TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 12:22:07.36 PM,4231.670000,W,436.609000,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,3024.170000,W,-0.200600,W,-0.105767,W,81.887600,W,989.132000,W,2.502850,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:22:08.36 PM,3958.910000,W,439.563000,W,-4.467670,W,-4.467670,W,-3.811200,W,-3.154720,W,-3.154720,W,2843.310000,W,-0.528836,W,-0.171414,W,14.993100,W,987.885000,W,2.699860,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:22:09.36 PM,3215.450000,W,546.896000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,2374.590000,W,0.455872,W,-0.434003,W,83.463100,W,985.915000,W,2.568520,W,0.598386,W,5.589380,W,3.356570,W,TRUE
05/02/2016 12:22:10.36 PM,1541.450000,W,573.483000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.170020,W,709.446000,W,0.784108,W,-0.040120,W,76.373200,W,986.572000,W,2.765530,W,0.926741,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:22:11.36 PM,1499.110000,W,592.192000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,466.879000,W,-0.200600,W,0.156822,W,76.373200,W,986.309000,W,2.962540,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:22:12.36 PM,1894.960000,W,599.085000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,743.582000,W,-0.528836,W,0.156822,W,76.964100,W,985.850000,W,2.962540,W,1.058080,W,5.917740,W,3.553580,W,TRUE
05/02/2016 12:22:13.36 PM,3132.740000,W,629.611000,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.811200,W,-2.826490,W,1531.680000,W,-0.528836,W,0.288116,W,77.489200,W,984.799000,W,3.159560,W,1.123750,W,6.246090,W,3.487910,W,TRUE
05/02/2016 12:22:14.36 PM,4215.920000,W,600.070000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.139430,W,3025.150000,W,-0.528836,W,0.288116,W,76.570200,W,982.633000,W,3.225230,W,1.058080,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:22:15.36 PM,4273.030000,W,592.192000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,3013.010000,W,0.127636,W,0.025527,W,110.838000,W,982.895000,W,2.962540,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:22:16.36 PM,4013.070000,W,591.208000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,2820.000000,W,-0.200600,W,0.025527,W,85.235600,W,982.895000,W,2.831200,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:22:17.36 PM,3132.740000,W,572.498000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,2304.670000,W,0.455872,W,-0.237062,W,77.554900,W,985.521000,W,2.699860,W,0.861070,W,5.523710,W,3.290900,W,TRUE
05/02/2016 12:22:18.36 PM,1554.250000,W,571.514000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.498250,W,652.333000,W,-0.528836,W,-0.171414,W,77.161000,W,987.950000,W,2.634190,W,0.795399,W,5.589380,W,3.093880,W,TRUE
05/02/2016 12:22:19.36 PM,1516.830000,W,594.162000,W,-3.154720,W,-3.811200,W,-2.826490,W,-2.826490,W,-2.498250,W,479.352000,W,1.440580,W,-0.368356,W,77.686200,W,989.657000,W,2.765530,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:22:20.36 PM,1885.110000,W,607.948000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,726.186000,W,0.455872,W,-0.302709,W,77.620500,W,990.904000,W,2.699860,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 12:22:21.36 PM,3227.270000,W,620.749000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.498250,W,1623.250000,W,0.455872,W,-0.368356,W,78.014400,W,991.101000,W,2.568520,W,0.532715,W,5.523710,W,3.028210,W,TRUE
05/02/2016 12:22:22.36 PM,4224.780000,W,594.162000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,3056.660000,W,0.784108,W,-0.368356,W,76.832800,W,990.642000,W,2.896870,W,0.598386,W,5.589380,W,3.028210,W,TRUE
05/02/2016 12:22:23.36 PM,4214.930000,W,592.192000,W,-2.498250,W,-3.811200,W,-2.826490,W,-12.345300,W,-2.498250,W,3009.720000,W,0.784108,W,-0.171414,W,77.226600,W,991.889000,W,2.765530,W,0.861070,W,5.589380,W,3.356570,W,TRUE
05/02/2016 12:22:24.36 PM,4037.690000,W,576.437000,W,-1.185310,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.482960,W,2878.430000,W,-0.200600,W,0.091174,W,77.029700,W,993.136000,W,3.028210,W,0.795399,W,6.049080,W,3.225230,W,TRUE
05/02/2016 12:22:25.36 PM,3068.730000,W,559.697000,W,-3.154720,W,-4.139430,W,-2.498250,W,-3.811200,W,-3.482960,W,2283.670000,W,0.127636,W,0.222469,W,76.307600,W,992.677000,W,3.093880,W,0.992412,W,5.983410,W,3.619250,W,TRUE
05/02/2016 12:22:26.36 PM,1466.610000,W,575.452000,W,-2.826490,W,-3.154720,W,-3.482960,W,-2.170020,W,-3.482960,W,532.855000,W,-0.528836,W,0.288116,W,76.898400,W,993.465000,W,2.896870,W,1.123750,W,6.180420,W,3.684920,W,TRUE
05/02/2016 12:22:27.36 PM,1540.470000,W,583.330000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,508.893000,W,-0.528836,W,0.353763,W,77.554900,W,993.859000,W,2.896870,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:22:28.36 PM,1919.580000,W,604.994000,W,-1.185310,W,-3.811200,W,-2.498250,W,-3.482960,W,-4.795900,W,748.834000,W,0.127636,W,0.156822,W,77.357900,W,991.495000,W,3.290900,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:22:29.36 PM,3268.630000,W,628.627000,W,-2.498250,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.154720,W,1656.080000,W,-0.528836,W,0.353763,W,77.292300,W,990.379000,W,3.225230,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:22:30.36 PM,4252.350000,W,587.269000,W,-3.811200,W,-3.811200,W,-2.170020,W,-4.467670,W,-3.482960,W,3080.950000,W,-0.528836,W,0.288116,W,76.438900,W,987.163000,W,2.896870,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:22:31.36 PM,4203.120000,W,592.192000,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.482960,W,-4.139430,W,2988.060000,W,-0.528836,W,0.091174,W,76.045000,W,985.653000,W,3.225230,W,1.123750,W,6.246090,W,3.750600,W,TRUE
05/02/2016 12:22:32.36 PM,3953.000000,W,587.269000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,2807.530000,W,-0.200600,W,0.419410,W,75.979300,W,984.537000,W,2.962540,W,1.123750,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:22:33.36 PM,3015.560000,W,560.682000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,2246.570000,W,-0.528836,W,0.156822,W,75.716800,W,984.799000,W,2.831200,W,1.123750,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:22:34.36 PM,1442.000000,W,589.238000,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.154720,W,435.697000,W,-0.200600,W,0.091174,W,76.241900,W,985.259000,W,2.568520,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 12:22:35.36 PM,1483.350000,W,601.055000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,485.917000,W,0.455872,W,0.025527,W,51.099100,W,984.996000,W,2.831200,W,1.058080,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:22:36.36 PM,1965.860000,W,602.039000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.498250,W,809.886000,W,0.127636,W,-0.237062,W,47.554100,W,985.062000,W,2.634190,W,0.729728,W,5.917740,W,3.093880,W,TRUE
05/02/2016 12:22:37.36 PM,3325.740000,W,634.535000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,1733.870000,W,0.784108,W,-0.237062,W,49.851800,W,984.602000,W,2.502850,W,0.926741,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:22:38.36 PM,4191.300000,W,600.070000,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,3048.130000,W,-0.857072,W,-0.040120,W,46.569400,W,983.880000,W,2.634190,W,0.729728,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:22:39.36 PM,4202.130000,W,592.192000,W,-5.124140,W,-3.154720,W,-3.482960,W,-3.811200,W,-4.139430,W,3011.360000,W,-0.200600,W,-0.105767,W,46.635000,W,984.930000,W,2.831200,W,0.729728,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:22:40.36 PM,3919.520000,W,588.254000,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.154720,W,-4.467670,W,2803.590000,W,-1.513540,W,0.222469,W,46.832000,W,987.031000,W,2.962540,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 12:22:41.36 PM,2892.470000,W,567.575000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.811200,W,2182.240000,W,-1.185310,W,0.091174,W,46.306800,W,987.294000,W,2.896870,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:22:42.36 PM,1453.810000,W,588.254000,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.811200,W,-4.467670,W,435.697000,W,-0.857072,W,0.222469,W,46.897600,W,989.920000,W,2.765530,W,1.123750,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:22:43.36 PM,1490.250000,W,599.085000,W,-4.139430,W,-2.170020,W,-4.467670,W,-3.154720,W,-3.811200,W,496.749000,W,-1.185310,W,0.222469,W,46.963300,W,991.036000,W,2.896870,W,0.926741,W,6.246090,W,3.553580,W,TRUE
05/02/2016 12:22:44.36 PM,1966.840000,W,603.024000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.811200,W,-3.811200,W,811.527000,W,-1.185310,W,0.353763,W,47.488500,W,991.823000,W,2.962540,W,0.926741,W,6.377440,W,3.684920,W,TRUE
05/02/2016 12:22:45.36 PM,3415.350000,W,625.672000,W,-4.139430,W,-3.482960,W,-4.467670,W,-3.154720,W,-4.795900,W,1814.940000,W,-0.857072,W,0.353763,W,48.210600,W,991.758000,W,2.896870,W,1.058080,W,6.508780,W,3.816270,W,TRUE
05/02/2016 12:22:46.36 PM,4197.210000,W,593.177000,W,-4.139430,W,-4.139430,W,-3.482960,W,-3.154720,W,-4.467670,W,3061.260000,W,-0.857072,W,0.222469,W,46.766300,W,990.642000,W,3.093880,W,1.058080,W,6.574450,W,3.750600,W,TRUE
05/02/2016 12:22:47.36 PM,4167.670000,W,591.208000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,2996.590000,W,-1.513540,W,0.419410,W,46.766300,W,990.904000,W,3.028210,W,1.058080,W,6.443110,W,3.816270,W,TRUE
05/02/2016 12:22:48.36 PM,3943.150000,W,581.361000,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,2836.420000,W,-0.857072,W,0.419410,W,46.963300,W,991.364000,W,2.962540,W,1.189420,W,6.377440,W,3.750600,W,TRUE
05/02/2016 12:22:49.36 PM,2871.790000,W,557.728000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.795900,W,2180.270000,W,-0.857072,W,0.485058,W,47.028900,W,992.677000,W,3.093880,W,1.123750,W,6.377440,W,3.816270,W,TRUE
05/02/2016 12:22:50.36 PM,1430.180000,W,585.299000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,423.224000,W,-2.170020,W,0.419410,W,47.554100,W,994.646000,W,2.962540,W,1.189420,W,6.311760,W,3.684920,W,TRUE
05/02/2016 12:22:51.36 PM,1520.770000,W,585.299000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-5.124140,W,519.069000,W,-1.185310,W,0.616352,W,47.751000,W,993.399000,W,3.159560,W,1.058080,W,6.574450,W,3.553580,W,TRUE
05/02/2016 12:22:52.36 PM,1969.800000,W,605.978000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.139430,W,804.962000,W,-1.185310,W,0.419410,W,48.276200,W,992.480000,W,3.028210,W,0.992412,W,6.311760,W,3.553580,W,TRUE
05/02/2016 12:22:53.36 PM,3397.630000,W,625.672000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.467670,W,1804.440000,W,-0.857072,W,0.288116,W,48.144900,W,991.889000,W,3.028210,W,0.992412,W,6.443110,W,3.487910,W,TRUE
05/02/2016 12:22:54.36 PM,4218.870000,W,587.269000,W,-3.482960,W,-9.391210,W,-4.139430,W,-3.154720,W,-3.811200,W,3081.940000,W,-0.857072,W,0.222469,W,47.225900,W,989.854000,W,2.896870,W,1.123750,W,6.246090,W,3.553580,W,TRUE
05/02/2016 12:22:55.36 PM,4166.680000,W,585.299000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,3004.470000,W,-1.841780,W,0.288116,W,47.028900,W,990.117000,W,2.699860,W,1.058080,W,6.246090,W,3.422240,W,TRUE
05/02/2016 12:22:56.36 PM,3910.660000,W,570.529000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.467670,W,2825.910000,W,-0.857072,W,0.156822,W,46.897600,W,989.723000,W,3.028210,W,0.861070,W,6.180420,W,3.422240,W,TRUE
05/02/2016 12:22:57.36 PM,2863.910000,W,548.865000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,2175.680000,W,-0.857072,W,-0.040120,W,46.438100,W,990.248000,W,2.896870,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:22:58.36 PM,1424.270000,W,584.315000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,412.392000,W,-0.528836,W,-0.105767,W,47.028900,W,992.939000,W,2.699860,W,0.795399,W,5.983410,W,3.290900,W,TRUE
05/02/2016 12:22:59.36 PM,1492.220000,W,592.192000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.482960,W,-4.139430,W,500.359000,W,-0.857072,W,-0.105767,W,46.700700,W,993.859000,W,2.502850,W,0.729728,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:23:00.36 PM,2010.170000,W,600.070000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,832.206000,W,0.127636,W,-0.105767,W,47.028900,W,992.939000,W,2.634190,W,0.664057,W,5.983410,W,3.225230,W,TRUE
05/02/2016 12:23:01.36 PM,3390.730000,W,475.997000,W,-3.482960,W,-3.811200,W,-6.108850,W,-3.811200,W,-3.482960,W,1842.520000,W,-0.857072,W,-0.171414,W,8.822250,W,992.283000,W,2.831200,W,0.598386,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:23:02.36 PM,4172.590000,W,431.685000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.139430,W,3085.220000,W,-0.200600,W,-0.302709,W,8.100130,W,990.510000,W,2.437180,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:23:03.36 PM,4231.670000,W,579.391000,W,-3.482960,W,-4.139430,W,-3.811200,W,-4.467670,W,-3.154720,W,3006.110000,W,0.127636,W,-0.368356,W,101.647000,W,990.248000,W,2.699860,W,0.598386,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:23:04.36 PM,3934.290000,W,570.529000,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.154720,W,2808.840000,W,-0.857072,W,-0.368356,W,85.301200,W,990.904000,W,2.502850,W,0.664057,W,5.458040,W,3.290900,W,TRUE
05/02/2016 12:23:05.36 PM,2849.140000,W,555.758000,W,-4.139430,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.482960,W,2143.180000,W,-0.200600,W,-0.368356,W,82.018900,W,991.167000,W,2.568520,W,0.467044,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:23:06.36 PM,1477.440000,W,584.315000,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,420.926000,W,1.112340,W,-0.368356,W,82.347100,W,993.136000,W,2.371500,W,0.795399,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:23:07.36 PM,1547.360000,W,586.284000,W,-4.139430,W,-4.139430,W,-3.811200,W,-3.154720,W,-2.826490,W,521.366000,W,-0.200600,W,-0.368356,W,83.331800,W,992.546000,W,2.568520,W,0.401373,W,5.655050,W,3.093880,W,TRUE
05/02/2016 12:23:08.36 PM,2061.380000,W,599.085000,W,-3.811200,W,-4.139430,W,-4.467670,W,-3.482960,W,-2.826490,W,845.664000,W,-0.200600,W,-0.434003,W,83.791400,W,991.692000,W,2.699860,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 12:23:09.36 PM,3504.960000,W,624.688000,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.154720,W,1867.790000,W,-0.200600,W,-0.237062,W,83.069200,W,989.723000,W,2.437180,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:23:10.36 PM,4233.640000,W,584.315000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.498250,W,3063.230000,W,-0.528836,W,-0.237062,W,82.872300,W,987.950000,W,2.634190,W,0.729728,W,5.720730,W,3.093880,W,TRUE
05/02/2016 12:23:11.36 PM,4196.220000,W,585.299000,W,-4.139430,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.482960,W,2983.460000,W,0.455872,W,-0.368356,W,84.382200,W,987.622000,W,2.699860,W,0.598386,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:23:12.36 PM,3940.200000,W,569.544000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,2798.340000,W,0.127636,W,-0.434003,W,84.053900,W,988.935000,W,2.634190,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:23:13.36 PM,2840.280000,W,549.850000,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.482960,W,-2.826490,W,2135.630000,W,-0.528836,W,-0.237062,W,82.741000,W,988.344000,W,2.765530,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:23:14.36 PM,1493.200000,W,583.330000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.498250,W,371.363000,W,-0.200600,W,-0.171414,W,82.215800,W,989.788000,W,2.896870,W,0.861070,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:23:15.36 PM,1470.550000,W,591.208000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,343.134000,W,-0.200600,W,0.025527,W,82.609700,W,989.198000,W,2.568520,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 12:23:16.36 PM,1478.430000,W,587.269000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.170020,W,361.187000,W,0.455872,W,-0.434003,W,83.463100,W,988.672000,W,2.765530,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 12:23:17.36 PM,1270.660000,W,186.493000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.170020,W,151.116000,W,0.455872,W,-0.302709,W,84.382200,W,988.147000,W,2.699860,W,0.729728,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:23:18.36 PM,1269.670000,W,188.462000,W,-2.826490,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,149.475000,W,-0.857072,W,0.025527,W,84.382200,W,988.213000,W,2.765530,W,0.664057,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:23:19.36 PM,1273.610000,W,185.508000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,149.803000,W,-0.200600,W,-0.105767,W,86.220300,W,987.556000,W,2.831200,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:23:20.36 PM,3219.390000,W,1010.690000,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.498250,W,1573.690000,W,0.455872,W,-0.105767,W,86.482900,W,986.112000,W,3.093880,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:23:21.36 PM,1537.510000,W,577.422000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,637.890000,W,-0.200600,W,-0.040120,W,85.038700,W,985.521000,W,2.896870,W,1.058080,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:23:22.36 PM,1464.640000,W,591.208000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,-1.841780,W,397.293000,W,-0.528836,W,0.091174,W,86.285900,W,986.047000,W,3.028210,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:23:23.36 PM,1544.410000,W,597.116000,W,-2.826490,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.811200,W,498.390000,W,-0.857072,W,0.025527,W,85.432500,W,985.718000,W,3.093880,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:23:24.36 PM,2091.900000,W,606.963000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,854.854000,W,0.127636,W,0.156822,W,86.876800,W,985.390000,W,3.093880,W,1.189420,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:23:25.36 PM,3579.800000,W,634.535000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,1925.890000,W,-0.528836,W,0.288116,W,87.730200,W,983.683000,W,3.028210,W,1.058080,W,6.114750,W,3.684920,W,TRUE
05/02/2016 12:23:26.36 PM,4238.570000,W,604.009000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,3032.040000,W,-0.857072,W,0.353763,W,87.073700,W,983.027000,W,2.831200,W,0.992412,W,6.114750,W,3.684920,W,TRUE
05/02/2016 12:23:27.36 PM,4213.950000,W,597.116000,W,-2.170020,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,2975.260000,W,-0.528836,W,0.156822,W,88.714900,W,983.224000,W,2.896870,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:23:28.36 PM,3943.150000,W,589.238000,W,-2.498250,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,2739.590000,W,-0.200600,W,0.288116,W,129.744000,W,983.289000,W,3.225230,W,0.926741,W,5.983410,W,3.684920,W,TRUE
05/02/2016 12:23:29.36 PM,2781.200000,W,561.667000,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,2065.060000,W,-0.200600,W,0.288116,W,86.942400,W,983.815000,W,2.962540,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:23:30.36 PM,1489.260000,W,588.254000,W,-2.498250,W,-4.139430,W,-2.498250,W,-3.154720,W,-3.482960,W,416.659000,W,-0.528836,W,0.288116,W,91.472100,W,985.653000,W,2.765530,W,1.255100,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:23:31.36 PM,1527.670000,W,604.009000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,476.070000,W,-0.528836,W,0.288116,W,90.487400,W,984.340000,W,3.093880,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 12:23:32.36 PM,2087.960000,W,606.963000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,834.504000,W,-0.528836,W,0.288116,W,90.290400,W,984.471000,W,3.225230,W,0.926741,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:23:33.36 PM,3606.380000,W,630.596000,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.811200,W,1952.800000,W,-0.200600,W,0.288116,W,91.275100,W,984.340000,W,2.765530,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:23:34.36 PM,4211.980000,W,604.009000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,3009.400000,W,-0.200600,W,0.091174,W,89.568300,W,983.158000,W,2.568520,W,0.861070,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:23:35.36 PM,4215.920000,W,593.177000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.498250,W,2975.260000,W,0.127636,W,0.025527,W,91.078200,W,983.027000,W,2.831200,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:23:36.36 PM,3907.700000,W,587.269000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,2756.980000,W,0.784108,W,-0.237062,W,90.421700,W,983.815000,W,2.699860,W,0.861070,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:23:37.36 PM,2735.900000,W,563.636000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.498250,W,2044.380000,W,0.127636,W,-0.105767,W,88.846200,W,984.996000,W,2.634190,W,0.729728,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:23:38.36 PM,1462.670000,W,591.208000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.170020,W,394.339000,W,0.127636,W,-0.237062,W,91.472100,W,987.885000,W,2.568520,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:23:39.36 PM,1557.210000,W,595.147000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.170020,W,500.688000,W,0.127636,W,-0.171414,W,91.209500,W,989.066000,W,2.699860,W,0.729728,W,5.458040,W,3.093880,W,TRUE
05/02/2016 12:23:40.36 PM,2108.640000,W,610.902000,W,-2.498250,W,-4.467670,W,-3.482960,W,-3.154720,W,-2.498250,W,852.557000,W,0.455872,W,-0.171414,W,91.734700,W,988.804000,W,2.568520,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:23:41.36 PM,3656.600000,W,629.611000,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,2003.350000,W,-0.528836,W,-0.105767,W,93.901000,W,989.066000,W,2.634190,W,0.664057,W,5.523710,W,3.028210,W,TRUE
05/02/2016 12:23:42.36 PM,4246.440000,W,589.238000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.826490,W,3054.040000,W,0.784108,W,-0.302709,W,91.275100,W,988.344000,W,2.765530,W,0.598386,W,5.326700,W,3.093880,W,TRUE
05/02/2016 12:23:43.36 PM,4236.600000,W,582.345000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.826490,W,3009.070000,W,0.127636,W,-0.237062,W,93.113300,W,990.642000,W,2.699860,W,0.664057,W,5.392370,W,3.028210,W,TRUE
05/02/2016 12:23:44.36 PM,3862.410000,W,582.345000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,2738.600000,W,0.784108,W,-0.171414,W,92.588100,W,991.101000,W,2.568520,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:23:45.36 PM,2676.820000,W,555.758000,W,-5.780610,W,-2.826490,W,-3.154720,W,-3.154720,W,-2.826490,W,2004.990000,W,0.127636,W,-0.105767,W,93.375800,W,991.495000,W,2.831200,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:23:46.36 PM,1471.540000,W,588.254000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,409.438000,W,0.127636,W,0.156822,W,94.032300,W,993.859000,W,3.159560,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 12:23:47.36 PM,1546.370000,W,599.085000,W,-2.498250,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.826490,W,495.108000,W,-0.528836,W,0.156822,W,94.098000,W,992.677000,W,2.765530,W,0.992412,W,5.852070,W,3.553580,W,TRUE
05/02/2016 12:23:48.36 PM,2169.690000,W,602.039000,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.811200,W,893.258000,W,-0.857072,W,0.288116,W,94.754400,W,992.546000,W,2.962540,W,1.255100,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:23:49.36 PM,3741.290000,W,615.825000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,2102.480000,W,0.127636,W,0.091174,W,94.557500,W,990.576000,W,2.896870,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:23:50.36 PM,4210.990000,W,592.192000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.139430,W,3026.140000,W,-0.528836,W,0.288116,W,92.785000,W,988.804000,W,3.093880,W,1.123750,W,6.049080,W,3.619250,W,TRUE
05/02/2016 12:23:51.36 PM,4187.360000,W,586.284000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.482960,W,2970.660000,W,-0.200600,W,0.353763,W,92.194200,W,987.753000,W,3.159560,W,1.058080,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:23:52.36 PM,3845.670000,W,576.437000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,2729.410000,W,-1.841780,W,0.288116,W,93.047600,W,987.491000,W,2.962540,W,0.795399,W,5.852070,W,3.619250,W,TRUE
05/02/2016 12:23:53.36 PM,1759.070000,W,648.321000,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.811200,W,-3.154720,W,1933.770000,W,-0.528836,W,0.091174,W,90.618700,W,170.708000,W,2.962540,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:23:54.36 PM,639.458000,W,675.893000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.811200,W,-4.467670,W,414.033000,W,-0.528836,W,0.485058,W,92.194200,W,160.073000,W,3.290900,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:23:55.36 PM,750.730000,W,680.816000,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,531.542000,W,-0.528836,W,0.419410,W,92.259800,W,158.432000,W,3.159560,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:23:56.36 PM,1361.250000,W,698.541000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,916.563000,W,-0.200600,W,0.353763,W,93.901000,W,155.741000,W,2.699860,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:23:57.36 PM,2931.860000,W,716.266000,W,-3.482960,W,-3.482960,W,-7.421790,W,-6.765320,W,-3.482960,W,2149.750000,W,0.127636,W,0.025527,W,93.244600,W,152.918000,W,2.765530,W,0.795399,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:23:58.36 PM,3392.700000,W,684.755000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.482960,W,3025.810000,W,0.127636,W,0.091174,W,93.572800,W,151.671000,W,2.634190,W,0.729728,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:23:59.36 PM,3383.840000,W,681.801000,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,2955.890000,W,0.127636,W,0.156822,W,130.729000,W,153.312000,W,2.831200,W,0.598386,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:24:00.36 PM,3045.100000,W,656.198000,W,-2.170020,W,-3.154720,W,-4.467670,W,-1.513540,W,-3.811200,W,2700.850000,W,-0.200600,W,0.025527,W,152.196000,W,154.493000,W,2.765530,W,0.729728,W,5.786400,W,3.487910,W,TRUE
05/02/2016 12:24:01.36 PM,2453.290000,W,665.061000,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.826490,W,2441.220000,W,0.784108,W,0.025527,W,53.790600,W,150.226000,W,2.437180,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:24:02.36 PM,878.742000,W,653.244000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,1024.220000,W,0.455872,W,0.091174,W,86.154700,W,149.307000,W,2.634190,W,0.729728,W,5.523710,W,3.225230,W,TRUE
05/02/2016 12:24:03.36 PM,594.162000,W,673.923000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,512.832000,W,0.127636,W,-0.105767,W,86.351600,W,28.844600,W,2.437180,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:24:04.36 PM,1242.100000,W,685.740000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,913.937000,W,0.127636,W,-0.171414,W,94.032300,W,27.597400,W,2.437180,W,0.664057,W,5.655050,W,3.028210,W,TRUE
05/02/2016 12:24:05.36 PM,2834.370000,W,693.617000,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.482960,W,-2.826490,W,2201.930000,W,-0.200600,W,-0.237062,W,90.487400,W,28.319500,W,2.305830,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 12:24:06.36 PM,3238.100000,W,676.877000,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.498250,W,3017.930000,W,1.112340,W,-0.302709,W,91.275100,W,28.975900,W,2.371500,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 12:24:07.36 PM,3271.580000,W,661.122000,W,-8.078260,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.498250,W,3013.990000,W,0.455872,W,-0.302709,W,92.194200,W,30.485800,W,2.568520,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:24:08.36 PM,3127.820000,W,656.198000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.498250,W,2880.070000,W,0.127636,W,-0.237062,W,92.719400,W,32.980400,W,2.568520,W,0.664057,W,5.458040,W,3.028210,W,TRUE
05/02/2016 12:24:09.36 PM,2341.030000,W,642.413000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,2403.140000,W,0.784108,W,-0.368356,W,93.310200,W,35.540700,W,2.502850,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 12:24:10.36 PM,736.945000,W,636.504000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,978.927000,W,0.127636,W,-0.171414,W,96.198700,W,36.788000,W,2.437180,W,0.532715,W,5.589380,W,2.896870,W,TRUE
05/02/2016 12:24:11.36 PM,635.520000,W,660.137000,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.154720,W,-2.170020,W,536.465000,W,-0.200600,W,-0.302709,W,96.986400,W,34.949800,W,2.634190,W,0.532715,W,5.720730,W,2.962540,W,TRUE
05/02/2016 12:24:12.36 PM,1234.220000,W,687.709000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,905.731000,W,0.127636,W,-0.171414,W,92.194200,W,33.702500,W,2.371500,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:24:13.36 PM,2856.040000,W,690.663000,W,-3.482960,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,2218.350000,W,0.127636,W,-0.237062,W,92.194200,W,34.884200,W,2.437180,W,0.795399,W,5.458040,W,3.093880,W,TRUE
05/02/2016 12:24:14.36 PM,3276.510000,W,666.046000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,3050.100000,W,0.127636,W,-0.302709,W,92.719400,W,32.192700,W,2.896870,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:24:15.36 PM,3260.750000,W,662.107000,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,3007.430000,W,-0.200600,W,-0.105767,W,90.618700,W,34.424700,W,2.502850,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:24:16.36 PM,3102.210000,W,662.107000,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.154720,W,-2.170020,W,2856.440000,W,0.455872,W,-0.171414,W,92.522400,W,32.324000,W,2.502850,W,0.598386,W,5.589380,W,3.028210,W,TRUE
05/02/2016 12:24:17.36 PM,2345.960000,W,643.397000,W,-3.811200,W,-4.467670,W,-3.811200,W,-3.482960,W,-2.498250,W,2414.630000,W,0.127636,W,-0.237062,W,91.209500,W,32.586500,W,2.634190,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 12:24:18.36 PM,722.174000,W,636.504000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,973.019000,W,0.127636,W,-0.302709,W,91.800300,W,32.324000,W,2.502850,W,0.532715,W,5.523710,W,3.028210,W,TRUE
05/02/2016 12:24:19.36 PM,617.795000,W,670.969000,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.154720,W,525.633000,W,0.455872,W,-0.368356,W,91.406400,W,32.324000,W,2.634190,W,0.729728,W,5.720730,W,3.093880,W,TRUE
05/02/2016 12:24:20.36 PM,516.370000,W,657.183000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,356.592000,W,0.455872,W,-0.040120,W,92.456800,W,33.243000,W,2.502850,W,0.664057,W,5.655050,W,2.962540,W,TRUE
05/02/2016 12:24:21.36 PM,643.397000,W,625.672000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,371.363000,W,0.127636,W,-0.237062,W,193.816000,W,32.192700,W,2.437180,W,0.664057,W,5.655050,W,3.028210,W,TRUE
05/02/2016 12:24:22.36 PM,777.318000,W,585.299000,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.154720,W,327.051000,W,-0.528836,W,-0.434003,W,367.912000,W,31.667500,W,2.568520,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:24:23.36 PM,820.645000,W,92.945500,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.482960,W,154.399000,W,-0.528836,W,-0.237062,W,588.487000,W,31.864400,W,2.568520,W,0.532715,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:24:24.36 PM,1052.050000,W,-39.990100,W,-3.154720,W,-3.811200,W,-4.467670,W,-3.154720,W,-3.154720,W,154.727000,W,-0.528836,W,-0.302709,W,803.875000,W,31.864400,W,2.634190,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:24:25.36 PM,455.318000,W,245.575000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,-2.826490,W,154.727000,W,0.127636,W,-0.237062,W,234.714000,W,31.667500,W,2.437180,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:24:26.36 PM,619.764000,W,627.642000,W,-3.482960,W,-4.139430,W,-3.482960,W,-2.826490,W,-3.482960,W,390.072000,W,-0.528836,W,-0.302709,W,237.340000,W,31.995700,W,2.568520,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 12:24:27.36 PM,690.663000,W,648.321000,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.498250,W,-3.154720,W,377.599000,W,0.127636,W,-0.171414,W,241.607000,W,31.404900,W,2.634190,W,0.598386,W,5.589380,W,3.028210,W,TRUE
05/02/2016 12:24:28.36 PM,1428.210000,W,651.275000,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,940.852000,W,0.127636,W,-0.171414,W,237.537000,W,30.157600,W,2.831200,W,0.664057,W,5.589380,W,3.028210,W,TRUE
05/02/2016 12:24:29.36 PM,3020.480000,W,674.908000,W,-10.375900,W,-5.124140,W,-4.139430,W,-3.154720,W,-3.154720,W,2240.670000,W,-0.200600,W,-0.237062,W,236.159000,W,29.698100,W,2.502850,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:24:30.36 PM,3444.890000,W,644.382000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,3088.500000,W,0.127636,W,-0.171414,W,236.093000,W,27.597400,W,2.437180,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:24:31.36 PM,3415.350000,W,638.474000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,3013.990000,W,-0.200600,W,-0.171414,W,233.007000,W,27.991200,W,2.765530,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:24:32.36 PM,3255.830000,W,636.504000,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,2885.320000,W,-0.528836,W,-0.105767,W,233.204000,W,28.582100,W,2.568520,W,0.861070,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:24:33.36 PM,2491.690000,W,613.856000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,2421.850000,W,-0.528836,W,-0.171414,W,231.563000,W,27.728600,W,2.568520,W,0.598386,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:24:34.36 PM,851.171000,W,618.780000,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.482960,W,-4.467670,W,959.233000,W,-0.200600,W,-0.105767,W,232.679000,W,28.713400,W,2.765530,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:24:35.36 PM,779.287000,W,630.596000,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.482960,W,558.129000,W,-0.528836,W,-0.237062,W,231.891000,W,28.713400,W,2.896870,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:24:36.36 PM,1417.380000,W,655.214000,W,-4.467670,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,934.287000,W,-0.528836,W,-0.040120,W,233.007000,W,28.253800,W,2.896870,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:24:37.36 PM,2985.030000,W,683.770000,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,2221.960000,W,-0.200600,W,0.025527,W,230.119000,W,27.925600,W,2.699860,W,0.861070,W,5.720730,W,3.487910,W,TRUE
05/02/2016 12:24:38.36 PM,3433.080000,W,625.672000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,3069.460000,W,-0.200600,W,-0.040120,W,231.891000,W,28.253800,W,2.896870,W,0.795399,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:24:39.36 PM,3376.950000,W,661.122000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-4.139430,W,2996.920000,W,-0.528836,W,-0.040120,W,230.644000,W,28.647700,W,2.831200,W,0.795399,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:24:40.36 PM,3237.120000,W,623.703000,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.811200,W,-4.795900,W,2862.350000,W,-0.857072,W,0.222469,W,229.922000,W,28.253800,W,2.699860,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 12:24:41.36 PM,2481.850000,W,617.795000,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.482960,W,-4.467670,W,2434.650000,W,-1.185310,W,0.222469,W,229.069000,W,28.253800,W,3.093880,W,0.795399,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:24:42.36 PM,817.691000,W,628.627000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.795900,W,921.814000,W,-0.528836,W,0.156822,W,225.852000,W,28.319500,W,3.028210,W,0.795399,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:24:43.36 PM,755.654000,W,614.841000,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,-4.139430,W,537.122000,W,-0.857072,W,0.156822,W,227.493000,W,28.516400,W,2.896870,W,1.123750,W,6.049080,W,3.619250,W,TRUE
05/02/2016 12:24:44.36 PM,1423.290000,W,666.046000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,954.638000,W,-1.513540,W,0.025527,W,228.675000,W,27.991200,W,2.634190,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:24:45.36 PM,3004.730000,W,679.831000,W,-4.139430,W,-4.467670,W,-4.139430,W,-2.498250,W,-4.795900,W,2270.540000,W,-1.185310,W,0.353763,W,229.659000,W,28.056900,W,2.896870,W,0.729728,W,6.180420,W,3.422240,W,TRUE
05/02/2016 12:24:46.36 PM,3395.660000,W,625.672000,W,-3.482960,W,-4.467670,W,-4.467670,W,-3.482960,W,-4.467670,W,3051.080000,W,-0.857072,W,0.222469,W,227.230000,W,28.582100,W,3.028210,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:24:47.36 PM,3401.560000,W,648.321000,W,-3.811200,W,-3.811200,W,-4.139430,W,-10.047700,W,-5.124140,W,3027.450000,W,-0.528836,W,0.091174,W,226.771000,W,27.991200,W,2.896870,W,0.861070,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:24:48.36 PM,3216.440000,W,636.504000,W,-4.467670,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.795900,W,2874.160000,W,-1.513540,W,0.288116,W,226.968000,W,28.188200,W,3.028210,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 12:24:49.36 PM,2447.380000,W,591.208000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.467670,W,2428.750000,W,-1.513540,W,0.288116,W,224.998000,W,28.385100,W,3.028210,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:24:50.36 PM,790.119000,W,625.672000,W,-4.139430,W,-3.811200,W,-7.093560,W,-4.139430,W,-4.467670,W,893.258000,W,-1.185310,W,0.419410,W,220.469000,W,28.319500,W,3.028210,W,0.992412,W,6.246090,W,3.487910,W,TRUE
05/02/2016 12:24:51.36 PM,763.532000,W,627.642000,W,-14.643000,W,-4.795900,W,-4.467670,W,-3.154720,W,-4.139430,W,552.221000,W,-1.513540,W,0.288116,W,221.060000,W,28.450800,W,3.028210,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:24:52.36 PM,1420.330000,W,669.984000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.467670,W,950.043000,W,-1.185310,W,0.156822,W,220.863000,W,27.728600,W,2.896870,W,0.795399,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:24:53.36 PM,2884.590000,W,690.663000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.811200,W,2318.790000,W,-1.841780,W,0.091174,W,60.027100,W,27.859900,W,2.765530,W,0.729728,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:24:54.36 PM,3317.860000,W,640.443000,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-4.139430,W,3085.550000,W,-0.857072,W,0.091174,W,130.598000,W,27.466100,W,2.568520,W,0.598386,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:24:55.36 PM,3381.870000,W,644.382000,W,-4.467670,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.811200,W,3025.810000,W,-0.528836,W,-0.040120,W,212.526000,W,27.663000,W,2.699860,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 12:24:56.36 PM,3197.730000,W,624.688000,W,-3.482960,W,-3.154720,W,-4.795900,W,-3.482960,W,-3.811200,W,2858.740000,W,0.127636,W,-0.040120,W,217.318000,W,27.859900,W,2.699860,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:24:57.36 PM,2409.960000,W,619.764000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.154720,W,2422.180000,W,-0.857072,W,-0.040120,W,210.294000,W,27.137800,W,2.699860,W,0.467044,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:24:58.36 PM,735.960000,W,609.917000,W,-4.139430,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,857.808000,W,-0.857072,W,-0.040120,W,168.082000,W,27.334800,W,2.634190,W,0.598386,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:24:59.36 PM,746.792000,W,660.137000,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,543.030000,W,-0.528836,W,-0.105767,W,216.202000,W,27.203500,W,2.634190,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:25:00.36 PM,1340.570000,W,676.877000,W,-4.467670,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.482960,W,993.370000,W,0.455872,W,-0.434003,W,88.583600,W,27.466100,W,2.502850,W,0.729728,W,5.523710,W,3.093880,W,TRUE
05/02/2016 12:25:01.36 PM,2929.890000,W,691.648000,W,-4.467670,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,2338.810000,W,-0.528836,W,-0.171414,W,94.688800,W,26.415700,W,2.568520,W,0.664057,W,5.589380,W,3.356570,W,TRUE
05/02/2016 12:25:02.36 PM,3236.130000,W,663.091000,W,-4.467670,W,-3.811200,W,-5.124140,W,-2.826490,W,-4.467670,W,3050.100000,W,-0.200600,W,-0.237062,W,91.734700,W,26.940900,W,2.502850,W,0.401373,W,5.458040,W,3.225230,W,TRUE
05/02/2016 12:25:03.36 PM,3276.510000,W,653.244000,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.498250,W,-3.154720,W,3048.130000,W,-0.857072,W,-0.302709,W,91.340800,W,26.809600,W,2.765530,W,0.401373,W,5.392370,W,3.093880,W,TRUE
05/02/2016 12:25:04.36 PM,3136.680000,W,653.244000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,2906.990000,W,0.784108,W,-0.302709,W,91.931600,W,26.809600,W,2.634190,W,0.532715,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:25:05.36 PM,2544.870000,W,642.413000,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,2557.740000,W,0.455872,W,-0.368356,W,91.537700,W,26.547000,W,2.437180,W,0.532715,W,5.458040,W,3.225230,W,TRUE
05/02/2016 12:25:06.36 PM,1033.340000,W,613.856000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,1416.790000,W,0.455872,W,-0.302709,W,91.340800,W,27.072200,W,2.634190,W,0.467044,W,5.458040,W,3.290900,W,TRUE
05/02/2016 12:25:07.36 PM,631.581000,W,669.984000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,541.061000,W,0.127636,W,-0.434003,W,92.719400,W,26.809600,W,2.437180,W,0.467044,W,5.589380,W,3.290900,W,TRUE
05/02/2016 12:25:08.36 PM,1310.040000,W,599.085000,W,-3.154720,W,-4.139430,W,-2.826490,W,-3.154720,W,-2.170020,W,975.645000,W,0.127636,W,-0.302709,W,92.391100,W,6.721540,W,2.240160,W,0.532715,W,5.720730,W,3.093880,W,TRUE
05/02/2016 12:25:09.36 PM,2948.600000,W,608.932000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,2387.060000,W,0.127636,W,-0.237062,W,92.588100,W,6.721540,W,2.765530,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:25:10.36 PM,3228.260000,W,575.452000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,3055.020000,W,0.127636,W,-0.237062,W,91.406400,W,6.721540,W,2.568520,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 12:25:11.36 PM,3222.350000,W,575.452000,W,-3.482960,W,-3.482960,W,-4.139430,W,-4.139430,W,-2.826490,W,3013.330000,W,-0.200600,W,-0.302709,W,91.537700,W,6.721540,W,2.568520,W,0.467044,W,5.589380,W,3.290900,W,TRUE
05/02/2016 12:25:12.36 PM,3137.660000,W,568.559000,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.482960,W,2925.040000,W,-0.528836,W,-0.040120,W,90.815600,W,6.590250,W,2.371500,W,0.598386,W,5.458040,W,3.356570,W,TRUE
05/02/2016 12:25:13.36 PM,2513.360000,W,551.819000,W,-5.124140,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,2555.120000,W,0.455872,W,-0.302709,W,91.012600,W,6.721540,W,2.699860,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 12:25:14.36 PM,976.229000,W,534.095000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,1385.610000,W,0.127636,W,-0.434003,W,90.027800,W,6.852840,W,2.305830,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:25:15.36 PM,628.627000,W,580.376000,W,-3.154720,W,-3.811200,W,-4.467670,W,-2.826490,W,-3.482960,W,550.251000,W,0.127636,W,-0.302709,W,92.916300,W,6.984130,W,2.699860,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:25:16.36 PM,1339.590000,W,598.101000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.482960,W,-2.826490,W,986.805000,W,-0.200600,W,-0.040120,W,106.111000,W,6.852840,W,2.502850,W,0.861070,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:25:17.36 PM,2982.080000,W,604.009000,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.498250,W,2391.330000,W,-0.528836,W,-0.237062,W,133.683000,W,6.918480,W,2.765530,W,0.795399,W,5.655050,W,3.487910,W,TRUE
05/02/2016 12:25:18.36 PM,3296.200000,W,569.544000,W,-3.482960,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.811200,W,3055.680000,W,-0.200600,W,-0.040120,W,142.349000,W,6.918480,W,2.765530,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:25:19.36 PM,3205.610000,W,579.391000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,3029.090000,W,-0.528836,W,-0.040120,W,56.547800,W,7.049780,W,2.502850,W,0.532715,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:25:20.36 PM,3135.690000,W,567.575000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,2911.580000,W,0.455872,W,-0.302709,W,88.452300,W,6.787190,W,2.699860,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 12:25:21.36 PM,2501.540000,W,559.697000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,2524.920000,W,0.455872,W,-0.171414,W,93.572800,W,6.852840,W,2.962540,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:25:22.36 PM,952.596000,W,537.049000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,1345.240000,W,0.127636,W,-0.368356,W,86.285900,W,6.852840,W,2.765530,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 12:25:23.36 PM,614.841000,W,584.315000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.170020,W,543.030000,W,0.455872,W,0.025527,W,89.174400,W,7.049780,W,2.502850,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:25:24.36 PM,1348.450000,W,598.101000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,991.729000,W,0.784108,W,0.025527,W,88.714900,W,6.984130,W,2.831200,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:25:25.36 PM,2993.900000,W,598.101000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,2458.620000,W,-0.528836,W,0.091174,W,91.012600,W,6.984130,W,2.896870,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:25:26.36 PM,3244.010000,W,579.391000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.498250,W,3037.300000,W,0.127636,W,0.025527,W,93.178900,W,7.246720,W,2.962540,W,0.795399,W,5.983410,W,3.619250,W,TRUE
05/02/2016 12:25:27.36 PM,3222.350000,W,581.361000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,2980.180000,W,-0.528836,W,0.156822,W,94.098000,W,7.181070,W,2.699860,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:25:28.36 PM,3139.630000,W,569.544000,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.826490,W,2902.720000,W,-0.528836,W,-0.040120,W,94.754400,W,7.181070,W,2.634190,W,0.926741,W,5.852070,W,3.619250,W,TRUE
05/02/2016 12:25:29.36 PM,2474.950000,W,562.651000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.482960,W,2499.970000,W,-0.857072,W,0.288116,W,92.850700,W,7.246720,W,3.028210,W,0.795399,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:25:30.36 PM,911.238000,W,546.896000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,1274.010000,W,-0.200600,W,0.222469,W,88.649200,W,7.246720,W,3.159560,W,1.058080,W,5.917740,W,3.553580,W,TRUE
05/02/2016 12:25:31.36 PM,669.000000,W,574.468000,W,-3.482960,W,-3.482960,W,-2.170020,W,-3.811200,W,-3.482960,W,584.716000,W,-0.528836,W,0.288116,W,91.603400,W,7.246720,W,3.028210,W,0.992412,W,6.049080,W,3.684920,W,TRUE
05/02/2016 12:25:32.36 PM,1381.930000,W,601.055000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,1004.200000,W,-0.528836,W,0.156822,W,91.406400,W,7.246720,W,2.896870,W,0.729728,W,6.049080,W,3.619250,W,TRUE
05/02/2016 12:25:33.36 PM,2993.900000,W,609.917000,W,-2.498250,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.154720,W,2479.950000,W,-0.528836,W,0.288116,W,92.522400,W,7.246720,W,2.962540,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:25:34.36 PM,3263.710000,W,577.422000,W,-2.826490,W,-3.482960,W,-2.498250,W,2.097050,W,-3.154720,W,3055.680000,W,-0.200600,W,-0.040120,W,90.815600,W,7.115430,W,2.962540,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:25:35.36 PM,3227.270000,W,584.315000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,2987.730000,W,0.127636,W,0.156822,W,92.456800,W,7.181070,W,2.699860,W,0.664057,W,5.720730,W,3.422240,W,TRUE
05/02/2016 12:25:36.36 PM,3105.170000,W,579.391000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,2874.490000,W,-0.200600,W,0.025527,W,92.522400,W,7.049780,W,2.371500,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 12:25:37.36 PM,2495.630000,W,552.804000,W,-2.498250,W,-3.811200,W,-4.467670,W,-3.154720,W,-2.826490,W,2524.920000,W,0.127636,W,-0.105767,W,92.259800,W,6.918480,W,2.568520,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:25:38.36 PM,873.819000,W,552.804000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.498250,W,1228.390000,W,0.455872,W,-0.040120,W,90.881300,W,6.984130,W,2.568520,W,0.598386,W,5.261030,W,3.225230,W,TRUE
05/02/2016 12:25:39.36 PM,638.474000,W,584.315000,W,-3.154720,W,-4.467670,W,-2.826490,W,-4.139430,W,-3.154720,W,564.037000,W,-0.200600,W,-0.171414,W,93.244600,W,6.852840,W,2.502850,W,0.532715,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:25:40.36 PM,1432.150000,W,595.147000,W,-3.154720,W,-2.826490,W,-2.498250,W,-3.811200,W,-2.498250,W,1045.890000,W,-0.200600,W,-0.171414,W,93.507100,W,6.984130,W,2.437180,W,0.598386,W,5.523710,W,3.093880,W,TRUE
