TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 12:25:41.36 PM,3168.190000,W,584.315000,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.482960,W,-2.170020,W,2542.970000,W,0.784108,W,-0.237062,W,232.417000,W,6.918480,W,2.896870,W,0.664057,W,5.392370,W,3.028210,W,TRUE
05/02/2016 12:25:42.36 PM,3650.700000,W,467.135000,W,-2.826490,W,-2.826490,W,-3.154720,W,-3.154720,W,-1.841780,W,3040.580000,W,0.784108,W,-0.302709,W,521.658000,W,6.984130,W,2.634190,W,0.467044,W,5.392370,W,3.159560,W,TRUE
05/02/2016 12:25:43.36 PM,3882.100000,W,343.061000,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.498250,W,3035.330000,W,0.127636,W,-0.105767,W,695.098000,W,6.918480,W,2.502850,W,0.335702,W,5.392370,W,2.962540,W,TRUE
05/02/2016 12:25:44.36 PM,3917.550000,W,248.529000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.170020,W,2887.950000,W,0.784108,W,-0.237062,W,913.047000,W,6.852840,W,2.699860,W,0.401373,W,5.326700,W,2.962540,W,TRUE
05/02/2016 12:25:45.36 PM,3379.900000,W,164.829000,W,-2.498250,W,-3.811200,W,-2.826490,W,-2.826490,W,-2.498250,W,2516.710000,W,0.784108,W,-0.302709,W,1008.040000,W,6.918480,W,2.765530,W,0.270031,W,5.129690,W,3.093880,W,TRUE
05/02/2016 12:25:46.36 PM,1802.400000,W,146.120000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.170020,W,1206.070000,W,1.440580,W,-0.237062,W,1022.280000,W,6.918480,W,2.699860,W,0.467044,W,5.392370,W,3.028210,W,TRUE
05/02/2016 12:25:47.36 PM,1612.350000,W,159.906000,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.154720,W,-1.841780,W,574.541000,W,-0.200600,W,-0.302709,W,1050.250000,W,6.984130,W,2.634190,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:25:48.36 PM,2421.780000,W,166.799000,W,-2.498250,W,-3.811200,W,-2.826490,W,-2.826490,W,-2.826490,W,1048.190000,W,0.455872,W,-0.105767,W,1059.310000,W,7.049780,W,2.831200,W,0.795399,W,5.852070,W,3.159560,W,TRUE
05/02/2016 12:25:49.36 PM,4061.320000,W,164.829000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,2631.600000,W,-0.200600,W,-0.040120,W,1067.710000,W,7.246720,W,2.962540,W,0.795399,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:25:50.36 PM,4217.890000,W,146.120000,W,-3.154720,W,-1.185310,W,-2.826490,W,-3.154720,W,-2.826490,W,3065.850000,W,-0.528836,W,0.156822,W,1081.760000,W,7.312370,W,3.028210,W,0.926741,W,5.917740,W,3.684920,W,TRUE
05/02/2016 12:25:51.36 PM,4247.430000,W,122.487000,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.154720,W,3038.280000,W,-0.200600,W,0.353763,W,1077.760000,W,7.574950,W,3.028210,W,1.058080,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:25:52.36 PM,4067.230000,W,141.196000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,2894.840000,W,-0.200600,W,0.222469,W,1077.560000,W,7.378010,W,3.093880,W,0.861070,W,5.852070,W,3.487910,W,TRUE
05/02/2016 12:25:53.36 PM,3358.240000,W,130.364000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.482960,W,2498.660000,W,-0.200600,W,0.353763,W,1017.290000,W,7.378010,W,3.028210,W,1.058080,W,5.852070,W,3.487910,W,TRUE
05/02/2016 12:25:54.36 PM,1361.250000,W,347.000000,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.811200,W,1147.970000,W,-0.857072,W,0.353763,W,649.670000,W,7.312370,W,3.093880,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:25:55.36 PM,1214.530000,W,410.021000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,587.342000,W,-1.185310,W,0.288116,W,636.869000,W,7.312370,W,3.093880,W,1.123750,W,5.917740,W,3.553580,W,TRUE
05/02/2016 12:25:56.36 PM,2024.940000,W,415.930000,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.811200,W,1084.950000,W,-0.200600,W,0.353763,W,639.626000,W,7.378010,W,3.028210,W,0.795399,W,6.049080,W,3.290900,W,TRUE
05/02/2016 12:25:57.36 PM,3645.770000,W,425.777000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,2666.060000,W,-0.528836,W,0.288116,W,629.320000,W,7.509310,W,3.028210,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:25:58.36 PM,3764.920000,W,404.113000,W,-3.811200,W,-2.826490,W,-2.826490,W,-3.482960,W,-3.482960,W,3044.520000,W,-0.528836,W,0.419410,W,625.249000,W,7.509310,W,3.093880,W,0.861070,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:25:59.36 PM,3781.660000,W,396.236000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,3032.700000,W,-0.857072,W,0.222469,W,626.300000,W,7.443660,W,3.225230,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:26:00.36 PM,3630.020000,W,392.297000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.154720,W,-3.154720,W,2882.370000,W,0.455872,W,0.288116,W,631.289000,W,7.509310,W,3.093880,W,0.861070,W,6.246090,W,3.553580,W,TRUE
05/02/2016 12:26:01.36 PM,2931.860000,W,378.511000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,2488.160000,W,-0.528836,W,0.288116,W,636.016000,W,7.706250,W,2.962540,W,0.795399,W,6.114750,W,3.750600,W,TRUE
05/02/2016 12:26:02.36 PM,1369.130000,W,345.031000,W,-2.826490,W,-4.139430,W,-2.826490,W,-4.139430,W,-3.482960,W,1165.370000,W,-0.528836,W,0.222469,W,638.445000,W,7.378010,W,2.962540,W,0.926741,W,6.180420,W,3.422240,W,TRUE
05/02/2016 12:26:03.36 PM,1202.710000,W,422.823000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,590.952000,W,-0.528836,W,0.288116,W,626.103000,W,7.443660,W,2.962540,W,1.123750,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:26:04.36 PM,2011.160000,W,415.930000,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,1057.050000,W,-0.528836,W,0.288116,W,621.508000,W,7.378010,W,2.962540,W,1.123750,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:26:05.36 PM,3637.890000,W,444.486000,W,-2.170020,W,-0.857072,W,-2.498250,W,-3.811200,W,-3.154720,W,2684.770000,W,-0.857072,W,0.353763,W,624.987000,W,7.246720,W,3.028210,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:26:06.36 PM,3775.750000,W,382.450000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,3046.810000,W,0.455872,W,0.288116,W,623.805000,W,7.312370,W,2.831200,W,1.058080,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:26:07.36 PM,3744.240000,W,423.807000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.154720,W,-3.154720,W,3012.350000,W,0.784108,W,0.288116,W,619.144000,W,7.378010,W,2.896870,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:26:08.36 PM,3646.760000,W,385.404000,W,-2.498250,W,-2.826490,W,-2.826490,W,-3.154720,W,-3.482960,W,2920.120000,W,-0.528836,W,0.419410,W,614.024000,W,7.443660,W,3.159560,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 12:26:09.36 PM,2924.970000,W,374.572000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,2484.550000,W,-0.528836,W,0.288116,W,611.332000,W,7.509310,W,2.896870,W,0.861070,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:26:10.36 PM,1295.270000,W,394.266000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,1117.110000,W,-1.513540,W,0.353763,W,614.877000,W,7.312370,W,2.765530,W,0.861070,W,5.852070,W,3.619250,W,TRUE
05/02/2016 12:26:11.36 PM,2256.350000,W,384.419000,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.482960,W,603.097000,W,-0.528836,W,0.288116,W,618.488000,W,1025.890000,W,3.028210,W,1.058080,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:26:12.36 PM,2984.050000,W,472.058000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.139430,W,1060.000000,W,-0.528836,W,0.419410,W,619.276000,W,1018.800000,W,2.962540,W,1.255100,W,6.114750,W,3.619250,W,TRUE
05/02/2016 12:26:13.36 PM,4640.330000,W,427.746000,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.811200,W,-3.154720,W,2659.170000,W,-0.200600,W,0.222469,W,616.847000,W,1013.950000,W,3.225230,W,1.189420,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:26:14.36 PM,4782.120000,W,435.624000,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.154720,W,3079.640000,W,-0.857072,W,0.419410,W,604.242000,W,1010.340000,W,2.962540,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:26:15.36 PM,4759.480000,W,415.930000,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.482960,W,-3.154720,W,3007.430000,W,-0.528836,W,0.419410,W,608.969000,W,1008.960000,W,2.962540,W,1.123750,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:26:16.36 PM,4597.000000,W,416.914000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,2876.130000,W,-0.200600,W,0.156822,W,615.009000,W,1006.860000,W,3.028210,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:26:17.36 PM,3940.200000,W,387.373000,W,-2.498250,W,-4.139430,W,-2.498250,W,-4.139430,W,-3.811200,W,2496.360000,W,-0.528836,W,0.288116,W,618.685000,W,1005.670000,W,3.028210,W,1.123750,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:26:18.36 PM,2293.770000,W,405.098000,W,-3.154720,W,-3.811200,W,-3.154720,W,-13.986500,W,-3.482960,W,1109.890000,W,-0.528836,W,0.288116,W,613.564000,W,1006.460000,W,3.028210,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:26:19.36 PM,1891.020000,W,438.578000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,575.525000,W,-1.513540,W,0.222469,W,226.640000,W,1006.530000,W,3.093880,W,1.123750,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:26:20.36 PM,2452.310000,W,462.211000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,1100.700000,W,-1.185310,W,0.353763,W,27.466100,W,1005.940000,W,3.159560,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:26:21.36 PM,4087.910000,W,465.165000,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.154720,W,2674.590000,W,-0.528836,W,0.288116,W,78.736500,W,1003.050000,W,2.896870,W,1.058080,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:26:22.36 PM,4240.540000,W,443.502000,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.154720,W,3042.220000,W,-0.528836,W,0.288116,W,120.554000,W,1001.280000,W,3.093880,W,0.926741,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:26:23.36 PM,4301.590000,W,415.930000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,3022.200000,W,-0.528836,W,0.288116,W,143.793000,W,1001.470000,W,2.765530,W,0.861070,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:26:24.36 PM,4152.900000,W,435.624000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,2872.190000,W,-0.528836,W,0.222469,W,173.465000,W,1001.540000,W,3.093880,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:26:25.36 PM,3470.490000,W,382.450000,W,-3.811200,W,-3.811200,W,-2.498250,W,-3.482960,W,-4.467670,W,2457.300000,W,-0.200600,W,0.419410,W,185.873000,W,1001.410000,W,2.831200,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:26:26.36 PM,1863.450000,W,398.205000,W,-2.498250,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.482960,W,1108.580000,W,-0.200600,W,0.091174,W,171.430000,W,1001.410000,W,2.765530,W,0.729728,W,5.852070,W,3.159560,W,TRUE
05/02/2016 12:26:27.36 PM,1767.930000,W,418.884000,W,-6.108850,W,-3.811200,W,-3.482960,W,-2.498250,W,-3.154720,W,584.060000,W,-0.857072,W,0.025527,W,185.938000,W,1001.410000,W,3.093880,W,1.189420,W,6.311760,W,3.553580,W,TRUE
05/02/2016 12:26:28.36 PM,2580.320000,W,468.119000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-4.467670,W,1097.750000,W,-1.185310,W,0.419410,W,178.455000,W,1000.030000,W,3.093880,W,1.123750,W,6.114750,W,3.750600,W,TRUE
05/02/2016 12:26:29.36 PM,4229.700000,W,439.563000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,2722.520000,W,0.455872,W,0.550705,W,186.004000,W,997.666000,W,3.225230,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 12:26:30.36 PM,4309.470000,W,433.654000,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.154720,W,3038.940000,W,0.127636,W,0.288116,W,182.984000,W,997.272000,W,3.028210,W,1.123750,W,5.983410,W,3.619250,W,TRUE
05/02/2016 12:26:31.36 PM,4305.530000,W,430.700000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,2991.670000,W,-0.528836,W,0.419410,W,183.444000,W,996.419000,W,2.831200,W,1.189420,W,6.246090,W,3.422240,W,TRUE
05/02/2016 12:26:32.36 PM,4190.320000,W,421.838000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,2886.310000,W,-0.528836,W,0.419410,W,184.363000,W,996.353000,W,2.962540,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:26:33.36 PM,3420.270000,W,402.144000,W,-4.139430,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,2452.710000,W,0.784108,W,0.222469,W,184.100000,W,996.878000,W,3.159560,W,1.058080,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:26:34.36 PM,1846.710000,W,388.358000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,1074.440000,W,-0.200600,W,0.419410,W,179.965000,W,997.338000,W,3.093880,W,0.992412,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:26:35.36 PM,1766.950000,W,438.578000,W,-2.498250,W,-4.139430,W,-2.826490,W,-3.154720,W,-3.154720,W,596.861000,W,0.127636,W,0.419410,W,178.520000,W,996.878000,W,2.896870,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:26:36.36 PM,2518.280000,W,464.180000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,1105.300000,W,-0.528836,W,0.353763,W,93.901000,W,995.894000,W,3.028210,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:26:37.36 PM,4063.290000,W,473.043000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.826490,W,2735.320000,W,0.127636,W,0.091174,W,34.687200,W,994.252000,W,2.831200,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:26:38.36 PM,4192.290000,W,452.364000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,3044.190000,W,0.455872,W,0.222469,W,44.206100,W,992.414000,W,2.831200,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:26:39.36 PM,4159.790000,W,452.364000,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.498250,W,3004.140000,W,0.455872,W,-0.040120,W,26.350100,W,992.874000,W,2.765530,W,0.861070,W,5.983410,W,3.225230,W,TRUE
05/02/2016 12:26:40.36 PM,4008.140000,W,445.471000,W,-4.467670,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,2881.380000,W,-0.200600,W,0.091174,W,15.124400,W,992.939000,W,2.831200,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:26:41.36 PM,3260.750000,W,432.670000,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.154720,W,-3.482960,W,2434.330000,W,0.784108,W,0.025527,W,12.498500,W,993.727000,W,2.568520,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:26:42.36 PM,1653.710000,W,425.777000,W,-3.154720,W,0.784108,W,-3.482960,W,-3.154720,W,-3.154720,W,1024.550000,W,0.455872,W,0.156822,W,12.498500,W,994.581000,W,2.437180,W,0.729728,W,5.917740,W,3.028210,W,TRUE
05/02/2016 12:26:43.36 PM,1598.560000,W,461.226000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.498250,W,594.563000,W,0.455872,W,0.025527,W,13.089300,W,995.237000,W,2.634190,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:26:44.36 PM,2477.910000,W,475.997000,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.482960,W,-2.826490,W,1131.560000,W,0.455872,W,-0.237062,W,13.286300,W,994.252000,W,2.437180,W,0.795399,W,5.523710,W,3.225230,W,TRUE
05/02/2016 12:26:45.36 PM,4077.070000,W,463.196000,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,2814.090000,W,0.455872,W,-0.171414,W,7.968840,W,991.955000,W,2.634190,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:26:46.36 PM,4164.710000,W,450.394000,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,3056.330000,W,0.127636,W,-0.171414,W,7.903190,W,991.627000,W,2.765530,W,0.795399,W,5.983410,W,3.159560,W,TRUE
05/02/2016 12:26:47.36 PM,4136.160000,W,451.379000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,2990.690000,W,0.127636,W,-0.040120,W,7.968840,W,992.874000,W,2.634190,W,0.729728,W,5.852070,W,3.487910,W,TRUE
05/02/2016 12:26:48.36 PM,3995.340000,W,441.532000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,2877.120000,W,0.127636,W,-0.040120,W,7.903190,W,993.924000,W,2.831200,W,0.795399,W,6.180420,W,3.290900,W,TRUE
05/02/2016 12:26:49.36 PM,3383.840000,W,416.914000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-4.467670,W,2415.940000,W,-0.200600,W,0.091174,W,188.236000,W,994.449000,W,2.699860,W,0.992412,W,6.246090,W,3.422240,W,TRUE
05/02/2016 12:26:50.36 PM,1656.660000,W,416.914000,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-4.467670,W,973.019000,W,-1.841780,W,0.025527,W,42.368000,W,997.207000,W,2.765530,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:26:51.36 PM,1666.510000,W,442.517000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,633.623000,W,-0.857072,W,-0.040120,W,42.630600,W,997.666000,W,2.896870,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:26:52.36 PM,2550.780000,W,467.135000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,-4.467670,W,1163.070000,W,-0.857072,W,0.222469,W,44.403000,W,997.994000,W,3.028210,W,1.058080,W,6.377440,W,3.553580,W,TRUE
05/02/2016 12:26:53.36 PM,4119.420000,W,463.196000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.467670,W,2850.530000,W,-1.185310,W,0.288116,W,45.650300,W,997.338000,W,2.831200,W,1.123750,W,6.443110,W,3.553580,W,TRUE
05/02/2016 12:26:54.36 PM,4210.010000,W,438.578000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-4.467670,W,3079.640000,W,-0.857072,W,0.288116,W,43.877900,W,999.373000,W,2.831200,W,0.992412,W,6.443110,W,3.619250,W,TRUE
05/02/2016 12:26:55.36 PM,4175.540000,W,445.471000,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.139430,W,-4.467670,W,3006.440000,W,-0.857072,W,0.222469,W,43.352700,W,999.635000,W,3.028210,W,1.189420,W,6.311760,W,3.619250,W,TRUE
05/02/2016 12:26:56.36 PM,4017.990000,W,436.609000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.139430,W,2877.440000,W,-0.528836,W,0.288116,W,45.125200,W,999.832000,W,2.962540,W,1.058080,W,6.443110,W,3.553580,W,TRUE
05/02/2016 12:26:57.36 PM,3256.810000,W,407.067000,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,2448.770000,W,-0.857072,W,0.222469,W,44.665600,W,1001.800000,W,3.093880,W,0.992412,W,6.311760,W,3.553580,W,TRUE
05/02/2016 12:26:58.36 PM,1633.030000,W,411.006000,W,-4.467670,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.811200,W,927.066000,W,-1.513540,W,0.288116,W,42.368000,W,1003.380000,W,3.225230,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 12:26:59.36 PM,1649.770000,W,452.364000,W,-3.482960,W,-3.811200,W,-4.139430,W,-13.330000,W,-3.811200,W,603.097000,W,-0.528836,W,0.288116,W,43.943500,W,1004.300000,W,2.765530,W,1.123750,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:27:00.36 PM,2592.130000,W,462.211000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,1193.590000,W,-0.857072,W,0.156822,W,45.453400,W,1003.310000,W,2.568520,W,0.861070,W,6.114750,W,3.356570,W,TRUE
05/02/2016 12:27:01.36 PM,4103.660000,W,456.303000,W,-4.467670,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,2899.440000,W,-0.528836,W,0.025527,W,9.150490,W,1001.010000,W,2.896870,W,0.729728,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:27:02.36 PM,4157.820000,W,442.517000,W,-4.467670,W,-3.811200,W,-5.124140,W,-2.498250,W,-3.811200,W,3056.000000,W,0.127636,W,-0.040120,W,7.968840,W,1000.950000,W,2.765530,W,0.729728,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:27:03.36 PM,4158.800000,W,433.654000,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.482960,W,3027.120000,W,-0.528836,W,-0.171414,W,8.034490,W,1001.540000,W,2.568520,W,0.598386,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:27:04.36 PM,3867.330000,W,430.700000,W,-4.139430,W,-2.170020,W,-3.811200,W,-3.482960,W,-3.154720,W,2804.900000,W,-0.200600,W,-0.302709,W,7.640600,W,1000.820000,W,2.634190,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:27:05.36 PM,3015.560000,W,379.496000,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.154720,W,-3.811200,W,2148.100000,W,0.127636,W,-0.434003,W,241.607000,W,1001.150000,W,2.568520,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:27:06.36 PM,1436.090000,W,433.654000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,468.849000,W,-1.185310,W,-0.302709,W,8.362720,W,1002.590000,W,2.371500,W,0.664057,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:27:07.36 PM,1668.480000,W,455.318000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,608.021000,W,-0.528836,W,-0.171414,W,56.219500,W,1001.930000,W,2.634190,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:27:08.36 PM,2564.560000,W,479.936000,W,-3.811200,W,-1.185310,W,-4.139430,W,-3.482960,W,-3.154720,W,1183.090000,W,0.455872,W,-0.368356,W,13.877100,W,1000.490000,W,2.502850,W,0.467044,W,5.786400,W,3.093880,W,TRUE
05/02/2016 12:27:09.36 PM,4164.710000,W,454.333000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.154720,W,2976.570000,W,0.127636,W,-0.237062,W,12.761100,W,999.373000,W,2.765530,W,0.467044,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:27:10.36 PM,4165.700000,W,447.440000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,3045.500000,W,1.440580,W,-0.237062,W,12.564100,W,998.257000,W,2.502850,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:27:11.36 PM,4105.630000,W,448.425000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,2965.740000,W,1.440580,W,-0.368356,W,12.629800,W,996.419000,W,2.437180,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:27:12.36 PM,3850.590000,W,426.761000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,2802.930000,W,-0.200600,W,-0.237062,W,12.432800,W,996.091000,W,2.699860,W,0.664057,W,5.589380,W,3.356570,W,TRUE
05/02/2016 12:27:13.36 PM,2745.750000,W,411.991000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,2108.720000,W,-0.200600,W,-0.105767,W,12.104600,W,996.287000,W,2.831200,W,0.992412,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:27:14.36 PM,1414.420000,W,452.364000,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.154720,W,436.025000,W,-0.200600,W,0.025527,W,12.958000,W,998.257000,W,2.502850,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:27:15.36 PM,1679.310000,W,453.349000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-1.841780,W,648.394000,W,-0.200600,W,-0.434003,W,12.629800,W,996.025000,W,2.896870,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:27:16.36 PM,2610.840000,W,481.905000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,1204.750000,W,0.455872,W,-0.302709,W,13.351900,W,995.106000,W,2.831200,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:27:17.36 PM,4127.290000,W,461.226000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,2980.180000,W,0.455872,W,-0.040120,W,12.892400,W,991.364000,W,2.962540,W,0.861070,W,5.983410,W,3.619250,W,TRUE
05/02/2016 12:27:18.36 PM,4186.380000,W,447.440000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.170020,W,3049.110000,W,1.112340,W,0.091174,W,12.826700,W,991.627000,W,3.159560,W,0.795399,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:27:19.36 PM,4116.460000,W,454.333000,W,-13.658300,W,-5.452380,W,-3.154720,W,-3.482960,W,-3.482960,W,2948.340000,W,0.455872,W,0.156822,W,12.826700,W,991.298000,W,3.093880,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:27:20.36 PM,3817.110000,W,447.440000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.482960,W,2743.200000,W,-0.857072,W,0.353763,W,12.498500,W,991.430000,W,2.962540,W,1.123750,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:27:21.36 PM,2727.040000,W,418.884000,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.811200,W,-4.139430,W,2087.380000,W,-0.200600,W,0.288116,W,12.301600,W,992.086000,W,2.765530,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:27:22.36 PM,1423.290000,W,457.287000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,438.651000,W,-0.857072,W,0.419410,W,12.958000,W,994.318000,W,3.093880,W,1.058080,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:27:23.36 PM,1658.630000,W,463.196000,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,624.433000,W,-0.200600,W,0.025527,W,12.892400,W,994.187000,W,2.765530,W,0.795399,W,5.917740,W,3.553580,W,TRUE
05/02/2016 12:27:24.36 PM,2701.440000,W,474.027000,W,-2.498250,W,-4.139430,W,-2.498250,W,-3.482960,W,-3.154720,W,1273.360000,W,0.127636,W,-0.105767,W,13.220600,W,994.581000,W,2.765530,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:27:25.36 PM,4152.900000,W,456.303000,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.811200,W,-2.498250,W,3042.550000,W,-0.200600,W,-0.171414,W,12.498500,W,993.005000,W,2.634190,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:27:26.36 PM,4161.760000,W,456.303000,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.498250,W,3027.780000,W,0.455872,W,-0.105767,W,12.564100,W,994.121000,W,2.831200,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:27:27.36 PM,4154.870000,W,437.593000,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.826490,W,2996.920000,W,0.784108,W,-0.171414,W,7.312370,W,995.368000,W,2.437180,W,0.664057,W,5.458040,W,3.290900,W,TRUE
05/02/2016 12:27:28.36 PM,3797.420000,W,437.593000,W,-2.498250,W,-4.139430,W,-2.826490,W,-3.154720,W,-3.154720,W,2747.790000,W,0.455872,W,-0.105767,W,7.378010,W,997.075000,W,2.765530,W,0.729728,W,5.589380,W,3.093880,W,TRUE
05/02/2016 12:27:29.36 PM,2623.650000,W,411.006000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.154720,W,2035.190000,W,0.455872,W,-0.237062,W,6.721540,W,997.994000,W,2.371500,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 12:27:30.36 PM,1448.890000,W,439.563000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,474.757000,W,1.440580,W,-0.237062,W,7.509310,W,1001.540000,W,2.634190,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:27:31.36 PM,1678.330000,W,454.333000,W,-3.154720,W,-3.482960,W,-2.498250,W,-2.498250,W,-2.498250,W,643.470000,W,0.455872,W,-0.302709,W,7.837540,W,1001.080000,W,2.568520,W,0.664057,W,5.458040,W,3.028210,W,TRUE
05/02/2016 12:27:32.36 PM,2784.150000,W,473.043000,W,-2.498250,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.154720,W,1285.830000,W,0.455872,W,-0.105767,W,71.252700,W,1001.010000,W,2.765530,W,0.926741,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:27:33.36 PM,4228.720000,W,432.670000,W,-3.482960,W,-3.811200,W,-2.498250,W,-2.826490,W,-3.482960,W,3097.360000,W,-0.200600,W,0.025527,W,53.068500,W,999.767000,W,2.962540,W,1.058080,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:27:34.36 PM,4198.190000,W,437.593000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,3044.520000,W,0.455872,W,0.288116,W,49.589200,W,1000.230000,W,3.159560,W,0.992412,W,5.852070,W,3.487910,W,TRUE
05/02/2016 12:27:35.36 PM,4147.970000,W,436.609000,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,2981.170000,W,0.455872,W,0.288116,W,47.160200,W,999.701000,W,3.093880,W,1.123750,W,5.917740,W,3.684920,W,TRUE
05/02/2016 12:27:36.36 PM,3844.680000,W,420.853000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.811200,W,2772.740000,W,-0.528836,W,0.419410,W,47.619700,W,1000.230000,W,3.028210,W,0.992412,W,5.852070,W,3.487910,W,TRUE
05/02/2016 12:27:37.36 PM,2605.920000,W,402.144000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,1993.500000,W,-0.200600,W,0.091174,W,50.573900,W,999.767000,W,3.225230,W,1.123750,W,5.852070,W,3.619250,W,TRUE
05/02/2016 12:27:38.36 PM,1452.830000,W,441.532000,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.811200,W,447.185000,W,-0.528836,W,0.485058,W,49.654800,W,1001.800000,W,3.159560,W,1.123750,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:27:39.36 PM,1763.990000,W,446.456000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.154720,W,680.889000,W,-0.857072,W,0.288116,W,47.554100,W,1001.080000,W,2.896870,W,1.189420,W,6.180420,W,3.422240,W,TRUE
05/02/2016 12:27:40.36 PM,2812.710000,W,474.027000,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,1319.310000,W,-0.857072,W,0.550705,W,50.770800,W,999.898000,W,3.028210,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:27:41.36 PM,4187.360000,W,439.563000,W,-1.185310,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.482960,W,3072.740000,W,-0.528836,W,0.419410,W,50.573900,W,997.666000,W,3.093880,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:27:42.36 PM,4214.930000,W,437.593000,W,-4.467670,W,-4.795900,W,-3.482960,W,-3.482960,W,-3.482960,W,3056.330000,W,0.127636,W,0.485058,W,47.816700,W,997.075000,W,2.962540,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:27:43.36 PM,4142.060000,W,437.593000,W,-3.811200,W,-3.482960,W,-7.421790,W,-3.811200,W,-3.154720,W,2962.790000,W,-0.857072,W,0.288116,W,47.685400,W,996.091000,W,3.093880,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:27:44.36 PM,3746.210000,W,436.609000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,-4.139430,W,2724.490000,W,-0.528836,W,0.156822,W,7.574950,W,995.894000,W,2.962540,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:27:45.36 PM,2559.640000,W,404.113000,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.811200,W,-1.841780,W,1986.610000,W,-0.528836,W,0.091174,W,7.246720,W,995.434000,W,3.028210,W,1.123750,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:27:46.36 PM,1416.390000,W,445.471000,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.811200,W,-4.795900,W,453.093000,W,-1.185310,W,0.091174,W,7.706250,W,997.207000,W,3.159560,W,1.189420,W,6.377440,W,3.487910,W,TRUE
05/02/2016 12:27:47.36 PM,1748.240000,W,449.410000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,676.294000,W,-0.857072,W,0.550705,W,43.615300,W,996.156000,W,3.093880,W,1.189420,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:27:48.36 PM,2821.570000,W,476.982000,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.154720,W,-3.811200,W,1360.340000,W,-0.528836,W,0.419410,W,14.467900,W,995.368000,W,2.896870,W,1.123750,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:27:49.36 PM,4137.140000,W,447.440000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,3049.440000,W,-0.200600,W,0.288116,W,7.968840,W,992.217000,W,2.896870,W,1.058080,W,6.049080,W,3.290900,W,TRUE
05/02/2016 12:27:50.36 PM,4145.020000,W,453.349000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,3021.210000,W,0.127636,W,0.288116,W,12.892400,W,992.480000,W,2.962540,W,0.992412,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:27:51.36 PM,4132.220000,W,431.685000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.154720,W,-3.482960,W,2975.590000,W,-0.200600,W,0.222469,W,12.892400,W,992.939000,W,2.765530,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 12:27:52.36 PM,3742.270000,W,443.502000,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.811200,W,-2.498250,W,2717.920000,W,0.127636,W,0.156822,W,12.695400,W,991.823000,W,2.765530,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:27:53.36 PM,2516.310000,W,411.006000,W,-2.826490,W,-3.154720,W,-2.826490,W,-2.826490,W,-3.482960,W,1946.570000,W,0.784108,W,0.222469,W,12.367200,W,992.742000,W,2.831200,W,0.795399,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:27:54.36 PM,1447.900000,W,448.425000,W,-2.170020,W,-3.154720,W,-2.498250,W,-3.811200,W,-3.482960,W,475.085000,W,0.127636,W,0.091174,W,13.089300,W,993.859000,W,2.699860,W,0.926741,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:27:55.36 PM,1721.650000,W,466.150000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,676.294000,W,0.127636,W,-0.105767,W,13.286300,W,993.662000,W,2.568520,W,0.861070,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:27:56.36 PM,2838.310000,W,484.859000,W,-13.001800,W,-5.124140,W,-3.482960,W,-3.154720,W,-3.154720,W,1370.510000,W,0.455872,W,-0.237062,W,13.286300,W,992.611000,W,2.568520,W,0.664057,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:27:57.36 PM,4177.510000,W,454.333000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,3069.130000,W,0.127636,W,-0.237062,W,12.498500,W,990.839000,W,2.568520,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:27:58.36 PM,4156.840000,W,458.272000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,3032.700000,W,0.784108,W,-0.171414,W,12.564100,W,990.773000,W,2.634190,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:27:59.36 PM,4126.310000,W,451.379000,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,2971.980000,W,0.784108,W,-0.171414,W,12.564100,W,991.233000,W,2.634190,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:28:00.36 PM,3757.040000,W,439.563000,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,2719.890000,W,-0.528836,W,0.025527,W,12.498500,W,992.677000,W,2.765530,W,0.861070,W,5.983410,W,3.290900,W,TRUE
05/02/2016 12:28:01.36 PM,2466.090000,W,414.945000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,1905.540000,W,-0.200600,W,0.025527,W,12.104600,W,992.874000,W,2.568520,W,0.926741,W,6.114750,W,3.290900,W,TRUE
05/02/2016 12:28:02.36 PM,1430.180000,W,453.349000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,463.597000,W,-0.200600,W,-0.040120,W,13.023700,W,996.025000,W,2.634190,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:28:03.36 PM,1762.030000,W,458.272000,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.467670,W,702.553000,W,-0.528836,W,0.091174,W,13.351900,W,995.762000,W,2.831200,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:28:04.36 PM,2891.490000,W,480.920000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-5.124140,W,1421.390000,W,-0.200600,W,0.156822,W,13.680100,W,997.207000,W,2.831200,W,0.926741,W,6.311760,W,3.553580,W,TRUE
05/02/2016 12:28:05.36 PM,4177.510000,W,452.364000,W,-4.139430,W,-3.811200,W,-1.841780,W,-3.482960,W,-4.467670,W,3088.830000,W,-1.185310,W,0.288116,W,13.220600,W,995.762000,W,2.896870,W,0.926741,W,6.311760,W,3.553580,W,TRUE
05/02/2016 12:28:06.36 PM,4183.420000,W,454.333000,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.811200,W,3051.410000,W,-0.200600,W,0.091174,W,13.286300,W,997.272000,W,2.831200,W,0.861070,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:28:07.36 PM,4121.390000,W,449.410000,W,-5.124140,W,-4.467670,W,-4.467670,W,-3.811200,W,-5.124140,W,2975.260000,W,-1.185310,W,0.156822,W,13.089300,W,997.732000,W,2.699860,W,1.058080,W,6.443110,W,3.553580,W,TRUE
05/02/2016 12:28:08.36 PM,3716.670000,W,439.563000,W,-4.467670,W,-3.482960,W,-4.795900,W,-4.139430,W,-4.467670,W,2711.360000,W,-0.200600,W,0.156822,W,12.958000,W,997.535000,W,2.896870,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:28:09.36 PM,2450.340000,W,412.976000,W,-4.139430,W,-4.467670,W,-3.482960,W,-3.811200,W,-4.795900,W,1901.270000,W,-0.528836,W,0.222469,W,12.695400,W,998.979000,W,2.962540,W,0.926741,W,6.180420,W,3.422240,W,TRUE
05/02/2016 12:28:10.36 PM,1440.030000,W,442.517000,W,-3.482960,W,-4.139430,W,-4.139430,W,-3.482960,W,-3.482960,W,487.886000,W,-0.528836,W,0.353763,W,8.100130,W,1000.750000,W,2.831200,W,0.992412,W,6.246090,W,3.553580,W,TRUE
05/02/2016 12:28:11.36 PM,1773.840000,W,449.410000,W,-3.811200,W,-3.482960,W,-4.795900,W,-3.482960,W,-4.795900,W,718.308000,W,-1.185310,W,0.156822,W,10.660400,W,999.701000,W,2.962540,W,1.058080,W,6.377440,W,3.487910,W,TRUE
05/02/2016 12:28:12.36 PM,2913.150000,W,484.859000,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,1430.910000,W,-1.513540,W,0.288116,W,11.119900,W,999.373000,W,3.028210,W,0.926741,W,6.377440,W,3.422240,W,TRUE
05/02/2016 12:28:13.36 PM,4165.700000,W,445.471000,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.154720,W,-3.811200,W,3081.940000,W,-0.200600,W,0.156822,W,10.266500,W,997.929000,W,2.962540,W,0.992412,W,6.377440,W,3.684920,W,TRUE
05/02/2016 12:28:14.36 PM,4156.840000,W,452.364000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.467670,W,3040.250000,W,-1.513540,W,0.156822,W,10.397800,W,997.403000,W,2.962540,W,1.123750,W,6.311760,W,3.553580,W,TRUE
05/02/2016 12:28:15.36 PM,4123.360000,W,441.532000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.467670,W,2980.180000,W,-1.185310,W,0.353763,W,10.266500,W,997.929000,W,2.962540,W,1.123750,W,6.311760,W,3.750600,W,TRUE
05/02/2016 12:28:16.36 PM,3726.520000,W,429.716000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.467670,W,2731.710000,W,-0.857072,W,0.222469,W,10.332100,W,998.126000,W,3.028210,W,1.189420,W,6.443110,W,3.816270,W,TRUE
05/02/2016 12:28:17.36 PM,2439.500000,W,407.067000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.482960,W,1899.960000,W,-1.185310,W,0.156822,W,9.872610,W,998.257000,W,2.962540,W,0.992412,W,6.311760,W,3.487910,W,TRUE
05/02/2016 12:28:18.36 PM,1432.150000,W,443.502000,W,-2.826490,W,1.768820,W,-3.811200,W,-4.139430,W,-4.139430,W,469.505000,W,-0.857072,W,0.419410,W,10.397800,W,1000.550000,W,2.831200,W,1.058080,W,6.508780,W,3.684920,W,TRUE
05/02/2016 12:28:19.36 PM,1763.010000,W,453.349000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,711.087000,W,-1.185310,W,0.288116,W,10.791700,W,999.767000,W,2.831200,W,1.189420,W,6.574450,W,3.684920,W,TRUE
05/02/2016 12:28:20.36 PM,2912.160000,W,478.951000,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.482960,W,-4.795900,W,1428.280000,W,-1.185310,W,0.419410,W,11.119900,W,999.701000,W,3.028210,W,0.992412,W,6.443110,W,3.684920,W,TRUE
05/02/2016 12:28:21.36 PM,4167.670000,W,448.425000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,3081.610000,W,-1.185310,W,0.353763,W,10.660400,W,998.126000,W,3.159560,W,1.123750,W,6.377440,W,3.750600,W,TRUE
05/02/2016 12:28:22.36 PM,4181.450000,W,444.486000,W,-3.482960,W,-3.811200,W,-4.467670,W,-2.826490,W,-4.139430,W,3068.480000,W,-0.857072,W,0.485058,W,13.351900,W,997.994000,W,3.028210,W,1.123750,W,6.574450,W,3.553580,W,TRUE
05/02/2016 12:28:23.36 PM,4133.200000,W,443.502000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.467670,W,2989.040000,W,-1.185310,W,0.156822,W,13.220600,W,998.257000,W,2.765530,W,0.992412,W,6.443110,W,3.947610,W,TRUE
05/02/2016 12:28:24.36 PM,3712.730000,W,438.578000,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.139430,W,2708.070000,W,-0.857072,W,0.222469,W,13.023700,W,998.388000,W,3.159560,W,1.123750,W,6.443110,W,3.750600,W,TRUE
05/02/2016 12:28:25.36 PM,2433.600000,W,404.113000,W,-2.170020,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.139430,W,1895.360000,W,-0.857072,W,0.353763,W,12.761100,W,998.848000,W,2.962540,W,1.058080,W,6.377440,W,3.684920,W,TRUE
05/02/2016 12:28:26.36 PM,1431.160000,W,448.425000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.811200,W,466.223000,W,-1.185310,W,0.419410,W,13.548900,W,1000.820000,W,3.028210,W,1.189420,W,6.508780,W,3.684920,W,TRUE
05/02/2016 12:28:27.36 PM,1765.960000,W,454.333000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.482960,W,-4.467670,W,703.209000,W,-0.857072,W,0.222469,W,13.417600,W,999.832000,W,2.896870,W,1.123750,W,6.246090,W,3.816270,W,TRUE
05/02/2016 12:28:28.36 PM,2934.810000,W,471.073000,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.154720,W,-4.467670,W,1460.450000,W,-1.185310,W,0.485058,W,9.741310,W,998.519000,W,3.028210,W,1.255100,W,6.640120,W,3.487910,W,TRUE
05/02/2016 12:28:29.36 PM,4175.540000,W,437.593000,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,3091.450000,W,-1.185310,W,0.353763,W,8.297080,W,997.732000,W,2.831200,W,1.123750,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:28:30.36 PM,4149.940000,W,451.379000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.482960,W,-4.467670,W,3035.980000,W,-0.857072,W,0.222469,W,8.165780,W,997.797000,W,3.028210,W,0.992412,W,6.443110,W,3.684920,W,TRUE
05/02/2016 12:28:31.36 PM,4123.360000,W,434.639000,W,-4.139430,W,-3.811200,W,-4.139430,W,-3.154720,W,-4.795900,W,2990.030000,W,-0.200600,W,0.156822,W,7.968840,W,997.535000,W,3.028210,W,1.058080,W,6.443110,W,3.619250,W,TRUE
05/02/2016 12:28:32.36 PM,3811.200000,W,427.746000,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,2705.450000,W,-0.857072,W,0.222469,W,146.287000,W,997.075000,W,3.093880,W,1.058080,W,6.311760,W,3.684920,W,TRUE
05/02/2016 12:28:33.36 PM,2467.080000,W,398.205000,W,-4.467670,W,-4.139430,W,-3.811200,W,-2.498250,W,-3.811200,W,1875.010000,W,-0.857072,W,0.222469,W,62.587300,W,998.454000,W,3.028210,W,1.255100,W,6.311760,W,3.553580,W,TRUE
05/02/2016 12:28:34.36 PM,1518.800000,W,430.700000,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.482960,W,-4.795900,W,501.344000,W,-1.185310,W,0.353763,W,69.611600,W,999.570000,W,3.028210,W,0.992412,W,6.377440,W,3.619250,W,TRUE
05/02/2016 12:28:35.36 PM,1855.570000,W,435.624000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.467670,W,711.743000,W,-1.185310,W,0.288116,W,84.447800,W,999.832000,W,2.896870,W,1.058080,W,6.377440,W,3.619250,W,TRUE
05/02/2016 12:28:36.36 PM,3000.790000,W,476.982000,W,-3.811200,W,-3.482960,W,-5.780610,W,-3.482960,W,-3.811200,W,1429.600000,W,-0.528836,W,0.156822,W,96.658200,W,999.176000,W,2.896870,W,0.861070,W,6.311760,W,3.553580,W,TRUE
05/02/2016 12:28:37.36 PM,4260.230000,W,421.838000,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.139430,W,3094.740000,W,-1.185310,W,0.222469,W,97.511600,W,997.929000,W,2.699860,W,0.729728,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:28:38.36 PM,4239.550000,W,432.670000,W,-4.795900,W,-3.154720,W,-4.467670,W,-3.811200,W,-4.139430,W,3039.920000,W,-0.528836,W,0.025527,W,99.874900,W,998.060000,W,2.831200,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:28:39.36 PM,4176.530000,W,434.639000,W,-4.467670,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,2967.050000,W,-0.528836,W,0.091174,W,88.058400,W,997.600000,W,2.896870,W,0.795399,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:28:40.36 PM,3785.600000,W,408.052000,W,-13.986500,W,-5.780610,W,-3.482960,W,-3.482960,W,-4.139430,W,2739.260000,W,-0.528836,W,-0.237062,W,70.005400,W,998.191000,W,2.634190,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:28:41.36 PM,2442.460000,W,397.220000,W,-4.139430,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.811200,W,1861.880000,W,0.127636,W,0.025527,W,57.007300,W,998.782000,W,2.831200,W,0.795399,W,5.983410,W,3.093880,W,TRUE
05/02/2016 12:28:42.36 PM,1468.580000,W,443.502000,W,-3.154720,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.811200,W,459.330000,W,-0.528836,W,-0.368356,W,58.123300,W,1000.620000,W,2.568520,W,0.598386,W,5.786400,W,3.422240,W,TRUE
05/02/2016 12:28:43.36 PM,1837.850000,W,438.578000,W,-4.795900,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,729.796000,W,-0.200600,W,-0.302709,W,56.219500,W,999.964000,W,2.699860,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:28:44.36 PM,2935.800000,W,475.997000,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,1449.290000,W,0.127636,W,-0.302709,W,10.332100,W,995.303000,W,2.502850,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:28:45.36 PM,4144.030000,W,436.609000,W,-4.139430,W,-4.139430,W,-3.811200,W,-2.826490,W,-3.154720,W,3066.510000,W,0.127636,W,-0.237062,W,7.706250,W,996.025000,W,2.568520,W,0.532715,W,5.589380,W,3.290900,W,TRUE
05/02/2016 12:28:46.36 PM,4179.480000,W,430.700000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,3069.460000,W,1.112340,W,-0.368356,W,7.574950,W,996.353000,W,2.765530,W,0.664057,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:28:47.36 PM,4140.100000,W,433.654000,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.482960,W,2963.110000,W,0.455872,W,-0.171414,W,43.090100,W,996.419000,W,2.699860,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:28:48.36 PM,3663.500000,W,426.761000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,-2.826490,W,2676.560000,W,0.127636,W,-0.237062,W,13.286300,W,996.813000,W,2.634190,W,0.532715,W,5.655050,W,3.422240,W,TRUE
05/02/2016 12:28:49.36 PM,2472.980000,W,386.388000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,1838.910000,W,0.455872,W,-0.040120,W,124.887000,W,996.353000,W,2.634190,W,0.598386,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:28:50.36 PM,1484.340000,W,440.547000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,463.597000,W,-0.528836,W,-0.237062,W,68.758100,W,997.207000,W,2.502850,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:28:51.36 PM,1839.820000,W,445.471000,W,-3.154720,W,-3.811200,W,-2.826490,W,-2.498250,W,-3.154720,W,706.492000,W,-0.200600,W,-0.302709,W,69.545900,W,995.828000,W,2.634190,W,0.795399,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:28:52.36 PM,3098.270000,W,462.211000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.498250,W,1522.160000,W,0.127636,W,-0.237062,W,80.049500,W,995.106000,W,2.831200,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:28:53.36 PM,4229.700000,W,443.502000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,3052.720000,W,0.127636,W,-0.105767,W,91.472100,W,991.955000,W,2.502850,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:28:54.36 PM,4221.830000,W,438.578000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,3007.100000,W,0.784108,W,-0.237062,W,97.052100,W,991.036000,W,2.699860,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:28:55.36 PM,4196.220000,W,422.823000,W,-10.375900,W,-5.452380,W,-4.139430,W,-3.482960,W,-2.170020,W,2960.820000,W,0.455872,W,-0.302709,W,92.982000,W,990.576000,W,3.028210,W,0.795399,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:28:56.36 PM,3707.810000,W,422.823000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,2647.350000,W,-0.200600,W,0.025527,W,74.206900,W,989.854000,W,2.962540,W,0.861070,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:28:57.36 PM,2328.230000,W,404.113000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,1739.780000,W,0.455872,W,0.091174,W,57.335500,W,989.198000,W,3.159560,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:28:58.36 PM,1516.830000,W,432.670000,W,-2.170020,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,501.672000,W,-0.200600,W,0.156822,W,53.987500,W,990.314000,W,2.896870,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:28:59.36 PM,1856.560000,W,455.318000,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.826490,W,719.949000,W,-0.200600,W,0.222469,W,52.608900,W,990.576000,W,3.159560,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:29:00.36 PM,3041.160000,W,484.859000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,1524.780000,W,-0.200600,W,0.288116,W,9.478720,W,989.854000,W,3.093880,W,1.189420,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:29:01.36 PM,4174.560000,W,445.471000,W,-3.154720,W,-3.811200,W,-2.498250,W,-4.467670,W,-3.482960,W,3067.170000,W,0.127636,W,0.156822,W,7.640600,W,988.541000,W,2.896870,W,0.926741,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:29:02.36 PM,4146.000000,W,451.379000,W,-2.826490,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,3005.780000,W,-0.200600,W,-0.237062,W,7.574950,W,989.723000,W,2.765530,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:29:03.36 PM,4083.970000,W,444.486000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,2927.010000,W,0.127636,W,-0.105767,W,7.378010,W,990.445000,W,2.831200,W,0.729728,W,5.392370,W,3.093880,W,TRUE
05/02/2016 12:29:04.36 PM,3910.660000,W,378.511000,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.826490,W,-2.826490,W,2673.940000,W,0.784108,W,-0.040120,W,258.347000,W,991.298000,W,2.634190,W,0.598386,W,5.589380,W,3.028210,W,TRUE
05/02/2016 12:29:05.36 PM,2276.040000,W,410.021000,W,-2.826490,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.482960,W,1687.590000,W,0.784108,W,-0.237062,W,65.213200,W,993.990000,W,2.765530,W,0.598386,W,5.392370,W,3.225230,W,TRUE
05/02/2016 12:29:06.36 PM,1502.060000,W,438.578000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,470.818000,W,1.112340,W,-0.105767,W,72.171800,W,996.681000,W,2.568520,W,0.598386,W,5.458040,W,3.028210,W,TRUE
05/02/2016 12:29:07.36 PM,1926.470000,W,444.486000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,771.482000,W,0.455872,W,-0.237062,W,64.162800,W,997.535000,W,2.699860,W,0.729728,W,5.392370,W,2.962540,W,TRUE
05/02/2016 12:29:08.36 PM,3183.940000,W,473.043000,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.826490,W,-1.841780,W,1597.980000,W,0.784108,W,-0.302709,W,59.698800,W,997.403000,W,2.634190,W,0.861070,W,5.326700,W,3.028210,W,TRUE
05/02/2016 12:29:09.36 PM,4203.120000,W,437.593000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,3066.510000,W,0.455872,W,-0.105767,W,53.921900,W,996.747000,W,2.699860,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:29:10.36 PM,4211.980000,W,442.517000,W,-6.765320,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,3065.520000,W,0.455872,W,-0.105767,W,46.832000,W,936.155000,W,2.765530,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:29:11.36 PM,3279.460000,W,522.278000,W,-3.154720,W,-3.811200,W,-5.124140,W,-3.154720,W,-2.826490,W,2942.760000,W,0.127636,W,0.025527,W,45.716000,W,161.189000,W,3.159560,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:29:12.36 PM,2769.380000,W,510.462000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,2633.240000,W,0.127636,W,0.222469,W,49.129600,W,160.270000,W,2.568520,W,0.861070,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:29:13.36 PM,1369.130000,W,478.951000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,1658.380000,W,-1.513540,W,0.222469,W,57.992000,W,157.448000,W,2.831200,W,0.861070,W,5.852070,W,3.422240,W,TRUE
