TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 12:29:14.36 PM,651.275000,W,528.186000,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.811200,W,478.696000,W,-0.528836,W,0.353763,W,63.309400,W,153.837000,W,3.159560,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:29:15.36 PM,1078.640000,W,540.988000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.139430,W,755.070000,W,-1.185310,W,0.156822,W,73.025200,W,151.342000,W,3.159560,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:29:16.36 PM,2388.300000,W,566.590000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,1691.530000,W,-0.200600,W,0.485058,W,9.150490,W,152.196000,W,3.093880,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:29:17.36 PM,3302.110000,W,533.110000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,3054.360000,W,-0.200600,W,0.156822,W,7.903190,W,153.049000,W,2.765530,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:29:18.36 PM,3287.340000,W,533.110000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,3010.380000,W,-0.200600,W,0.353763,W,8.100130,W,153.837000,W,2.896870,W,1.058080,W,6.180420,W,3.750600,W,TRUE
05/02/2016 12:29:19.36 PM,3231.210000,W,530.156000,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,2940.790000,W,0.127636,W,0.419410,W,8.100130,W,148.520000,W,2.765530,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:29:20.36 PM,2904.290000,W,464.180000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,2590.890000,W,0.127636,W,0.353763,W,243.511000,W,98.430700,W,2.896870,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:29:21.36 PM,1135.750000,W,481.905000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,1529.050000,W,0.455872,W,0.091174,W,70.071100,W,27.991200,W,2.568520,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:29:22.36 PM,577.422000,W,509.477000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,520.710000,W,0.127636,W,-0.040120,W,70.136700,W,28.713400,W,2.699860,W,0.664057,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:29:23.36 PM,986.076000,W,527.202000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,779.360000,W,-0.200600,W,-0.105767,W,63.834600,W,29.107200,W,2.568520,W,0.532715,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:29:24.36 PM,2352.850000,W,545.911000,W,-3.154720,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.154720,W,1730.260000,W,0.455872,W,-0.302709,W,60.617900,W,30.682800,W,2.502850,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 12:29:25.36 PM,3256.810000,W,508.492000,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.811200,W,3071.760000,W,0.127636,W,-0.040120,W,53.659300,W,33.571200,W,2.502850,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:29:26.36 PM,3221.360000,W,515.385000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,3013.010000,W,-0.200600,W,0.091174,W,49.260900,W,36.065800,W,2.765530,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:29:27.36 PM,3126.830000,W,513.416000,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.139430,W,2909.940000,W,0.127636,W,-0.040120,W,48.079300,W,37.641400,W,2.568520,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:29:28.36 PM,2622.660000,W,491.752000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,2611.570000,W,-0.528836,W,0.288116,W,53.921900,W,36.131500,W,2.962540,W,0.729728,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:29:29.36 PM,1082.580000,W,476.982000,W,-4.795900,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.467670,W,1479.820000,W,-1.185310,W,0.156822,W,57.138600,W,35.015500,W,3.159560,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:29:30.36 PM,545.911000,W,511.446000,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,501.672000,W,-1.513540,W,0.025527,W,62.390400,W,34.687200,W,2.699860,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:29:31.36 PM,1065.840000,W,510.462000,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-4.139430,W,823.344000,W,-0.857072,W,0.156822,W,82.544100,W,34.556000,W,2.765530,W,0.926741,W,6.049080,W,3.684920,W,TRUE
05/02/2016 12:29:32.36 PM,2358.760000,W,546.896000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,1778.510000,W,-1.185310,W,0.222469,W,9.019190,W,34.030800,W,2.962540,W,0.795399,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:29:33.36 PM,3176.070000,W,517.355000,W,-3.811200,W,-2.170020,W,-3.811200,W,-4.467670,W,-4.795900,W,3056.000000,W,-1.513540,W,0.156822,W,8.297080,W,34.162100,W,2.962540,W,0.926741,W,6.377440,W,3.619250,W,TRUE
05/02/2016 12:29:34.36 PM,3209.550000,W,506.523000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.467670,W,3053.710000,W,-0.857072,W,0.222469,W,8.034490,W,33.571200,W,2.831200,W,0.861070,W,6.311760,W,3.684920,W,TRUE
05/02/2016 12:29:35.36 PM,3080.550000,W,509.477000,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,-4.795900,W,2921.100000,W,-0.200600,W,0.288116,W,8.231430,W,33.571200,W,3.093880,W,0.861070,W,6.311760,W,3.619250,W,TRUE
05/02/2016 12:29:36.36 PM,2697.500000,W,473.043000,W,-4.795900,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.139430,W,2585.310000,W,-0.528836,W,0.288116,W,192.306000,W,33.636900,W,3.028210,W,0.861070,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:29:37.36 PM,1071.750000,W,469.104000,W,-3.482960,W,-3.811200,W,-3.482960,W,-9.062970,W,-3.811200,W,1466.030000,W,-1.513540,W,0.222469,W,76.701500,W,33.177400,W,2.896870,W,0.992412,W,6.049080,W,3.684920,W,TRUE
05/02/2016 12:29:38.36 PM,572.498000,W,508.492000,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.139430,W,-4.467670,W,502.000000,W,-1.185310,W,0.025527,W,87.139400,W,32.849100,W,2.634190,W,0.795399,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:29:39.36 PM,1041.220000,W,517.355000,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.154720,W,807.260000,W,-0.528836,W,0.025527,W,76.241900,W,32.652200,W,2.896870,W,0.729728,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:29:40.36 PM,2498.590000,W,532.125000,W,-4.467670,W,-2.498250,W,-2.826490,W,-3.154720,W,-3.154720,W,1853.350000,W,-0.857072,W,-0.105767,W,65.541400,W,32.258300,W,2.634190,W,0.664057,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:29:41.36 PM,3220.380000,W,503.569000,W,-4.139430,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.482960,W,3059.620000,W,-0.528836,W,-0.237062,W,58.582800,W,31.733100,W,2.699860,W,0.664057,W,5.852070,W,3.028210,W,TRUE
05/02/2016 12:29:42.36 PM,3218.410000,W,505.538000,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.154720,W,3033.680000,W,0.784108,W,-0.237062,W,54.381400,W,32.061400,W,2.502850,W,0.270031,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:29:43.36 PM,3137.660000,W,500.615000,W,-3.482960,W,-3.811200,W,-4.467670,W,-2.498250,W,-2.826490,W,2938.820000,W,0.127636,W,-0.368356,W,51.427300,W,31.601800,W,2.502850,W,0.467044,W,5.458040,W,3.290900,W,TRUE
05/02/2016 12:29:44.36 PM,2509.420000,W,486.829000,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.154720,W,2555.770000,W,0.127636,W,-0.237062,W,50.180000,W,31.798800,W,2.634190,W,0.467044,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:29:45.36 PM,946.687000,W,470.089000,W,-2.826490,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.482960,W,1360.340000,W,-0.200600,W,-0.237062,W,47.094600,W,30.814100,W,2.437180,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:29:46.36 PM,562.651000,W,510.462000,W,-4.139430,W,-3.154720,W,-3.154720,W,-4.139430,W,-2.498250,W,527.275000,W,0.455872,W,-0.171414,W,46.109900,W,28.910300,W,2.765530,W,0.598386,W,5.523710,W,3.290900,W,TRUE
05/02/2016 12:29:47.36 PM,1046.140000,W,531.141000,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.826490,W,822.359000,W,0.455872,W,-0.171414,W,50.639500,W,30.223200,W,2.371500,W,0.467044,W,5.523710,W,3.093880,W,TRUE
05/02/2016 12:29:48.36 PM,2478.890000,W,551.819000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,1902.580000,W,0.455872,W,-0.368356,W,8.690960,W,27.269100,W,2.568520,W,0.467044,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:29:49.36 PM,3196.750000,W,512.431000,W,-2.826490,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.498250,W,3060.270000,W,0.127636,W,-0.171414,W,7.574950,W,27.859900,W,2.896870,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:29:50.36 PM,3198.710000,W,513.416000,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.811200,W,-2.826490,W,2999.880000,W,0.784108,W,0.222469,W,39.216900,W,29.304200,W,3.093880,W,0.729728,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:29:51.36 PM,3056.920000,W,516.370000,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,2872.190000,W,0.455872,W,0.222469,W,19.785300,W,28.516400,W,2.896870,W,0.861070,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:29:52.36 PM,2540.930000,W,496.676000,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,2524.920000,W,-0.857072,W,0.353763,W,124.558000,W,28.122500,W,3.093880,W,0.795399,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:29:53.36 PM,880.712000,W,482.890000,W,-2.498250,W,-3.482960,W,-2.826490,W,-4.139430,W,-3.482960,W,1245.780000,W,-0.857072,W,0.091174,W,59.239300,W,27.794300,W,3.159560,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:29:54.36 PM,565.605000,W,512.431000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,521.695000,W,-0.200600,W,0.222469,W,59.567500,W,28.319500,W,2.765530,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 12:29:55.36 PM,1123.930000,W,525.232000,W,-2.170020,W,-2.826490,W,-3.482960,W,-4.139430,W,-3.154720,W,870.610000,W,0.127636,W,-0.040120,W,54.447100,W,28.188200,W,2.502850,W,0.729728,W,5.458040,W,3.356570,W,TRUE
05/02/2016 12:29:56.36 PM,2609.860000,W,551.819000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,1986.610000,W,0.127636,W,-0.040120,W,51.624200,W,28.056900,W,2.634190,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 12:29:57.36 PM,3213.490000,W,514.401000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,3043.530000,W,0.455872,W,-0.171414,W,48.670100,W,27.925600,W,2.437180,W,0.467044,W,5.261030,W,3.225230,W,TRUE
05/02/2016 12:29:58.36 PM,3248.930000,W,506.523000,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.826490,W,3034.010000,W,0.455872,W,-0.171414,W,55.103500,W,27.925600,W,2.502850,W,0.532715,W,5.392370,W,3.159560,W,TRUE
05/02/2016 12:29:59.36 PM,3104.180000,W,507.508000,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.826490,W,2891.890000,W,0.127636,W,-0.237062,W,68.495600,W,28.056900,W,2.437180,W,0.335702,W,5.129690,W,3.028210,W,TRUE
05/02/2016 12:30:00.36 PM,2452.310000,W,484.859000,W,-3.154720,W,-3.482960,W,-2.826490,W,0.455872,W,-2.170020,W,2511.790000,W,1.112340,W,-0.171414,W,83.397500,W,28.516400,W,2.634190,W,0.467044,W,5.261030,W,2.962540,W,TRUE
05/02/2016 12:30:01.36 PM,865.941000,W,474.027000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,1189.980000,W,0.784108,W,-0.171414,W,87.008100,W,28.122500,W,2.699860,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 12:30:02.36 PM,607.948000,W,512.431000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,523.992000,W,-0.200600,W,0.091174,W,98.758900,W,27.728600,W,2.831200,W,0.861070,W,6.049080,W,3.290900,W,TRUE
05/02/2016 12:30:03.36 PM,1190.890000,W,528.186000,W,-2.498250,W,-3.482960,W,-1.841780,W,-3.811200,W,-3.482960,W,878.159000,W,0.127636,W,0.222469,W,104.864000,W,27.794300,W,3.028210,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:30:04.36 PM,2678.790000,W,543.942000,W,-9.391210,W,-5.124140,W,-3.154720,W,-3.482960,W,-3.811200,W,2103.460000,W,0.127636,W,0.288116,W,9.084840,W,27.794300,W,2.962540,W,0.926741,W,6.377440,W,3.553580,W,TRUE
05/02/2016 12:30:05.36 PM,3174.100000,W,511.446000,W,-2.498250,W,-2.826490,W,-2.826490,W,-3.154720,W,-3.154720,W,3060.930000,W,0.127636,W,0.288116,W,8.165780,W,27.728600,W,3.093880,W,0.926741,W,5.852070,W,3.619250,W,TRUE
05/02/2016 12:30:06.36 PM,3177.050000,W,505.538000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,3031.060000,W,-0.200600,W,0.353763,W,8.231430,W,27.859900,W,3.093880,W,0.861070,W,6.049080,W,3.290900,W,TRUE
05/02/2016 12:30:07.36 PM,3049.040000,W,504.553000,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,2903.380000,W,0.455872,W,0.156822,W,8.165780,W,27.597400,W,3.093880,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:30:08.36 PM,2444.430000,W,480.920000,W,-2.170020,W,-4.467670,W,-2.826490,W,-3.482960,W,-3.482960,W,2463.210000,W,-0.200600,W,0.353763,W,140.839000,W,27.728600,W,2.699860,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:30:09.36 PM,753.685000,W,481.905000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,1065.910000,W,-0.528836,W,0.222469,W,73.222200,W,27.794300,W,3.225230,W,0.926741,W,5.786400,W,3.553580,W,TRUE
05/02/2016 12:30:10.36 PM,625.672000,W,511.446000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,554.190000,W,-1.185310,W,0.485058,W,76.964100,W,27.859900,W,3.028210,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:30:11.36 PM,1210.590000,W,525.232000,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.482960,W,907.044000,W,-0.528836,W,0.353763,W,83.069200,W,27.334800,W,3.290900,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:30:12.36 PM,2770.370000,W,545.911000,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,2165.500000,W,-0.200600,W,0.091174,W,67.313900,W,27.991200,W,2.962540,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:30:13.36 PM,3245.000000,W,511.446000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,3061.260000,W,-0.200600,W,0.222469,W,55.956900,W,27.794300,W,2.962540,W,0.795399,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:30:14.36 PM,3206.590000,W,488.798000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,3002.170000,W,-0.200600,W,0.353763,W,50.836500,W,27.006500,W,2.765530,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:30:15.36 PM,3054.950000,W,512.431000,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.482960,W,2864.970000,W,-0.528836,W,0.288116,W,51.492900,W,27.531700,W,2.896870,W,0.795399,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:30:16.36 PM,2357.770000,W,482.890000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,2461.900000,W,0.127636,W,0.156822,W,49.326600,W,27.663000,W,2.831200,W,0.664057,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:30:17.36 PM,701.495000,W,486.829000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,1021.600000,W,0.127636,W,0.288116,W,48.932700,W,27.597400,W,2.765530,W,0.795399,W,5.852070,W,3.553580,W,TRUE
05/02/2016 12:30:18.36 PM,590.223000,W,510.462000,W,-2.826490,W,-3.482960,W,-3.811200,W,-2.170020,W,-2.826490,W,555.831000,W,0.455872,W,0.288116,W,51.164700,W,27.466100,W,2.831200,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:30:19.36 PM,1227.330000,W,529.171000,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.498250,W,934.287000,W,0.455872,W,-0.040120,W,51.558600,W,27.991200,W,2.765530,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:30:20.36 PM,2730.980000,W,543.942000,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.154720,W,2184.540000,W,0.455872,W,-0.040120,W,8.362720,W,27.597400,W,2.634190,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:30:21.36 PM,3165.230000,W,518.339000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,3035.980000,W,0.127636,W,0.025527,W,7.903190,W,27.334800,W,2.502850,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:30:22.36 PM,3187.880000,W,518.339000,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.154720,W,3015.630000,W,0.455872,W,-0.040120,W,7.378010,W,27.597400,W,2.502850,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:30:23.36 PM,3013.590000,W,517.355000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,2866.940000,W,0.784108,W,0.025527,W,7.443660,W,27.466100,W,2.371500,W,0.467044,W,5.458040,W,3.290900,W,TRUE
05/02/2016 12:30:24.36 PM,2420.800000,W,465.165000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,2446.140000,W,0.127636,W,-0.237062,W,143.727000,W,27.466100,W,2.502850,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:30:25.36 PM,714.296000,W,400.174000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,989.431000,W,0.127636,W,-0.237062,W,81.428100,W,7.837540,W,2.634190,W,0.729728,W,5.523710,W,3.028210,W,TRUE
05/02/2016 12:30:26.36 PM,590.223000,W,430.700000,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,-2.498250,W,544.999000,W,-0.200600,W,-0.105767,W,78.605200,W,7.115430,W,2.437180,W,0.598386,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:30:27.36 PM,1209.600000,W,443.502000,W,-2.826490,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.154720,W,931.661000,W,-0.857072,W,-0.171414,W,61.930800,W,6.984130,W,2.568520,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 12:30:28.36 PM,2814.680000,W,458.272000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,2250.190000,W,-0.857072,W,0.025527,W,54.644000,W,7.181070,W,2.502850,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:30:29.36 PM,3198.710000,W,432.670000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,3051.410000,W,-0.200600,W,-0.040120,W,52.018100,W,7.246720,W,2.634190,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:30:30.36 PM,3210.530000,W,422.823000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,3026.790000,W,-0.200600,W,-0.040120,W,49.983000,W,7.181070,W,2.502850,W,0.729728,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:30:31.36 PM,3046.080000,W,425.777000,W,-4.139430,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.811200,W,2877.120000,W,0.455872,W,0.025527,W,48.210600,W,7.246720,W,2.896870,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:30:32.36 PM,2276.040000,W,411.991000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,2425.790000,W,-0.528836,W,0.091174,W,50.836500,W,7.181070,W,2.699860,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:30:33.36 PM,652.260000,W,407.067000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,954.966000,W,-0.200600,W,0.156822,W,54.906600,W,7.181070,W,2.765530,W,0.795399,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:30:34.36 PM,595.147000,W,429.716000,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.826490,W,564.037000,W,-1.185310,W,0.288116,W,59.108000,W,7.181070,W,2.568520,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:30:35.36 PM,1233.240000,W,444.486000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,947.089000,W,0.127636,W,0.025527,W,75.848000,W,7.378010,W,2.831200,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:30:36.36 PM,2772.340000,W,457.287000,W,-3.811200,W,-2.826490,W,-1.185310,W,-3.811200,W,-4.467670,W,2266.600000,W,-0.528836,W,0.091174,W,8.559660,W,7.115430,W,2.568520,W,0.664057,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:30:37.36 PM,3176.070000,W,435.624000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,3058.960000,W,-0.528836,W,0.091174,W,7.771900,W,7.246720,W,2.634190,W,0.729728,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:30:38.36 PM,3151.450000,W,429.716000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.154720,W,-3.154720,W,3009.070000,W,-0.200600,W,0.091174,W,7.509310,W,7.115430,W,2.699860,W,0.729728,W,5.589380,W,3.487910,W,TRUE
05/02/2016 12:30:39.36 PM,2987.990000,W,429.716000,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,-4.139430,W,2866.610000,W,-0.857072,W,0.025527,W,7.574950,W,7.181070,W,2.765530,W,0.664057,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:30:40.36 PM,2373.530000,W,394.266000,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,2437.610000,W,-0.200600,W,-0.105767,W,123.902000,W,7.049780,W,2.896870,W,0.795399,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:30:41.36 PM,675.893000,W,404.113000,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.811200,W,965.141000,W,-0.528836,W,0.091174,W,68.626900,W,7.181070,W,2.962540,W,0.926741,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:30:42.36 PM,606.963000,W,421.838000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-4.467670,W,571.915000,W,-0.200600,W,0.025527,W,70.136700,W,7.246720,W,2.896870,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:30:43.36 PM,1258.840000,W,445.471000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,951.027000,W,-0.857072,W,0.091174,W,81.231100,W,7.312370,W,2.962540,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:30:44.36 PM,2853.080000,W,454.333000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.139430,W,2254.450000,W,-0.528836,W,0.288116,W,92.588100,W,7.181070,W,2.831200,W,0.926741,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:30:45.36 PM,3247.950000,W,429.716000,W,-3.482960,W,-3.482960,W,-4.139430,W,-2.826490,W,-4.795900,W,3048.460000,W,-0.528836,W,0.091174,W,98.299400,W,7.312370,W,2.962540,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:30:46.36 PM,3269.610000,W,416.914000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-5.124140,W,3025.150000,W,-0.200600,W,0.222469,W,102.238000,W,7.378010,W,2.699860,W,0.795399,W,6.049080,W,3.619250,W,TRUE
05/02/2016 12:30:47.36 PM,3081.530000,W,424.792000,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-4.467670,W,2884.340000,W,-0.200600,W,0.353763,W,97.380300,W,7.312370,W,2.831200,W,0.861070,W,6.049080,W,3.619250,W,TRUE
05/02/2016 12:30:48.36 PM,2316.420000,W,394.266000,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.482960,W,2448.110000,W,-0.857072,W,0.156822,W,77.357900,W,7.378010,W,3.028210,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:30:49.36 PM,678.847000,W,406.083000,W,-4.467670,W,-3.482960,W,-3.482960,W,-10.047700,W,-4.795900,W,949.714000,W,-0.200600,W,0.353763,W,77.029700,W,7.509310,W,2.896870,W,0.861070,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:30:50.36 PM,593.177000,W,421.838000,W,-3.154720,W,-2.170020,W,-3.811200,W,-2.826490,W,-4.139430,W,557.144000,W,-1.185310,W,0.091174,W,73.419100,W,7.443660,W,2.634190,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:30:51.36 PM,1224.380000,W,445.471000,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,946.760000,W,-0.857072,W,0.156822,W,60.946100,W,7.312370,W,2.896870,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:30:52.36 PM,2795.970000,W,459.257000,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,2291.870000,W,-1.513540,W,0.025527,W,8.953550,W,7.443660,W,2.831200,W,0.795399,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:30:53.36 PM,3160.310000,W,426.761000,W,-4.467670,W,-3.811200,W,-4.795900,W,-3.154720,W,-3.811200,W,3070.780000,W,-0.200600,W,0.156822,W,8.297080,W,7.312370,W,3.028210,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:30:54.36 PM,3206.590000,W,420.853000,W,-4.467670,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.467670,W,3040.910000,W,-1.185310,W,0.353763,W,43.155700,W,7.312370,W,2.896870,W,0.926741,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:30:55.36 PM,3003.740000,W,419.869000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.467670,W,2884.340000,W,-0.857072,W,0.288116,W,13.942700,W,7.378010,W,2.896870,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:30:56.36 PM,2446.400000,W,353.893000,W,-4.139430,W,-3.482960,W,-4.467670,W,-3.154720,W,-4.467670,W,2425.140000,W,-1.513540,W,0.288116,W,240.163000,W,7.378010,W,2.896870,W,1.058080,W,6.246090,W,3.750600,W,TRUE
05/02/2016 12:30:57.36 PM,629.611000,W,393.281000,W,-3.482960,W,-3.482960,W,-4.795900,W,-4.139430,W,-4.467670,W,898.838000,W,-1.841780,W,0.222469,W,70.268000,W,7.574950,W,2.765530,W,0.992412,W,6.246090,W,3.422240,W,TRUE
05/02/2016 12:30:58.36 PM,605.978000,W,426.761000,W,-3.811200,W,-0.200600,W,-4.467670,W,-3.811200,W,-4.139430,W,569.289000,W,-0.857072,W,0.353763,W,63.112500,W,7.378010,W,2.896870,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:30:59.36 PM,1262.780000,W,445.471000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,982.210000,W,-0.200600,W,0.156822,W,55.891300,W,7.181070,W,2.568520,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 12:31:00.36 PM,2885.580000,W,453.349000,W,-3.811200,W,-4.467670,W,-4.139430,W,-3.811200,W,-3.154720,W,2364.410000,W,-0.200600,W,-0.302709,W,51.558600,W,6.984130,W,2.568520,W,0.532715,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:31:01.36 PM,3207.580000,W,425.777000,W,-4.467670,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,3070.120000,W,0.455872,W,-0.499650,W,47.028900,W,6.787190,W,2.502850,W,0.467044,W,5.523710,W,3.290900,W,TRUE
05/02/2016 12:31:02.36 PM,3184.930000,W,421.838000,W,-3.811200,W,-3.482960,W,-4.795900,W,-3.482960,W,-3.482960,W,3025.150000,W,0.127636,W,-0.368356,W,45.781600,W,6.721540,W,2.502850,W,0.532715,W,5.523710,W,3.356570,W,TRUE
05/02/2016 12:31:03.36 PM,3006.700000,W,415.930000,W,-4.139430,W,-3.154720,W,-4.795900,W,-2.498250,W,-3.482960,W,2863.330000,W,-0.200600,W,-0.237062,W,52.871500,W,6.787190,W,2.502850,W,0.467044,W,5.589380,W,3.093880,W,TRUE
05/02/2016 12:31:04.36 PM,2228.780000,W,392.297000,W,-3.811200,W,-3.811200,W,-4.467670,W,-2.826490,W,-3.482960,W,2397.560000,W,0.455872,W,-0.434003,W,70.202400,W,6.721540,W,2.634190,W,0.532715,W,5.589380,W,3.290900,W,TRUE
05/02/2016 12:31:05.36 PM,596.131000,W,398.205000,W,-4.139430,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.154720,W,820.061000,W,-0.528836,W,-0.237062,W,75.322900,W,6.655900,W,2.634190,W,0.467044,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:31:06.36 PM,644.382000,W,421.838000,W,-3.811200,W,-3.811200,W,-4.795900,W,-3.154720,W,-2.826490,W,580.449000,W,-0.528836,W,-0.368356,W,84.973000,W,6.787190,W,2.437180,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:31:07.36 PM,1369.130000,W,434.639000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,991.729000,W,0.127636,W,-0.237062,W,105.718000,W,6.852840,W,2.831200,W,0.795399,W,5.786400,W,3.422240,W,TRUE
05/02/2016 12:31:08.36 PM,2875.730000,W,461.226000,W,-4.139430,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,2417.590000,W,0.127636,W,-0.302709,W,7.771900,W,6.458950,W,2.371500,W,0.532715,W,5.720730,W,3.093880,W,TRUE
05/02/2016 12:31:09.36 PM,3142.590000,W,432.670000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,3033.360000,W,0.784108,W,-0.237062,W,7.378010,W,6.655900,W,2.699860,W,0.598386,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:31:10.36 PM,3161.300000,W,426.761000,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.154720,W,3006.110000,W,0.127636,W,-0.040120,W,7.640600,W,6.787190,W,3.093880,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:31:11.36 PM,2958.450000,W,421.838000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,2844.950000,W,0.455872,W,0.156822,W,7.509310,W,6.721540,W,2.568520,W,0.861070,W,5.917740,W,3.619250,W,TRUE
05/02/2016 12:31:12.36 PM,2207.110000,W,387.373000,W,-3.154720,W,-4.467670,W,-3.811200,W,-3.482960,W,-3.154720,W,2356.210000,W,0.455872,W,0.156822,W,91.537700,W,6.852840,W,2.765530,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 12:31:13.36 PM,566.590000,W,408.052000,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.154720,W,-2.826490,W,716.339000,W,-0.528836,W,0.288116,W,75.585500,W,6.787190,W,3.159560,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:31:14.36 PM,623.703000,W,431.685000,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,566.663000,W,-0.528836,W,0.288116,W,73.944300,W,6.984130,W,3.028210,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:31:15.36 PM,1375.040000,W,442.517000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,1003.220000,W,-0.857072,W,0.419410,W,90.881300,W,6.852840,W,3.028210,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:31:16.36 PM,3050.020000,W,437.593000,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.482960,W,-4.139430,W,2496.690000,W,-1.185310,W,0.485058,W,110.050000,W,6.918480,W,2.896870,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:31:17.36 PM,3258.780000,W,424.792000,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,3049.110000,W,-0.200600,W,0.091174,W,97.774200,W,6.852840,W,2.634190,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 12:31:18.36 PM,3257.800000,W,426.761000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,3008.410000,W,-0.528836,W,0.091174,W,94.754400,W,6.721540,W,2.765530,W,0.664057,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:31:19.36 PM,3045.100000,W,416.914000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,2832.150000,W,0.127636,W,0.025527,W,97.971200,W,6.655900,W,2.699860,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:31:20.36 PM,2451.320000,W,361.771000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,2316.490000,W,766.887000,W,-0.040120,W,81.165500,W,6.590250,W,2.634190,W,0.729728,W,5.392370,W,3.159560,W,TRUE
05/02/2016 12:31:21.36 PM,4538.900000,W,437.593000,W,-6.437080,W,-3.811200,W,-2.170020,W,-3.811200,W,-3.154720,W,648.066000,W,3961.280000,W,-0.171414,W,68.626900,W,6.655900,W,2.699860,W,0.664057,W,5.326700,W,3.225230,W,TRUE
05/02/2016 12:31:22.36 PM,4645.250000,W,454.333000,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.154720,W,581.105000,W,3960.620000,W,-0.302709,W,67.248300,W,6.590250,W,2.765530,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:31:23.36 PM,5391.660000,W,471.073000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.826490,W,1047.200000,W,3959.970000,W,-0.237062,W,62.062100,W,6.655900,W,2.699860,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 12:31:24.36 PM,6980.980000,W,472.058000,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.482960,W,-2.826490,W,2577.440000,W,3955.040000,W,-0.171414,W,8.034490,W,6.458950,W,3.093880,W,0.598386,W,5.326700,W,3.159560,W,TRUE
05/02/2016 12:31:25.36 PM,7158.230000,W,457.287000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,3044.840000,W,3954.060000,W,-0.302709,W,7.378010,W,6.262010,W,2.765530,W,0.598386,W,5.326700,W,3.028210,W,TRUE
05/02/2016 12:31:26.36 PM,7135.580000,W,448.425000,W,-3.154720,W,-3.154720,W,-3.154720,W,-4.139430,W,-2.498250,W,3003.820000,W,3953.070000,W,-0.302709,W,7.246720,W,6.393310,W,2.765530,W,0.664057,W,5.326700,W,3.028210,W,TRUE
05/02/2016 12:31:27.36 PM,6915.000000,W,443.502000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,2828.210000,W,3954.720000,W,-0.302709,W,7.115430,W,6.524600,W,2.699860,W,0.532715,W,5.326700,W,2.896870,W,TRUE
05/02/2016 12:31:28.36 PM,7143.460000,W,583.330000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,2309.270000,W,3948.480000,W,-0.368356,W,86.811100,W,1028.590000,W,2.699860,W,0.664057,W,5.326700,W,3.290900,W,TRUE
05/02/2016 12:31:29.36 PM,5538.380000,W,587.269000,W,-1.841780,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.498250,W,633.951000,W,3951.430000,W,-0.434003,W,77.029700,W,1022.870000,W,2.502850,W,0.598386,W,5.326700,W,2.962540,W,TRUE
05/02/2016 12:31:30.36 PM,5663.440000,W,606.963000,W,-3.482960,W,-4.139430,W,-2.498250,W,-3.154720,W,-2.498250,W,601.784000,W,3948.150000,W,-0.302709,W,76.898400,W,1018.540000,W,2.634190,W,0.795399,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:31:31.36 PM,6400.990000,W,634.535000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,1046.870000,W,3935.020000,W,-0.499650,W,77.423600,W,1013.220000,W,2.896870,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:31:32.36 PM,8019.850000,W,627.642000,W,-3.154720,W,-3.482960,W,-2.170020,W,-3.811200,W,-2.826490,W,2597.790000,W,3930.430000,W,-0.171414,W,78.014400,W,1010.270000,W,2.896870,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:31:33.36 PM,8181.340000,W,608.932000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,3039.590000,W,3927.800000,W,-0.171414,W,76.701500,W,1009.020000,W,2.896870,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:31:34.36 PM,8176.410000,W,606.963000,W,-2.498250,W,-3.482960,W,-2.498250,W,-4.139430,W,-3.482960,W,3003.820000,W,3923.530000,W,-0.368356,W,77.029700,W,1007.320000,W,2.765530,W,0.598386,W,5.326700,W,3.225230,W,TRUE
05/02/2016 12:31:35.36 PM,7965.690000,W,596.131000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,2851.190000,W,3922.220000,W,-0.368356,W,77.161000,W,1007.180000,W,2.831200,W,0.532715,W,5.392370,W,3.159560,W,TRUE
05/02/2016 12:31:36.36 PM,7071.570000,W,573.483000,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.154720,W,-3.482960,W,2321.080000,W,3922.550000,W,-0.237062,W,76.701500,W,1007.120000,W,2.831200,W,0.795399,W,5.261030,W,3.225230,W,TRUE
05/02/2016 12:31:37.36 PM,5488.160000,W,591.208000,W,-3.811200,W,-3.154720,W,-1.513540,W,-3.811200,W,-2.826490,W,611.960000,W,3923.200000,W,-0.302709,W,77.423600,W,1007.970000,W,2.699860,W,0.729728,W,5.458040,W,3.225230,W,TRUE
05/02/2016 12:31:38.36 PM,5604.360000,W,607.948000,W,-2.498250,W,-3.482960,W,-1.841780,W,-3.154720,W,-2.498250,W,587.998000,W,3915.660000,W,-0.237062,W,77.817500,W,1006.400000,W,2.699860,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 12:31:39.36 PM,6364.550000,W,634.535000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,1043.260000,W,3913.360000,W,-0.368356,W,77.817500,W,1006.070000,W,2.699860,W,0.664057,W,5.261030,W,3.093880,W,TRUE
05/02/2016 12:31:40.36 PM,7991.290000,W,632.565000,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.811200,W,-2.498250,W,2589.910000,W,3901.540000,W,-0.302709,W,77.817500,W,1003.710000,W,2.831200,W,0.729728,W,5.392370,W,3.028210,W,TRUE
05/02/2016 12:31:41.36 PM,8165.580000,W,604.009000,W,-3.154720,W,-2.826490,W,-2.498250,W,-3.482960,W,-3.154720,W,3062.570000,W,3893.330000,W,-0.302709,W,76.898400,W,1001.540000,W,2.896870,W,0.729728,W,5.261030,W,3.093880,W,TRUE
05/02/2016 12:31:42.36 PM,8151.800000,W,604.994000,W,-2.498250,W,-4.139430,W,-2.826490,W,-3.482960,W,-2.826490,W,3012.020000,W,3888.080000,W,-0.302709,W,76.832800,W,1000.550000,W,2.634190,W,0.532715,W,5.326700,W,3.093880,W,TRUE
05/02/2016 12:31:43.36 PM,7921.370000,W,603.024000,W,-3.154720,W,-4.139430,W,-3.154720,W,-1.185310,W,-3.154720,W,2823.290000,W,3887.750000,W,-0.237062,W,77.095300,W,1000.490000,W,2.765530,W,0.729728,W,5.392370,W,3.225230,W,TRUE
05/02/2016 12:31:44.36 PM,7031.200000,W,577.422000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.154720,W,2309.270000,W,3888.080000,W,-0.237062,W,76.570200,W,1000.950000,W,2.699860,W,0.729728,W,5.261030,W,3.028210,W,TRUE
05/02/2016 12:31:45.36 PM,5449.760000,W,591.208000,W,-2.498250,W,-3.482960,W,-2.170020,W,-3.154720,W,-3.154720,W,619.837000,W,3890.050000,W,-0.237062,W,77.489200,W,1001.670000,W,2.634190,W,0.795399,W,5.392370,W,2.962540,W,TRUE
05/02/2016 12:31:46.36 PM,5552.170000,W,607.948000,W,-2.498250,W,-4.139430,W,-2.826490,W,-3.811200,W,-2.826490,W,584.716000,W,3890.710000,W,-0.237062,W,50.573900,W,1001.410000,W,2.765530,W,0.467044,W,5.326700,W,3.028210,W,TRUE
05/02/2016 12:31:47.36 PM,6323.190000,W,618.780000,W,-2.170020,W,-2.826490,W,-3.154720,W,-3.482960,W,-1.841780,W,1068.540000,W,3893.990000,W,-0.302709,W,53.856200,W,1001.470000,W,2.502850,W,0.664057,W,5.326700,W,3.225230,W,TRUE
05/02/2016 12:31:48.36 PM,7972.580000,W,631.581000,W,-3.811200,W,-3.482960,W,-2.170020,W,-4.467670,W,-2.826490,W,2606.980000,W,3899.570000,W,-0.368356,W,47.816700,W,1001.280000,W,2.765530,W,0.532715,W,5.326700,W,3.225230,W,TRUE
05/02/2016 12:31:49.36 PM,8138.990000,W,609.917000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,3046.490000,W,3905.150000,W,-0.499650,W,46.569400,W,1001.410000,W,2.305830,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 12:31:50.36 PM,8131.120000,W,605.978000,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.154720,W,-3.482960,W,3012.680000,W,3912.040000,W,-0.302709,W,45.453400,W,1001.340000,W,2.765530,W,0.664057,W,5.392370,W,3.225230,W,TRUE
05/02/2016 12:31:51.36 PM,7900.700000,W,598.101000,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,2825.580000,W,3916.640000,W,-0.302709,W,45.978600,W,1001.280000,W,2.896870,W,0.795399,W,5.523710,W,3.290900,W,TRUE
05/02/2016 12:31:52.36 PM,7015.440000,W,572.498000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,2302.050000,W,3923.860000,W,-0.040120,W,45.650300,W,1001.800000,W,3.028210,W,0.926741,W,5.589380,W,3.356570,W,TRUE
05/02/2016 12:31:53.36 PM,5461.570000,W,582.345000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,621.150000,W,3933.380000,W,-0.171414,W,46.306800,W,1004.030000,W,3.028210,W,0.926741,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:31:54.36 PM,5643.740000,W,601.055000,W,-2.170020,W,-3.811200,W,-1.841780,W,-3.811200,W,-3.154720,W,605.395000,W,3937.650000,W,0.156822,W,79.983800,W,1004.230000,W,3.290900,W,0.795399,W,5.917740,W,3.553580,W,TRUE
05/02/2016 12:31:55.36 PM,6385.230000,W,627.642000,W,-2.826490,W,-9.719440,W,-2.826490,W,-3.482960,W,-3.811200,W,1058.030000,W,3935.680000,W,0.222469,W,57.401200,W,1003.440000,W,3.159560,W,1.123750,W,5.917740,W,3.619250,W,TRUE
05/02/2016 12:31:56.36 PM,7993.260000,W,622.718000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.811200,W,2643.410000,W,3927.140000,W,0.222469,W,48.276200,W,1000.290000,W,3.225230,W,1.123750,W,6.049080,W,3.619250,W,TRUE
05/02/2016 12:31:57.36 PM,8133.090000,W,602.039000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,3041.890000,W,3928.780000,W,0.353763,W,46.241200,W,1000.620000,W,3.159560,W,1.123750,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:31:58.36 PM,8126.190000,W,601.055000,W,-3.811200,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.154720,W,2999.880000,W,3925.170000,W,0.156822,W,45.716000,W,998.848000,W,3.290900,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:31:59.36 PM,7906.600000,W,586.284000,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.811200,W,2842.000000,W,3924.850000,W,0.353763,W,46.044200,W,998.913000,W,3.028210,W,0.992412,W,6.114750,W,3.684920,W,TRUE
05/02/2016 12:32:00.36 PM,6976.050000,W,562.651000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.467670,W,2282.020000,W,3925.500000,W,0.288116,W,45.650300,W,998.519000,W,3.159560,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:32:01.36 PM,5416.280000,W,591.208000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,529.244000,W,3923.530000,W,0.156822,W,46.372500,W,998.388000,W,2.896870,W,1.058080,W,5.917740,W,3.553580,W,TRUE
05/02/2016 12:32:02.36 PM,5587.620000,W,606.963000,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.811200,W,598.830000,W,3922.550000,W,0.353763,W,45.650300,W,997.732000,W,2.962540,W,0.861070,W,6.049080,W,3.290900,W,TRUE
05/02/2016 12:32:03.36 PM,6393.110000,W,634.535000,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.811200,W,-4.795900,W,1083.310000,W,3910.400000,W,0.550705,W,46.241200,W,994.778000,W,3.225230,W,1.189420,W,6.180420,W,3.684920,W,TRUE
05/02/2016 12:32:04.36 PM,8032.650000,W,632.565000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,2729.410000,W,3906.140000,W,0.222469,W,46.109900,W,993.399000,W,3.159560,W,1.058080,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:32:05.36 PM,8134.070000,W,615.825000,W,-3.482960,W,-3.154720,W,-3.482960,W,-9.719440,W,-3.482960,W,3044.840000,W,3902.200000,W,0.156822,W,46.109900,W,991.627000,W,3.093880,W,1.123750,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:32:06.36 PM,8132.100000,W,615.825000,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.482960,W,2994.300000,W,3898.920000,W,0.025527,W,45.912900,W,991.101000,W,2.699860,W,0.926741,W,5.983410,W,3.225230,W,TRUE
05/02/2016 12:32:07.36 PM,7881.000000,W,615.825000,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.482960,W,2788.820000,W,3901.210000,W,0.025527,W,46.109900,W,991.233000,W,2.699860,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:32:08.36 PM,6889.400000,W,586.284000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,2212.770000,W,3902.850000,W,-0.237062,W,45.650300,W,991.823000,W,2.699860,W,0.795399,W,5.589380,W,3.290900,W,TRUE
05/02/2016 12:32:09.36 PM,5407.410000,W,616.810000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,450.467000,W,3910.070000,W,-0.171414,W,46.897600,W,993.662000,W,2.962540,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:32:10.36 PM,5620.110000,W,626.657000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,616.555000,W,3909.750000,W,0.091174,W,46.766300,W,994.121000,W,2.765530,W,0.926741,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:32:11.36 PM,6452.190000,W,530.156000,W,-4.467670,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.139430,W,1152.240000,W,3907.780000,W,0.025527,W,15.190000,W,993.465000,W,2.896870,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 12:32:12.36 PM,8142.930000,W,631.581000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.467670,W,2850.200000,W,3903.840000,W,-0.040120,W,110.444000,W,992.939000,W,2.896870,W,0.926741,W,6.180420,W,3.684920,W,TRUE
05/02/2016 12:32:13.36 PM,8171.490000,W,618.780000,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.482960,W,-4.795900,W,3031.390000,W,3904.820000,W,0.156822,W,79.721200,W,993.202000,W,3.225230,W,0.992412,W,6.180420,W,3.684920,W,TRUE
05/02/2016 12:32:14.36 PM,8233.530000,W,601.055000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,2989.700000,W,4171.350000,W,0.025527,W,83.594400,W,995.500000,W,2.765530,W,0.992412,W,6.311760,W,3.684920,W,TRUE
05/02/2016 12:32:15.36 PM,7684.060000,W,603.024000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.795900,W,2790.130000,W,3710.510000,W,0.288116,W,84.053900,W,996.222000,W,3.093880,W,1.058080,W,6.377440,W,3.750600,W,TRUE
05/02/2016 12:32:16.36 PM,6676.700000,W,572.498000,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.139430,W,-4.467670,W,2194.390000,W,3715.760000,W,0.288116,W,81.821900,W,998.913000,W,2.962540,W,1.189420,W,6.377440,W,3.881940,W,TRUE
05/02/2016 12:32:17.36 PM,5248.880000,W,596.131000,W,-4.467670,W,-2.826490,W,-3.482960,W,-3.154720,W,-4.467670,W,463.597000,W,3707.550000,W,0.288116,W,83.069200,W,1001.870000,W,3.028210,W,1.189420,W,6.311760,W,3.816270,W,TRUE
05/02/2016 12:32:18.36 PM,1734.450000,W,584.315000,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,644.127000,W,2.425290,W,0.288116,W,85.957700,W,1005.610000,W,2.765530,W,0.992412,W,6.311760,W,3.684920,W,TRUE
05/02/2016 12:32:19.36 PM,2624.630000,W,612.871000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,1173.570000,W,0.784108,W,0.156822,W,85.366900,W,1005.480000,W,2.831200,W,0.729728,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:32:20.36 PM,4251.370000,W,575.452000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,2925.370000,W,231.206000,W,-0.302709,W,83.725700,W,1003.640000,W,2.568520,W,0.598386,W,6.049080,W,3.290900,W,TRUE
05/02/2016 12:32:21.36 PM,8169.520000,W,600.070000,W,-5.124140,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,3042.880000,W,3929.110000,W,-0.105767,W,83.266200,W,998.913000,W,2.568520,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:32:22.36 PM,8160.660000,W,597.116000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.811200,W,-3.154720,W,2993.970000,W,3929.770000,W,-0.368356,W,84.382200,W,998.716000,W,2.437180,W,0.598386,W,5.786400,W,3.422240,W,TRUE
05/02/2016 12:32:23.36 PM,7882.970000,W,586.284000,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.482960,W,-3.154720,W,2802.930000,W,3932.070000,W,-0.434003,W,84.907400,W,999.242000,W,2.502850,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:32:24.36 PM,6833.270000,W,555.758000,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,2165.500000,W,3930.750000,W,-0.237062,W,83.397500,W,998.782000,W,2.699860,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:32:25.36 PM,5463.540000,W,600.070000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,446.857000,W,3936.660000,W,-0.368356,W,83.200500,W,1000.750000,W,2.502850,W,0.795399,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:32:26.36 PM,5674.270000,W,584.315000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.482960,W,629.356000,W,3930.750000,W,-0.302709,W,82.544100,W,999.307000,W,2.502850,W,0.729728,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:32:27.36 PM,6609.740000,W,634.535000,W,-3.154720,W,-2.498250,W,-3.154720,W,-3.811200,W,-3.811200,W,1193.920000,W,3926.160000,W,-0.434003,W,83.463100,W,998.323000,W,2.831200,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:32:28.36 PM,8169.520000,W,609.917000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.154720,W,2977.560000,W,3912.040000,W,-0.171414,W,83.003600,W,994.318000,W,2.568520,W,0.926741,W,5.786400,W,3.553580,W,TRUE
05/02/2016 12:32:29.36 PM,8167.550000,W,604.009000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.154720,W,-2.826490,W,3039.920000,W,3907.780000,W,-0.302709,W,82.412800,W,993.268000,W,2.699860,W,0.598386,W,5.392370,W,3.159560,W,TRUE
05/02/2016 12:32:30.36 PM,8157.700000,W,603.024000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,2988.720000,W,3906.460000,W,-0.237062,W,84.185200,W,993.071000,W,2.699860,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:32:31.36 PM,7849.490000,W,600.070000,W,-3.482960,W,-3.811200,W,-4.139430,W,-4.467670,W,-3.482960,W,2754.030000,W,3901.210000,W,-0.171414,W,83.922700,W,992.152000,W,2.634190,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 12:32:32.36 PM,6750.560000,W,573.483000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,2091.650000,W,3900.880000,W,0.091174,W,84.579100,W,992.086000,W,2.962540,W,1.058080,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:32:33.36 PM,5434.990000,W,610.902000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.826490,W,438.979000,W,3902.530000,W,0.025527,W,85.629500,W,993.268000,W,2.896870,W,0.795399,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:32:34.36 PM,5695.930000,W,618.780000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,638.218000,W,3899.570000,W,0.222469,W,86.482900,W,992.677000,W,2.831200,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:32:35.36 PM,6664.890000,W,640.443000,W,-3.154720,W,-3.811200,W,-2.498250,W,-2.826490,W,-3.482960,W,1235.940000,W,3898.590000,W,0.288116,W,87.664500,W,993.005000,W,3.093880,W,1.189420,W,5.983410,W,3.750600,W,TRUE
05/02/2016 12:32:36.36 PM,8187.250000,W,616.810000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.482960,W,3034.010000,W,3890.050000,W,0.288116,W,88.124100,W,990.314000,W,3.356570,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:32:37.36 PM,8175.430000,W,621.734000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,3018.260000,W,3887.100000,W,0.222469,W,86.745500,W,990.182000,W,3.028210,W,0.992412,W,5.983410,W,3.684920,W,TRUE
05/02/2016 12:32:38.36 PM,8127.180000,W,616.810000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,2954.910000,W,3885.130000,W,0.485058,W,81.887600,W,989.723000,W,3.093880,W,1.123750,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:32:39.36 PM,7829.800000,W,611.887000,W,-4.795900,W,-4.139430,W,-2.498250,W,-3.482960,W,-4.139430,W,2734.330000,W,3886.440000,W,0.288116,W,90.290400,W,990.248000,W,3.028210,W,1.058080,W,5.852070,W,3.553580,W,TRUE
05/02/2016 12:32:40.36 PM,6726.920000,W,580.376000,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.811200,W,2065.720000,W,3890.380000,W,0.288116,W,88.321000,W,991.430000,W,3.093880,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:32:41.36 PM,5461.570000,W,611.887000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,459.986000,W,3898.260000,W,0.156822,W,89.568300,W,993.727000,W,3.093880,W,0.926741,W,5.720730,W,3.422240,W,TRUE
05/02/2016 12:32:42.36 PM,5723.510000,W,625.672000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,660.867000,W,3897.270000,W,-0.040120,W,90.356100,W,993.727000,W,2.699860,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:32:43.36 PM,6711.170000,W,646.351000,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.811200,W,-1.841780,W,1257.930000,W,3898.590000,W,-0.040120,W,89.896500,W,993.924000,W,2.765530,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:32:44.36 PM,8177.400000,W,615.825000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,3050.100000,W,3894.650000,W,-0.105767,W,90.224800,W,992.742000,W,2.765530,W,0.664057,W,5.392370,W,3.225230,W,TRUE
05/02/2016 12:32:45.36 PM,8174.440000,W,620.749000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,3022.520000,W,3897.270000,W,-0.237062,W,89.502700,W,993.596000,W,2.896870,W,0.795399,W,5.458040,W,3.093880,W,TRUE
05/02/2016 12:32:46.36 PM,8164.600000,W,615.825000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.170020,W,2977.880000,W,3899.570000,W,-0.171414,W,90.224800,W,994.581000,W,2.831200,W,0.729728,W,5.458040,W,3.356570,W,TRUE
