TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 12:32:47.36 PM,7826.840000,W,600.070000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.498250,W,2757.310000,W,3900.560000,W,-0.171414,W,90.684300,W,994.909000,W,2.699860,W,0.729728,W,5.523710,W,3.093880,W,TRUE
05/02/2016 12:32:48.36 PM,6689.500000,W,567.575000,W,-3.154720,W,-7.421790,W,-2.826490,W,-3.482960,W,-3.154720,W,2060.790000,W,3906.140000,W,-0.237062,W,89.305700,W,996.616000,W,2.896870,W,0.729728,W,5.195360,W,3.093880,W,TRUE
05/02/2016 12:32:49.36 PM,5469.450000,W,605.978000,W,-2.826490,W,-2.826490,W,-2.498250,W,-3.811200,W,-2.498250,W,459.330000,W,3912.040000,W,-0.105767,W,91.537700,W,998.716000,W,2.502850,W,0.729728,W,5.458040,W,2.896870,W,TRUE
05/02/2016 12:32:50.36 PM,5717.600000,W,611.887000,W,-2.170020,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.826490,W,653.646000,W,3910.070000,W,-0.302709,W,91.800300,W,998.454000,W,2.634190,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:32:51.36 PM,6727.910000,W,636.504000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.170020,W,1278.280000,W,3911.390000,W,-0.434003,W,90.815600,W,998.519000,W,2.896870,W,0.598386,W,5.195360,W,3.159560,W,TRUE
05/02/2016 12:32:52.36 PM,8180.350000,W,602.039000,W,-2.498250,W,-3.811200,W,-2.170020,W,-3.482960,W,-3.154720,W,3074.710000,W,3902.530000,W,-0.237062,W,91.472100,W,996.747000,W,2.699860,W,0.729728,W,5.458040,W,3.290900,W,TRUE
05/02/2016 12:32:53.36 PM,8165.580000,W,604.009000,W,-2.170020,W,-3.482960,W,-2.170020,W,-3.811200,W,-2.826490,W,3048.130000,W,3905.480000,W,-0.237062,W,90.815600,W,997.469000,W,2.765530,W,0.795399,W,5.458040,W,3.422240,W,TRUE
05/02/2016 12:32:54.36 PM,8151.800000,W,596.131000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.498250,W,2994.300000,W,3906.140000,W,-0.105767,W,93.178900,W,998.126000,W,2.831200,W,0.992412,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:32:55.36 PM,7812.070000,W,585.299000,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.154720,W,2755.010000,W,3907.450000,W,0.091174,W,90.881300,W,998.913000,W,2.831200,W,0.992412,W,5.786400,W,3.422240,W,TRUE
05/02/2016 12:32:56.36 PM,6623.530000,W,560.682000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,2022.060000,W,3911.390000,W,0.222469,W,92.259800,W,999.832000,W,3.225230,W,1.123750,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:32:57.36 PM,5439.910000,W,601.055000,W,-2.498250,W,-3.482960,W,-9.391210,W,-4.467670,W,-3.482960,W,450.796000,W,3914.340000,W,0.091174,W,91.800300,W,1001.540000,W,2.962540,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:32:58.36 PM,5734.340000,W,589.238000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.482960,W,672.027000,W,3911.390000,W,0.288116,W,92.522400,W,1001.010000,W,3.028210,W,1.189420,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:32:59.36 PM,6765.330000,W,623.703000,W,-2.826490,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,1318.320000,W,3907.780000,W,0.091174,W,92.456800,W,1000.360000,W,3.290900,W,1.123750,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:33:00.36 PM,8170.510000,W,594.162000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-4.139430,W,3084.890000,W,3900.880000,W,0.288116,W,92.194200,W,998.388000,W,3.093880,W,1.123750,W,6.049080,W,3.684920,W,TRUE
05/02/2016 12:33:01.36 PM,8168.540000,W,596.131000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.482960,W,3044.840000,W,3897.600000,W,0.288116,W,91.734700,W,997.863000,W,3.028210,W,1.058080,W,5.917740,W,3.553580,W,TRUE
05/02/2016 12:33:02.36 PM,8102.560000,W,596.131000,W,-2.498250,W,-3.154720,W,-2.170020,W,-3.154720,W,-3.811200,W,2963.770000,W,3894.980000,W,0.288116,W,91.669000,W,996.813000,W,3.093880,W,1.058080,W,6.114750,W,3.684920,W,TRUE
05/02/2016 12:33:03.36 PM,7762.840000,W,588.254000,W,-2.826490,W,-4.467670,W,-2.498250,W,-3.482960,W,-3.811200,W,2729.080000,W,3897.600000,W,0.353763,W,90.093500,W,997.994000,W,3.028210,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:33:04.36 PM,6584.140000,W,563.636000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,1992.850000,W,3897.600000,W,0.222469,W,91.012600,W,998.191000,W,3.093880,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:33:05.36 PM,5438.930000,W,601.055000,W,-2.498250,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.811200,W,465.895000,W,3899.570000,W,0.288116,W,91.078200,W,998.979000,W,3.028210,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:33:06.36 PM,5735.320000,W,604.994000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.139430,W,687.782000,W,3893.330000,W,0.288116,W,91.472100,W,997.272000,W,2.831200,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:33:07.36 PM,6812.590000,W,634.535000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-4.139430,W,1347.210000,W,3888.080000,W,0.222469,W,91.143800,W,995.959000,W,3.159560,W,1.255100,W,6.114750,W,3.684920,W,TRUE
05/02/2016 12:33:08.36 PM,8134.070000,W,609.917000,W,-3.482960,W,-3.811200,W,-1.841780,W,-4.467670,W,-3.811200,W,3050.420000,W,3876.270000,W,0.419410,W,91.669000,W,993.136000,W,3.225230,W,1.189420,W,6.114750,W,3.619250,W,TRUE
05/02/2016 12:33:09.36 PM,8133.090000,W,613.856000,W,-3.811200,W,-3.811200,W,-2.170020,W,-3.482960,W,-3.811200,W,3015.960000,W,3874.630000,W,0.288116,W,91.209500,W,992.611000,W,2.962540,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:33:10.36 PM,8173.460000,W,591.208000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,2963.770000,W,3873.310000,W,0.288116,W,142.414000,W,992.217000,W,2.896870,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:33:11.36 PM,7781.550000,W,599.085000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,2716.280000,W,3869.370000,W,0.288116,W,138.672000,W,991.364000,W,2.831200,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:33:12.36 PM,6577.250000,W,564.621000,W,-2.170020,W,-3.811200,W,-3.811200,W,-4.139430,W,-2.826490,W,1950.830000,W,3871.010000,W,0.156822,W,150.358000,W,991.758000,W,2.896870,W,0.926741,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:33:13.36 PM,5417.260000,W,617.795000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,472.131000,W,3878.240000,W,0.222469,W,59.108000,W,993.793000,W,2.831200,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 12:33:14.36 PM,5707.750000,W,618.780000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,677.279000,W,3874.950000,W,0.156822,W,74.797700,W,993.399000,W,2.896870,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:33:15.36 PM,6676.700000,W,637.489000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,1360.010000,W,3697.710000,W,-0.105767,W,121.276000,W,992.414000,W,2.765530,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:33:16.36 PM,7970.610000,W,614.841000,W,-3.811200,W,-3.482960,W,-2.170020,W,-3.811200,W,-3.482960,W,3060.600000,W,3689.830000,W,0.025527,W,84.513500,W,990.904000,W,2.962540,W,0.926741,W,5.852070,W,3.159560,W,TRUE
05/02/2016 12:33:17.36 PM,7961.750000,W,618.780000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-4.467670,W,3026.460000,W,3686.220000,W,0.025527,W,88.583600,W,990.510000,W,2.831200,W,0.598386,W,5.786400,W,3.422240,W,TRUE
05/02/2016 12:33:18.36 PM,4211.980000,W,586.284000,W,-2.826490,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.498250,W,2975.920000,W,4.722940,W,-0.040120,W,88.649200,W,994.121000,W,2.765530,W,0.729728,W,5.786400,W,3.093880,W,TRUE
05/02/2016 12:33:19.36 PM,3843.700000,W,579.391000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.498250,W,2721.200000,W,2.425290,W,0.091174,W,90.750000,W,994.252000,W,2.699860,W,0.926741,W,5.852070,W,3.159560,W,TRUE
05/02/2016 12:33:20.36 PM,2578.350000,W,554.774000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,1921.620000,W,1.768820,W,-0.105767,W,94.229300,W,995.565000,W,2.634190,W,0.926741,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:33:21.36 PM,5459.600000,W,615.825000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,460.315000,W,3892.020000,W,-0.302709,W,94.820100,W,992.283000,W,2.437180,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:33:22.36 PM,5783.570000,W,620.749000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,698.286000,W,3888.410000,W,-0.237062,W,97.183400,W,992.020000,W,2.896870,W,0.795399,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:33:23.36 PM,6867.740000,W,643.397000,W,-2.826490,W,-4.139430,W,-3.482960,W,-4.139430,W,-3.482960,W,1390.540000,W,3885.790000,W,-0.105767,W,91.537700,W,991.627000,W,2.699860,W,0.598386,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:33:24.36 PM,5449.760000,W,611.887000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,381.866000,W,3892.020000,W,-0.237062,W,90.946900,W,993.530000,W,2.765530,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:33:25.36 PM,5451.730000,W,614.841000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,366.111000,W,3890.380000,W,-0.237062,W,91.143800,W,993.662000,W,2.634190,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:33:26.36 PM,5428.090000,W,612.871000,W,-3.482960,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.482960,W,355.607000,W,3891.370000,W,-0.105767,W,91.472100,W,994.581000,W,2.962540,W,0.926741,W,5.983410,W,3.290900,W,TRUE
05/02/2016 12:33:27.36 PM,5407.410000,W,583.330000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,311.295000,W,3889.400000,W,0.025527,W,91.669000,W,993.924000,W,2.634190,W,0.926741,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:33:28.36 PM,5236.080000,W,213.080000,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,154.727000,W,3892.350000,W,0.091174,W,91.734700,W,994.515000,W,2.962540,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:33:29.36 PM,5233.120000,W,216.034000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,153.414000,W,3892.020000,W,-0.105767,W,93.113300,W,994.778000,W,2.568520,W,1.058080,W,5.852070,W,3.487910,W,TRUE
05/02/2016 12:33:30.36 PM,5233.120000,W,211.110000,W,-3.482960,W,-3.811200,W,-3.154720,W,-2.170020,W,-4.139430,W,153.414000,W,3893.010000,W,-0.040120,W,92.391100,W,995.237000,W,2.831200,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:33:31.36 PM,5406.430000,W,617.795000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,333.615000,W,3889.720000,W,0.091174,W,93.113300,W,995.040000,W,3.093880,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:33:32.36 PM,8230.570000,W,619.764000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.795900,W,3091.450000,W,3876.590000,W,0.156822,W,120.882000,W,991.692000,W,2.962540,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:33:33.36 PM,8257.160000,W,637.489000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,-4.795900,W,3037.950000,W,3880.860000,W,0.156822,W,181.803000,W,992.546000,W,3.028210,W,0.992412,W,6.377440,W,3.619250,W,TRUE
05/02/2016 12:33:34.36 PM,8533.860000,W,516.370000,W,-4.467670,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.795900,W,2984.780000,W,3881.190000,W,0.288116,W,484.830000,W,992.677000,W,3.225230,W,1.123750,W,6.246090,W,3.422240,W,TRUE
05/02/2016 12:33:35.36 PM,8359.570000,W,430.700000,W,-4.467670,W,-4.139430,W,-3.154720,W,-3.811200,W,-5.124140,W,2739.260000,W,3883.820000,W,0.025527,W,683.216000,W,993.136000,W,2.896870,W,1.123750,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:33:36.36 PM,6559.520000,W,562.651000,W,-4.139430,W,-3.154720,W,-4.139430,W,-3.811200,W,-4.467670,W,1870.420000,W,3886.770000,W,0.091174,W,213.510000,W,994.581000,W,3.093880,W,0.992412,W,6.246090,W,3.553580,W,TRUE
05/02/2016 12:33:37.36 PM,5566.940000,W,603.024000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.467670,W,456.047000,W,3891.370000,W,0.025527,W,226.377000,W,996.025000,W,2.765530,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 12:33:38.36 PM,5899.770000,W,592.192000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,676.294000,W,3889.070000,W,0.222469,W,235.043000,W,995.631000,W,2.831200,W,1.058080,W,6.311760,W,3.487910,W,TRUE
05/02/2016 12:33:39.36 PM,7018.400000,W,624.688000,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,1386.270000,W,3890.380000,W,0.222469,W,235.108000,W,996.156000,W,2.765530,W,1.123750,W,6.246090,W,3.553580,W,TRUE
05/02/2016 12:33:40.36 PM,8299.500000,W,604.994000,W,-4.795900,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.139430,W,3065.200000,W,3885.130000,W,0.091174,W,229.856000,W,994.581000,W,3.028210,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:33:41.36 PM,8307.380000,W,586.284000,W,-4.139430,W,-3.482960,W,-5.124140,W,-2.498250,W,-4.467670,W,3036.310000,W,3886.770000,W,0.156822,W,228.084000,W,995.237000,W,3.159560,W,0.926741,W,6.311760,W,3.881940,W,TRUE
05/02/2016 12:33:42.36 PM,8245.340000,W,575.452000,W,-4.139430,W,-3.154720,W,-4.467670,W,-3.482960,W,-4.139430,W,2960.820000,W,3887.750000,W,0.288116,W,227.624000,W,995.697000,W,2.962540,W,0.926741,W,6.246090,W,3.684920,W,TRUE
05/02/2016 12:33:43.36 PM,7844.570000,W,581.361000,W,-4.795900,W,-3.154720,W,-3.811200,W,-3.811200,W,-4.467670,W,2694.950000,W,3892.350000,W,0.156822,W,228.675000,W,997.469000,W,3.028210,W,0.992412,W,6.377440,W,3.816270,W,TRUE
05/02/2016 12:33:44.36 PM,6535.890000,W,564.621000,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,1850.070000,W,3897.600000,W,0.288116,W,227.493000,W,998.848000,W,3.093880,W,1.123750,W,6.246090,W,3.750600,W,TRUE
05/02/2016 12:33:45.36 PM,5568.910000,W,590.223000,W,-3.811200,W,-4.467670,W,-3.811200,W,-3.154720,W,-4.467670,W,454.078000,W,3907.450000,W,0.222469,W,226.837000,W,1001.600000,W,3.028210,W,1.255100,W,6.311760,W,3.750600,W,TRUE
05/02/2016 12:33:46.36 PM,5903.710000,W,584.315000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.467670,W,678.591000,W,3904.820000,W,0.156822,W,227.559000,W,1000.550000,W,2.765530,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:33:47.36 PM,7086.340000,W,600.070000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-4.139430,W,1445.680000,W,3904.490000,W,0.025527,W,228.675000,W,1000.360000,W,2.699860,W,0.926741,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:33:48.36 PM,8312.300000,W,564.621000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,3083.580000,W,3899.570000,W,-0.237062,W,226.377000,W,999.045000,W,2.502850,W,0.729728,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:33:49.36 PM,8264.050000,W,579.391000,W,-2.170020,W,-3.154720,W,-3.482960,W,-3.811200,W,-4.139430,W,3010.380000,W,3896.290000,W,-0.237062,W,222.963000,W,997.994000,W,2.699860,W,0.532715,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:33:50.36 PM,8193.150000,W,580.376000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,2934.560000,W,3890.380000,W,-0.237062,W,221.847000,W,996.550000,W,2.305830,W,0.532715,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:33:51.36 PM,7789.420000,W,572.498000,W,-4.467670,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.482960,W,2679.190000,W,3890.050000,W,-0.302709,W,220.600000,W,996.353000,W,2.502850,W,0.598386,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:33:52.36 PM,6420.680000,W,561.667000,W,-3.154720,W,-3.154720,W,-5.124140,W,-3.154720,W,-3.811200,W,1768.010000,W,3889.720000,W,-0.237062,W,218.959000,W,996.681000,W,2.305830,W,0.598386,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:33:53.36 PM,5570.880000,W,590.223000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,477.383000,W,3889.070000,W,-0.302709,W,219.025000,W,996.747000,W,2.831200,W,0.729728,W,5.655050,W,3.422240,W,TRUE
05/02/2016 12:33:54.36 PM,5919.460000,W,604.009000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.498250,W,717.980000,W,3883.160000,W,-0.237062,W,215.939000,W,995.303000,W,2.765530,W,0.664057,W,5.392370,W,3.159560,W,TRUE
05/02/2016 12:33:55.36 PM,7091.270000,W,642.413000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,1468.330000,W,3876.590000,W,-0.171414,W,214.232000,W,993.136000,W,2.831200,W,0.795399,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:33:56.36 PM,8234.510000,W,602.039000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,3025.810000,W,3863.470000,W,0.025527,W,210.753000,W,990.117000,W,2.831200,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:33:57.36 PM,8258.140000,W,596.131000,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,2997.580000,W,3863.470000,W,0.222469,W,210.819000,W,990.314000,W,3.356570,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:33:58.36 PM,8155.730000,W,603.024000,W,-1.513540,W,-5.780610,W,-3.482960,W,-3.154720,W,-3.154720,W,2888.280000,W,3860.180000,W,0.091174,W,208.915000,W,989.460000,W,3.290900,W,0.861070,W,6.246090,W,3.750600,W,TRUE
05/02/2016 12:33:59.36 PM,7761.850000,W,583.330000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.811200,W,2641.770000,W,3860.840000,W,0.353763,W,208.587000,W,989.591000,W,3.093880,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:34:00.36 PM,6399.020000,W,551.819000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,1713.520000,W,3865.110000,W,0.419410,W,205.633000,W,991.101000,W,3.028210,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 12:34:01.36 PM,5565.950000,W,589.238000,W,-2.170020,W,-3.482960,W,-2.826490,W,-3.811200,W,-4.139430,W,469.833000,W,3870.030000,W,0.156822,W,209.440000,W,992.546000,W,2.831200,W,1.058080,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:34:02.36 PM,5946.050000,W,598.101000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,716.339000,W,3870.690000,W,-0.171414,W,209.309000,W,992.874000,W,2.962540,W,1.058080,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:34:03.36 PM,7214.350000,W,624.688000,W,-2.826490,W,-3.482960,W,-3.811200,W,-2.498250,W,-2.498250,W,1549.070000,W,3875.280000,W,-0.171414,W,210.294000,W,993.530000,W,2.634190,W,0.795399,W,5.589380,W,3.290900,W,TRUE
05/02/2016 12:34:04.36 PM,8261.100000,W,598.101000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,3033.030000,W,3873.970000,W,-0.171414,W,211.935000,W,992.939000,W,2.896870,W,0.926741,W,5.392370,W,3.290900,W,TRUE
05/02/2016 12:34:05.36 PM,8267.990000,W,616.810000,W,-2.170020,W,-4.467670,W,-2.826490,W,-3.811200,W,-3.482960,W,3007.430000,W,3877.250000,W,-0.171414,W,207.996000,W,993.793000,W,2.831200,W,0.795399,W,5.458040,W,3.225230,W,TRUE
05/02/2016 12:34:06.36 PM,8202.020000,W,602.039000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.154720,W,2930.290000,W,3878.240000,W,-0.105767,W,209.637000,W,994.252000,W,2.765530,W,0.861070,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:34:07.36 PM,7759.880000,W,562.651000,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.154720,W,2661.140000,W,3883.160000,W,-0.171414,W,209.965000,W,995.631000,W,2.634190,W,0.532715,W,5.392370,W,3.159560,W,TRUE
05/02/2016 12:34:08.36 PM,6313.350000,W,551.819000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.170020,W,1653.780000,W,3889.070000,W,-0.237062,W,208.652000,W,997.207000,W,2.699860,W,0.664057,W,5.392370,W,3.159560,W,TRUE
05/02/2016 12:34:09.36 PM,5566.940000,W,599.085000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.826490,W,468.849000,W,3896.620000,W,-0.171414,W,209.440000,W,999.439000,W,2.699860,W,0.729728,W,5.326700,W,3.159560,W,TRUE
05/02/2016 12:34:10.36 PM,5965.740000,W,606.963000,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.498250,W,740.628000,W,3895.630000,W,-0.302709,W,209.637000,W,999.242000,W,2.568520,W,0.598386,W,5.261030,W,2.962540,W,TRUE
05/02/2016 12:34:11.36 PM,7242.910000,W,622.718000,W,-3.811200,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.498250,W,1577.630000,W,3892.020000,W,-0.368356,W,212.197000,W,998.126000,W,2.896870,W,0.926741,W,5.458040,W,3.225230,W,TRUE
05/02/2016 12:34:12.36 PM,8273.900000,W,573.483000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,3065.520000,W,3887.750000,W,-0.302709,W,210.687000,W,996.813000,W,2.896870,W,0.795399,W,5.523710,W,3.356570,W,TRUE
05/02/2016 12:34:13.36 PM,8280.790000,W,587.269000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.826490,W,3047.470000,W,3888.080000,W,0.025527,W,209.374000,W,997.338000,W,2.896870,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:34:14.36 PM,8150.810000,W,596.131000,W,-3.154720,W,-3.482960,W,-3.154720,W,-1.841780,W,-3.811200,W,2905.670000,W,3886.110000,W,0.091174,W,210.097000,W,996.813000,W,3.028210,W,0.992412,W,5.786400,W,3.619250,W,TRUE
05/02/2016 12:34:15.36 PM,7525.520000,W,557.728000,W,-2.826490,W,-2.826490,W,-2.498250,W,-3.811200,W,-3.482960,W,2629.630000,W,3721.010000,W,0.222469,W,211.147000,W,998.454000,W,3.225230,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:34:16.36 PM,6091.790000,W,526.217000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.482960,W,1630.800000,W,3718.060000,W,0.353763,W,209.440000,W,998.454000,W,3.028210,W,1.123750,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:34:17.36 PM,5366.060000,W,587.269000,W,-2.826490,W,-3.154720,W,-2.170020,W,-3.482960,W,-3.482960,W,452.109000,W,3718.710000,W,0.550705,W,212.263000,W,999.898000,W,3.290900,W,1.123750,W,6.114750,W,3.619250,W,TRUE
05/02/2016 12:34:18.36 PM,2087.960000,W,588.254000,W,-3.154720,W,-4.139430,W,-2.498250,W,-3.154720,W,-2.498250,W,768.200000,W,3.410000,W,0.353763,W,217.777000,W,1002.590000,W,3.028210,W,0.992412,W,6.180420,W,3.225230,W,TRUE
05/02/2016 12:34:19.36 PM,3422.240000,W,612.871000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.811200,W,1664.610000,W,1.768820,W,0.353763,W,215.939000,W,1001.470000,W,3.093880,W,0.992412,W,6.246090,W,3.553580,W,TRUE
05/02/2016 12:34:20.36 PM,4328.170000,W,568.559000,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.154720,W,-4.139430,W,3034.670000,W,0.784108,W,0.353763,W,212.919000,W,997.207000,W,3.225230,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:34:21.36 PM,8266.020000,W,570.529000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,3004.800000,W,3888.080000,W,0.156822,W,212.657000,W,992.546000,W,2.962540,W,0.926741,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:34:22.36 PM,8179.370000,W,571.514000,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.498250,W,-3.811200,W,2906.990000,W,3882.500000,W,0.288116,W,212.329000,W,991.364000,W,3.225230,W,1.255100,W,6.114750,W,3.816270,W,TRUE
05/02/2016 12:34:23.36 PM,7629.900000,W,567.575000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,2578.090000,W,3881.850000,W,0.485058,W,211.672000,W,991.823000,W,3.093880,W,1.189420,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:34:24.36 PM,6198.140000,W,558.712000,W,-4.139430,W,-2.826490,W,-2.826490,W,-3.154720,W,-3.154720,W,1553.670000,W,3881.850000,W,0.288116,W,210.097000,W,992.152000,W,2.831200,W,1.123750,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:34:25.36 PM,5588.600000,W,599.085000,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.170020,W,-3.811200,W,495.436000,W,3880.530000,W,0.288116,W,211.344000,W,992.086000,W,3.028210,W,1.189420,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:34:26.36 PM,6013.010000,W,599.085000,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.482960,W,-3.482960,W,780.016000,W,3878.560000,W,0.091174,W,211.016000,W,991.889000,W,2.634190,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:34:27.36 PM,7366.980000,W,615.825000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,1690.540000,W,3872.980000,W,-0.040120,W,210.687000,W,990.051000,W,2.831200,W,0.861070,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:34:28.36 PM,7406.370000,W,697.556000,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.826490,W,-2.826490,W,3022.200000,W,3866.750000,W,0.025527,W,209.965000,W,159.680000,W,2.765530,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:34:29.36 PM,7410.310000,W,693.617000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.498250,W,2996.270000,W,3866.090000,W,-0.040120,W,208.062000,W,157.579000,W,2.896870,W,0.598386,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:34:30.36 PM,4684.640000,W,667.030000,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.482960,W,336.570000,W,3874.950000,W,0.025527,W,208.127000,W,158.170000,W,2.634190,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:34:31.36 PM,4675.780000,W,689.679000,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.482960,W,355.607000,W,3873.640000,W,-0.171414,W,208.062000,W,153.771000,W,2.502850,W,0.795399,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:34:32.36 PM,4704.330000,W,666.046000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,371.034000,W,3873.310000,W,-0.302709,W,208.849000,W,151.211000,W,2.634190,W,0.795399,W,5.589380,W,3.290900,W,TRUE
05/02/2016 12:34:33.36 PM,4482.770000,W,295.795000,W,1.440580,W,-9.391210,W,-3.482960,W,-2.826490,W,-3.811200,W,163.261000,W,3874.630000,W,-0.368356,W,208.718000,W,149.307000,W,2.634190,W,0.795399,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:34:34.36 PM,4319.310000,W,302.688000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,153.742000,W,3876.920000,W,-0.105767,W,48.932700,W,149.964000,W,2.437180,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:34:35.36 PM,4361.650000,W,301.704000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,153.086000,W,3877.580000,W,-0.302709,W,87.467600,W,150.489000,W,2.502850,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:34:36.36 PM,4492.620000,W,269.208000,W,-3.811200,W,-3.811200,W,-1.513540,W,-3.482960,W,-3.154720,W,154.070000,W,3875.280000,W,-0.368356,W,212.000000,W,150.358000,W,2.699860,W,0.729728,W,5.523710,W,3.225230,W,TRUE
05/02/2016 12:34:37.36 PM,4656.080000,W,696.571000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,335.585000,W,3871.670000,W,-0.171414,W,209.440000,W,150.292000,W,2.502850,W,0.729728,W,5.589380,W,3.356570,W,TRUE
05/02/2016 12:34:38.36 PM,7247.830000,W,655.214000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.826490,W,2937.840000,W,3862.480000,W,-0.302709,W,212.526000,W,28.713400,W,2.634190,W,0.598386,W,5.589380,W,3.356570,W,TRUE
05/02/2016 12:34:39.36 PM,6708.210000,W,650.290000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,2630.940000,W,3862.150000,W,-0.171414,W,205.501000,W,28.647700,W,2.437180,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:34:40.36 PM,5073.600000,W,649.305000,W,-2.498250,W,-4.467670,W,-3.811200,W,-3.811200,W,-4.467670,W,1506.070000,W,3865.110000,W,-0.237062,W,105.324000,W,29.895000,W,2.502850,W,0.795399,W,5.326700,W,3.290900,W,TRUE
05/02/2016 12:34:41.36 PM,4476.870000,W,687.709000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,477.711000,W,3869.050000,W,-0.171414,W,98.693300,W,31.930100,W,2.502850,W,0.729728,W,5.523710,W,3.093880,W,TRUE
05/02/2016 12:34:42.36 PM,4956.420000,W,694.602000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,792.489000,W,3871.340000,W,-0.171414,W,92.062900,W,33.636900,W,2.437180,W,0.598386,W,5.589380,W,3.356570,W,TRUE
05/02/2016 12:34:43.36 PM,6301.530000,W,724.143000,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,1717.460000,W,3866.750000,W,-0.237062,W,92.785000,W,35.343700,W,2.502850,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:34:44.36 PM,7173.980000,W,693.617000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,3037.300000,W,3863.790000,W,-0.171414,W,89.568300,W,36.262800,W,2.568520,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:34:45.36 PM,7198.600000,W,688.694000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,3024.170000,W,3861.500000,W,-0.040120,W,91.209500,W,36.394100,W,2.502850,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:34:46.36 PM,7073.540000,W,689.679000,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,2895.170000,W,3860.510000,W,-0.302709,W,90.159100,W,34.752900,W,2.502850,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 12:34:47.36 PM,6554.600000,W,669.000000,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.498250,W,-2.826490,W,2589.580000,W,3864.450000,W,-0.237062,W,91.143800,W,35.737600,W,2.502850,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 12:34:48.36 PM,5065.720000,W,645.367000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,1508.370000,W,3866.090000,W,-0.040120,W,88.780500,W,34.227700,W,2.831200,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:34:49.36 PM,563.636000,W,666.046000,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.154720,W,490.840000,W,4.066470,W,-0.302709,W,90.487400,W,33.374300,W,2.502850,W,0.664057,W,5.589380,W,2.896870,W,TRUE
05/02/2016 12:34:50.36 PM,1049.100000,W,674.908000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,776.078000,W,3.081760,W,-0.237062,W,132.895000,W,34.556000,W,2.437180,W,0.729728,W,5.852070,W,3.093880,W,TRUE
05/02/2016 12:34:51.36 PM,2469.050000,W,675.893000,W,-2.498250,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.498250,W,1740.760000,W,1.112340,W,-0.237062,W,147.535000,W,34.227700,W,2.502850,W,0.729728,W,5.720730,W,3.028210,W,TRUE
05/02/2016 12:34:52.36 PM,3219.390000,W,669.000000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,3055.020000,W,0.784108,W,-0.237062,W,48.998300,W,32.849100,W,2.699860,W,0.532715,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:34:53.36 PM,3270.600000,W,663.091000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.154720,W,3031.720000,W,0.784108,W,-0.171414,W,78.539600,W,34.556000,W,2.634190,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 12:34:54.36 PM,3155.390000,W,666.046000,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,2907.640000,W,1.440580,W,-0.237062,W,73.616000,W,32.717800,W,2.437180,W,0.598386,W,5.720730,W,3.422240,W,TRUE
05/02/2016 12:34:55.36 PM,2652.200000,W,640.443000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,2595.490000,W,0.127636,W,-0.040120,W,106.308000,W,32.455200,W,2.568520,W,0.664057,W,5.720730,W,3.093880,W,TRUE
05/02/2016 12:34:56.36 PM,1114.090000,W,627.642000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,1483.750000,W,-0.200600,W,0.025527,W,89.305700,W,33.702500,W,2.699860,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:34:57.36 PM,573.483000,W,661.122000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,495.764000,W,-0.528836,W,-0.040120,W,90.224800,W,32.914800,W,2.568520,W,0.861070,W,5.852070,W,3.159560,W,TRUE
05/02/2016 12:34:58.36 PM,1045.160000,W,668.015000,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,-3.482960,W,812.512000,W,0.127636,W,-0.105767,W,92.194200,W,32.586500,W,2.699860,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:34:59.36 PM,2438.520000,W,690.663000,W,-3.811200,W,-9.062970,W,-3.482960,W,-3.482960,W,-3.811200,W,1763.740000,W,-0.528836,W,0.156822,W,93.638400,W,33.440000,W,2.634190,W,0.729728,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:35:00.36 PM,3249.920000,W,665.061000,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.811200,W,3034.010000,W,-0.857072,W,0.156822,W,93.638400,W,31.864400,W,2.962540,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:35:01.36 PM,3288.320000,W,654.229000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,3040.580000,W,0.127636,W,0.288116,W,96.658200,W,33.440000,W,2.962540,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:35:02.36 PM,3153.420000,W,658.168000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,2906.000000,W,0.127636,W,0.156822,W,93.244600,W,33.111700,W,2.962540,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:35:03.36 PM,2599.030000,W,639.458000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,2578.750000,W,-0.200600,W,0.288116,W,92.785000,W,32.061400,W,2.962540,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:35:04.36 PM,1095.380000,W,614.841000,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.811200,W,-4.139430,W,1478.500000,W,-0.528836,W,0.288116,W,91.143800,W,29.895000,W,2.962540,W,0.926741,W,6.049080,W,3.684920,W,TRUE
05/02/2016 12:35:05.36 PM,570.529000,W,666.046000,W,-4.467670,W,-3.811200,W,-4.139430,W,-3.482960,W,-4.139430,W,493.466000,W,-1.185310,W,0.353763,W,94.032300,W,29.960700,W,2.962540,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 12:35:06.36 PM,1033.340000,W,679.831000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.482960,W,-4.139430,W,791.833000,W,-0.528836,W,0.091174,W,92.325500,W,30.748400,W,2.831200,W,0.795399,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:35:07.36 PM,2513.360000,W,688.694000,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,1847.440000,W,-0.528836,W,-0.171414,W,92.982000,W,28.319500,W,2.568520,W,0.598386,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:35:08.36 PM,3244.010000,W,662.107000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,3051.740000,W,0.455872,W,-0.302709,W,90.815600,W,28.713400,W,2.765530,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:35:09.36 PM,3247.950000,W,658.168000,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,3015.630000,W,0.127636,W,-0.368356,W,92.062900,W,28.385100,W,2.831200,W,0.401373,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:35:10.36 PM,3171.140000,W,646.351000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.498250,W,2932.260000,W,0.455872,W,-0.237062,W,90.093500,W,27.859900,W,2.371500,W,0.532715,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:35:11.36 PM,2600.010000,W,635.520000,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,2529.840000,W,0.784108,W,-0.237062,W,165.260000,W,27.400400,W,2.765530,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:35:12.36 PM,1255.890000,W,541.972000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,1320.290000,W,0.784108,W,-0.368356,W,381.042000,W,27.269100,W,2.765530,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 12:35:13.36 PM,1107.190000,W,502.584000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,517.756000,W,0.127636,W,-0.105767,W,593.345000,W,27.925600,W,2.634190,W,0.795399,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:35:14.36 PM,1782.700000,W,432.670000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.498250,W,822.031000,W,0.127636,W,0.222469,W,779.849000,W,27.925600,W,3.093880,W,0.926741,W,5.983410,W,3.684920,W,TRUE
05/02/2016 12:35:15.36 PM,3488.220000,W,324.352000,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.482960,W,-2.826490,W,1918.340000,W,0.127636,W,0.222469,W,1003.440000,W,27.925600,W,3.093880,W,1.058080,W,6.114750,W,3.684920,W,TRUE
05/02/2016 12:35:16.36 PM,4216.900000,W,261.331000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,3049.440000,W,-0.200600,W,0.156822,W,1021.170000,W,27.991200,W,3.028210,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:35:17.36 PM,4226.750000,W,257.392000,W,-2.826490,W,-3.154720,W,-2.170020,W,-3.154720,W,-3.482960,W,2991.010000,W,0.127636,W,0.025527,W,1034.360000,W,28.188200,W,2.634190,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:35:18.36 PM,4123.360000,W,223.912000,W,-2.826490,W,-3.811200,W,-2.170020,W,-2.826490,W,-2.826490,W,2892.540000,W,0.455872,W,0.091174,W,1047.030000,W,27.991200,W,2.634190,W,0.401373,W,5.523710,W,2.962540,W,TRUE
05/02/2016 12:35:19.36 PM,3502.990000,W,193.386000,W,-2.498250,W,-3.482960,W,-2.170020,W,-3.811200,W,-2.498250,W,2512.450000,W,0.127636,W,-0.368356,W,1055.040000,W,27.925600,W,2.568520,W,0.467044,W,5.458040,W,3.290900,W,TRUE
05/02/2016 12:35:20.36 PM,1851.630000,W,193.386000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.826490,W,1198.520000,W,0.455872,W,0.091174,W,1050.450000,W,28.450800,W,2.502850,W,0.664057,W,5.392370,W,3.225230,W,TRUE
05/02/2016 12:35:21.36 PM,1551.300000,W,248.529000,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.170020,W,513.817000,W,1.112340,W,-0.434003,W,1060.030000,W,27.859900,W,2.765530,W,0.664057,W,5.392370,W,3.028210,W,TRUE
05/02/2016 12:35:22.36 PM,2169.690000,W,248.529000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,-1.513540,W,890.304000,W,1.440580,W,-0.302709,W,1085.960000,W,28.385100,W,2.699860,W,0.729728,W,5.523710,W,3.356570,W,TRUE
05/02/2016 12:35:23.36 PM,3680.240000,W,278.071000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,2060.790000,W,-0.200600,W,0.025527,W,1063.510000,W,27.663000,W,2.962540,W,0.861070,W,5.852070,W,3.553580,W,TRUE
05/02/2016 12:35:24.36 PM,3864.380000,W,455.318000,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,3078.980000,W,-0.200600,W,0.353763,W,686.170000,W,28.319500,W,3.028210,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:35:25.36 PM,3777.720000,W,505.538000,W,-2.498250,W,-4.467670,W,-2.826490,W,-3.154720,W,-3.811200,W,3021.210000,W,-0.528836,W,0.156822,W,618.160000,W,27.334800,W,2.962540,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:35:26.36 PM,3632.970000,W,496.676000,W,-3.154720,W,-3.811200,W,-4.795900,W,-2.498250,W,-4.139430,W,2892.540000,W,0.127636,W,0.288116,W,619.013000,W,28.056900,W,2.962540,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 12:35:27.36 PM,2919.060000,W,483.875000,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,2458.290000,W,-0.857072,W,0.091174,W,622.361000,W,27.334800,W,2.699860,W,0.861070,W,5.852070,W,3.487910,W,TRUE
05/02/2016 12:35:28.36 PM,1312.010000,W,471.073000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,1075.430000,W,-0.857072,W,0.091174,W,622.361000,W,27.859900,W,3.159560,W,1.058080,W,6.114750,W,3.356570,W,TRUE
05/02/2016 12:35:29.36 PM,1146.580000,W,492.737000,W,-2.498250,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.811200,W,547.625000,W,-0.528836,W,0.288116,W,626.825000,W,27.663000,W,3.028210,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:35:30.36 PM,1785.660000,W,496.676000,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.482960,W,928.707000,W,0.455872,W,0.288116,W,625.184000,W,27.728600,W,2.831200,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:35:31.36 PM,3361.190000,W,510.462000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,2172.720000,W,0.455872,W,0.091174,W,624.527000,W,27.597400,W,2.896870,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:35:32.36 PM,3824.000000,W,470.089000,W,-3.154720,W,-4.467670,W,-4.139430,W,-3.482960,W,-2.826490,W,3051.740000,W,0.127636,W,0.288116,W,625.118000,W,27.531700,W,2.240160,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:35:33.36 PM,3802.340000,W,476.982000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,2990.360000,W,-0.200600,W,-0.368356,W,619.538000,W,27.991200,W,2.568520,W,0.729728,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:35:34.36 PM,3656.600000,W,482.890000,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.154720,W,2868.580000,W,-0.528836,W,-0.237062,W,622.164000,W,27.531700,W,2.634190,W,0.992412,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:35:35.36 PM,2894.440000,W,478.951000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,2445.160000,W,-0.528836,W,0.222469,W,622.821000,W,28.779000,W,2.831200,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:35:36.36 PM,1248.010000,W,473.043000,W,-3.482960,W,-3.482960,W,-4.467670,W,-3.482960,W,-4.467670,W,947.745000,W,-0.200600,W,0.288116,W,614.877000,W,28.319500,W,2.831200,W,1.058080,W,5.983410,W,3.619250,W,TRUE
05/02/2016 12:35:37.36 PM,1148.550000,W,513.416000,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,-4.139430,W,534.496000,W,-1.185310,W,0.091174,W,614.549000,W,28.516400,W,2.831200,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:35:38.36 PM,1841.790000,W,515.385000,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,972.691000,W,-0.857072,W,0.222469,W,620.457000,W,28.450800,W,2.962540,W,1.058080,W,6.377440,W,3.619250,W,TRUE
05/02/2016 12:35:39.36 PM,3419.290000,W,538.034000,W,-4.467670,W,-3.811200,W,-3.811200,W,-4.139430,W,-4.139430,W,2291.220000,W,-1.185310,W,0.288116,W,620.589000,W,28.319500,W,2.962540,W,1.123750,W,6.246090,W,3.553580,W,TRUE
05/02/2016 12:35:40.36 PM,3806.280000,W,494.706000,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.811200,W,-4.139430,W,3065.200000,W,-0.200600,W,0.091174,W,626.891000,W,27.991200,W,2.765530,W,0.729728,W,5.983410,W,3.619250,W,TRUE
05/02/2016 12:35:41.36 PM,3815.140000,W,472.058000,W,-4.467670,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,3046.490000,W,-0.200600,W,0.091174,W,620.523000,W,27.925600,W,2.831200,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:35:42.36 PM,3622.140000,W,472.058000,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.482960,W,2871.860000,W,-0.200600,W,-0.171414,W,609.757000,W,27.728600,W,2.765530,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:35:43.36 PM,2764.460000,W,371.618000,W,-3.811200,W,-3.482960,W,-4.139430,W,-10.047700,W,-3.154720,W,2381.480000,W,0.127636,W,-0.237062,W,610.019000,W,6.852840,W,2.371500,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:35:44.36 PM,1162.340000,W,377.526000,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,865.358000,W,-0.200600,W,-0.368356,W,609.691000,W,6.984130,W,2.371500,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:35:45.36 PM,1118.030000,W,431.685000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,538.763000,W,-0.857072,W,-0.171414,W,617.175000,W,6.918480,W,2.305830,W,0.729728,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:35:46.36 PM,1820.120000,W,448.425000,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.498250,W,972.363000,W,0.127636,W,-0.368356,W,611.070000,W,6.721540,W,2.634190,W,0.467044,W,5.392370,W,3.225230,W,TRUE
05/02/2016 12:35:47.36 PM,3477.390000,W,453.349000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,2414.300000,W,-0.200600,W,-0.368356,W,604.833000,W,6.787190,W,2.437180,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:35:48.36 PM,3732.430000,W,429.716000,W,-3.482960,W,-3.811200,W,-4.467670,W,-3.811200,W,-3.482960,W,3028.430000,W,0.127636,W,-0.105767,W,606.343000,W,6.721540,W,2.896870,W,0.729728,W,5.720730,W,3.553580,W,TRUE
05/02/2016 12:35:49.36 PM,3709.780000,W,432.670000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,2976.240000,W,0.455872,W,-0.368356,W,603.520000,W,6.721540,W,2.831200,W,0.532715,W,5.392370,W,3.356570,W,TRUE
05/02/2016 12:35:50.36 PM,3555.180000,W,417.899000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.170020,W,2849.540000,W,0.127636,W,0.156822,W,608.969000,W,6.984130,W,2.896870,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:35:51.36 PM,2668.940000,W,409.037000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,2313.860000,W,-0.200600,W,-0.171414,W,604.177000,W,7.049780,W,2.962540,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:35:52.36 PM,1060.910000,W,420.853000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,695.003000,W,-0.528836,W,0.222469,W,588.684000,W,6.852840,W,2.896870,W,0.926741,W,5.983410,W,3.684920,W,TRUE
05/02/2016 12:35:53.36 PM,1165.290000,W,430.700000,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.482960,W,579.136000,W,0.127636,W,0.288116,W,594.001000,W,7.115430,W,3.159560,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:35:54.36 PM,1878.220000,W,436.609000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,1000.590000,W,-0.528836,W,0.419410,W,593.082000,W,7.181070,W,2.962540,W,0.861070,W,5.589380,W,3.290900,W,TRUE
05/02/2016 12:35:55.36 PM,3518.740000,W,460.242000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,2506.870000,W,0.127636,W,0.222469,W,598.531000,W,7.115430,W,2.962540,W,0.664057,W,5.720730,W,3.487910,W,TRUE
05/02/2016 12:35:56.36 PM,3768.860000,W,430.700000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,3056.000000,W,0.784108,W,-0.171414,W,592.360000,W,6.721540,W,2.634190,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:35:57.36 PM,3726.520000,W,437.593000,W,-2.498250,W,-3.482960,W,-2.498250,W,-2.826490,W,-2.170020,W,2983.790000,W,0.784108,W,-0.237062,W,587.634000,W,6.721540,W,2.634190,W,0.532715,W,5.458040,W,3.290900,W,TRUE
05/02/2016 12:35:58.36 PM,3516.780000,W,427.746000,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.154720,W,-2.170020,W,2827.880000,W,0.784108,W,-0.171414,W,594.133000,W,6.787190,W,2.634190,W,0.467044,W,5.392370,W,3.159560,W,TRUE
05/02/2016 12:35:59.36 PM,2649.250000,W,403.128000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.498250,W,2324.040000,W,0.455872,W,-0.171414,W,602.864000,W,6.852840,W,2.502850,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:36:00.36 PM,1027.430000,W,421.838000,W,-2.170020,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.498250,W,611.631000,W,0.784108,W,-0.171414,W,606.868000,W,6.721540,W,2.502850,W,0.664057,W,5.261030,W,2.831200,W,TRUE
05/02/2016 12:36:01.36 PM,1163.320000,W,437.593000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.498250,W,584.716000,W,0.784108,W,-0.237062,W,602.732000,W,6.787190,W,2.502850,W,0.598386,W,5.720730,W,2.962540,W,TRUE
05/02/2016 12:36:02.36 PM,1972.750000,W,447.440000,W,-2.826490,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,1066.890000,W,0.455872,W,-0.040120,W,599.122000,W,6.918480,W,2.502850,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:36:03.36 PM,3590.630000,W,439.563000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.826490,W,2621.090000,W,-0.200600,W,0.025527,W,601.617000,W,7.049780,W,2.699860,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:36:04.36 PM,3759.010000,W,411.991000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-4.795900,W,3051.410000,W,-0.200600,W,0.288116,W,608.706000,W,7.443660,W,3.028210,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:36:05.36 PM,3767.880000,W,399.190000,W,-2.826490,W,-2.826490,W,-2.498250,W,-3.154720,W,-3.482960,W,3019.240000,W,0.127636,W,0.550705,W,608.772000,W,7.312370,W,2.699860,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:36:06.36 PM,3520.710000,W,396.236000,W,-2.498250,W,-3.154720,W,-1.841780,W,-3.482960,W,-4.467670,W,2831.490000,W,-0.528836,W,0.353763,W,600.435000,W,7.246720,W,2.896870,W,1.123750,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:36:07.36 PM,2573.430000,W,364.725000,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.154720,W,-3.154720,W,2286.290000,W,0.127636,W,0.288116,W,587.371000,W,7.443660,W,2.896870,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:36:08.36 PM,1027.430000,W,390.327000,W,-2.826490,W,-2.826490,W,-2.826490,W,-2.826490,W,-3.154720,W,530.229000,W,0.455872,W,0.288116,W,593.279000,W,7.246720,W,2.765530,W,0.992412,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:36:09.36 PM,1180.060000,W,411.991000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,588.655000,W,-0.200600,W,0.156822,W,595.971000,W,7.115430,W,2.962540,W,0.992412,W,6.246090,W,3.684920,W,TRUE
05/02/2016 12:36:10.36 PM,2005.250000,W,442.517000,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.811200,W,1086.590000,W,0.127636,W,0.681999,W,593.017000,W,7.246720,W,2.765530,W,1.058080,W,6.049080,W,3.684920,W,TRUE
05/02/2016 12:36:11.36 PM,3651.680000,W,437.593000,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,2746.810000,W,-0.200600,W,0.222469,W,583.957000,W,7.181070,W,2.699860,W,0.729728,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:36:12.36 PM,4212.960000,W,145.135000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,3040.910000,W,-0.200600,W,0.156822,W,1049.590000,W,7.312370,W,2.962540,W,0.729728,W,5.523710,W,3.225230,W,TRUE
05/02/2016 12:36:13.36 PM,3893.920000,W,346.015000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,3000.200000,W,0.127636,W,0.222469,W,750.242000,W,6.984130,W,2.502850,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:36:14.36 PM,3524.650000,W,397.220000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,2798.670000,W,-0.200600,W,-0.105767,W,628.007000,W,6.852840,W,2.371500,W,0.467044,W,5.589380,W,3.093880,W,TRUE
05/02/2016 12:36:15.36 PM,2502.530000,W,386.388000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,2216.380000,W,0.455872,W,-0.237062,W,614.746000,W,6.852840,W,2.634190,W,0.467044,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:36:16.36 PM,1012.660000,W,417.899000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,449.155000,W,-0.857072,W,-0.434003,W,631.355000,W,6.852840,W,2.502850,W,0.926741,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:36:17.36 PM,1236.190000,W,418.884000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,612.288000,W,-0.857072,W,-0.171414,W,622.886000,W,6.918480,W,2.765530,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:36:18.36 PM,2122.430000,W,410.021000,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,-4.139430,W,1154.210000,W,-1.185310,W,0.091174,W,621.967000,W,7.115430,W,2.765530,W,0.795399,W,6.049080,W,3.553580,W,TRUE
