TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 12:36:19.36 PM,3739.320000,W,399.190000,W,-2.170020,W,-6.437080,W,-3.811200,W,-3.154720,W,-3.811200,W,2853.810000,W,0.127636,W,0.222469,W,624.265000,W,7.181070,W,2.962540,W,0.795399,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:36:20.36 PM,3767.880000,W,436.609000,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.482960,W,-4.795900,W,3039.920000,W,-0.857072,W,0.091174,W,614.680000,W,7.181070,W,2.699860,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:36:21.36 PM,3765.910000,W,412.976000,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,3000.200000,W,-1.185310,W,0.156822,W,626.431000,W,7.246720,W,2.765530,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 12:36:22.36 PM,3506.930000,W,375.557000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,2798.340000,W,-0.857072,W,0.156822,W,619.276000,W,7.181070,W,3.028210,W,0.861070,W,5.983410,W,3.750600,W,TRUE
05/02/2016 12:36:23.36 PM,2471.020000,W,378.511000,W,-4.139430,W,-3.154720,W,-4.467670,W,2.097050,W,-3.811200,W,2197.010000,W,-0.857072,W,0.025527,W,620.260000,W,7.246720,W,2.765530,W,0.992412,W,6.114750,W,3.356570,W,TRUE
05/02/2016 12:36:24.36 PM,1038.270000,W,408.052000,W,-4.139430,W,-4.139430,W,-4.139430,W,-2.826490,W,-3.811200,W,468.192000,W,-1.185310,W,0.353763,W,627.219000,W,7.312370,W,2.962540,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:36:25.36 PM,1263.760000,W,383.434000,W,-3.811200,W,-3.154720,W,-3.811200,W,-4.795900,W,-3.811200,W,627.058000,W,-1.513540,W,0.353763,W,618.422000,W,7.181070,W,2.831200,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:36:26.36 PM,2124.400000,W,439.563000,W,-4.139430,W,-3.482960,W,-4.467670,W,-3.811200,W,-3.811200,W,1145.010000,W,-1.185310,W,0.288116,W,632.536000,W,7.181070,W,3.225230,W,0.729728,W,6.246090,W,3.684920,W,TRUE
05/02/2016 12:36:27.36 PM,3739.320000,W,423.807000,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.482960,W,-4.139430,W,2901.410000,W,-0.200600,W,0.288116,W,626.694000,W,7.312370,W,2.962540,W,0.861070,W,6.114750,W,3.619250,W,TRUE
05/02/2016 12:36:28.36 PM,3788.550000,W,379.496000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,3046.490000,W,-0.857072,W,0.288116,W,629.976000,W,7.378010,W,3.028210,W,1.123750,W,6.311760,W,3.684920,W,TRUE
05/02/2016 12:36:29.36 PM,3748.180000,W,415.930000,W,-4.139430,W,-3.811200,W,-4.467670,W,-3.154720,W,-4.467670,W,2995.610000,W,-0.857072,W,0.222469,W,628.007000,W,7.246720,W,2.962540,W,1.058080,W,6.311760,W,3.553580,W,TRUE
05/02/2016 12:36:30.36 PM,3507.910000,W,378.511000,W,-4.467670,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,2832.480000,W,-0.857072,W,0.353763,W,619.079000,W,7.312370,W,2.699860,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 12:36:31.36 PM,2461.170000,W,364.725000,W,-3.811200,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.482960,W,2187.160000,W,-1.185310,W,-0.040120,W,632.930000,W,7.246720,W,2.896870,W,0.795399,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:36:32.36 PM,1004.790000,W,424.792000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,429.132000,W,-1.185310,W,0.025527,W,618.553000,W,6.984130,W,2.962540,W,0.729728,W,5.786400,W,3.487910,W,TRUE
05/02/2016 12:36:33.36 PM,1269.670000,W,384.419000,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.154720,W,633.623000,W,-1.185310,W,-0.040120,W,622.886000,W,7.049780,W,2.437180,W,0.795399,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:36:34.36 PM,2137.200000,W,453.349000,W,-4.467670,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.811200,W,1163.400000,W,-0.200600,W,0.091174,W,627.416000,W,7.049780,W,2.831200,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:36:35.36 PM,3736.370000,W,402.144000,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,2911.250000,W,-0.200600,W,-0.171414,W,619.998000,W,6.852840,W,2.831200,W,0.598386,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:36:36.36 PM,3800.370000,W,405.098000,W,-2.826490,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.482960,W,3084.890000,W,-0.528836,W,-0.171414,W,629.714000,W,6.984130,W,2.634190,W,0.335702,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:36:37.36 PM,3755.070000,W,401.159000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,2991.670000,W,-0.200600,W,-0.302709,W,621.048000,W,6.787190,W,2.371500,W,0.729728,W,5.523710,W,3.356570,W,TRUE
05/02/2016 12:36:38.36 PM,3456.710000,W,386.388000,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.154720,W,-2.170020,W,2785.870000,W,0.127636,W,-0.302709,W,615.993000,W,6.787190,W,2.502850,W,0.598386,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:36:39.36 PM,2414.890000,W,383.434000,W,-4.139430,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.811200,W,2180.270000,W,-0.200600,W,-0.105767,W,617.437000,W,6.721540,W,2.699860,W,0.532715,W,5.523710,W,3.290900,W,TRUE
05/02/2016 12:36:40.36 PM,1017.590000,W,388.358000,W,-4.467670,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,432.414000,W,-0.528836,W,-0.237062,W,608.641000,W,6.721540,W,2.305830,W,0.467044,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:36:41.36 PM,1226.340000,W,427.746000,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,612.288000,W,0.455872,W,-0.237062,W,615.534000,W,6.590250,W,2.699860,W,0.532715,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:36:42.36 PM,2191.360000,W,444.486000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,1211.320000,W,-0.200600,W,-0.237062,W,610.938000,W,6.655900,W,2.568520,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 12:36:43.36 PM,3743.260000,W,404.113000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,2937.180000,W,0.127636,W,-0.434003,W,609.691000,W,6.590250,W,2.699860,W,0.532715,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:36:44.36 PM,3744.240000,W,406.083000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,3031.060000,W,0.127636,W,-0.368356,W,612.448000,W,6.721540,W,2.634190,W,0.664057,W,5.392370,W,3.225230,W,TRUE
05/02/2016 12:36:45.36 PM,3724.550000,W,421.838000,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.482960,W,2998.240000,W,-0.200600,W,-0.302709,W,598.925000,W,4.423890,W,2.831200,W,0.598386,W,5.720730,W,3.422240,W,TRUE
05/02/2016 12:36:46.36 PM,3405.500000,W,406.083000,W,-3.811200,W,-3.154720,W,-4.795900,W,-2.498250,W,-1.185310,W,2762.230000,W,-0.200600,W,-0.302709,W,607.919000,W,2.060590,W,2.437180,W,0.532715,W,5.458040,W,3.356570,W,TRUE
05/02/2016 12:36:47.36 PM,2343.990000,W,361.771000,W,-4.467670,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,2106.090000,W,-0.200600,W,-0.105767,W,600.894000,W,1.994940,W,2.634190,W,0.795399,W,5.655050,W,3.422240,W,TRUE
05/02/2016 12:36:48.36 PM,1044.170000,W,388.358000,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.498250,W,463.597000,W,0.455872,W,-0.434003,W,601.485000,W,1.863650,W,2.437180,W,0.729728,W,5.720730,W,3.028210,W,TRUE
05/02/2016 12:36:49.36 PM,1223.390000,W,416.914000,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.826490,W,612.616000,W,0.127636,W,-0.237062,W,607.787000,W,1.994940,W,2.502850,W,0.926741,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:36:50.36 PM,2182.500000,W,455.318000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,1207.050000,W,0.127636,W,-0.105767,W,599.122000,W,1.994940,W,2.896870,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:36:51.36 PM,4212.960000,W,429.716000,W,-3.154720,W,-3.154720,W,-2.826490,W,-2.826490,W,-3.154720,W,3012.020000,W,0.784108,W,-0.171414,W,603.126000,W,663.653000,W,3.028210,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:36:52.36 PM,4765.390000,W,451.379000,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.482960,W,3009.400000,W,0.127636,W,0.091174,W,595.511000,W,1034.690000,W,2.962540,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:36:53.36 PM,4730.920000,W,448.425000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,2944.080000,W,0.127636,W,0.156822,W,591.113000,W,1031.280000,W,3.028210,W,0.992412,W,6.180420,W,3.750600,W,TRUE
05/02/2016 12:36:54.36 PM,4470.960000,W,426.761000,W,-3.811200,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,2761.250000,W,-0.528836,W,0.288116,W,595.577000,W,1027.010000,W,2.831200,W,1.123750,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:36:55.36 PM,3307.030000,W,406.083000,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.170020,W,2045.370000,W,-0.857072,W,0.353763,W,586.649000,W,1026.420000,W,2.765530,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 12:36:56.36 PM,2048.580000,W,422.823000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,448.170000,W,-0.200600,W,0.288116,W,596.759000,W,1025.630000,W,2.831200,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:36:57.36 PM,2312.480000,W,429.716000,W,-4.139430,W,-3.154720,W,-3.154720,W,-2.826490,W,-2.498250,W,649.707000,W,-0.200600,W,-0.171414,W,586.386000,W,1023.530000,W,2.502850,W,0.992412,W,5.523710,W,3.093880,W,TRUE
05/02/2016 12:36:58.36 PM,3294.230000,W,453.349000,W,-6.108850,W,-4.139430,W,-2.826490,W,-3.482960,W,-1.841780,W,1253.990000,W,-0.200600,W,-0.171414,W,589.209000,W,1021.960000,W,2.699860,W,0.598386,W,5.786400,W,3.028210,W,TRUE
05/02/2016 12:36:59.36 PM,4765.390000,W,425.777000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.498250,W,3047.470000,W,0.455872,W,-0.171414,W,595.971000,W,1019.790000,W,2.568520,W,0.664057,W,5.523710,W,3.028210,W,TRUE
05/02/2016 12:37:00.36 PM,4796.900000,W,422.823000,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.482960,W,-2.498250,W,3051.740000,W,0.455872,W,-0.105767,W,587.765000,W,1019.720000,W,2.699860,W,0.664057,W,5.392370,W,2.962540,W,TRUE
05/02/2016 12:37:01.36 PM,4727.970000,W,423.807000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.170020,W,2966.720000,W,0.455872,W,-0.105767,W,598.991000,W,1019.720000,W,2.568520,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 12:37:02.36 PM,4402.030000,W,405.098000,W,-3.482960,W,-5.124140,W,-2.826490,W,-3.482960,W,-2.498250,W,2761.580000,W,0.455872,W,-0.302709,W,588.487000,W,1020.050000,W,2.568520,W,0.532715,W,5.523710,W,3.290900,W,TRUE
05/02/2016 12:37:03.36 PM,3215.450000,W,388.358000,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.826490,W,2023.370000,W,-0.200600,W,0.156822,W,589.143000,W,1020.310000,W,2.831200,W,0.926741,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:37:04.36 PM,2017.060000,W,430.700000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.826490,W,450.796000,W,-0.200600,W,0.419410,W,592.951000,W,1022.020000,W,2.962540,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:37:05.36 PM,2281.950000,W,448.425000,W,-2.826490,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.482960,W,645.111000,W,-1.185310,W,0.485058,W,583.957000,W,1021.230000,W,3.028210,W,1.123750,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:37:06.36 PM,3373.990000,W,462.211000,W,-3.154720,W,-14.643000,W,-6.108850,W,-3.811200,W,-4.139430,W,1322.260000,W,-1.185310,W,0.156822,W,596.365000,W,1019.130000,W,3.093880,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:37:07.36 PM,4727.970000,W,417.899000,W,-2.826490,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.482960,W,3052.720000,W,0.127636,W,0.288116,W,589.209000,W,1010.930000,W,2.962540,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:37:08.36 PM,4760.460000,W,415.930000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,3049.440000,W,0.127636,W,0.288116,W,585.205000,W,1012.630000,W,2.896870,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:37:09.36 PM,4715.170000,W,411.006000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.498250,W,2955.240000,W,0.127636,W,0.025527,W,596.430000,W,1010.600000,W,3.093880,W,1.123750,W,6.180420,W,3.816270,W,TRUE
05/02/2016 12:37:10.36 PM,4362.640000,W,400.174000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,2725.140000,W,-0.857072,W,0.288116,W,589.997000,W,1010.990000,W,3.093880,W,0.992412,W,6.180420,W,3.422240,W,TRUE
05/02/2016 12:37:11.36 PM,3109.110000,W,392.297000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,1932.120000,W,-0.200600,W,0.288116,W,596.824000,W,1009.420000,W,2.896870,W,1.123750,W,6.114750,W,3.356570,W,TRUE
05/02/2016 12:37:12.36 PM,2025.930000,W,445.471000,W,-2.170020,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,464.253000,W,0.127636,W,0.091174,W,591.704000,W,1010.270000,W,2.699860,W,1.123750,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:37:13.36 PM,2312.480000,W,461.226000,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,685.484000,W,-0.200600,W,0.156822,W,588.421000,W,1009.480000,W,2.831200,W,0.795399,W,6.049080,W,3.159560,W,TRUE
05/02/2016 12:37:14.36 PM,3452.770000,W,472.058000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,1386.600000,W,0.455872,W,0.156822,W,596.168000,W,1008.100000,W,2.699860,W,0.926741,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:37:15.36 PM,4758.490000,W,437.593000,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,3040.910000,W,0.455872,W,-0.040120,W,584.680000,W,1005.670000,W,2.568520,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:37:16.36 PM,4775.230000,W,413.960000,W,-2.826490,W,-4.139430,W,-4.139430,W,-2.826490,W,-3.482960,W,3035.330000,W,0.455872,W,-0.171414,W,595.774000,W,1005.410000,W,2.765530,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:37:17.36 PM,4700.390000,W,426.761000,W,-4.467670,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,2941.120000,W,0.784108,W,-0.237062,W,587.043000,W,1004.820000,W,2.634190,W,0.795399,W,6.049080,W,3.290900,W,TRUE
05/02/2016 12:37:18.36 PM,4330.140000,W,435.624000,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,2713.650000,W,0.455872,W,-0.302709,W,579.625000,W,1006.070000,W,2.502850,W,0.992412,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:37:19.36 PM,3052.980000,W,414.945000,W,-3.482960,W,-3.811200,W,-4.139430,W,-2.826490,W,-3.482960,W,1919.000000,W,0.127636,W,0.091174,W,586.583000,W,1007.710000,W,2.962540,W,1.058080,W,5.983410,W,3.225230,W,TRUE
05/02/2016 12:37:20.36 PM,2032.820000,W,442.517000,W,-4.467670,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.154720,W,485.589000,W,-0.857072,W,0.091174,W,578.443000,W,1010.800000,W,2.962540,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:37:21.36 PM,2334.140000,W,444.486000,W,-4.467670,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.467670,W,680.561000,W,-0.857072,W,0.288116,W,586.189000,W,1010.200000,W,3.093880,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 12:37:22.36 PM,3511.850000,W,446.456000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,1430.580000,W,-0.528836,W,0.288116,W,584.154000,W,1010.470000,W,2.831200,W,1.123750,W,6.443110,W,3.553580,W,TRUE
05/02/2016 12:37:23.36 PM,4746.680000,W,432.670000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-4.467670,W,3058.300000,W,-0.528836,W,0.156822,W,585.992000,W,1010.070000,W,2.831200,W,1.123750,W,6.311760,W,3.619250,W,TRUE
05/02/2016 12:37:24.36 PM,4755.540000,W,454.333000,W,-4.139430,W,-2.826490,W,-4.467670,W,-2.826490,W,-3.811200,W,3045.170000,W,-1.185310,W,0.156822,W,592.688000,W,1011.060000,W,3.422240,W,1.123750,W,6.377440,W,3.750600,W,TRUE
05/02/2016 12:37:25.36 PM,4721.070000,W,441.532000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.467670,W,2990.690000,W,-0.857072,W,0.353763,W,586.386000,W,1011.520000,W,3.093880,W,1.123750,W,6.508780,W,3.619250,W,TRUE
05/02/2016 12:37:26.36 PM,4337.040000,W,402.144000,W,-3.482960,W,-3.811200,W,-0.200600,W,-5.124140,W,-4.467670,W,2727.770000,W,-0.528836,W,0.419410,W,590.785000,W,1011.850000,W,3.290900,W,1.058080,W,6.443110,W,3.750600,W,TRUE
05/02/2016 12:37:27.36 PM,3002.760000,W,392.297000,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.467670,W,1857.940000,W,-0.857072,W,0.288116,W,590.653000,W,1013.680000,W,2.962540,W,1.058080,W,6.377440,W,3.553580,W,TRUE
05/02/2016 12:37:28.36 PM,2032.820000,W,443.502000,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.811200,W,-4.139430,W,490.184000,W,-1.513540,W,0.353763,W,587.634000,W,1015.520000,W,3.093880,W,0.992412,W,6.377440,W,3.684920,W,TRUE
05/02/2016 12:37:29.36 PM,2350.880000,W,441.532000,W,-4.139430,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.811200,W,691.721000,W,-0.528836,W,-0.040120,W,599.647000,W,1015.190000,W,2.765530,W,0.926741,W,6.246090,W,3.422240,W,TRUE
05/02/2016 12:37:30.36 PM,2014.110000,W,414.945000,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,355.935000,W,-0.528836,W,-0.237062,W,586.452000,W,1015.980000,W,2.568520,W,0.795399,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:37:31.36 PM,2014.110000,W,441.532000,W,-4.139430,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,379.568000,W,0.455872,W,-0.105767,W,595.183000,W,1015.390000,W,2.634190,W,0.795399,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:37:32.36 PM,2012.140000,W,440.547000,W,-3.811200,W,-3.482960,W,-4.467670,W,-3.482960,W,-3.482960,W,361.844000,W,0.455872,W,-0.105767,W,593.082000,W,1014.540000,W,2.634190,W,0.532715,W,5.786400,W,3.093880,W,TRUE
05/02/2016 12:37:33.36 PM,1993.430000,W,427.746000,W,-3.482960,W,-4.139430,W,-4.795900,W,-3.154720,W,-3.154720,W,338.211000,W,-0.200600,W,-0.368356,W,583.695000,W,1015.000000,W,2.699860,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:37:34.36 PM,2028.880000,W,414.945000,W,-3.811200,W,-3.154720,W,-3.811200,W,-4.139430,W,-3.154720,W,372.347000,W,-0.200600,W,-0.237062,W,591.572000,W,1013.950000,W,2.502850,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:37:35.36 PM,1983.580000,W,428.731000,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.154720,W,-2.498250,W,342.150000,W,0.784108,W,-0.368356,W,582.710000,W,1012.440000,W,2.699860,W,0.664057,W,5.589380,W,3.356570,W,TRUE
05/02/2016 12:37:36.36 PM,1982.600000,W,442.517000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.498250,W,348.058000,W,-0.200600,W,-0.368356,W,589.734000,W,1012.170000,W,2.568520,W,0.598386,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:37:37.36 PM,2009.190000,W,443.502000,W,-3.811200,W,-7.093560,W,-3.811200,W,-2.826490,W,-2.826490,W,374.317000,W,0.127636,W,-0.434003,W,589.209000,W,1009.680000,W,2.568520,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:37:38.36 PM,1991.460000,W,452.364000,W,-2.826490,W,-4.467670,W,-3.154720,W,-3.154720,W,-2.498250,W,347.073000,W,-0.200600,W,-0.237062,W,582.513000,W,1009.610000,W,2.962540,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:37:39.36 PM,1962.910000,W,455.318000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-1.841780,W,329.677000,W,0.784108,W,-0.237062,W,590.982000,W,1007.320000,W,2.437180,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:37:40.36 PM,2001.310000,W,444.486000,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,364.470000,W,0.455872,W,-0.237062,W,582.448000,W,1007.050000,W,2.831200,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:37:41.36 PM,1972.750000,W,449.410000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,334.928000,W,-0.528836,W,0.091174,W,584.680000,W,1004.170000,W,3.028210,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 12:37:42.36 PM,1983.580000,W,448.425000,W,-3.482960,W,-3.154720,W,-3.811200,W,-4.139430,W,-2.826490,W,338.867000,W,0.127636,W,0.091174,W,579.493000,W,1004.820000,W,3.225230,W,1.123750,W,6.246090,W,3.684920,W,TRUE
05/02/2016 12:37:43.36 PM,2011.160000,W,436.609000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,369.721000,W,-0.528836,W,0.288116,W,573.913000,W,1003.840000,W,3.093880,W,1.189420,W,6.114750,W,3.684920,W,TRUE
05/02/2016 12:37:44.36 PM,1993.430000,W,442.517000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,340.837000,W,-0.528836,W,0.288116,W,585.336000,W,1004.620000,W,2.896870,W,1.123750,W,5.786400,W,3.553580,W,TRUE
05/02/2016 12:37:45.36 PM,1974.720000,W,443.502000,W,-2.170020,W,-4.467670,W,-3.154720,W,-3.811200,W,-3.811200,W,332.959000,W,-0.528836,W,0.222469,W,574.373000,W,1004.360000,W,2.896870,W,0.729728,W,5.917740,W,3.225230,W,TRUE
05/02/2016 12:37:46.36 PM,2033.810000,W,421.838000,W,-2.826490,W,-3.154720,W,-3.154720,W,-4.467670,W,-2.826490,W,365.126000,W,-0.200600,W,0.091174,W,589.866000,W,1006.070000,W,2.962540,W,0.992412,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:37:47.36 PM,2002.290000,W,422.823000,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.482960,W,-2.826490,W,335.585000,W,-0.200600,W,-0.105767,W,591.901000,W,1006.070000,W,2.896870,W,0.729728,W,5.786400,W,3.028210,W,TRUE
05/02/2016 12:37:48.36 PM,1997.370000,W,422.823000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.170020,W,339.524000,W,0.127636,W,-0.040120,W,581.594000,W,1007.320000,W,2.699860,W,0.795399,W,5.523710,W,3.028210,W,TRUE
05/02/2016 12:37:49.36 PM,2031.840000,W,414.945000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,371.034000,W,0.127636,W,-0.171414,W,591.507000,W,1008.830000,W,2.568520,W,0.664057,W,5.458040,W,3.225230,W,TRUE
05/02/2016 12:37:50.36 PM,2011.160000,W,417.899000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,340.508000,W,0.784108,W,-0.237062,W,589.472000,W,1011.060000,W,2.699860,W,0.729728,W,5.458040,W,2.831200,W,TRUE
05/02/2016 12:37:51.36 PM,1993.430000,W,418.884000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,344.119000,W,0.784108,W,-0.237062,W,588.487000,W,1007.380000,W,2.437180,W,0.664057,W,5.392370,W,3.028210,W,TRUE
05/02/2016 12:37:52.36 PM,2024.940000,W,408.052000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,365.126000,W,0.455872,W,-0.171414,W,590.719000,W,1007.840000,W,2.765530,W,0.861070,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:37:53.36 PM,1994.420000,W,416.914000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,341.493000,W,0.127636,W,0.025527,W,583.892000,W,1008.430000,W,2.962540,W,1.058080,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:37:54.36 PM,1986.540000,W,419.869000,W,-2.498250,W,-4.467670,W,-2.498250,W,-3.154720,W,-3.811200,W,338.539000,W,0.127636,W,0.222469,W,590.391000,W,1009.810000,W,2.896870,W,1.058080,W,6.114750,W,3.356570,W,TRUE
05/02/2016 12:37:55.36 PM,2025.930000,W,414.945000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.811200,W,-3.154720,W,363.157000,W,-0.528836,W,0.353763,W,587.568000,W,1009.020000,W,3.093880,W,1.123750,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:37:56.36 PM,1986.540000,W,424.792000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.139430,W,336.898000,W,-0.528836,W,0.353763,W,586.583000,W,1007.320000,W,3.159560,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:37:57.36 PM,1995.400000,W,422.823000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.811200,W,352.653000,W,-1.185310,W,0.222469,W,589.143000,W,1005.350000,W,3.159560,W,1.058080,W,6.246090,W,3.487910,W,TRUE
05/02/2016 12:37:58.36 PM,1997.370000,W,430.700000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,353.310000,W,-0.200600,W,0.156822,W,579.625000,W,1004.560000,W,2.765530,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:37:59.36 PM,1971.770000,W,441.532000,W,-5.780610,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.811200,W,343.462000,W,-0.528836,W,0.353763,W,587.699000,W,1002.200000,W,3.028210,W,1.189420,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:38:00.36 PM,1962.910000,W,455.318000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,336.570000,W,-0.200600,W,0.288116,W,580.544000,W,1001.340000,W,3.159560,W,0.926741,W,6.049080,W,3.290900,W,TRUE
05/02/2016 12:38:01.36 PM,1980.630000,W,456.303000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,358.561000,W,0.784108,W,-0.040120,W,578.377000,W,999.701000,W,2.765530,W,0.795399,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:38:02.36 PM,1965.860000,W,459.257000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,351.997000,W,0.455872,W,-0.171414,W,578.246000,W,998.454000,W,2.634190,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:38:03.36 PM,1991.460000,W,443.502000,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,364.470000,W,0.784108,W,-0.434003,W,568.793000,W,998.454000,W,2.502850,W,0.926741,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:38:04.36 PM,1992.450000,W,436.609000,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,348.714000,W,-0.528836,W,-0.237062,W,584.089000,W,1000.550000,W,2.568520,W,0.926741,W,6.180420,W,3.356570,W,TRUE
05/02/2016 12:38:05.36 PM,1993.430000,W,418.884000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.154720,W,-4.467670,W,353.638000,W,-1.185310,W,0.156822,W,577.064000,W,1001.600000,W,2.831200,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:38:06.36 PM,1978.660000,W,424.792000,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,341.165000,W,-0.528836,W,0.222469,W,578.377000,W,1004.030000,W,2.962540,W,0.992412,W,6.443110,W,3.619250,W,TRUE
05/02/2016 12:38:07.36 PM,1996.390000,W,419.869000,W,-3.811200,W,-3.482960,W,-3.482960,W,-5.452380,W,-3.811200,W,353.966000,W,-0.857072,W,0.091174,W,589.472000,W,1005.610000,W,3.159560,W,1.058080,W,6.574450,W,3.684920,W,TRUE
05/02/2016 12:38:08.36 PM,1987.520000,W,429.716000,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,-4.139430,W,366.767000,W,-0.857072,W,0.288116,W,578.312000,W,1006.000000,W,3.028210,W,1.123750,W,6.377440,W,3.684920,W,TRUE
05/02/2016 12:38:09.36 PM,1990.480000,W,439.563000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.467670,W,361.844000,W,-0.200600,W,0.156822,W,590.916000,W,1007.580000,W,2.962540,W,0.992412,W,6.246090,W,3.553580,W,TRUE
05/02/2016 12:38:10.36 PM,1961.920000,W,455.318000,W,-4.139430,W,-4.467670,W,-14.314700,W,-3.811200,W,-2.498250,W,335.913000,W,-0.200600,W,-0.040120,W,584.548000,W,1007.840000,W,2.765530,W,0.729728,W,6.049080,W,3.619250,W,TRUE
05/02/2016 12:38:11.36 PM,1978.660000,W,450.394000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,363.485000,W,-0.528836,W,-0.302709,W,579.099000,W,1007.710000,W,2.699860,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:38:12.36 PM,1963.890000,W,446.456000,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,-2.826490,W,335.585000,W,-0.200600,W,-0.237062,W,586.911000,W,1006.530000,W,2.634190,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:38:13.36 PM,1968.810000,W,435.624000,W,-3.482960,W,-3.482960,W,-4.139430,W,-2.170020,W,-3.154720,W,342.478000,W,0.127636,W,-0.302709,W,572.994000,W,1005.080000,W,2.765530,W,0.729728,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:38:14.36 PM,2002.290000,W,415.930000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,364.141000,W,-0.528836,W,-0.434003,W,587.108000,W,1004.230000,W,2.699860,W,0.729728,W,5.589380,W,3.356570,W,TRUE
05/02/2016 12:38:15.36 PM,1994.420000,W,422.823000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,338.539000,W,-0.200600,W,-0.434003,W,582.448000,W,1002.130000,W,2.765530,W,0.926741,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:38:16.36 PM,1968.810000,W,432.670000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.498250,W,322.455000,W,0.127636,W,-0.171414,W,576.539000,W,1000.490000,W,2.962540,W,0.861070,W,6.114750,W,3.290900,W,TRUE
05/02/2016 12:38:17.36 PM,2001.310000,W,436.609000,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.154720,W,356.592000,W,0.784108,W,0.156822,W,579.822000,W,999.635000,W,3.159560,W,0.926741,W,5.983410,W,3.684920,W,TRUE
05/02/2016 12:38:18.36 PM,1954.040000,W,461.226000,W,-2.826490,W,-3.482960,W,-4.467670,W,-3.811200,W,-2.826490,W,326.722000,W,0.127636,W,0.222469,W,568.990000,W,998.651000,W,3.225230,W,0.992412,W,6.377440,W,3.684920,W,TRUE
05/02/2016 12:38:19.36 PM,1952.070000,W,463.196000,W,-3.154720,W,-3.482960,W,-3.154720,W,-4.139430,W,-3.482960,W,330.005000,W,-0.857072,W,0.419410,W,569.646000,W,998.454000,W,2.831200,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:38:20.36 PM,1999.340000,W,438.578000,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.826490,W,361.515000,W,-0.200600,W,0.419410,W,568.924000,W,999.570000,W,2.831200,W,0.664057,W,5.589380,W,3.422240,W,TRUE
05/02/2016 12:38:21.36 PM,1971.770000,W,435.624000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.170020,W,331.318000,W,-0.200600,W,-0.105767,W,566.692000,W,1001.150000,W,2.699860,W,0.795399,W,5.458040,W,3.225230,W,TRUE
05/02/2016 12:38:22.36 PM,1978.660000,W,419.869000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.170020,W,339.524000,W,0.784108,W,-0.237062,W,578.574000,W,1002.920000,W,2.634190,W,0.729728,W,5.523710,W,3.290900,W,TRUE
05/02/2016 12:38:23.36 PM,2005.250000,W,420.853000,W,-2.498250,W,-3.482960,W,-2.826490,W,-2.498250,W,-2.498250,W,353.638000,W,0.784108,W,-0.237062,W,575.292000,W,1005.020000,W,2.699860,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:38:24.36 PM,1975.710000,W,433.654000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.826490,W,337.554000,W,0.455872,W,-0.368356,W,580.675000,W,1006.460000,W,2.896870,W,0.729728,W,5.523710,W,3.028210,W,TRUE
05/02/2016 12:38:25.36 PM,1973.740000,W,442.517000,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.498250,W,334.272000,W,0.784108,W,-0.302709,W,582.054000,W,1007.450000,W,2.699860,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:38:26.36 PM,1997.370000,W,437.593000,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.826490,W,356.264000,W,0.455872,W,-0.040120,W,575.883000,W,1008.760000,W,2.962540,W,0.926741,W,5.720730,W,3.422240,W,TRUE
05/02/2016 12:38:27.36 PM,2432.610000,W,168.768000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,340.837000,W,-0.528836,W,0.091174,W,1043.880000,W,1008.100000,W,3.159560,W,1.123750,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:38:28.36 PM,2474.950000,W,151.043000,W,-2.826490,W,-0.200600,W,-3.154720,W,-3.482960,W,-3.811200,W,353.310000,W,-0.857072,W,0.485058,W,1093.710000,W,1007.510000,W,3.159560,W,1.123750,W,6.114750,W,3.684920,W,TRUE
05/02/2016 12:38:29.36 PM,2465.110000,W,153.013000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-4.467670,W,337.226000,W,0.455872,W,0.353763,W,1076.250000,W,1006.660000,W,3.093880,W,1.189420,W,6.311760,W,3.422240,W,TRUE
05/02/2016 12:38:30.36 PM,2178.560000,W,325.337000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,348.714000,W,-0.528836,W,0.288116,W,769.148000,W,1005.870000,W,3.159560,W,1.123750,W,6.246090,W,3.422240,W,TRUE
05/02/2016 12:38:31.36 PM,2074.180000,W,383.434000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,332.631000,W,-0.200600,W,0.288116,W,675.667000,W,1004.430000,W,2.831200,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:38:32.36 PM,2075.160000,W,381.465000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,341.165000,W,-0.200600,W,0.156822,W,673.828000,W,1002.720000,W,2.831200,W,1.189420,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:38:33.36 PM,2082.060000,W,378.511000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.467670,W,359.874000,W,-0.200600,W,0.419410,W,661.224000,W,1001.410000,W,2.831200,W,1.123750,W,6.180420,W,3.422240,W,TRUE
05/02/2016 12:38:34.36 PM,2085.990000,W,378.511000,W,-2.498250,W,-4.139430,W,-3.154720,W,-3.154720,W,-2.826490,W,349.043000,W,-0.200600,W,0.288116,W,665.754000,W,999.373000,W,2.765530,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:38:35.36 PM,2056.450000,W,389.343000,W,-2.826490,W,-9.391210,W,-3.482960,W,-3.154720,W,-3.482960,W,326.394000,W,-0.200600,W,0.222469,W,666.476000,W,999.701000,W,2.765530,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:38:36.36 PM,2094.860000,W,374.572000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,359.874000,W,0.455872,W,0.025527,W,659.583000,W,999.570000,W,2.699860,W,0.861070,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:38:37.36 PM,2063.350000,W,383.434000,W,-3.154720,W,-3.482960,W,-4.139430,W,-2.498250,W,-2.498250,W,329.677000,W,0.455872,W,-0.040120,W,660.568000,W,999.504000,W,2.502850,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:38:38.36 PM,2052.510000,W,395.251000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,335.257000,W,-0.528836,W,-0.368356,W,658.073000,W,999.439000,W,2.502850,W,0.729728,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:38:39.36 PM,2088.950000,W,403.128000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,366.439000,W,-0.200600,W,-0.171414,W,672.712000,W,1000.490000,W,2.634190,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:38:40.36 PM,2048.580000,W,418.884000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-4.139430,W,334.928000,W,-0.528836,W,-0.237062,W,674.288000,W,1000.160000,W,2.896870,W,0.992412,W,6.049080,W,3.290900,W,TRUE
05/02/2016 12:38:41.36 PM,2044.640000,W,402.144000,W,-4.139430,W,-3.482960,W,-2.498250,W,-3.154720,W,-3.811200,W,333.287000,W,-0.857072,W,0.091174,W,660.108000,W,1002.200000,W,3.028210,W,0.926741,W,6.246090,W,3.422240,W,TRUE
05/02/2016 12:38:42.36 PM,2093.870000,W,365.710000,W,-3.482960,W,-6.765320,W,-3.154720,W,-3.482960,W,-3.811200,W,356.264000,W,-0.857072,W,0.156822,W,667.264000,W,1002.720000,W,3.225230,W,1.058080,W,6.246090,W,3.487910,W,TRUE
05/02/2016 12:38:43.36 PM,2056.450000,W,399.190000,W,-4.467670,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,339.195000,W,-0.200600,W,0.353763,W,664.507000,W,1004.230000,W,3.028210,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 12:38:44.36 PM,2034.790000,W,425.777000,W,-3.482960,W,-4.467670,W,-3.154720,W,-3.811200,W,-4.139430,W,335.585000,W,-1.513540,W,0.025527,W,659.911000,W,1004.300000,W,2.765530,W,1.255100,W,6.246090,W,3.684920,W,TRUE
05/02/2016 12:38:45.36 PM,2085.990000,W,400.174000,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,359.874000,W,-1.513540,W,0.156822,W,669.430000,W,1005.220000,W,2.896870,W,1.189420,W,6.311760,W,3.553580,W,TRUE
05/02/2016 12:38:46.36 PM,2063.350000,W,379.496000,W,-4.795900,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.139430,W,340.508000,W,-1.185310,W,0.288116,W,662.800000,W,1005.350000,W,2.962540,W,1.189420,W,6.377440,W,3.619250,W,TRUE
05/02/2016 12:38:47.36 PM,2069.250000,W,385.404000,W,-3.811200,W,-3.482960,W,-4.139430,W,-3.811200,W,-4.139430,W,353.638000,W,-1.185310,W,0.353763,W,663.456000,W,1006.400000,W,3.225230,W,0.992412,W,6.443110,W,3.684920,W,TRUE
05/02/2016 12:38:48.36 PM,2046.610000,W,418.884000,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.482960,W,-4.467670,W,339.195000,W,-1.513540,W,0.353763,W,672.515000,W,1007.640000,W,2.831200,W,1.058080,W,6.443110,W,3.750600,W,TRUE
05/02/2016 12:38:49.36 PM,2056.450000,W,397.220000,W,-3.482960,W,1.112340,W,-3.154720,W,-3.811200,W,-4.139430,W,351.012000,W,-1.185310,W,0.288116,W,663.194000,W,1007.180000,W,3.028210,W,0.926741,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:38:50.36 PM,2060.390000,W,375.557000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,332.959000,W,-1.185310,W,0.156822,W,671.531000,W,1007.510000,W,2.765530,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:38:51.36 PM,2074.180000,W,377.526000,W,-3.482960,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.811200,W,342.150000,W,-0.528836,W,-0.105767,W,671.596000,W,1007.710000,W,2.765530,W,0.729728,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:38:52.36 PM,2071.220000,W,394.266000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,361.515000,W,-0.200600,W,-0.171414,W,667.526000,W,1007.380000,W,2.568520,W,0.729728,W,6.114750,W,3.356570,W,TRUE
05/02/2016 12:38:53.36 PM,2056.450000,W,417.899000,W,-4.467670,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,344.119000,W,-0.200600,W,-0.434003,W,676.586000,W,1007.450000,W,2.502850,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:38:54.36 PM,2047.590000,W,406.083000,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,-2.498250,W,322.784000,W,-0.200600,W,-0.237062,W,670.546000,W,1006.860000,W,2.699860,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:38:55.36 PM,2091.900000,W,370.633000,W,-3.482960,W,-3.482960,W,-2.170020,W,-3.811200,W,-3.811200,W,353.966000,W,0.455872,W,-0.368356,W,674.091000,W,1005.350000,W,2.568520,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:38:56.36 PM,2051.530000,W,383.434000,W,-3.482960,W,-4.795900,W,-4.467670,W,-3.811200,W,-2.826490,W,327.051000,W,0.455872,W,-0.237062,W,671.465000,W,1005.870000,W,2.568520,W,0.795399,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:38:57.36 PM,2033.810000,W,416.914000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,328.364000,W,0.784108,W,-0.237062,W,666.279000,W,1004.100000,W,2.568520,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:38:58.36 PM,2065.320000,W,402.144000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.170020,W,354.294000,W,0.784108,W,-0.171414,W,671.990000,W,1003.770000,W,2.568520,W,0.729728,W,5.983410,W,3.225230,W,TRUE
05/02/2016 12:38:59.36 PM,2055.470000,W,377.526000,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.482960,W,-2.826490,W,323.112000,W,0.127636,W,-0.302709,W,667.329000,W,1002.520000,W,2.831200,W,0.926741,W,5.786400,W,3.422240,W,TRUE
05/02/2016 12:39:00.36 PM,2046.610000,W,387.373000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,326.066000,W,-0.857072,W,-0.105767,W,669.430000,W,1001.800000,W,2.502850,W,0.598386,W,5.655050,W,3.028210,W,TRUE
05/02/2016 12:39:01.36 PM,2051.530000,W,417.899000,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.170020,W,-2.170020,W,338.539000,W,0.455872,W,-0.368356,W,671.531000,W,1001.210000,W,2.634190,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:39:02.36 PM,2052.510000,W,398.205000,W,-4.139430,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.154720,W,331.318000,W,0.784108,W,-0.171414,W,665.426000,W,1001.010000,W,2.962540,W,0.861070,W,5.720730,W,3.487910,W,TRUE
05/02/2016 12:39:03.36 PM,2056.450000,W,384.419000,W,-3.482960,W,1.112340,W,-3.482960,W,-3.154720,W,-2.826490,W,326.394000,W,0.455872,W,-0.040120,W,664.507000,W,1000.360000,W,2.896870,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:39:04.36 PM,2046.610000,W,420.853000,W,-3.482960,W,-3.811200,W,-4.795900,W,-2.826490,W,-2.498250,W,340.508000,W,0.127636,W,-0.237062,W,663.653000,W,1000.550000,W,2.831200,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:39:05.36 PM,2073.190000,W,377.526000,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.154720,W,-2.498250,W,342.806000,W,0.127636,W,0.156822,W,664.638000,W,999.570000,W,3.093880,W,0.795399,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:39:06.36 PM,2053.500000,W,413.960000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.498250,W,344.119000,W,-0.528836,W,0.156822,W,667.526000,W,1000.100000,W,3.093880,W,1.123750,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:39:07.36 PM,2056.450000,W,394.266000,W,-3.154720,W,-3.154720,W,-9.391210,W,-5.124140,W,-2.498250,W,321.142000,W,-0.528836,W,0.156822,W,660.174000,W,1000.030000,W,3.159560,W,0.992412,W,6.180420,W,3.422240,W,TRUE
05/02/2016 12:39:08.36 PM,2065.320000,W,406.083000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,349.043000,W,-0.528836,W,0.222469,W,670.087000,W,1000.100000,W,2.896870,W,1.123750,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:39:09.36 PM,2047.590000,W,399.190000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,322.455000,W,-0.200600,W,0.091174,W,662.537000,W,999.176000,W,3.093880,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:39:10.36 PM,2053.500000,W,393.281000,W,-3.154720,W,-3.811200,W,-3.154720,W,-12.345300,W,-2.498250,W,327.379000,W,0.127636,W,0.288116,W,660.371000,W,998.585000,W,2.962540,W,1.123750,W,6.114750,W,3.619250,W,TRUE
05/02/2016 12:39:11.36 PM,2070.240000,W,413.960000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,357.905000,W,-0.200600,W,0.156822,W,665.754000,W,998.323000,W,3.028210,W,0.992412,W,6.049080,W,3.684920,W,TRUE
05/02/2016 12:39:12.36 PM,2071.220000,W,382.450000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,326.394000,W,-0.200600,W,0.222469,W,657.220000,W,999.701000,W,2.962540,W,1.123750,W,6.049080,W,3.816270,W,TRUE
05/02/2016 12:39:13.36 PM,2027.900000,W,429.716000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.498250,W,319.829000,W,-0.200600,W,0.288116,W,664.638000,W,999.045000,W,3.159560,W,1.189420,W,6.114750,W,3.684920,W,TRUE
05/02/2016 12:39:14.36 PM,2081.070000,W,374.572000,W,-3.154720,W,-3.811200,W,-4.139430,W,-2.826490,W,-3.811200,W,342.806000,W,-0.200600,W,0.288116,W,663.325000,W,999.439000,W,3.225230,W,1.255100,W,6.180420,W,3.750600,W,TRUE
05/02/2016 12:39:15.36 PM,2030.850000,W,425.777000,W,-3.154720,W,-3.154720,W,-3.811200,W,-2.826490,W,-2.826490,W,322.455000,W,-0.528836,W,0.288116,W,658.270000,W,999.242000,W,3.356570,W,1.320770,W,6.180420,W,3.684920,W,TRUE
05/02/2016 12:39:16.36 PM,2058.420000,W,397.220000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,324.097000,W,-0.528836,W,0.353763,W,662.800000,W,999.045000,W,3.225230,W,1.386440,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:39:17.36 PM,2075.160000,W,398.205000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,347.401000,W,-0.857072,W,0.288116,W,656.104000,W,999.635000,W,2.896870,W,1.123750,W,6.114750,W,3.619250,W,TRUE
05/02/2016 12:39:18.36 PM,2046.610000,W,409.037000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,328.035000,W,0.127636,W,0.485058,W,662.931000,W,999.439000,W,2.896870,W,1.123750,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:39:19.36 PM,2081.070000,W,373.587000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-2.826490,W,342.806000,W,-0.857072,W,0.353763,W,664.835000,W,999.045000,W,2.765530,W,0.861070,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:39:20.36 PM,2045.620000,W,421.838000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,328.692000,W,0.127636,W,0.288116,W,656.038000,W,999.504000,W,2.831200,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:39:21.36 PM,2079.100000,W,386.388000,W,-2.170020,W,-3.154720,W,-2.498250,W,-3.154720,W,-2.498250,W,344.447000,W,0.455872,W,0.156822,W,667.132000,W,999.307000,W,3.028210,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 12:39:22.36 PM,2063.350000,W,385.404000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,328.364000,W,-0.528836,W,0.288116,W,655.513000,W,1000.100000,W,2.568520,W,0.861070,W,5.589380,W,3.290900,W,TRUE
05/02/2016 12:39:23.36 PM,2046.610000,W,425.777000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,335.257000,W,0.127636,W,-0.105767,W,656.760000,W,1000.100000,W,2.765530,W,0.664057,W,5.655050,W,3.093880,W,TRUE
05/02/2016 12:39:24.36 PM,2087.960000,W,382.450000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,357.905000,W,0.784108,W,-0.105767,W,665.754000,W,1000.880000,W,2.765530,W,0.861070,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:39:25.36 PM,2063.350000,W,388.358000,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,335.913000,W,0.127636,W,-0.105767,W,655.185000,W,1001.540000,W,2.634190,W,0.729728,W,5.458040,W,3.225230,W,TRUE
05/02/2016 12:39:26.36 PM,2625.610000,W,28.939400,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,319.173000,W,-0.200600,W,-0.040120,W,1249.420000,W,1000.950000,W,2.634190,W,0.926741,W,5.523710,W,3.093880,W,TRUE
05/02/2016 12:39:27.36 PM,2653.190000,W,25.985300,W,-3.811200,W,-4.795900,W,-2.826490,W,-3.811200,W,-2.498250,W,350.684000,W,0.127636,W,-0.237062,W,1237.870000,W,1002.520000,W,2.502850,W,0.664057,W,5.523710,W,2.896870,W,TRUE
05/02/2016 12:39:28.36 PM,2641.370000,W,8.260570,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,323.112000,W,-0.200600,W,-0.171414,W,1223.820000,W,1003.250000,W,2.568520,W,0.861070,W,5.523710,W,3.356570,W,TRUE
05/02/2016 12:39:29.36 PM,2415.870000,W,180.584000,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.498250,W,325.081000,W,0.784108,W,-0.171414,W,1012.240000,W,1003.970000,W,2.502850,W,0.664057,W,5.326700,W,3.422240,W,TRUE
05/02/2016 12:39:30.36 PM,2262.260000,W,282.009000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.170020,W,353.310000,W,0.127636,W,-0.237062,W,828.428000,W,1005.540000,W,2.634190,W,0.795399,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:39:31.36 PM,2163.790000,W,331.245000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.170020,W,328.364000,W,0.455872,W,-0.237062,W,779.783000,W,1004.820000,W,2.568520,W,0.598386,W,5.392370,W,2.962540,W,TRUE
05/02/2016 12:39:32.36 PM,2143.110000,W,360.786000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.170020,W,337.882000,W,1.112340,W,-0.434003,W,775.188000,W,1004.300000,W,2.699860,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:39:33.36 PM,2181.510000,W,330.260000,W,-3.154720,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.826490,W,337.882000,W,0.455872,W,-0.434003,W,778.339000,W,1005.940000,W,2.568520,W,0.861070,W,5.458040,W,3.290900,W,TRUE
05/02/2016 12:39:34.36 PM,2169.690000,W,328.291000,W,-2.826490,W,-3.154720,W,-2.498250,W,-3.482960,W,-2.170020,W,342.806000,W,0.784108,W,-0.237062,W,773.415000,W,1006.530000,W,2.896870,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 12:39:35.36 PM,2143.110000,W,364.725000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.498250,W,330.661000,W,0.784108,W,0.025527,W,769.017000,W,1007.640000,W,2.831200,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:39:36.36 PM,2179.540000,W,320.413000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.170020,W,339.524000,W,-0.528836,W,-0.105767,W,767.310000,W,1006.860000,W,2.699860,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:39:37.36 PM,2157.880000,W,359.801000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.170020,W,354.623000,W,-0.857072,W,0.025527,W,767.835000,W,1007.050000,W,2.962540,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:39:38.36 PM,2182.500000,W,314.505000,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,341.165000,W,-0.200600,W,0.091174,W,768.426000,W,1006.860000,W,2.765530,W,0.861070,W,6.049080,W,3.159560,W,TRUE
05/02/2016 12:39:39.36 PM,2131.290000,W,371.618000,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.826490,W,320.486000,W,-0.528836,W,0.156822,W,769.214000,W,1007.580000,W,2.831200,W,0.926741,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:39:40.36 PM,2178.560000,W,321.398000,W,-2.826490,W,-3.482960,W,-2.826490,W,-2.826490,W,-2.826490,W,353.966000,W,0.455872,W,0.025527,W,772.299000,W,1006.990000,W,2.699860,W,1.058080,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:39:41.36 PM,2159.850000,W,339.122000,W,-2.170020,W,-3.482960,W,-2.498250,W,-4.139430,W,-3.154720,W,324.425000,W,0.127636,W,0.156822,W,775.713000,W,1007.710000,W,3.093880,W,0.992412,W,5.852070,W,3.487910,W,TRUE
05/02/2016 12:39:42.36 PM,2130.310000,W,368.664000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.498250,W,325.738000,W,-0.528836,W,0.025527,W,767.310000,W,1006.990000,W,2.896870,W,1.058080,W,5.786400,W,3.487910,W,TRUE
05/02/2016 12:39:43.36 PM,2192.340000,W,314.505000,W,-1.841780,W,-3.154720,W,-3.482960,W,-2.826490,W,-2.170020,W,353.966000,W,-0.200600,W,0.025527,W,765.800000,W,1007.050000,W,2.962540,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:39:44.36 PM,2151.970000,W,343.061000,W,-4.795900,W,-3.482960,W,-2.826490,W,-2.826490,W,-3.154720,W,327.051000,W,-0.200600,W,-0.040120,W,765.669000,W,1006.130000,W,3.093880,W,0.861070,W,5.917740,W,3.225230,W,TRUE
05/02/2016 12:39:45.36 PM,2137.200000,W,371.618000,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,333.944000,W,0.127636,W,-0.171414,W,769.214000,W,1006.920000,W,2.896870,W,0.926741,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:39:46.36 PM,2177.570000,W,327.306000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,336.898000,W,0.455872,W,-0.105767,W,767.966000,W,1007.250000,W,2.765530,W,0.795399,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:39:47.36 PM,2171.660000,W,321.398000,W,-2.170020,W,-4.139430,W,-3.154720,W,-3.154720,W,-2.498250,W,339.195000,W,-0.528836,W,-0.105767,W,768.229000,W,1005.870000,W,2.962540,W,0.861070,W,5.655050,W,3.422240,W,TRUE
05/02/2016 12:39:48.36 PM,2136.210000,W,364.725000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-1.841780,W,329.677000,W,0.455872,W,-0.171414,W,764.684000,W,1005.740000,W,2.896870,W,0.861070,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:39:49.36 PM,2151.970000,W,349.954000,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,341.165000,W,0.127636,W,-0.171414,W,760.877000,W,1005.810000,W,2.765530,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:39:50.36 PM,2192.340000,W,309.581000,W,-2.826490,W,-4.467670,W,-2.826490,W,-2.826490,W,-2.826490,W,353.638000,W,-0.528836,W,-0.237062,W,766.982000,W,1006.200000,W,2.699860,W,0.795399,W,5.523710,W,3.225230,W,TRUE
