TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 12:39:51.36 PM,2155.910000,W,356.847000,W,-3.154720,W,-13.330000,W,-3.154720,W,-3.811200,W,-2.498250,W,340.508000,W,0.127636,W,-0.302709,W,764.159000,W,1005.350000,W,2.568520,W,0.729728,W,5.458040,W,3.028210,W,TRUE
05/02/2016 12:39:52.36 PM,2133.260000,W,351.924000,W,-2.826490,W,-4.467670,W,-3.154720,W,-3.482960,W,-2.498250,W,320.486000,W,0.455872,W,-0.171414,W,771.446000,W,1005.810000,W,2.699860,W,0.795399,W,5.458040,W,3.028210,W,TRUE
05/02/2016 12:39:53.36 PM,2189.390000,W,319.428000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-1.841780,W,353.310000,W,0.784108,W,-0.040120,W,771.971000,W,1005.280000,W,2.699860,W,0.598386,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:39:54.36 PM,2129.320000,W,367.679000,W,-2.170020,W,-3.811200,W,-2.498250,W,-3.154720,W,-2.826490,W,325.081000,W,0.455872,W,-0.302709,W,762.386000,W,1005.810000,W,2.634190,W,0.795399,W,5.523710,W,3.093880,W,TRUE
05/02/2016 12:39:55.36 PM,2160.830000,W,328.291000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,328.035000,W,0.784108,W,-0.105767,W,761.271000,W,1005.940000,W,2.634190,W,0.795399,W,5.523710,W,3.225230,W,TRUE
05/02/2016 12:39:56.36 PM,2164.770000,W,351.924000,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.154720,W,352.653000,W,0.127636,W,-0.171414,W,766.916000,W,1005.870000,W,2.831200,W,0.861070,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:39:57.36 PM,2149.020000,W,350.939000,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.811200,W,-2.826490,W,323.768000,W,0.127636,W,-0.040120,W,769.411000,W,1006.130000,W,2.765530,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:39:58.36 PM,2161.820000,W,325.337000,W,-2.826490,W,-3.482960,W,-2.170020,W,-3.811200,W,-3.154720,W,328.692000,W,-0.528836,W,-0.040120,W,770.855000,W,1005.810000,W,3.093880,W,0.992412,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:39:59.36 PM,2156.890000,W,359.801000,W,-2.826490,W,-3.811200,W,-2.826490,W,-2.498250,W,-2.498250,W,336.898000,W,-0.200600,W,0.288116,W,772.430000,W,1006.330000,W,3.028210,W,1.123750,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:40:00.36 PM,2141.140000,W,358.817000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,333.287000,W,-0.528836,W,0.353763,W,767.047000,W,1005.610000,W,3.028210,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:40:01.36 PM,2163.790000,W,331.245000,W,-3.154720,W,-2.826490,W,-2.498250,W,-3.154720,W,-3.811200,W,327.379000,W,-0.528836,W,0.288116,W,768.492000,W,1005.480000,W,3.093880,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:40:02.36 PM,2182.500000,W,318.444000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,339.524000,W,-0.857072,W,0.419410,W,770.855000,W,1005.150000,W,3.290900,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:40:03.36 PM,2172.650000,W,320.413000,W,-2.826490,W,-3.482960,W,-2.170020,W,-2.826490,W,-3.482960,W,348.058000,W,-1.185310,W,0.288116,W,775.779000,W,1004.300000,W,3.093880,W,1.058080,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:40:04.36 PM,2165.760000,W,326.321000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.482960,W,340.180000,W,-0.200600,W,0.288116,W,774.663000,W,1002.330000,W,3.159560,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:40:05.36 PM,2139.170000,W,337.153000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-4.467670,W,317.532000,W,-0.528836,W,0.222469,W,771.905000,W,1000.750000,W,2.896870,W,1.058080,W,5.852070,W,3.487910,W,TRUE
05/02/2016 12:40:06.36 PM,2177.570000,W,325.337000,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.811200,W,348.058000,W,-0.200600,W,0.419410,W,773.940000,W,999.898000,W,2.831200,W,1.189420,W,6.311760,W,3.356570,W,TRUE
05/02/2016 12:40:07.36 PM,1377.000000,W,449.410000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,321.142000,W,-0.528836,W,0.288116,W,19.194500,W,1000.290000,W,2.765530,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:40:08.36 PM,1394.730000,W,446.456000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,327.051000,W,-0.200600,W,0.156822,W,20.638700,W,998.782000,W,2.831200,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:40:09.36 PM,1447.900000,W,437.593000,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.498250,W,-2.498250,W,356.264000,W,0.784108,W,-0.040120,W,41.252000,W,998.519000,W,2.568520,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:40:10.36 PM,1477.440000,W,449.410000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.482960,W,327.707000,W,0.127636,W,-0.368356,W,106.374000,W,999.110000,W,2.371500,W,0.664057,W,5.786400,W,3.028210,W,TRUE
05/02/2016 12:40:11.36 PM,1527.670000,W,434.639000,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,330.005000,W,-0.528836,W,0.025527,W,157.513000,W,1000.030000,W,2.699860,W,0.861070,W,6.180420,W,3.290900,W,TRUE
05/02/2016 12:40:12.36 PM,1565.080000,W,415.930000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,341.821000,W,-0.528836,W,0.222469,W,167.754000,W,1001.080000,W,2.962540,W,0.926741,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:40:13.36 PM,1566.070000,W,410.021000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,335.913000,W,-1.841780,W,0.156822,W,177.076000,W,1004.300000,W,3.028210,W,1.123750,W,6.377440,W,3.553580,W,TRUE
05/02/2016 12:40:14.36 PM,1555.240000,W,424.792000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-4.139430,W,330.333000,W,-1.185310,W,0.485058,W,177.404000,W,1006.000000,W,3.028210,W,1.058080,W,6.311760,W,3.619250,W,TRUE
05/02/2016 12:40:15.36 PM,1570.990000,W,430.700000,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,344.119000,W,-0.200600,W,0.485058,W,177.798000,W,1008.240000,W,2.831200,W,0.992412,W,6.311760,W,3.684920,W,TRUE
05/02/2016 12:40:16.36 PM,1563.110000,W,430.700000,W,-3.482960,W,-3.482960,W,-4.467670,W,-2.826490,W,-3.482960,W,351.340000,W,-0.528836,W,-0.040120,W,177.339000,W,1008.040000,W,2.831200,W,0.861070,W,6.114750,W,3.356570,W,TRUE
05/02/2016 12:40:17.36 PM,1570.010000,W,425.777000,W,-3.482960,W,-3.811200,W,-5.124140,W,-3.154720,W,-2.498250,W,342.806000,W,-0.200600,W,-0.368356,W,182.131000,W,1008.370000,W,2.634190,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:40:18.36 PM,1545.390000,W,438.578000,W,-4.139430,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,323.768000,W,-0.200600,W,-0.302709,W,175.369000,W,1008.370000,W,2.699860,W,0.664057,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:40:19.36 PM,1566.070000,W,430.700000,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.498250,W,349.371000,W,0.127636,W,-0.434003,W,175.763000,W,1006.660000,W,2.634190,W,0.664057,W,5.983410,W,3.159560,W,TRUE
05/02/2016 12:40:20.36 PM,1551.300000,W,433.654000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,322.784000,W,-0.200600,W,-0.237062,W,178.455000,W,1005.670000,W,2.634190,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:40:21.36 PM,1553.270000,W,422.823000,W,-4.139430,W,-4.795900,W,-3.811200,W,-2.826490,W,-3.154720,W,325.410000,W,0.127636,W,-0.434003,W,177.404000,W,1003.570000,W,2.962540,W,0.926741,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:40:22.36 PM,1595.610000,W,400.174000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,352.981000,W,0.127636,W,-0.171414,W,179.177000,W,1002.330000,W,2.765530,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:40:23.36 PM,1570.010000,W,408.052000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.170020,W,325.738000,W,0.455872,W,-0.302709,W,178.980000,W,1002.460000,W,2.765530,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:40:24.36 PM,1544.410000,W,425.777000,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.482960,W,-2.826490,W,321.142000,W,0.455872,W,-0.434003,W,176.682000,W,1001.740000,W,2.502850,W,0.926741,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:40:25.36 PM,1562.130000,W,435.624000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,334.600000,W,0.455872,W,-0.040120,W,176.157000,W,1000.620000,W,2.831200,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:40:26.36 PM,1557.210000,W,419.869000,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.154720,W,327.051000,W,-0.200600,W,0.025527,W,176.682000,W,1000.030000,W,2.962540,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:40:27.36 PM,1557.210000,W,409.037000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,321.799000,W,-0.528836,W,0.025527,W,177.929000,W,999.242000,W,2.962540,W,1.123750,W,6.114750,W,3.356570,W,TRUE
05/02/2016 12:40:28.36 PM,1561.150000,W,428.731000,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.498250,W,334.928000,W,-0.200600,W,0.288116,W,170.117000,W,999.307000,W,2.831200,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 12:40:29.36 PM,1468.580000,W,444.486000,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.498250,W,343.462000,W,-0.200600,W,0.222469,W,77.423600,W,1000.030000,W,2.896870,W,1.123750,W,6.049080,W,3.684920,W,TRUE
05/02/2016 12:40:30.36 PM,1409.500000,W,445.471000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.482960,W,336.898000,W,0.455872,W,0.288116,W,13.417600,W,1000.230000,W,3.093880,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 12:40:31.36 PM,1415.410000,W,450.394000,W,-3.154720,W,-4.139430,W,-3.811200,W,-3.154720,W,-4.139430,W,315.891000,W,-0.528836,W,0.353763,W,40.529900,W,999.439000,W,3.159560,W,1.123750,W,6.246090,W,3.684920,W,TRUE
05/02/2016 12:40:32.36 PM,1420.330000,W,438.578000,W,-2.826490,W,-4.467670,W,-5.452380,W,-3.482960,W,-2.826490,W,342.806000,W,-0.857072,W,0.288116,W,18.800600,W,999.439000,W,3.093880,W,0.992412,W,6.180420,W,3.422240,W,TRUE
05/02/2016 12:40:33.36 PM,1378.970000,W,451.379000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,314.906000,W,-0.857072,W,0.288116,W,9.544370,W,998.651000,W,3.093880,W,1.255100,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:40:34.36 PM,1386.850000,W,448.425000,W,-2.498250,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,322.784000,W,-0.528836,W,0.288116,W,7.771900,W,999.373000,W,3.290900,W,1.123750,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:40:35.36 PM,1444.950000,W,438.578000,W,-2.498250,W,-2.826490,W,-3.154720,W,-13.658300,W,-3.482960,W,351.340000,W,-0.857072,W,0.353763,W,36.065800,W,998.848000,W,3.028210,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:40:36.36 PM,1416.390000,W,446.456000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,321.799000,W,-0.528836,W,0.222469,W,38.560400,W,998.716000,W,3.159560,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:40:37.36 PM,1410.480000,W,447.440000,W,-3.154720,W,-3.154720,W,-2.826490,W,-2.826490,W,-3.482960,W,324.425000,W,-0.200600,W,0.288116,W,36.591000,W,998.913000,W,2.962540,W,1.058080,W,6.180420,W,3.356570,W,TRUE
05/02/2016 12:40:38.36 PM,1427.220000,W,446.456000,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.826490,W,330.005000,W,-0.200600,W,0.091174,W,39.282600,W,998.913000,W,3.159560,W,0.992412,W,5.852070,W,3.487910,W,TRUE
05/02/2016 12:40:39.36 PM,1414.420000,W,445.471000,W,-4.795900,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,322.784000,W,-0.528836,W,0.222469,W,37.313100,W,998.913000,W,2.831200,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:40:40.36 PM,1412.450000,W,450.394000,W,-2.826490,W,-3.811200,W,-4.139430,W,-3.154720,W,-3.154720,W,320.158000,W,-0.200600,W,0.288116,W,38.297800,W,999.701000,W,3.093880,W,1.058080,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:40:41.36 PM,1430.180000,W,441.532000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.811200,W,332.631000,W,-0.528836,W,0.353763,W,37.772700,W,998.913000,W,2.896870,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:40:42.36 PM,1428.210000,W,440.547000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.811200,W,341.165000,W,-0.528836,W,0.288116,W,37.378800,W,998.323000,W,3.093880,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:40:43.36 PM,1429.190000,W,443.502000,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.482960,W,331.974000,W,-0.528836,W,0.156822,W,38.626100,W,999.045000,W,3.028210,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:40:44.36 PM,1394.730000,W,451.379000,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.811200,W,312.608000,W,-1.185310,W,0.419410,W,22.739500,W,999.504000,W,2.962540,W,0.926741,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:40:45.36 PM,1402.610000,W,445.471000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,339.524000,W,-1.185310,W,0.419410,W,7.706250,W,999.045000,W,2.765530,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:40:46.36 PM,1376.020000,W,451.379000,W,-2.826490,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.154720,W,312.608000,W,-0.528836,W,0.288116,W,7.771900,W,999.176000,W,2.765530,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:40:47.36 PM,1381.930000,W,452.364000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,319.501000,W,-0.857072,W,0.288116,W,7.443660,W,998.126000,W,2.962540,W,1.058080,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:40:48.36 PM,1416.390000,W,439.563000,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.482960,W,348.058000,W,-0.857072,W,0.353763,W,7.640600,W,998.913000,W,3.028210,W,0.926741,W,6.114750,W,3.356570,W,TRUE
05/02/2016 12:40:49.36 PM,1387.840000,W,453.349000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,323.440000,W,-0.857072,W,0.091174,W,7.968840,W,998.257000,W,3.028210,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:40:50.36 PM,1384.880000,W,445.471000,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,327.707000,W,-0.528836,W,0.288116,W,7.706250,W,998.848000,W,3.028210,W,0.992412,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:40:51.36 PM,1393.740000,W,447.440000,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,327.379000,W,-0.200600,W,0.025527,W,7.903190,W,998.782000,W,3.028210,W,0.992412,W,5.786400,W,3.422240,W,TRUE
05/02/2016 12:40:52.36 PM,1385.870000,W,444.486000,W,-2.826490,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,329.348000,W,-0.528836,W,0.156822,W,7.837540,W,999.570000,W,2.896870,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:40:53.36 PM,1381.930000,W,450.394000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,318.517000,W,-0.528836,W,-0.040120,W,7.771900,W,999.701000,W,2.831200,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:40:54.36 PM,1431.160000,W,443.502000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,329.020000,W,-0.200600,W,-0.105767,W,82.281500,W,999.701000,W,2.896870,W,0.926741,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:40:55.36 PM,1436.090000,W,440.547000,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.498250,W,350.027000,W,-0.200600,W,0.025527,W,37.116200,W,1000.360000,W,2.699860,W,0.926741,W,5.523710,W,3.225230,W,TRUE
05/02/2016 12:40:56.36 PM,1427.220000,W,441.532000,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.811200,W,-2.826490,W,330.333000,W,-0.200600,W,0.025527,W,36.722300,W,1000.290000,W,2.699860,W,0.664057,W,5.720730,W,3.093880,W,TRUE
05/02/2016 12:40:57.36 PM,1406.550000,W,453.349000,W,-4.139430,W,-3.811200,W,-3.154720,W,-3.811200,W,-1.841780,W,313.593000,W,0.784108,W,-0.105767,W,38.297800,W,999.570000,W,2.437180,W,0.795399,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:40:58.36 PM,1437.070000,W,438.578000,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-2.826490,W,340.837000,W,0.127636,W,-0.040120,W,37.050500,W,1000.290000,W,2.699860,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:40:59.36 PM,1406.550000,W,453.349000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.170020,W,316.219000,W,-0.200600,W,0.025527,W,38.691700,W,999.832000,W,2.699860,W,0.729728,W,5.458040,W,3.093880,W,TRUE
05/02/2016 12:41:00.36 PM,1412.450000,W,446.456000,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.498250,W,323.768000,W,0.127636,W,-0.040120,W,37.510100,W,1000.160000,W,2.699860,W,0.598386,W,5.655050,W,3.028210,W,TRUE
05/02/2016 12:41:01.36 PM,1442.000000,W,442.517000,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.170020,W,344.775000,W,-0.528836,W,-0.105767,W,38.494800,W,1000.420000,W,2.699860,W,0.861070,W,5.523710,W,3.093880,W,TRUE
05/02/2016 12:41:02.36 PM,1419.350000,W,445.471000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,331.318000,W,0.455872,W,-0.171414,W,37.510100,W,1001.410000,W,2.634190,W,0.795399,W,5.523710,W,3.093880,W,TRUE
05/02/2016 12:41:03.36 PM,1427.220000,W,442.517000,W,-2.826490,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.498250,W,337.882000,W,0.127636,W,-0.105767,W,37.050500,W,1002.060000,W,2.765530,W,0.532715,W,5.589380,W,3.028210,W,TRUE
05/02/2016 12:41:04.36 PM,1394.730000,W,448.425000,W,-2.826490,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.154720,W,325.738000,W,0.784108,W,-0.105767,W,10.791700,W,1002.920000,W,2.437180,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:41:05.36 PM,1402.610000,W,439.563000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.154720,W,-2.498250,W,343.791000,W,0.127636,W,-0.237062,W,6.984130,W,1002.720000,W,2.568520,W,0.795399,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:41:06.36 PM,1380.940000,W,450.394000,W,-2.498250,W,-2.826490,W,-2.498250,W,-3.811200,W,-2.826490,W,320.814000,W,0.455872,W,-0.171414,W,7.049780,W,1002.720000,W,2.437180,W,0.664057,W,5.392370,W,3.093880,W,TRUE
05/02/2016 12:41:07.36 PM,1393.740000,W,445.471000,W,-2.170020,W,-4.467670,W,-1.841780,W,-3.811200,W,-2.498250,W,330.333000,W,0.127636,W,-0.105767,W,6.984130,W,1002.790000,W,2.699860,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 12:41:08.36 PM,1415.410000,W,437.593000,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.826490,W,359.218000,W,0.127636,W,-0.040120,W,7.115430,W,1002.460000,W,2.699860,W,0.664057,W,5.655050,W,2.962540,W,TRUE
05/02/2016 12:41:09.36 PM,1396.700000,W,445.471000,W,-2.826490,W,-3.154720,W,-2.826490,W,-2.826490,W,-3.482960,W,331.646000,W,0.127636,W,-0.237062,W,7.378010,W,1003.640000,W,2.634190,W,0.729728,W,5.589380,W,3.028210,W,TRUE
05/02/2016 12:41:10.36 PM,1377.990000,W,447.440000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.826490,W,321.799000,W,0.127636,W,-0.237062,W,7.246720,W,1003.250000,W,2.502850,W,0.926741,W,5.523710,W,3.028210,W,TRUE
05/02/2016 12:41:11.36 PM,1402.610000,W,444.486000,W,-2.826490,W,-3.811200,W,-2.498250,W,-2.826490,W,-2.498250,W,338.867000,W,0.127636,W,-0.105767,W,7.574950,W,1002.850000,W,2.831200,W,0.795399,W,5.523710,W,3.093880,W,TRUE
05/02/2016 12:41:12.36 PM,1374.050000,W,449.410000,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.154720,W,-2.498250,W,320.486000,W,0.455872,W,-0.105767,W,7.574950,W,1001.740000,W,2.502850,W,0.795399,W,5.458040,W,3.093880,W,TRUE
05/02/2016 12:41:13.36 PM,1379.960000,W,445.471000,W,-2.498250,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.170020,W,322.784000,W,0.127636,W,-0.302709,W,7.771900,W,1001.470000,W,2.634190,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:41:14.36 PM,1592.660000,W,403.128000,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.826490,W,339.524000,W,0.784108,W,-0.171414,W,194.144000,W,1001.800000,W,2.437180,W,0.729728,W,5.589380,W,3.093880,W,TRUE
05/02/2016 12:41:15.36 PM,1424.270000,W,439.563000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.170020,W,337.226000,W,0.127636,W,-0.105767,W,36.984900,W,1001.930000,W,2.831200,W,0.729728,W,5.458040,W,3.028210,W,TRUE
05/02/2016 12:41:16.36 PM,1428.210000,W,441.532000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.498250,W,337.226000,W,-0.200600,W,-0.237062,W,38.100900,W,1001.210000,W,2.502850,W,0.598386,W,5.655050,W,3.093880,W,TRUE
05/02/2016 12:41:17.36 PM,1411.470000,W,452.364000,W,-3.482960,W,-3.811200,W,-2.498250,W,-3.154720,W,-2.498250,W,317.860000,W,0.127636,W,-0.105767,W,37.116200,W,1001.080000,W,2.765530,W,0.861070,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:41:18.36 PM,1434.120000,W,435.624000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-1.841780,W,342.806000,W,0.127636,W,-0.237062,W,37.969600,W,999.242000,W,2.634190,W,0.729728,W,5.786400,W,3.093880,W,TRUE
05/02/2016 12:41:19.36 PM,1412.450000,W,450.394000,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.498250,W,317.860000,W,0.455872,W,-0.040120,W,38.100900,W,1000.290000,W,2.831200,W,0.795399,W,5.392370,W,3.093880,W,TRUE
05/02/2016 12:41:20.36 PM,1416.390000,W,449.410000,W,-13.330000,W,-5.124140,W,-3.482960,W,-3.154720,W,-3.154720,W,323.440000,W,0.127636,W,0.025527,W,37.050500,W,1000.160000,W,2.634190,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:41:21.36 PM,1449.870000,W,436.609000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.498250,W,351.340000,W,-0.528836,W,-0.171414,W,37.969600,W,1000.230000,W,2.502850,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:41:22.36 PM,1421.320000,W,448.425000,W,-2.826490,W,-3.482960,W,-2.498250,W,-2.826490,W,-2.826490,W,325.738000,W,0.127636,W,-0.040120,W,36.656700,W,999.964000,W,2.634190,W,0.729728,W,5.392370,W,3.225230,W,TRUE
05/02/2016 12:41:23.36 PM,1417.380000,W,445.471000,W,-2.498250,W,-4.467670,W,-3.154720,W,-3.482960,W,-2.826490,W,321.799000,W,0.127636,W,-0.040120,W,38.166600,W,999.964000,W,2.765530,W,0.795399,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:41:24.36 PM,1404.580000,W,445.471000,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.498250,W,337.226000,W,0.455872,W,-0.040120,W,8.165780,W,1001.080000,W,2.831200,W,0.795399,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:41:25.36 PM,1385.870000,W,444.486000,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.170020,W,327.379000,W,-0.528836,W,-0.237062,W,7.049780,W,1000.880000,W,2.765530,W,0.795399,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:41:26.36 PM,1382.910000,W,450.394000,W,-2.170020,W,-3.154720,W,-1.841780,W,-3.154720,W,-2.498250,W,324.097000,W,0.127636,W,-0.302709,W,7.378010,W,1000.880000,W,2.634190,W,0.729728,W,5.523710,W,3.290900,W,TRUE
05/02/2016 12:41:27.36 PM,1403.590000,W,442.517000,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.482960,W,-1.841780,W,337.554000,W,0.455872,W,-0.171414,W,7.312370,W,1000.820000,W,2.502850,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:41:28.36 PM,1401.620000,W,442.517000,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.498250,W,347.073000,W,0.784108,W,-0.171414,W,7.378010,W,1000.880000,W,2.634190,W,0.729728,W,5.392370,W,3.159560,W,TRUE
05/02/2016 12:41:29.36 PM,1553.270000,W,483.875000,W,-2.826490,W,-3.154720,W,-2.826490,W,-3.154720,W,-2.498250,W,338.211000,W,0.455872,W,-0.105767,W,159.417000,W,1000.550000,W,2.699860,W,0.795399,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:41:30.36 PM,1375.040000,W,457.287000,W,-1.841780,W,-3.154720,W,-2.498250,W,-3.811200,W,-3.154720,W,316.547000,W,0.455872,W,-0.105767,W,4.883420,W,1001.340000,W,2.634190,W,0.795399,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:41:31.36 PM,1405.560000,W,443.502000,W,-2.826490,W,-3.154720,W,-3.154720,W,-4.139430,W,-2.170020,W,347.401000,W,1.440580,W,-0.040120,W,4.752130,W,1001.280000,W,2.896870,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 12:41:32.36 PM,1375.040000,W,454.333000,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.154720,W,319.829000,W,0.127636,W,-0.171414,W,4.949070,W,1001.280000,W,2.502850,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:41:33.36 PM,1382.910000,W,452.364000,W,-3.154720,W,-3.482960,W,-3.811200,W,-2.170020,W,-2.498250,W,324.753000,W,0.127636,W,-0.105767,W,5.014720,W,1002.130000,W,2.634190,W,0.795399,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:41:34.36 PM,1412.450000,W,445.471000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,351.997000,W,0.127636,W,-0.302709,W,4.686480,W,1002.060000,W,2.634190,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 12:41:35.36 PM,1387.840000,W,449.410000,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,-2.170020,W,328.692000,W,0.127636,W,-0.171414,W,4.752130,W,1002.330000,W,2.502850,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 12:41:36.36 PM,1380.940000,W,454.333000,W,-1.841780,W,-4.467670,W,-12.345300,W,-5.780610,W,-2.170020,W,327.379000,W,0.455872,W,-0.040120,W,4.686480,W,1002.850000,W,2.896870,W,0.664057,W,5.458040,W,3.225230,W,TRUE
05/02/2016 12:41:37.36 PM,1396.700000,W,449.410000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.498250,W,334.600000,W,1.440580,W,-0.105767,W,4.817770,W,1002.850000,W,2.896870,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:41:38.36 PM,1391.780000,W,447.440000,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.811200,W,-2.170020,W,336.570000,W,0.455872,W,-0.237062,W,4.489540,W,1002.660000,W,2.765530,W,0.729728,W,5.589380,W,3.028210,W,TRUE
05/02/2016 12:41:39.36 PM,1381.930000,W,457.287000,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,324.753000,W,-0.200600,W,-0.105767,W,4.752130,W,1003.310000,W,2.699860,W,0.729728,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:41:40.36 PM,1398.670000,W,447.440000,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.498250,W,-1.513540,W,336.898000,W,0.127636,W,-0.171414,W,4.752130,W,1002.520000,W,2.568520,W,0.598386,W,5.326700,W,3.159560,W,TRUE
05/02/2016 12:41:41.36 PM,1406.550000,W,446.456000,W,-2.498250,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.170020,W,352.325000,W,0.127636,W,0.025527,W,4.817770,W,1002.850000,W,2.831200,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:41:42.36 PM,1397.680000,W,431.685000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.498250,W,336.570000,W,0.127636,W,-0.171414,W,4.752130,W,1003.110000,W,2.568520,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:41:43.36 PM,1374.050000,W,456.303000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,317.532000,W,0.455872,W,-0.237062,W,4.686480,W,1002.850000,W,2.634190,W,0.664057,W,5.655050,W,3.093880,W,TRUE
05/02/2016 12:41:44.36 PM,1406.550000,W,446.456000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.498250,W,345.760000,W,-0.200600,W,-0.171414,W,4.817770,W,1003.180000,W,2.634190,W,0.598386,W,5.589380,W,2.962540,W,TRUE
05/02/2016 12:41:45.36 PM,1377.990000,W,453.349000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.826490,W,320.486000,W,-0.200600,W,-0.105767,W,4.752130,W,1003.250000,W,2.371500,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 12:41:46.36 PM,1380.940000,W,455.318000,W,-2.826490,W,-4.467670,W,-2.498250,W,-3.154720,W,-2.498250,W,324.425000,W,0.455872,W,-0.171414,W,4.949070,W,1003.840000,W,2.634190,W,0.729728,W,5.458040,W,3.225230,W,TRUE
05/02/2016 12:41:47.36 PM,1410.480000,W,442.517000,W,-1.513540,W,-2.498250,W,-2.170020,W,-3.811200,W,-2.498250,W,350.684000,W,-0.200600,W,-0.237062,W,4.817770,W,1002.590000,W,2.568520,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:41:48.36 PM,1382.910000,W,453.349000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.482960,W,-2.826490,W,329.020000,W,0.784108,W,-0.040120,W,4.817770,W,1003.310000,W,2.765530,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:41:49.36 PM,1385.870000,W,447.440000,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.482960,W,-2.498250,W,331.646000,W,0.455872,W,-0.302709,W,4.817770,W,1003.770000,W,2.699860,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 12:41:50.36 PM,1390.790000,W,453.349000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,-3.482960,W,330.333000,W,0.127636,W,-0.302709,W,4.752130,W,1004.230000,W,2.568520,W,0.532715,W,5.523710,W,3.028210,W,TRUE
05/02/2016 12:41:51.36 PM,1392.760000,W,447.440000,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,340.180000,W,0.127636,W,-0.368356,W,4.752130,W,1004.030000,W,2.371500,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:41:52.36 PM,1379.960000,W,453.349000,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.154720,W,-1.841780,W,325.410000,W,0.127636,W,-0.237062,W,4.686480,W,1005.150000,W,2.502850,W,0.664057,W,5.261030,W,2.896870,W,TRUE
05/02/2016 12:41:53.36 PM,1392.760000,W,449.410000,W,-2.498250,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.498250,W,332.959000,W,1.112340,W,-0.434003,W,4.752130,W,1004.760000,W,2.568520,W,0.664057,W,5.326700,W,3.028210,W,TRUE
05/02/2016 12:41:54.36 PM,1413.440000,W,442.517000,W,-2.498250,W,-8.734740,W,-3.154720,W,-3.154720,W,-2.498250,W,358.233000,W,0.455872,W,-0.237062,W,4.555180,W,1005.810000,W,2.437180,W,0.401373,W,5.458040,W,2.962540,W,TRUE
05/02/2016 12:41:55.36 PM,1395.710000,W,447.440000,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.498250,W,335.913000,W,0.455872,W,-0.237062,W,4.883420,W,1006.070000,W,2.568520,W,0.664057,W,5.326700,W,3.093880,W,TRUE
05/02/2016 12:41:56.36 PM,1372.080000,W,456.303000,W,-2.498250,W,-3.811200,W,-3.154720,W,-2.826490,W,-2.498250,W,316.547000,W,0.127636,W,-0.171414,W,4.686480,W,1005.670000,W,2.568520,W,0.729728,W,5.523710,W,3.028210,W,TRUE
05/02/2016 12:41:57.36 PM,1408.520000,W,444.486000,W,-3.154720,W,-3.154720,W,-2.498250,W,-3.154720,W,-2.498250,W,349.043000,W,0.455872,W,-0.368356,W,4.686480,W,1006.330000,W,2.502850,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 12:41:58.36 PM,1377.990000,W,450.394000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.170020,W,323.112000,W,-0.200600,W,-0.237062,W,4.752130,W,1006.200000,W,2.634190,W,0.861070,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:41:59.36 PM,1377.000000,W,453.349000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.170020,W,324.753000,W,0.455872,W,-0.302709,W,4.752130,W,1006.270000,W,2.896870,W,0.861070,W,5.720730,W,3.093880,W,TRUE
05/02/2016 12:42:00.36 PM,1408.520000,W,442.517000,W,-2.498250,W,-3.482960,W,-2.170020,W,-3.482960,W,-2.498250,W,348.714000,W,0.127636,W,-0.105767,W,4.752130,W,1006.990000,W,2.831200,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:42:01.36 PM,1383.900000,W,450.394000,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.482960,W,-2.498250,W,331.318000,W,0.455872,W,0.222469,W,5.014720,W,1007.050000,W,2.962540,W,0.926741,W,5.852070,W,3.159560,W,TRUE
05/02/2016 12:42:02.36 PM,1384.880000,W,445.471000,W,-1.841780,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,333.287000,W,0.455872,W,0.091174,W,5.014720,W,1007.120000,W,2.896870,W,0.992412,W,5.786400,W,3.422240,W,TRUE
05/02/2016 12:42:03.36 PM,1383.900000,W,451.379000,W,-2.498250,W,-4.467670,W,-3.154720,W,-3.482960,W,-3.482960,W,323.112000,W,-0.528836,W,0.156822,W,5.211660,W,1007.250000,W,3.093880,W,0.992412,W,6.049080,W,3.290900,W,TRUE
05/02/2016 12:42:04.36 PM,1390.790000,W,446.456000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,341.165000,W,-0.200600,W,0.222469,W,5.408600,W,1005.740000,W,3.093880,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 12:42:05.36 PM,1376.020000,W,452.364000,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,321.142000,W,-0.528836,W,0.288116,W,5.539890,W,1006.860000,W,3.159560,W,0.861070,W,6.180420,W,3.422240,W,TRUE
05/02/2016 12:42:06.36 PM,1384.880000,W,449.410000,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.482960,W,-3.482960,W,327.379000,W,-0.528836,W,0.419410,W,5.408600,W,1005.540000,W,3.159560,W,0.992412,W,6.180420,W,3.422240,W,TRUE
05/02/2016 12:42:07.36 PM,1406.550000,W,439.563000,W,-3.154720,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.482960,W,352.653000,W,-1.185310,W,0.419410,W,5.277300,W,1005.280000,W,3.159560,W,1.123750,W,6.311760,W,3.487910,W,TRUE
05/02/2016 12:42:08.36 PM,1386.850000,W,447.440000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-3.811200,W,329.348000,W,-0.857072,W,0.353763,W,5.342950,W,1002.920000,W,3.225230,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:42:09.36 PM,1369.130000,W,456.303000,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,318.188000,W,0.127636,W,0.419410,W,5.539890,W,1003.970000,W,3.093880,W,1.123750,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:42:10.36 PM,1398.670000,W,449.410000,W,-2.498250,W,-3.482960,W,-3.482960,W,-4.139430,W,-4.467670,W,339.852000,W,-0.528836,W,0.288116,W,5.408600,W,1003.180000,W,2.831200,W,0.992412,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:42:11.36 PM,1377.000000,W,452.364000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,325.738000,W,-0.528836,W,-0.040120,W,5.474250,W,1001.280000,W,3.159560,W,1.123750,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:42:12.36 PM,1374.050000,W,452.364000,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,322.127000,W,-0.857072,W,0.353763,W,5.605540,W,1000.880000,W,3.159560,W,1.189420,W,6.180420,W,3.422240,W,TRUE
05/02/2016 12:42:13.36 PM,1394.730000,W,447.440000,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.154720,W,341.821000,W,-0.528836,W,0.353763,W,5.605540,W,999.570000,W,2.765530,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:42:14.36 PM,1383.900000,W,449.410000,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,338.539000,W,-0.528836,W,0.156822,W,5.539890,W,999.307000,W,2.962540,W,1.058080,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:42:15.36 PM,1385.870000,W,448.425000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,335.585000,W,-0.200600,W,0.288116,W,5.474250,W,998.585000,W,2.831200,W,0.926741,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:42:16.36 PM,1373.070000,W,455.318000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.826490,W,321.799000,W,-0.200600,W,0.091174,W,5.408600,W,998.191000,W,3.028210,W,0.926741,W,6.180420,W,3.422240,W,TRUE
05/02/2016 12:42:17.36 PM,1393.740000,W,446.456000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.154720,W,344.775000,W,-0.200600,W,0.288116,W,5.474250,W,998.060000,W,2.568520,W,0.664057,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:42:18.36 PM,1371.100000,W,456.303000,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-2.826490,W,320.486000,W,-0.200600,W,0.156822,W,5.539890,W,997.666000,W,2.962540,W,0.926741,W,5.983410,W,3.290900,W,TRUE
05/02/2016 12:42:19.36 PM,1379.960000,W,451.379000,W,-3.154720,W,-4.139430,W,-2.826490,W,-3.154720,W,-3.154720,W,327.379000,W,0.455872,W,0.025527,W,5.539890,W,997.797000,W,2.831200,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:42:20.36 PM,1382.910000,W,444.486000,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,353.966000,W,0.784108,W,0.025527,W,5.474250,W,997.207000,W,2.765530,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:42:21.36 PM,1378.970000,W,453.349000,W,-9.719440,W,-4.467670,W,-2.826490,W,-3.154720,W,-3.482960,W,327.379000,W,1.768820,W,0.156822,W,5.342950,W,997.338000,W,2.634190,W,0.992412,W,5.917740,W,3.225230,W,TRUE
05/02/2016 12:42:22.36 PM,1370.110000,W,452.364000,W,-3.482960,W,-3.811200,W,-2.498250,W,-2.826490,W,-3.482960,W,322.127000,W,-0.200600,W,0.025527,W,5.539890,W,996.484000,W,2.765530,W,0.992412,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:42:23.36 PM,1390.790000,W,450.394000,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,335.585000,W,0.127636,W,0.091174,W,5.539890,W,998.257000,W,2.896870,W,1.058080,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:42:24.36 PM,1375.040000,W,450.394000,W,-3.154720,W,-4.139430,W,-3.154720,W,-2.826490,W,-3.482960,W,329.348000,W,0.455872,W,0.091174,W,5.474250,W,998.454000,W,2.831200,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:42:25.36 PM,1376.020000,W,443.502000,W,-2.826490,W,-3.811200,W,-4.467670,W,-3.811200,W,-3.154720,W,324.097000,W,-0.857072,W,0.091174,W,5.539890,W,999.242000,W,2.765530,W,1.058080,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:42:26.36 PM,1388.820000,W,451.379000,W,-3.154720,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,336.241000,W,0.127636,W,0.156822,W,5.539890,W,998.323000,W,2.896870,W,1.058080,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:42:27.36 PM,1392.760000,W,445.471000,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.154720,W,-2.498250,W,349.371000,W,-0.528836,W,0.353763,W,5.539890,W,999.045000,W,2.634190,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:42:28.36 PM,1389.810000,W,446.456000,W,-3.482960,W,-3.482960,W,-1.841780,W,-2.498250,W,-3.482960,W,335.913000,W,0.784108,W,0.419410,W,5.605540,W,999.176000,W,3.028210,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 12:42:29.36 PM,1372.080000,W,453.349000,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,316.547000,W,-0.200600,W,0.025527,W,5.408600,W,999.701000,W,2.962540,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:42:30.36 PM,1402.610000,W,446.456000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,347.401000,W,-0.857072,W,0.353763,W,5.605540,W,1000.880000,W,2.896870,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:42:31.36 PM,1303.150000,W,355.863000,W,-3.482960,W,-3.482960,W,-8.406500,W,-3.811200,W,-3.154720,W,199.367000,W,-0.528836,W,0.353763,W,5.736830,W,1000.420000,W,2.896870,W,0.926741,W,6.311760,W,3.422240,W,TRUE
05/02/2016 12:42:32.36 PM,1053.040000,W,-12.418300,W,-2.826490,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.811200,W,3.081760,W,-0.200600,W,0.353763,W,5.539890,W,1001.340000,W,3.028210,W,1.123750,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:42:33.36 PM,1052.050000,W,-12.418300,W,-2.498250,W,-4.139430,W,-3.154720,W,-2.826490,W,-3.811200,W,3.081760,W,-0.857072,W,0.288116,W,5.671190,W,1001.930000,W,3.159560,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:42:34.36 PM,1050.080000,W,-8.479460,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.154720,W,2.753520,W,-1.185310,W,0.419410,W,5.802480,W,1002.200000,W,3.028210,W,1.123750,W,6.443110,W,3.553580,W,TRUE
05/02/2016 12:42:35.36 PM,1052.050000,W,-9.464170,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.826490,W,4.066470,W,-0.528836,W,0.091174,W,5.605540,W,1002.330000,W,3.093880,W,1.123750,W,6.311760,W,3.750600,W,TRUE
05/02/2016 12:42:36.36 PM,1053.040000,W,-13.403000,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,2.425290,W,0.455872,W,0.156822,W,5.408600,W,1002.590000,W,3.028210,W,0.795399,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:42:37.36 PM,1051.070000,W,-11.433600,W,-2.498250,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,3.081760,W,-0.528836,W,0.353763,W,5.539890,W,1002.660000,W,2.765530,W,0.926741,W,6.114750,W,3.290900,W,TRUE
05/02/2016 12:42:38.36 PM,1053.040000,W,-9.464170,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.826490,W,2.753520,W,-0.857072,W,0.353763,W,5.539890,W,1003.440000,W,3.093880,W,0.992412,W,6.049080,W,3.290900,W,TRUE
05/02/2016 12:42:39.36 PM,1050.080000,W,-10.448900,W,-2.170020,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,2.097050,W,-0.200600,W,0.156822,W,5.671190,W,1004.230000,W,3.028210,W,1.123750,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:42:40.36 PM,1051.070000,W,-13.403000,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,-3.811200,W,1.768820,W,-0.857072,W,0.288116,W,5.539890,W,1004.100000,W,3.159560,W,1.058080,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:42:41.36 PM,1054.020000,W,-15.372400,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,1.768820,W,-0.857072,W,0.288116,W,5.474250,W,1005.020000,W,3.028210,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:42:42.36 PM,1055.990000,W,-13.403000,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,0.784108,W,-0.857072,W,0.288116,W,5.408600,W,1005.870000,W,2.962540,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:42:43.36 PM,1053.040000,W,-10.448900,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.811200,W,-4.467670,W,1.112340,W,-1.185310,W,0.353763,W,5.408600,W,1006.200000,W,3.028210,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:42:44.36 PM,1053.040000,W,-11.433600,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.482960,W,1.440580,W,-1.513540,W,0.353763,W,5.474250,W,1006.790000,W,2.831200,W,0.926741,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:42:45.36 PM,1055.010000,W,-10.448900,W,-3.154720,W,-4.139430,W,-3.154720,W,-3.811200,W,-3.811200,W,0.455872,W,-0.200600,W,0.419410,W,5.474250,W,1007.780000,W,3.159560,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 12:42:46.36 PM,1055.010000,W,-13.403000,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.811200,W,-3.482960,W,0.455872,W,-0.200600,W,0.419410,W,5.408600,W,1007.840000,W,3.093880,W,1.058080,W,6.246090,W,3.422240,W,TRUE
05/02/2016 12:42:47.36 PM,1055.010000,W,-14.387700,W,-4.139430,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.482960,W,0.455872,W,-0.200600,W,0.419410,W,5.342950,W,1007.970000,W,2.896870,W,1.189420,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:42:48.36 PM,1053.040000,W,-14.387700,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,0.455872,W,-0.528836,W,0.419410,W,5.342950,W,1007.320000,W,2.831200,W,1.058080,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:42:49.36 PM,1057.960000,W,-13.403000,W,-2.170020,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,0.127636,W,-1.185310,W,0.222469,W,5.277300,W,1007.580000,W,3.093880,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:42:50.36 PM,1053.040000,W,-9.464170,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.826490,W,0.127636,W,0.127636,W,0.288116,W,5.342950,W,1006.920000,W,2.896870,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:42:51.36 PM,1054.020000,W,-9.464170,W,-3.154720,W,-4.139430,W,-3.154720,W,-1.185310,W,-2.498250,W,0.127636,W,-0.200600,W,0.091174,W,5.146010,W,1006.860000,W,2.896870,W,1.058080,W,5.983410,W,3.225230,W,TRUE
05/02/2016 12:42:52.36 PM,1056.970000,W,-14.387700,W,-2.826490,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.498250,W,0.127636,W,-0.200600,W,0.288116,W,5.211660,W,1007.120000,W,2.962540,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:42:53.36 PM,1055.010000,W,-13.403000,W,-2.498250,W,-3.154720,W,-2.498250,W,-3.482960,W,-3.482960,W,0.784108,W,-0.857072,W,0.222469,W,5.080360,W,1007.120000,W,2.896870,W,1.058080,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:42:54.36 PM,1055.010000,W,-10.448900,W,-1.841780,W,-4.795900,W,-2.170020,W,-3.482960,W,-3.154720,W,1.112340,W,0.127636,W,-0.040120,W,5.014720,W,1007.450000,W,2.831200,W,0.992412,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:42:55.36 PM,1055.990000,W,-14.387700,W,-2.170020,W,-3.482960,W,-4.467670,W,-2.498250,W,-2.498250,W,0.784108,W,0.127636,W,-0.040120,W,4.817770,W,1008.100000,W,3.028210,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:42:56.36 PM,1056.970000,W,-14.387700,W,-3.482960,W,-5.124140,W,-2.826490,W,-2.826490,W,-2.826490,W,0.455872,W,-0.200600,W,-0.105767,W,5.080360,W,1007.380000,W,2.765530,W,0.861070,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:42:57.36 PM,1054.020000,W,-8.479460,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.498250,W,-0.200600,W,0.127636,W,-0.171414,W,5.080360,W,1006.990000,W,2.699860,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:42:58.36 PM,1055.990000,W,-13.403000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.170020,W,-0.200600,W,-0.528836,W,-0.105767,W,4.949070,W,1007.050000,W,2.831200,W,0.926741,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:42:59.36 PM,1056.970000,W,-11.433600,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,0.455872,W,0.455872,W,-0.237062,W,5.014720,W,1007.050000,W,2.634190,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:43:00.36 PM,1055.990000,W,-11.433600,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.826490,W,0.455872,W,-0.200600,W,-0.040120,W,4.949070,W,1007.120000,W,2.962540,W,0.795399,W,5.523710,W,3.225230,W,TRUE
05/02/2016 12:43:01.36 PM,1054.020000,W,-13.403000,W,-2.826490,W,-12.673600,W,-3.154720,W,-3.482960,W,-3.154720,W,0.127636,W,-0.200600,W,-0.040120,W,4.949070,W,1007.120000,W,2.962540,W,0.861070,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:43:02.36 PM,1055.990000,W,-10.448900,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.498250,W,0.784108,W,-0.200600,W,-0.040120,W,5.080360,W,1006.860000,W,2.634190,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:43:03.36 PM,1056.970000,W,-13.403000,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.170020,W,0.455872,W,-0.528836,W,0.025527,W,5.146010,W,1007.580000,W,3.028210,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:43:04.36 PM,1056.970000,W,-10.448900,W,-2.826490,W,-3.154720,W,-2.498250,W,-2.826490,W,-3.154720,W,1.112340,W,-0.528836,W,0.025527,W,5.080360,W,1007.780000,W,3.028210,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:43:05.36 PM,1057.960000,W,-14.387700,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,0.127636,W,-0.528836,W,0.222469,W,5.080360,W,1008.040000,W,2.896870,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:43:06.36 PM,1041.220000,W,-11.433600,W,-2.498250,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.154720,W,0.127636,W,-0.857072,W,0.156822,W,5.014720,W,1007.450000,W,2.896870,W,1.123750,W,6.114750,W,3.290900,W,TRUE
05/02/2016 12:43:07.36 PM,1055.990000,W,-13.403000,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,1.112340,W,-0.200600,W,0.025527,W,5.146010,W,1007.640000,W,2.962540,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:43:08.36 PM,1055.990000,W,-12.418300,W,-3.154720,W,-4.139430,W,-2.826490,W,-3.482960,W,-2.826490,W,0.455872,W,-0.200600,W,0.091174,W,5.080360,W,1007.580000,W,3.028210,W,0.992412,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:43:09.36 PM,1055.990000,W,-10.448900,W,-2.170020,W,-3.811200,W,-2.170020,W,-3.154720,W,-2.498250,W,0.127636,W,-0.528836,W,0.091174,W,5.014720,W,1007.180000,W,2.962540,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:43:10.36 PM,1057.960000,W,-14.387700,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,0.455872,W,0.127636,W,0.156822,W,5.211660,W,1008.240000,W,2.896870,W,1.058080,W,6.180420,W,3.422240,W,TRUE
05/02/2016 12:43:11.36 PM,1054.020000,W,-10.448900,W,-1.841780,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-0.200600,W,-0.200600,W,0.222469,W,5.211660,W,1006.790000,W,3.093880,W,1.123750,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:43:12.36 PM,1055.990000,W,-13.403000,W,-2.498250,W,-4.139430,W,-2.826490,W,-3.811200,W,-3.154720,W,0.127636,W,-0.528836,W,0.156822,W,5.146010,W,1007.970000,W,3.028210,W,1.058080,W,6.049080,W,3.290900,W,TRUE
05/02/2016 12:43:13.36 PM,1055.990000,W,-11.433600,W,-2.498250,W,-3.482960,W,-2.170020,W,-3.482960,W,-3.154720,W,0.127636,W,-0.200600,W,0.091174,W,5.146010,W,1007.580000,W,2.962540,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:43:14.36 PM,1055.010000,W,-11.433600,W,-3.482960,W,-0.200600,W,-2.498250,W,-3.811200,W,-2.826490,W,0.455872,W,-0.200600,W,0.091174,W,5.146010,W,1007.320000,W,3.028210,W,1.058080,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:43:15.36 PM,1060.910000,W,-16.357100,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.154720,W,0.784108,W,-0.857072,W,0.288116,W,5.342950,W,1008.170000,W,3.159560,W,1.123750,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:43:16.36 PM,1052.050000,W,-10.448900,W,-2.826490,W,-3.154720,W,-3.811200,W,-4.139430,W,-2.826490,W,1.440580,W,-0.528836,W,0.156822,W,5.211660,W,1007.320000,W,2.962540,W,1.123750,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:43:17.36 PM,1054.020000,W,-12.418300,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,0.455872,W,-0.200600,W,0.485058,W,5.342950,W,1006.790000,W,3.028210,W,1.189420,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:43:18.36 PM,1053.040000,W,-10.448900,W,-2.498250,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,0.127636,W,-0.857072,W,0.419410,W,5.342950,W,1006.660000,W,3.225230,W,1.189420,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:43:19.36 PM,1052.050000,W,-11.433600,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.482960,W,0.455872,W,-0.857072,W,0.288116,W,5.408600,W,1005.540000,W,3.093880,W,1.189420,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:43:20.36 PM,1055.010000,W,-15.372400,W,-2.826490,W,-2.826490,W,-3.154720,W,-3.482960,W,-3.482960,W,1.112340,W,-0.528836,W,0.288116,W,5.342950,W,1007.050000,W,3.093880,W,1.255100,W,6.311760,W,3.619250,W,TRUE
05/02/2016 12:43:21.36 PM,1054.020000,W,-9.464170,W,-2.498250,W,-3.154720,W,-3.811200,W,-2.826490,W,-3.154720,W,0.784108,W,-0.528836,W,0.288116,W,5.474250,W,1006.460000,W,3.028210,W,1.320770,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:43:22.36 PM,1055.010000,W,-12.418300,W,-2.826490,W,-3.811200,W,-2.170020,W,-3.154720,W,-3.811200,W,1.440580,W,-0.528836,W,0.419410,W,5.342950,W,1006.270000,W,2.896870,W,1.189420,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:43:23.36 PM,1055.010000,W,-14.387700,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.154720,W,-3.811200,W,1.440580,W,-2.170020,W,0.353763,W,5.474250,W,1005.480000,W,3.159560,W,0.992412,W,6.180420,W,3.422240,W,TRUE
05/02/2016 12:43:24.36 PM,1053.040000,W,-12.418300,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.154720,W,0.784108,W,-1.185310,W,0.353763,W,5.671190,W,1005.220000,W,3.093880,W,1.058080,W,6.049080,W,3.487910,W,TRUE
