TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 12:43:25.36 PM,1055.010000,W,-12.418300,W,-2.498250,W,-4.139430,W,-3.154720,W,-3.154720,W,-3.154720,W,1.768820,W,-0.857072,W,0.550705,W,5.539890,W,1005.080000,W,2.962540,W,1.123750,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:43:26.36 PM,1055.010000,W,-13.403000,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.811200,W,1.768820,W,-0.528836,W,0.288116,W,5.671190,W,1004.490000,W,2.896870,W,1.123750,W,6.180420,W,3.422240,W,TRUE
05/02/2016 12:43:27.36 PM,1052.050000,W,-8.479460,W,-2.498250,W,-4.139430,W,-3.482960,W,-2.498250,W,-3.811200,W,3.081760,W,-0.528836,W,0.091174,W,5.474250,W,1002.920000,W,2.765530,W,0.926741,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:43:28.36 PM,1050.080000,W,-12.418300,W,-2.826490,W,-3.482960,W,-2.498250,W,-4.467670,W,-3.482960,W,3.410000,W,-0.857072,W,0.025527,W,5.342950,W,1002.330000,W,2.896870,W,1.123750,W,6.443110,W,3.619250,W,TRUE
05/02/2016 12:43:29.36 PM,1050.080000,W,-13.403000,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.154720,W,-4.139430,W,2.425290,W,-0.528836,W,0.353763,W,5.605540,W,1000.880000,W,3.028210,W,0.926741,W,6.114750,W,3.881940,W,TRUE
05/02/2016 12:43:30.36 PM,1051.070000,W,-10.448900,W,-3.482960,W,-4.139430,W,-3.154720,W,-3.482960,W,-3.154720,W,3.410000,W,-0.528836,W,0.288116,W,5.671190,W,1000.100000,W,3.159560,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:43:31.36 PM,1052.050000,W,-8.479460,W,-2.826490,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.482960,W,4.066470,W,0.127636,W,0.222469,W,5.474250,W,999.570000,W,2.831200,W,0.992412,W,6.246090,W,3.487910,W,TRUE
05/02/2016 12:43:32.36 PM,1050.080000,W,-10.448900,W,-2.826490,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,4.066470,W,-0.528836,W,0.288116,W,5.408600,W,998.913000,W,2.634190,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:43:33.36 PM,1051.070000,W,-11.433600,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.154720,W,-2.170020,W,4.394700,W,-0.200600,W,0.025527,W,5.277300,W,998.651000,W,2.896870,W,0.861070,W,5.917740,W,3.225230,W,TRUE
05/02/2016 12:43:34.36 PM,1053.040000,W,-10.448900,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.482960,W,4.722940,W,-0.200600,W,-0.040120,W,5.342950,W,997.469000,W,2.634190,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:43:35.36 PM,1049.100000,W,-10.448900,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,4.722940,W,0.455872,W,-0.040120,W,5.146010,W,997.600000,W,2.568520,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:43:36.36 PM,1050.080000,W,-7.494760,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,4.394700,W,-0.528836,W,-0.368356,W,5.146010,W,997.797000,W,2.568520,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:43:37.36 PM,1050.080000,W,-18.326500,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,4.066470,W,-0.528836,W,0.025527,W,5.014720,W,998.126000,W,2.634190,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:43:38.36 PM,1050.080000,W,-6.510050,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.482960,W,4.722940,W,-1.185310,W,-0.040120,W,5.474250,W,999.635000,W,2.831200,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:43:39.36 PM,1049.100000,W,-7.494760,W,-3.811200,W,-4.467670,W,-3.811200,W,-3.482960,W,-4.139430,W,3.738230,W,-0.857072,W,0.288116,W,5.671190,W,1000.690000,W,2.765530,W,1.058080,W,6.443110,W,3.422240,W,TRUE
05/02/2016 12:43:40.36 PM,1050.080000,W,-9.464170,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,3.738230,W,-1.185310,W,0.222469,W,5.605540,W,1001.740000,W,2.962540,W,0.861070,W,6.377440,W,3.487910,W,TRUE
05/02/2016 12:43:41.36 PM,1052.050000,W,-11.433600,W,-3.811200,W,-3.154720,W,-3.811200,W,-4.139430,W,-4.467670,W,3.081760,W,-1.185310,W,0.485058,W,5.605540,W,1002.850000,W,3.159560,W,0.926741,W,6.246090,W,3.553580,W,TRUE
05/02/2016 12:43:42.36 PM,1053.040000,W,-13.403000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.467670,W,3.738230,W,-1.185310,W,0.156822,W,5.802480,W,1004.170000,W,2.962540,W,1.123750,W,6.443110,W,3.619250,W,TRUE
05/02/2016 12:43:43.36 PM,1050.080000,W,-10.448900,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,2.753520,W,-1.185310,W,0.353763,W,5.671190,W,1005.220000,W,2.896870,W,1.123750,W,6.574450,W,3.684920,W,TRUE
05/02/2016 12:43:44.36 PM,1049.100000,W,-9.464170,W,-3.482960,W,-4.467670,W,-4.139430,W,-3.811200,W,-4.139430,W,2.753520,W,-1.185310,W,0.222469,W,5.605540,W,1004.690000,W,2.699860,W,1.255100,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:43:45.36 PM,1052.050000,W,-11.433600,W,-4.139430,W,-3.811200,W,-3.482960,W,-4.139430,W,-4.139430,W,3.410000,W,-1.185310,W,0.288116,W,5.736830,W,1006.860000,W,3.093880,W,1.058080,W,6.311760,W,3.553580,W,TRUE
05/02/2016 12:43:46.36 PM,1051.070000,W,-13.403000,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.482960,W,2.097050,W,-1.513540,W,0.156822,W,5.671190,W,1007.180000,W,2.831200,W,0.861070,W,6.114750,W,3.356570,W,TRUE
05/02/2016 12:43:47.36 PM,1052.050000,W,-9.464170,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,-4.139430,W,3.738230,W,-0.528836,W,0.091174,W,5.474250,W,1007.320000,W,2.699860,W,0.795399,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:43:48.36 PM,1052.050000,W,-13.403000,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,3.410000,W,-0.528836,W,-0.105767,W,5.474250,W,1006.990000,W,2.699860,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:43:49.36 PM,1050.080000,W,-13.403000,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,2.753520,W,-0.200600,W,-0.040120,W,5.211660,W,1006.590000,W,2.568520,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:43:50.36 PM,1049.100000,W,-10.448900,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,2.425290,W,0.127636,W,-0.237062,W,5.211660,W,1007.180000,W,2.634190,W,0.729728,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:43:51.36 PM,1051.070000,W,-13.403000,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,3.410000,W,-0.528836,W,-0.368356,W,5.146010,W,1005.810000,W,2.634190,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:43:52.36 PM,1049.100000,W,-11.433600,W,-3.482960,W,-3.482960,W,-11.360600,W,-3.482960,W,-3.482960,W,2.097050,W,-0.200600,W,-0.302709,W,5.146010,W,1004.890000,W,2.502850,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:43:53.36 PM,1049.100000,W,-12.418300,W,-4.139430,W,-3.811200,W,-4.467670,W,-3.482960,W,-3.154720,W,3.081760,W,-0.200600,W,-0.302709,W,5.211660,W,1004.490000,W,2.371500,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:43:54.36 PM,1049.100000,W,-11.433600,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,1.440580,W,-0.200600,W,-0.237062,W,5.080360,W,1004.890000,W,2.502850,W,0.598386,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:43:55.36 PM,1050.080000,W,-11.433600,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.811200,W,-3.154720,W,0.455872,W,0.127636,W,-0.171414,W,5.146010,W,1004.100000,W,2.568520,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:43:56.36 PM,1050.080000,W,-13.403000,W,-3.811200,W,-1.185310,W,-4.139430,W,-3.482960,W,-2.170020,W,1.768820,W,-0.528836,W,-0.237062,W,5.014720,W,1003.250000,W,2.502850,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:43:57.36 PM,1049.100000,W,-14.387700,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,1.440580,W,0.127636,W,-0.237062,W,4.949070,W,1002.980000,W,2.831200,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 12:43:58.36 PM,1051.070000,W,-9.464170,W,-4.139430,W,-3.154720,W,-4.139430,W,-3.482960,W,-2.826490,W,1.440580,W,0.127636,W,-0.237062,W,5.014720,W,1003.050000,W,2.437180,W,0.598386,W,5.720730,W,3.093880,W,TRUE
05/02/2016 12:43:59.36 PM,1048.110000,W,-14.387700,W,-3.482960,W,-1.513540,W,-3.482960,W,-2.498250,W,-3.154720,W,0.784108,W,0.127636,W,-0.105767,W,5.014720,W,1000.820000,W,2.699860,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:44:00.36 PM,1051.070000,W,-11.433600,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.482960,W,-2.498250,W,0.455872,W,0.127636,W,-0.302709,W,5.146010,W,1001.930000,W,2.831200,W,0.861070,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:44:01.36 PM,1049.100000,W,-9.464170,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.482960,W,0.127636,W,-0.200600,W,-0.105767,W,5.146010,W,1000.950000,W,2.437180,W,0.861070,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:44:02.36 PM,1053.040000,W,-14.387700,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.826490,W,-3.154720,W,1.112340,W,-0.200600,W,-0.434003,W,4.817770,W,1000.360000,W,2.437180,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:44:03.36 PM,1049.100000,W,-11.433600,W,-2.498250,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,0.127636,W,0.784108,W,-0.237062,W,5.146010,W,1000.160000,W,2.765530,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:44:04.36 PM,1049.100000,W,-9.464170,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.498250,W,-0.200600,W,0.455872,W,-0.105767,W,5.277300,W,999.110000,W,2.831200,W,0.926741,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:44:05.36 PM,1051.070000,W,-12.418300,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,-2.826490,W,0.127636,W,-0.200600,W,-0.171414,W,5.146010,W,998.651000,W,2.765530,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:44:06.36 PM,1050.080000,W,-9.464170,W,-3.482960,W,-2.826490,W,-1.513540,W,-3.482960,W,-3.154720,W,-0.200600,W,-0.528836,W,0.091174,W,5.211660,W,997.600000,W,2.962540,W,0.729728,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:44:07.36 PM,1052.050000,W,-10.448900,W,-3.482960,W,-3.482960,W,-4.139430,W,-2.498250,W,-2.498250,W,-1.185310,W,0.784108,W,0.025527,W,5.342950,W,998.126000,W,3.093880,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:44:08.36 PM,1052.050000,W,-13.403000,W,-2.826490,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,-1.185310,W,0.127636,W,0.222469,W,5.277300,W,997.732000,W,3.028210,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:44:09.36 PM,1052.050000,W,-11.433600,W,-3.154720,W,-1.841780,W,-2.826490,W,-2.826490,W,-3.154720,W,-0.528836,W,-0.857072,W,0.288116,W,5.277300,W,997.600000,W,2.896870,W,1.123750,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:44:10.36 PM,1049.100000,W,-8.479460,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-4.139430,W,-1.513540,W,-0.200600,W,0.288116,W,5.277300,W,997.075000,W,3.093880,W,1.058080,W,6.180420,W,3.356570,W,TRUE
05/02/2016 12:44:11.36 PM,1051.070000,W,-9.464170,W,-2.498250,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.170020,W,-0.857072,W,0.353763,W,5.146010,W,996.747000,W,3.422240,W,0.992412,W,6.246090,W,3.553580,W,TRUE
05/02/2016 12:44:12.36 PM,1052.050000,W,-9.464170,W,-3.811200,W,-2.826490,W,-2.498250,W,-3.482960,W,-2.826490,W,-1.185310,W,-1.185310,W,0.353763,W,5.146010,W,997.207000,W,3.159560,W,1.320770,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:44:13.36 PM,1052.050000,W,-6.510050,W,-2.498250,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.170020,W,-0.528836,W,0.353763,W,5.080360,W,997.600000,W,3.028210,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:44:14.36 PM,1052.050000,W,-10.448900,W,-2.498250,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,-2.826490,W,-0.857072,W,0.222469,W,4.949070,W,997.732000,W,2.896870,W,0.861070,W,5.720730,W,3.422240,W,TRUE
05/02/2016 12:44:15.36 PM,1052.050000,W,-13.403000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.498250,W,-1.185310,W,-0.200600,W,-0.040120,W,4.949070,W,997.338000,W,2.962540,W,0.992412,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:44:16.36 PM,1051.070000,W,-6.510050,W,-3.154720,W,-3.811200,W,-2.498250,W,-3.482960,W,-3.482960,W,-1.841780,W,-0.200600,W,-0.237062,W,5.146010,W,998.191000,W,2.765530,W,1.058080,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:44:17.36 PM,1053.040000,W,-9.464170,W,-2.826490,W,-3.482960,W,-11.360600,W,-4.467670,W,-2.498250,W,-1.185310,W,0.127636,W,-0.105767,W,4.949070,W,999.373000,W,2.634190,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:44:18.36 PM,1055.990000,W,-12.418300,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.154720,W,-2.498250,W,-0.857072,W,-0.200600,W,-0.040120,W,4.883420,W,1000.420000,W,2.634190,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:44:19.36 PM,1053.040000,W,-7.494760,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.498250,W,-0.857072,W,-0.200600,W,-0.171414,W,4.949070,W,999.964000,W,2.765530,W,0.598386,W,5.392370,W,3.225230,W,TRUE
05/02/2016 12:44:20.36 PM,1056.970000,W,-13.403000,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.826490,W,-0.857072,W,0.127636,W,0.025527,W,4.686480,W,1000.750000,W,2.568520,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:44:21.36 PM,1030.390000,W,-13.403000,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.154720,W,-0.528836,W,0.455872,W,-0.237062,W,4.555180,W,1001.280000,W,2.699860,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:44:22.36 PM,1052.050000,W,-9.464170,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,-0.857072,W,0.127636,W,-0.171414,W,4.686480,W,1001.280000,W,2.634190,W,0.795399,W,5.589380,W,3.028210,W,TRUE
05/02/2016 12:44:23.36 PM,1055.990000,W,-13.403000,W,-3.811200,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.498250,W,-1.185310,W,0.127636,W,-0.302709,W,4.555180,W,1003.380000,W,2.568520,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 12:44:24.36 PM,1055.990000,W,-11.433600,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-0.200600,W,0.127636,W,-0.105767,W,4.752130,W,1003.770000,W,2.634190,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 12:44:25.36 PM,1055.010000,W,-10.448900,W,-3.154720,W,-5.452380,W,-2.826490,W,-2.826490,W,-3.154720,W,-0.857072,W,0.127636,W,-0.237062,W,4.620830,W,1004.100000,W,2.699860,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 12:44:26.36 PM,1054.020000,W,-12.418300,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,-2.826490,W,0.127636,W,0.455872,W,-0.368356,W,4.620830,W,1003.840000,W,2.634190,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 12:44:27.36 PM,1056.970000,W,-13.403000,W,-2.826490,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.170020,W,0.127636,W,0.455872,W,-0.171414,W,4.686480,W,1005.540000,W,2.765530,W,0.729728,W,5.720730,W,3.028210,W,TRUE
05/02/2016 12:44:28.36 PM,1052.050000,W,-10.448900,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,0.784108,W,0.455872,W,-0.040120,W,4.883420,W,1005.150000,W,3.028210,W,0.926741,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:44:29.36 PM,1055.010000,W,-11.433600,W,-2.826490,W,-3.482960,W,-3.154720,W,-3.154720,W,-2.826490,W,0.784108,W,0.127636,W,-0.040120,W,5.146010,W,1006.330000,W,2.699860,W,0.992412,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:44:30.36 PM,1055.990000,W,-14.387700,W,-2.826490,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.482960,W,0.127636,W,-0.200600,W,0.288116,W,5.211660,W,1006.460000,W,2.896870,W,0.926741,W,5.720730,W,3.422240,W,TRUE
05/02/2016 12:44:31.36 PM,1054.020000,W,-13.403000,W,-2.498250,W,-3.811200,W,-2.826490,W,-2.826490,W,-3.154720,W,0.127636,W,-0.857072,W,0.353763,W,5.342950,W,1006.330000,W,2.896870,W,1.255100,W,6.377440,W,3.356570,W,TRUE
05/02/2016 12:44:32.36 PM,1054.020000,W,-10.448900,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,1.440580,W,-0.528836,W,0.222469,W,5.342950,W,1006.000000,W,3.028210,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:44:33.36 PM,1052.050000,W,-11.433600,W,-3.811200,W,-4.467670,W,-2.826490,W,-3.482960,W,-2.826490,W,0.455872,W,-0.857072,W,0.419410,W,5.211660,W,1005.220000,W,3.028210,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:44:34.36 PM,1052.050000,W,-14.387700,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,1.440580,W,-1.185310,W,0.419410,W,5.474250,W,1003.840000,W,3.093880,W,1.123750,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:44:35.36 PM,1053.040000,W,-15.372400,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,1.440580,W,-1.185310,W,0.353763,W,5.539890,W,1002.660000,W,3.028210,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:44:36.36 PM,1052.050000,W,-11.433600,W,-3.482960,W,-4.467670,W,-2.826490,W,-3.482960,W,-3.482960,W,2.425290,W,-0.857072,W,0.156822,W,5.408600,W,1002.590000,W,3.093880,W,1.058080,W,6.246090,W,3.487910,W,TRUE
05/02/2016 12:44:37.36 PM,1050.080000,W,-9.464170,W,-3.482960,W,-3.811200,W,-2.170020,W,-3.811200,W,-4.139430,W,2.753520,W,-1.185310,W,0.288116,W,5.408600,W,1001.080000,W,3.028210,W,0.926741,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:44:38.36 PM,1049.100000,W,-12.418300,W,-2.826490,W,-4.795900,W,-3.811200,W,-3.154720,W,-4.139430,W,1.768820,W,0.127636,W,0.025527,W,5.408600,W,999.176000,W,3.093880,W,0.992412,W,6.377440,W,3.553580,W,TRUE
05/02/2016 12:44:39.36 PM,1048.110000,W,-13.403000,W,-2.826490,W,-3.811200,W,-1.841780,W,-3.482960,W,-3.154720,W,3.081760,W,-1.185310,W,0.485058,W,5.539890,W,997.797000,W,2.962540,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:44:40.36 PM,1050.080000,W,-12.418300,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,3.410000,W,-0.200600,W,0.288116,W,5.671190,W,998.257000,W,2.896870,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:44:41.36 PM,1047.130000,W,-10.448900,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,3.738230,W,-0.200600,W,0.288116,W,5.539890,W,997.469000,W,2.765530,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:44:42.36 PM,1049.100000,W,-10.448900,W,-3.154720,W,-3.811200,W,-3.154720,W,-11.032400,W,-3.482960,W,4.394700,W,-0.200600,W,0.025527,W,5.539890,W,997.338000,W,2.765530,W,1.058080,W,5.983410,W,3.225230,W,TRUE
05/02/2016 12:44:43.36 PM,1050.080000,W,-9.464170,W,-3.154720,W,-4.139430,W,-3.482960,W,-3.154720,W,-3.811200,W,5.051180,W,0.127636,W,-0.040120,W,5.277300,W,996.287000,W,2.699860,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:44:44.36 PM,1050.080000,W,-11.433600,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,4.394700,W,-0.200600,W,-0.040120,W,5.080360,W,996.484000,W,2.568520,W,0.729728,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:44:45.36 PM,1048.110000,W,-9.464170,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.811200,W,-2.826490,W,4.394700,W,0.784108,W,-0.171414,W,5.080360,W,995.565000,W,2.568520,W,0.598386,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:44:46.36 PM,1049.100000,W,-7.494760,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,-2.498250,W,4.394700,W,-0.200600,W,-0.302709,W,5.146010,W,996.025000,W,2.699860,W,0.795399,W,5.917740,W,3.159560,W,TRUE
05/02/2016 12:44:47.36 PM,1049.100000,W,-10.448900,W,-5.124140,W,-2.826490,W,-4.467670,W,-2.498250,W,-2.826490,W,5.051180,W,-0.200600,W,-0.237062,W,5.146010,W,996.222000,W,2.568520,W,0.861070,W,5.983410,W,3.093880,W,TRUE
05/02/2016 12:44:48.36 PM,1048.110000,W,-11.433600,W,-3.482960,W,-3.811200,W,-3.154720,W,-4.139430,W,-3.811200,W,4.394700,W,-0.200600,W,-0.237062,W,5.277300,W,995.303000,W,2.831200,W,0.861070,W,5.983410,W,3.290900,W,TRUE
05/02/2016 12:44:49.36 PM,1048.110000,W,-8.479460,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,4.722940,W,-0.528836,W,-0.040120,W,5.474250,W,995.959000,W,2.699860,W,0.861070,W,6.114750,W,3.356570,W,TRUE
05/02/2016 12:44:50.36 PM,1045.160000,W,-8.479460,W,-4.467670,W,-3.482960,W,-3.811200,W,-3.482960,W,-4.139430,W,5.051180,W,-1.185310,W,0.156822,W,5.605540,W,995.762000,W,2.896870,W,0.992412,W,6.246090,W,3.356570,W,TRUE
05/02/2016 12:44:51.36 PM,1046.140000,W,-11.433600,W,-3.811200,W,-10.047700,W,-3.811200,W,-3.482960,W,-3.811200,W,3.738230,W,-0.857072,W,0.156822,W,5.671190,W,996.616000,W,3.093880,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:44:52.36 PM,1061.900000,W,-17.341800,W,-3.811200,W,-4.139430,W,-3.811200,W,-3.482960,W,-4.467670,W,4.066470,W,-0.857072,W,0.091174,W,5.671190,W,997.338000,W,2.962540,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:44:53.36 PM,1048.110000,W,-13.403000,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.154720,W,-3.811200,W,3.738230,W,-0.528836,W,0.156822,W,5.868130,W,998.388000,W,3.028210,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:44:54.36 PM,1044.170000,W,-12.418300,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,-4.139430,W,3.081760,W,-0.857072,W,0.288116,W,5.671190,W,998.979000,W,3.093880,W,0.926741,W,6.443110,W,3.750600,W,TRUE
05/02/2016 12:44:55.36 PM,1047.130000,W,-10.448900,W,-3.811200,W,-2.826490,W,-3.482960,W,-3.482960,W,-3.482960,W,3.410000,W,-1.513540,W,0.288116,W,5.736830,W,1000.690000,W,2.896870,W,1.123750,W,6.508780,W,3.487910,W,TRUE
05/02/2016 12:44:56.36 PM,1048.110000,W,-13.403000,W,-3.154720,W,-3.811200,W,-4.467670,W,-3.154720,W,-4.467670,W,2.753520,W,-1.185310,W,0.353763,W,5.605540,W,1000.880000,W,3.028210,W,1.320770,W,6.443110,W,3.684920,W,TRUE
05/02/2016 12:44:57.36 PM,1048.110000,W,-12.418300,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,2.425290,W,-1.185310,W,0.222469,W,5.539890,W,1002.590000,W,3.028210,W,1.123750,W,6.377440,W,3.619250,W,TRUE
05/02/2016 12:44:58.36 PM,1049.100000,W,-16.357100,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.482960,W,-2.826490,W,2.425290,W,-0.857072,W,0.156822,W,5.474250,W,1003.710000,W,2.831200,W,0.861070,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:44:59.36 PM,1051.070000,W,-12.418300,W,-3.811200,W,-3.482960,W,-4.139430,W,-4.139430,W,-3.154720,W,2.097050,W,-0.857072,W,-0.237062,W,5.342950,W,1004.300000,W,2.699860,W,0.795399,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:45:00.36 PM,1050.080000,W,-13.403000,W,-4.467670,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,2.097050,W,0.127636,W,-0.237062,W,5.408600,W,1004.300000,W,2.568520,W,0.598386,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:45:01.36 PM,1048.110000,W,-11.433600,W,-4.795900,W,-4.139430,W,-3.482960,W,-4.139430,W,-3.482960,W,2.097050,W,0.127636,W,-0.237062,W,5.146010,W,1003.050000,W,2.634190,W,0.795399,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:45:02.36 PM,1047.130000,W,-11.433600,W,-3.811200,W,-4.467670,W,-4.139430,W,-3.482960,W,-2.498250,W,1.768820,W,-0.200600,W,-0.171414,W,4.949070,W,1002.390000,W,2.699860,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:45:03.36 PM,1047.130000,W,-11.433600,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.154720,W,-2.826490,W,1.440580,W,-0.200600,W,-0.171414,W,5.146010,W,1001.210000,W,2.437180,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:45:04.36 PM,1047.130000,W,-11.433600,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,1.440580,W,0.127636,W,-0.302709,W,5.080360,W,1000.290000,W,2.437180,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:45:05.36 PM,1048.110000,W,-14.387700,W,-3.811200,W,-4.467670,W,-3.811200,W,-3.154720,W,-2.826490,W,0.784108,W,-0.200600,W,-0.040120,W,5.014720,W,999.373000,W,3.028210,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:45:06.36 PM,1049.100000,W,-14.387700,W,-3.811200,W,-2.826490,W,-3.811200,W,-2.826490,W,-2.826490,W,0.784108,W,-0.200600,W,-0.302709,W,4.883420,W,998.454000,W,2.765530,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:45:07.36 PM,1049.100000,W,-10.448900,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.811200,W,-1.841780,W,-0.200600,W,0.455872,W,-0.105767,W,5.014720,W,997.666000,W,2.634190,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:45:08.36 PM,1047.130000,W,-9.464170,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,-2.826490,W,-0.200600,W,-0.200600,W,-0.040120,W,5.277300,W,996.681000,W,2.699860,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:45:09.36 PM,1048.110000,W,-11.433600,W,-2.826490,W,-3.482960,W,-2.826490,W,-3.482960,W,-2.498250,W,-1.185310,W,-0.200600,W,0.156822,W,5.014720,W,996.156000,W,3.093880,W,1.058080,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:45:10.36 PM,1049.100000,W,-12.418300,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.482960,W,-1.513540,W,-0.528836,W,0.156822,W,5.277300,W,995.565000,W,3.028210,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:45:11.36 PM,1051.070000,W,-12.418300,W,-3.811200,W,-13.001800,W,-3.154720,W,-3.482960,W,-2.498250,W,-0.528836,W,-0.528836,W,0.419410,W,5.474250,W,995.434000,W,2.962540,W,0.992412,W,6.180420,W,3.356570,W,TRUE
05/02/2016 12:45:12.36 PM,1051.070000,W,-9.464170,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-2.170020,W,-0.200600,W,0.288116,W,5.211660,W,996.222000,W,2.962540,W,1.189420,W,6.049080,W,3.619250,W,TRUE
05/02/2016 12:45:13.36 PM,1048.110000,W,-8.479460,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.482960,W,-1.841780,W,-0.200600,W,0.353763,W,5.277300,W,995.303000,W,3.093880,W,0.992412,W,6.049080,W,3.684920,W,TRUE
05/02/2016 12:45:14.36 PM,1051.070000,W,-11.433600,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,-0.857072,W,0.222469,W,5.211660,W,995.828000,W,2.962540,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:45:15.36 PM,1052.050000,W,-26.204200,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-2.826490,W,-1.513540,W,0.127636,W,0.156822,W,5.146010,W,995.237000,W,2.831200,W,0.861070,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:45:16.36 PM,1053.040000,W,-9.464170,W,-3.811200,W,-3.811200,W,-2.170020,W,-5.780610,W,-2.498250,W,-2.170020,W,-0.200600,W,0.025527,W,4.949070,W,997.272000,W,2.634190,W,0.926741,W,5.655050,W,3.422240,W,TRUE
05/02/2016 12:45:17.36 PM,1052.050000,W,-7.494760,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.154720,W,-2.498250,W,-1.841780,W,-0.200600,W,-0.040120,W,5.014720,W,997.469000,W,2.831200,W,0.992412,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:45:18.36 PM,1052.050000,W,-11.433600,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.498250,W,-0.857072,W,0.127636,W,-0.171414,W,4.686480,W,998.388000,W,2.502850,W,0.795399,W,5.523710,W,3.225230,W,TRUE
05/02/2016 12:45:19.36 PM,1053.040000,W,-11.433600,W,-3.154720,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.826490,W,-1.185310,W,0.784108,W,-0.040120,W,4.817770,W,997.929000,W,2.502850,W,0.729728,W,5.458040,W,3.028210,W,TRUE
05/02/2016 12:45:20.36 PM,1052.050000,W,-8.479460,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.498250,W,-0.857072,W,1.112340,W,-0.105767,W,4.686480,W,998.454000,W,2.634190,W,0.795399,W,5.458040,W,2.962540,W,TRUE
05/02/2016 12:45:21.36 PM,1053.040000,W,-13.403000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.482960,W,-2.170020,W,-0.857072,W,-0.528836,W,-0.105767,W,4.686480,W,998.913000,W,2.831200,W,0.729728,W,5.261030,W,3.159560,W,TRUE
05/02/2016 12:45:22.36 PM,1054.020000,W,-13.403000,W,-2.498250,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,-0.200600,W,0.784108,W,-0.237062,W,4.620830,W,1000.230000,W,2.634190,W,0.467044,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:45:23.36 PM,1053.040000,W,-8.479460,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.498250,W,-0.857072,W,0.455872,W,-0.302709,W,4.555180,W,1001.150000,W,2.502850,W,0.664057,W,5.458040,W,3.028210,W,TRUE
05/02/2016 12:45:24.36 PM,1053.040000,W,-11.433600,W,-2.498250,W,-2.498250,W,-2.498250,W,-3.154720,W,-2.498250,W,0.127636,W,0.455872,W,-0.171414,W,4.752130,W,1001.600000,W,2.765530,W,0.795399,W,5.523710,W,2.962540,W,TRUE
05/02/2016 12:45:25.36 PM,1052.050000,W,-13.403000,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.154720,W,-2.826490,W,0.455872,W,0.784108,W,-0.368356,W,4.949070,W,1001.930000,W,2.634190,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 12:45:26.36 PM,1047.130000,W,-10.448900,W,-2.498250,W,-3.811200,W,-2.498250,W,-3.154720,W,-2.170020,W,-0.200600,W,0.784108,W,-0.171414,W,4.752130,W,1001.080000,W,2.699860,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:45:27.36 PM,1051.070000,W,-9.464170,W,-2.498250,W,-3.482960,W,-2.498250,W,-3.482960,W,-2.170020,W,0.455872,W,0.127636,W,-0.171414,W,4.883420,W,1002.460000,W,2.634190,W,0.532715,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:45:28.36 PM,1052.050000,W,-14.387700,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,0.784108,W,0.127636,W,-0.040120,W,4.949070,W,1002.720000,W,2.634190,W,0.992412,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:45:29.36 PM,1052.050000,W,-15.372400,W,-2.498250,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,-0.200600,W,-0.200600,W,0.156822,W,5.146010,W,1003.250000,W,3.093880,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:45:30.36 PM,1051.070000,W,-14.387700,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.154720,W,-2.826490,W,0.127636,W,-0.528836,W,0.288116,W,5.146010,W,1003.050000,W,3.093880,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:45:31.36 PM,1051.070000,W,-12.418300,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.811200,W,-2.498250,W,0.455872,W,-0.528836,W,0.353763,W,5.408600,W,1003.900000,W,3.093880,W,1.189420,W,5.852070,W,3.553580,W,TRUE
05/02/2016 12:45:32.36 PM,1051.070000,W,-10.448900,W,-2.498250,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.467670,W,0.127636,W,-0.528836,W,0.353763,W,5.605540,W,1003.110000,W,2.962540,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:45:33.36 PM,1049.100000,W,-10.448900,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-3.811200,W,2.425290,W,-0.528836,W,0.353763,W,5.474250,W,1002.920000,W,3.159560,W,1.189420,W,6.311760,W,3.422240,W,TRUE
05/02/2016 12:45:34.36 PM,1049.100000,W,-10.448900,W,-3.154720,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.811200,W,2.097050,W,-0.200600,W,0.288116,W,5.605540,W,1001.470000,W,3.093880,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:45:35.36 PM,1048.110000,W,-11.433600,W,-2.498250,W,-4.139430,W,-2.826490,W,-3.482960,W,-3.482960,W,2.425290,W,0.127636,W,0.091174,W,5.277300,W,999.504000,W,3.028210,W,1.189420,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:45:36.36 PM,1049.100000,W,-12.418300,W,-3.482960,W,-3.811200,W,-2.498250,W,-4.467670,W,-3.482960,W,2.753520,W,-1.841780,W,0.419410,W,5.802480,W,999.110000,W,2.962540,W,1.123750,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:45:37.36 PM,1049.100000,W,-9.464170,W,-3.154720,W,-2.826490,W,-3.482960,W,-3.154720,W,-1.841780,W,3.738230,W,-0.857072,W,0.419410,W,5.605540,W,998.519000,W,2.962540,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:45:38.36 PM,1050.080000,W,-10.448900,W,-3.154720,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.482960,W,4.066470,W,-0.528836,W,0.156822,W,5.539890,W,998.651000,W,2.896870,W,1.123750,W,6.114750,W,3.356570,W,TRUE
05/02/2016 12:45:39.36 PM,1049.100000,W,-11.433600,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.482960,W,4.066470,W,-0.857072,W,0.091174,W,5.539890,W,996.353000,W,2.699860,W,1.058080,W,5.852070,W,3.487910,W,TRUE
05/02/2016 12:45:40.36 PM,1047.130000,W,-9.464170,W,-3.811200,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.154720,W,4.394700,W,0.127636,W,0.091174,W,5.277300,W,995.959000,W,2.568520,W,0.861070,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:45:41.36 PM,1048.110000,W,-8.479460,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.154720,W,-2.826490,W,6.035880,W,0.784108,W,-0.171414,W,5.342950,W,994.778000,W,2.437180,W,0.664057,W,5.917740,W,3.093880,W,TRUE
05/02/2016 12:45:42.36 PM,1049.100000,W,-8.479460,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.826490,W,4.066470,W,0.127636,W,-0.171414,W,5.080360,W,995.171000,W,2.765530,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:45:43.36 PM,1047.130000,W,-6.510050,W,-3.482960,W,-3.811200,W,-3.811200,W,-3.154720,W,-3.482960,W,4.066470,W,-1.185310,W,-0.237062,W,5.211660,W,995.828000,W,2.568520,W,0.795399,W,5.983410,W,3.225230,W,TRUE
05/02/2016 12:45:44.36 PM,1051.070000,W,-10.448900,W,-10.704200,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,4.066470,W,-0.857072,W,0.156822,W,5.342950,W,997.207000,W,2.765530,W,0.729728,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:45:45.36 PM,1051.070000,W,-10.448900,W,-3.482960,W,-3.482960,W,-3.482960,W,-4.139430,W,-3.811200,W,4.394700,W,-0.857072,W,0.288116,W,5.474250,W,998.191000,W,3.028210,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:45:46.36 PM,1050.080000,W,-11.433600,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-3.811200,W,4.066470,W,-0.528836,W,0.091174,W,5.736830,W,998.519000,W,2.896870,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 12:45:47.36 PM,1047.130000,W,-8.479460,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.811200,W,-4.467670,W,3.410000,W,-1.841780,W,0.288116,W,5.605540,W,999.439000,W,3.093880,W,0.992412,W,6.246090,W,3.487910,W,TRUE
05/02/2016 12:45:48.36 PM,1051.070000,W,-8.479460,W,-3.482960,W,-3.482960,W,-4.467670,W,-3.154720,W,-3.482960,W,3.738230,W,-0.857072,W,0.353763,W,5.802480,W,1001.800000,W,2.699860,W,1.123750,W,6.311760,W,3.422240,W,TRUE
05/02/2016 12:45:49.36 PM,1048.110000,W,-13.403000,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.154720,W,-3.811200,W,2.425290,W,-0.528836,W,0.222469,W,5.736830,W,1002.000000,W,2.896870,W,0.992412,W,6.443110,W,3.422240,W,TRUE
05/02/2016 12:45:50.36 PM,1050.080000,W,-11.433600,W,-3.482960,W,-3.811200,W,-7.750030,W,-3.482960,W,-3.811200,W,3.081760,W,-1.185310,W,0.288116,W,5.605540,W,1002.850000,W,2.765530,W,1.123750,W,6.377440,W,3.553580,W,TRUE
05/02/2016 12:45:51.36 PM,1047.130000,W,-9.464170,W,-4.467670,W,-3.811200,W,-4.139430,W,-3.482960,W,-4.139430,W,2.425290,W,-1.513540,W,0.222469,W,5.671190,W,1001.930000,W,3.093880,W,1.058080,W,6.443110,W,3.750600,W,TRUE
05/02/2016 12:45:52.36 PM,1048.110000,W,-8.479460,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.154720,W,-3.811200,W,3.081760,W,-1.513540,W,0.288116,W,5.802480,W,1002.850000,W,2.962540,W,1.123750,W,6.443110,W,3.487910,W,TRUE
05/02/2016 12:45:53.36 PM,1051.070000,W,-14.387700,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.482960,W,-4.139430,W,2.097050,W,-1.513540,W,0.288116,W,5.671190,W,1003.900000,W,2.831200,W,0.992412,W,6.180420,W,3.684920,W,TRUE
05/02/2016 12:45:54.36 PM,1050.080000,W,-13.403000,W,-4.139430,W,-4.139430,W,-3.482960,W,-3.482960,W,-3.154720,W,3.081760,W,-1.185310,W,0.156822,W,5.605540,W,1004.170000,W,2.831200,W,0.861070,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:45:55.36 PM,1048.110000,W,-10.448900,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,-3.811200,W,2.097050,W,-0.528836,W,-0.171414,W,5.211660,W,1002.980000,W,2.699860,W,0.861070,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:45:56.36 PM,1046.140000,W,-11.433600,W,-3.482960,W,-4.139430,W,-3.811200,W,-3.482960,W,-3.482960,W,2.753520,W,-0.857072,W,-0.105767,W,5.211660,W,1002.920000,W,2.568520,W,0.861070,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:45:57.36 PM,1047.130000,W,-13.403000,W,-4.467670,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.482960,W,2.425290,W,0.127636,W,-0.434003,W,5.146010,W,1002.590000,W,2.371500,W,0.598386,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:45:58.36 PM,1048.110000,W,-15.372400,W,-3.811200,W,-3.154720,W,-4.795900,W,-3.154720,W,-2.826490,W,2.097050,W,-0.200600,W,-0.302709,W,5.211660,W,1002.000000,W,2.568520,W,0.664057,W,5.983410,W,3.093880,W,TRUE
05/02/2016 12:45:59.36 PM,1046.140000,W,-14.387700,W,-3.811200,W,-3.811200,W,-4.467670,W,-3.154720,W,-3.154720,W,2.753520,W,0.127636,W,-0.171414,W,5.146010,W,1001.210000,W,2.634190,W,0.532715,W,5.655050,W,3.028210,W,TRUE
05/02/2016 12:46:00.36 PM,1046.140000,W,-10.448900,W,-3.154720,W,-3.482960,W,-4.139430,W,-3.482960,W,-3.811200,W,2.097050,W,0.127636,W,-0.171414,W,5.080360,W,1000.620000,W,2.502850,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:46:01.36 PM,1045.160000,W,-16.357100,W,-3.811200,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,1.440580,W,0.127636,W,-0.434003,W,5.080360,W,998.979000,W,2.568520,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:46:02.36 PM,1046.140000,W,-13.403000,W,-3.482960,W,-3.811200,W,-3.811200,W,-2.826490,W,-2.826490,W,0.784108,W,-0.528836,W,-0.237062,W,5.211660,W,998.388000,W,2.568520,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 12:46:03.36 PM,1047.130000,W,-11.433600,W,-3.811200,W,-3.154720,W,-3.811200,W,-3.154720,W,-3.482960,W,0.127636,W,0.127636,W,-0.105767,W,5.211660,W,997.338000,W,2.502850,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:46:04.36 PM,1044.170000,W,-11.433600,W,-3.154720,W,-2.826490,W,-3.811200,W,-3.482960,W,-2.498250,W,1.112340,W,0.455872,W,-0.237062,W,4.883420,W,995.762000,W,2.634190,W,0.664057,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:46:05.36 PM,1045.160000,W,-8.479460,W,-3.482960,W,-3.154720,W,-2.826490,W,-3.154720,W,-3.154720,W,0.127636,W,0.455872,W,-0.171414,W,4.949070,W,995.303000,W,2.634190,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:46:06.36 PM,1047.130000,W,-10.448900,W,-3.811200,W,-3.811200,W,-3.482960,W,-3.811200,W,-2.826490,W,-0.200600,W,-0.200600,W,0.025527,W,5.408600,W,995.500000,W,2.962540,W,1.058080,W,5.852070,W,3.487910,W,TRUE
05/02/2016 12:46:07.36 PM,1049.100000,W,-13.403000,W,-3.811200,W,-4.795900,W,-3.154720,W,-3.154720,W,-2.498250,W,-0.200600,W,-0.200600,W,0.156822,W,5.211660,W,995.303000,W,2.831200,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:46:08.36 PM,1047.130000,W,-10.448900,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.482960,W,-3.811200,W,-1.185310,W,-0.528836,W,0.288116,W,5.211660,W,994.055000,W,2.831200,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:46:09.36 PM,1045.160000,W,-10.448900,W,-4.139430,W,-3.482960,W,-3.154720,W,-2.826490,W,-2.826490,W,-1.513540,W,-0.200600,W,0.353763,W,5.277300,W,993.399000,W,2.962540,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:46:10.36 PM,1048.110000,W,-11.433600,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.811200,W,-2.826490,W,-1.185310,W,0.127636,W,0.419410,W,5.211660,W,993.136000,W,2.896870,W,1.189420,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:46:11.36 PM,1046.140000,W,-9.464170,W,-3.482960,W,-8.734740,W,-3.154720,W,-3.154720,W,-3.154720,W,-0.528836,W,0.127636,W,0.288116,W,5.277300,W,992.677000,W,3.225230,W,1.123750,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:46:12.36 PM,1046.140000,W,-9.464170,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.811200,W,-2.826490,W,-1.513540,W,-0.857072,W,0.288116,W,5.146010,W,993.071000,W,3.093880,W,1.255100,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:46:13.36 PM,1048.110000,W,-13.403000,W,-2.170020,W,-3.811200,W,-4.139430,W,-3.482960,W,-3.482960,W,-1.513540,W,-0.528836,W,0.288116,W,5.146010,W,993.465000,W,2.962540,W,1.123750,W,6.246090,W,3.684920,W,TRUE
05/02/2016 12:46:14.36 PM,1050.080000,W,-10.448900,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.170020,W,-0.528836,W,0.156822,W,5.146010,W,993.399000,W,2.962540,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:46:15.36 PM,1048.110000,W,-8.479460,W,-3.154720,W,-3.482960,W,-3.482960,W,-2.826490,W,-3.482960,W,-1.841780,W,-0.200600,W,0.288116,W,4.949070,W,993.530000,W,2.896870,W,0.926741,W,5.720730,W,3.422240,W,TRUE
05/02/2016 12:46:16.36 PM,1050.080000,W,-11.433600,W,-3.154720,W,-3.482960,W,-3.811200,W,-3.482960,W,-3.154720,W,-1.841780,W,-0.200600,W,0.156822,W,4.883420,W,994.318000,W,2.831200,W,0.926741,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:46:17.36 PM,1050.080000,W,-11.433600,W,-2.170020,W,-3.811200,W,-2.826490,W,-3.154720,W,-2.498250,W,-1.841780,W,0.127636,W,-0.105767,W,4.817770,W,995.500000,W,2.634190,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:46:18.36 PM,1051.070000,W,-7.494760,W,-2.498250,W,-4.139430,W,-2.498250,W,-3.154720,W,-1.841780,W,-1.513540,W,0.127636,W,-0.040120,W,4.752130,W,996.025000,W,2.634190,W,0.795399,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:46:19.36 PM,1051.070000,W,-10.448900,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.811200,W,-2.170020,W,-1.185310,W,-0.200600,W,-0.105767,W,4.752130,W,996.616000,W,2.502850,W,0.729728,W,5.655050,W,3.028210,W,TRUE
05/02/2016 12:46:20.36 PM,1053.040000,W,-7.494760,W,-2.170020,W,-3.154720,W,-2.826490,W,-3.482960,W,-2.498250,W,-0.857072,W,0.127636,W,-0.171414,W,4.686480,W,997.994000,W,2.568520,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:46:21.36 PM,1051.070000,W,-8.479460,W,-2.826490,W,-3.154720,W,-3.482960,W,-4.139430,W,-2.826490,W,-1.185310,W,0.455872,W,-0.237062,W,4.752130,W,997.732000,W,2.568520,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 12:46:22.36 PM,1052.050000,W,-10.448900,W,-2.170020,W,-3.811200,W,-2.498250,W,-1.841780,W,-3.154720,W,-0.528836,W,0.784108,W,-0.171414,W,4.817770,W,999.045000,W,2.765530,W,0.795399,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:46:23.36 PM,1050.080000,W,-12.418300,W,-2.826490,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.154720,W,0.127636,W,0.127636,W,-0.237062,W,4.817770,W,998.191000,W,2.765530,W,0.729728,W,5.655050,W,2.962540,W,TRUE
05/02/2016 12:46:24.36 PM,1049.100000,W,-9.464170,W,-2.498250,W,-4.467670,W,-2.498250,W,-3.482960,W,-2.826490,W,-0.200600,W,0.455872,W,-0.302709,W,4.686480,W,999.635000,W,2.502850,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:46:25.36 PM,1050.080000,W,-13.403000,W,-2.498250,W,-4.139430,W,-2.826490,W,-3.811200,W,-3.154720,W,-0.528836,W,0.127636,W,-0.237062,W,4.752130,W,1000.160000,W,2.371500,W,0.664057,W,5.392370,W,2.896870,W,TRUE
05/02/2016 12:46:26.36 PM,1051.070000,W,-13.403000,W,-2.498250,W,-3.154720,W,-3.482960,W,-2.170020,W,-1.841780,W,-0.200600,W,0.784108,W,-0.237062,W,4.752130,W,1001.410000,W,2.568520,W,0.532715,W,5.589380,W,3.028210,W,TRUE
05/02/2016 12:46:27.36 PM,1051.070000,W,-10.448900,W,-2.498250,W,-3.811200,W,-2.826490,W,-3.154720,W,-1.185310,W,0.455872,W,0.784108,W,-0.368356,W,4.883420,W,1001.080000,W,2.502850,W,0.729728,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:46:28.36 PM,1049.100000,W,-10.448900,W,-1.841780,W,-4.467670,W,-2.826490,W,-3.482960,W,-2.498250,W,0.127636,W,0.455872,W,-0.105767,W,4.883420,W,1001.410000,W,2.568520,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:46:29.36 PM,1050.080000,W,-14.387700,W,-2.170020,W,-3.482960,W,-1.841780,W,-3.154720,W,-1.841780,W,0.455872,W,0.127636,W,0.025527,W,5.080360,W,1001.410000,W,2.896870,W,0.992412,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:46:30.36 PM,1050.080000,W,-12.418300,W,-2.826490,W,-3.482960,W,-2.498250,W,-3.482960,W,-3.482960,W,0.127636,W,0.127636,W,0.025527,W,5.277300,W,1001.930000,W,2.831200,W,0.926741,W,5.786400,W,3.553580,W,TRUE
05/02/2016 12:46:31.36 PM,1049.100000,W,-10.448900,W,-2.170020,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.482960,W,0.127636,W,0.455872,W,0.288116,W,5.474250,W,1002.060000,W,3.093880,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:46:32.36 PM,1048.110000,W,-11.433600,W,-2.498250,W,-3.154720,W,-2.826490,W,-3.811200,W,-2.826490,W,0.784108,W,0.455872,W,0.353763,W,5.408600,W,1001.540000,W,3.028210,W,1.255100,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:46:33.36 PM,1049.100000,W,-12.418300,W,-3.154720,W,-3.154720,W,-4.467670,W,-3.482960,W,-3.811200,W,0.784108,W,-0.528836,W,0.222469,W,5.342950,W,1001.540000,W,3.028210,W,1.123750,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:46:34.36 PM,1046.140000,W,-14.387700,W,-3.482960,W,-3.811200,W,-2.826490,W,-3.811200,W,-3.482960,W,0.784108,W,-1.185310,W,0.288116,W,5.474250,W,1001.410000,W,3.159560,W,1.123750,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:46:35.36 PM,1049.100000,W,-13.403000,W,-3.154720,W,-3.482960,W,-2.826490,W,-3.482960,W,-3.811200,W,0.784108,W,-0.857072,W,0.419410,W,5.671190,W,1000.750000,W,3.093880,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:46:36.36 PM,1045.160000,W,-10.448900,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.811200,W,-4.139430,W,2.097050,W,-0.200600,W,0.353763,W,5.474250,W,999.176000,W,3.093880,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:46:37.36 PM,1047.130000,W,-13.403000,W,-3.482960,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.154720,W,1.768820,W,-0.200600,W,0.222469,W,5.671190,W,998.651000,W,3.159560,W,1.189420,W,6.114750,W,3.356570,W,TRUE
05/02/2016 12:46:38.36 PM,1047.130000,W,-13.403000,W,-3.482960,W,-3.811200,W,-3.482960,W,-2.498250,W,-3.154720,W,2.097050,W,-0.857072,W,0.156822,W,5.539890,W,997.141000,W,2.831200,W,0.861070,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:46:39.36 PM,1045.160000,W,-37.036000,W,-2.826490,W,-4.139430,W,-2.826490,W,-3.154720,W,-3.154720,W,4.066470,W,-0.200600,W,0.156822,W,5.408600,W,997.010000,W,3.028210,W,1.123750,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:46:40.36 PM,1046.140000,W,-10.448900,W,-3.154720,W,-3.482960,W,-3.154720,W,-3.482960,W,-3.811200,W,2.753520,W,-0.200600,W,0.485058,W,5.605540,W,996.813000,W,3.225230,W,1.123750,W,6.246090,W,3.487910,W,TRUE
05/02/2016 12:46:41.36 PM,1046.140000,W,-13.403000,W,-3.154720,W,-3.154720,W,-3.154720,W,-3.482960,W,-3.154720,W,3.410000,W,-1.185310,W,0.288116,W,5.671190,W,995.434000,W,3.093880,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:46:42.36 PM,1046.140000,W,-11.433600,W,-2.498250,W,-3.811200,W,-3.482960,W,-2.826490,W,-3.154720,W,3.410000,W,-0.528836,W,0.353763,W,5.539890,W,995.500000,W,2.896870,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:46:43.36 PM,1046.140000,W,-9.464170,W,-3.482960,W,-3.482960,W,-3.154720,W,-3.482960,W,-2.826490,W,3.410000,W,-0.528836,W,0.419410,W,5.474250,W,995.697000,W,2.896870,W,0.992412,W,6.114750,W,3.356570,W,TRUE
05/02/2016 12:46:44.36 PM,1049.100000,W,-11.433600,W,-3.482960,W,-3.811200,W,-3.154720,W,-3.482960,W,-3.811200,W,4.066470,W,-0.528836,W,0.288116,W,5.671190,W,995.106000,W,3.093880,W,1.058080,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:46:45.36 PM,1046.140000,W,-7.494760,W,-5.124140,W,-2.826490,W,-3.811200,W,-3.482960,W,-3.154720,W,3.410000,W,0.127636,W,0.091174,W,5.474250,W,994.581000,W,2.568520,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:46:46.36 PM,1046.140000,W,-8.479460,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.154720,W,-2.170020,W,4.394700,W,-0.528836,W,0.025527,W,5.605540,W,994.318000,W,3.028210,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:46:47.36 PM,1049.100000,W,-11.433600,W,-3.154720,W,-3.811200,W,-3.811200,W,-3.811200,W,-3.482960,W,5.707650,W,0.127636,W,0.091174,W,5.277300,W,993.465000,W,2.896870,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:46:48.36 PM,1048.110000,W,-11.433600,W,-3.482960,W,-3.811200,W,-1.841780,W,-4.139430,W,-2.826490,W,4.394700,W,0.127636,W,-0.105767,W,5.277300,W,993.071000,W,2.502850,W,0.664057,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:46:49.36 PM,1538.500000,W,-507.726000,W,173.436000,W,-181.059000,W,302.105000,W,-238.172000,W,-2.498250,W,5.051180,W,0.455872,W,-0.171414,W,5.146010,W,991.823000,W,2.437180,W,0.861070,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:46:50.36 PM,1054.020000,W,-27.188900,W,-2.826490,W,-23.505400,W,3.410000,W,-4.467670,W,-2.826490,W,5.051180,W,-0.528836,W,-0.237062,W,5.277300,W,993.596000,W,2.634190,W,0.861070,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:46:51.36 PM,1058.940000,W,-31.127700,W,-2.498250,W,-22.848900,W,4.066470,W,-5.452380,W,-2.498250,W,4.394700,W,-0.857072,W,-0.105767,W,5.146010,W,993.793000,W,2.568520,W,0.795399,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:46:52.36 PM,1055.010000,W,-29.158300,W,-3.154720,W,-32.039500,W,2.753520,W,-4.795900,W,-3.811200,W,4.066470,W,0.127636,W,-0.040120,W,5.277300,W,994.318000,W,2.502850,W,0.795399,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:46:53.36 PM,1055.010000,W,-29.158300,W,-3.154720,W,-21.535900,W,1.768820,W,-4.467670,W,-3.482960,W,4.722940,W,-0.857072,W,0.025527,W,5.408600,W,995.631000,W,2.831200,W,0.992412,W,6.049080,W,3.290900,W,TRUE
05/02/2016 12:46:54.36 PM,1052.050000,W,-26.204200,W,-1.513540,W,-21.864200,W,1.440580,W,-4.139430,W,-3.811200,W,4.066470,W,-1.185310,W,0.091174,W,5.539890,W,994.712000,W,3.093880,W,1.189420,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:46:55.36 PM,1043.190000,W,-32.112500,W,-1.841780,W,-22.192400,W,2.097050,W,-4.795900,W,-4.795900,W,3.738230,W,-1.185310,W,0.091174,W,5.671190,W,996.025000,W,2.831200,W,1.255100,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:46:56.36 PM,1059.930000,W,-29.158300,W,-2.826490,W,-22.520600,W,3.738230,W,-4.795900,W,-4.139430,W,3.410000,W,-1.841780,W,0.156822,W,5.474250,W,996.353000,W,2.962540,W,0.926741,W,6.246090,W,3.487910,W,TRUE
05/02/2016 12:46:57.36 PM,1051.070000,W,-32.112500,W,-2.498250,W,-23.833600,W,-0.200600,W,-4.467670,W,-4.139430,W,2.753520,W,-1.513540,W,0.288116,W,5.736830,W,997.207000,W,2.765530,W,1.058080,W,6.508780,W,3.619250,W,TRUE
05/02/2016 12:46:58.36 PM,1057.960000,W,-31.127700,W,-3.154720,W,-23.177100,W,3.081760,W,-4.795900,W,-4.467670,W,2.097050,W,-1.185310,W,0.156822,W,5.605540,W,999.439000,W,2.831200,W,1.189420,W,6.705790,W,3.750600,W,TRUE
05/02/2016 12:46:59.36 PM,1054.020000,W,-32.112500,W,-5.124140,W,-18.253600,W,2.425290,W,-5.124140,W,-4.467670,W,2.425290,W,-1.513540,W,0.353763,W,5.605540,W,999.504000,W,3.093880,W,1.058080,W,6.311760,W,3.881940,W,TRUE
05/02/2016 12:47:00.36 PM,1047.130000,W,-30.143000,W,-4.467670,W,-22.520600,W,-0.528836,W,-5.780610,W,-3.811200,W,2.753520,W,-1.841780,W,0.156822,W,5.671190,W,1001.080000,W,2.896870,W,0.926741,W,6.049080,W,3.553580,W,TRUE
