TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 12:47:01.36 PM,1050.080000,W,-33.097200,W,-0.857072,W,-22.520600,W,2.425290,W,-4.795900,W,-3.482960,W,2.425290,W,-1.185310,W,0.091174,W,5.736830,W,1000.620000,W,2.699860,W,1.123750,W,6.049080,W,3.225230,W,TRUE
05/02/2016 12:47:02.36 PM,1055.990000,W,-37.036000,W,-2.826490,W,-21.864200,W,3.738230,W,-4.795900,W,-2.826490,W,3.410000,W,-0.528836,W,-0.105767,W,4.949070,W,1000.230000,W,2.896870,W,0.664057,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:47:03.36 PM,1052.050000,W,-35.066600,W,-3.154720,W,-21.864200,W,-1.513540,W,-5.124140,W,-2.826490,W,2.425290,W,-0.200600,W,-0.368356,W,4.423890,W,999.504000,W,2.568520,W,0.729728,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:47:04.36 PM,1059.930000,W,-37.036000,W,-0.528836,W,-26.459500,W,2.753520,W,-5.452380,W,-2.826490,W,2.097050,W,-0.200600,W,-0.368356,W,5.080360,W,999.373000,W,2.634190,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:47:05.36 PM,1052.050000,W,-34.081900,W,-3.482960,W,-21.535900,W,3.081760,W,-5.124140,W,-3.154720,W,1.440580,W,-0.200600,W,-0.499650,W,5.080360,W,997.994000,W,2.831200,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:47:06.36 PM,1057.960000,W,-34.081900,W,-0.528836,W,-32.367700,W,0.455872,W,-4.467670,W,-2.498250,W,1.112340,W,-0.200600,W,-0.368356,W,5.146010,W,997.797000,W,2.634190,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:47:07.36 PM,1050.080000,W,-33.097200,W,-2.170020,W,-21.535900,W,2.097050,W,-4.795900,W,-2.826490,W,0.455872,W,-0.200600,W,-0.237062,W,4.949070,W,995.631000,W,2.568520,W,0.861070,W,5.852070,W,3.159560,W,TRUE
05/02/2016 12:47:08.36 PM,1052.050000,W,-32.112500,W,-1.185310,W,-22.192400,W,2.425290,W,-4.795900,W,-3.811200,W,-0.200600,W,0.127636,W,-0.237062,W,5.146010,W,993.727000,W,2.699860,W,0.598386,W,5.720730,W,2.962540,W,TRUE
05/02/2016 12:47:09.36 PM,1049.100000,W,-30.143000,W,-3.154720,W,-21.207700,W,4.066470,W,-5.124140,W,-2.826490,W,0.127636,W,0.127636,W,-0.237062,W,5.080360,W,993.136000,W,2.896870,W,0.664057,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:47:10.36 PM,1065.840000,W,-29.158300,W,17.524100,W,-22.192400,W,2.753520,W,-4.795900,W,-3.154720,W,-0.200600,W,0.784108,W,-0.040120,W,5.146010,W,991.889000,W,2.699860,W,0.795399,W,5.852070,W,3.487910,W,TRUE
05/02/2016 12:47:11.36 PM,1053.040000,W,-33.097200,W,-2.826490,W,-20.223000,W,2.425290,W,-4.139430,W,-2.826490,W,-0.200600,W,-0.528836,W,0.222469,W,5.211660,W,992.086000,W,2.831200,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:47:12.36 PM,1051.070000,W,-32.112500,W,-2.170020,W,-23.177100,W,4.066470,W,-5.452380,W,-3.482960,W,-1.185310,W,0.127636,W,0.222469,W,5.080360,W,991.036000,W,2.831200,W,1.123750,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:47:13.36 PM,1052.050000,W,-31.127700,W,-2.170020,W,-22.192400,W,3.738230,W,-4.795900,W,-3.154720,W,-2.498250,W,-0.528836,W,0.222469,W,5.277300,W,991.692000,W,3.028210,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 12:47:14.36 PM,1055.990000,W,-29.158300,W,-4.139430,W,-21.864200,W,2.097050,W,-5.124140,W,-3.811200,W,-1.185310,W,-0.528836,W,0.353763,W,5.277300,W,992.152000,W,2.896870,W,1.123750,W,6.246090,W,3.553580,W,TRUE
05/02/2016 12:47:15.36 PM,1053.040000,W,-32.112500,W,-2.826490,W,-21.864200,W,3.081760,W,-5.124140,W,-3.811200,W,-2.170020,W,-0.857072,W,0.485058,W,5.211660,W,992.152000,W,2.962540,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:47:16.36 PM,1055.990000,W,-31.127700,W,-2.498250,W,-21.535900,W,2.753520,W,-4.795900,W,-3.482960,W,-2.170020,W,-0.200600,W,0.550705,W,5.211660,W,990.904000,W,3.159560,W,0.795399,W,6.246090,W,3.553580,W,TRUE
05/02/2016 12:47:17.36 PM,1055.010000,W,-29.158300,W,-1.513540,W,-23.177100,W,3.738230,W,-5.452380,W,-3.811200,W,-3.154720,W,-1.185310,W,0.288116,W,5.146010,W,991.692000,W,3.028210,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:47:18.36 PM,1048.110000,W,-25.219500,W,-3.154720,W,-22.848900,W,1.768820,W,-4.795900,W,-4.467670,W,-4.795900,W,-0.528836,W,0.091174,W,5.146010,W,991.495000,W,2.765530,W,0.861070,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:47:19.36 PM,1048.110000,W,-31.127700,W,-0.857072,W,-20.551200,W,3.081760,W,-4.795900,W,-3.154720,W,-5.124140,W,-0.528836,W,-0.040120,W,5.014720,W,991.823000,W,3.093880,W,0.861070,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:47:20.36 PM,1048.110000,W,-32.112500,W,-3.811200,W,-23.833600,W,3.081760,W,-5.452380,W,-3.154720,W,-4.139430,W,-0.528836,W,0.156822,W,4.883420,W,992.677000,W,2.831200,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:47:21.36 PM,1116.060000,W,-37.036000,W,-3.154720,W,-20.879500,W,2.425290,W,-5.780610,W,-2.826490,W,-4.467670,W,-0.200600,W,0.025527,W,5.014720,W,992.742000,W,67.451500,W,0.861070,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:47:22.36 PM,1181.050000,W,-53.776000,W,-2.170020,W,-21.207700,W,2.753520,W,-5.124140,W,-2.498250,W,-4.467670,W,-0.200600,W,-0.302709,W,4.817770,W,994.581000,W,124.388000,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 12:47:23.36 PM,1332.690000,W,-118.767000,W,-1.841780,W,-23.505400,W,2.425290,W,-4.795900,W,-2.498250,W,-4.139430,W,0.784108,W,-4.044600,W,7.115430,W,995.434000,W,271.032000,W,0.598386,W,5.392370,W,3.159560,W,TRUE
05/02/2016 12:47:24.36 PM,1587.730000,W,-74.454900,W,0.127636,W,-23.505400,W,2.753520,W,-5.452380,W,-2.170020,W,-4.467670,W,0.455872,W,-0.171414,W,4.555180,W,996.484000,W,524.784000,W,0.664057,W,5.523710,W,3.356570,W,TRUE
05/02/2016 12:47:25.36 PM,1585.760000,W,-81.347900,W,8.990010,W,-23.505400,W,2.425290,W,-5.452380,W,-2.498250,W,-4.139430,W,-0.200600,W,-0.040120,W,4.686480,W,996.353000,W,525.047000,W,0.729728,W,5.523710,W,3.290900,W,TRUE
05/02/2016 12:47:26.36 PM,1579.850000,W,-79.378400,W,6.692360,W,-24.490100,W,2.425290,W,-4.795900,W,-2.498250,W,-3.154720,W,0.784108,W,-0.237062,W,5.080360,W,997.469000,W,525.638000,W,0.664057,W,5.392370,W,3.356570,W,TRUE
05/02/2016 12:47:27.36 PM,1587.730000,W,-72.485500,W,-1.513540,W,-22.848900,W,3.410000,W,-4.795900,W,-2.170020,W,-0.857072,W,0.455872,W,-0.105767,W,4.620830,W,998.191000,W,526.820000,W,0.926741,W,5.326700,W,3.028210,W,TRUE
05/02/2016 12:47:28.36 PM,1590.690000,W,-82.332600,W,8.333540,W,-22.192400,W,5.707650,W,-5.124140,W,-2.170020,W,0.455872,W,0.127636,W,-0.105767,W,3.833070,W,997.929000,W,527.083000,W,0.664057,W,5.458040,W,3.225230,W,TRUE
05/02/2016 12:47:29.36 PM,1579.850000,W,-93.164400,W,-6.765320,W,-22.848900,W,2.425290,W,-5.124140,W,-2.170020,W,0.127636,W,0.455872,W,-0.368356,W,4.686480,W,999.570000,W,528.725000,W,0.926741,W,5.064010,W,0.861070,W,TRUE
05/02/2016 12:47:30.36 PM,1587.730000,W,-75.439600,W,-1.841780,W,-20.879500,W,4.066470,W,-5.124140,W,-2.170020,W,0.127636,W,0.784108,W,-0.237062,W,4.555180,W,1000.750000,W,529.710000,W,0.532715,W,5.195360,W,2.896870,W,TRUE
05/02/2016 12:47:31.36 PM,1699.000000,W,-63.623100,W,7.677060,W,-21.207700,W,26.386500,W,-6.765320,W,-2.826490,W,132.735000,W,0.784108,W,-0.105767,W,4.817770,W,1000.230000,W,530.169000,W,0.729728,W,5.458040,W,2.962540,W,TRUE
05/02/2016 12:47:32.36 PM,2205.140000,W,327.306000,W,0.127636,W,-22.520600,W,9.646480,W,-5.780610,W,-2.498250,W,1066.570000,W,0.784108,W,-0.237062,W,4.883420,W,998.257000,W,530.104000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:47:33.36 PM,7702.770000,W,387.373000,W,-2.170020,W,-20.879500,W,25.730000,W,-6.108850,W,-3.154720,W,6088.580000,W,0.127636,W,-0.040120,W,4.949070,W,994.646000,W,529.972000,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 12:47:34.36 PM,7705.720000,W,386.388000,W,-3.154720,W,-21.207700,W,44.767700,W,-7.093560,W,-3.482960,W,6055.430000,W,-0.528836,W,0.222469,W,5.080360,W,995.500000,W,530.629000,W,0.532715,W,5.786400,W,3.422240,W,TRUE
05/02/2016 12:47:35.36 PM,7667.320000,W,387.373000,W,-2.170020,W,-20.879500,W,48.706600,W,-7.750030,W,-3.811200,W,6021.290000,W,-0.200600,W,0.156822,W,5.277300,W,994.909000,W,531.811000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:47:36.36 PM,7645.660000,W,390.327000,W,-0.857072,W,-21.535900,W,44.111300,W,-7.750030,W,-3.154720,W,6012.100000,W,-0.528836,W,0.419410,W,5.408600,W,994.843000,W,532.140000,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:47:37.36 PM,7583.620000,W,397.220000,W,3.081760,W,-20.879500,W,40.172400,W,-7.421790,W,-3.154720,W,5951.370000,W,-0.857072,W,0.222469,W,5.342950,W,993.793000,W,532.731000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:47:38.36 PM,7566.880000,W,395.251000,W,0.127636,W,-20.551200,W,37.546500,W,-7.750030,W,-4.467670,W,5939.890000,W,-0.200600,W,0.288116,W,5.671190,W,992.611000,W,532.665000,W,1.058080,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:47:39.36 PM,7568.850000,W,396.236000,W,-0.528836,W,-19.566500,W,37.546500,W,-7.093560,W,-3.154720,W,5932.340000,W,0.127636,W,0.222469,W,5.605540,W,990.970000,W,532.731000,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:47:40.36 PM,7533.400000,W,407.067000,W,5.707650,W,-23.177100,W,34.920700,W,-7.093560,W,-3.811200,W,5894.260000,W,-0.528836,W,-0.040120,W,5.408600,W,989.854000,W,533.125000,W,1.123750,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:47:41.36 PM,7557.030000,W,399.190000,W,-3.154720,W,-23.177100,W,36.890100,W,-6.765320,W,-3.154720,W,5905.750000,W,-0.200600,W,0.485058,W,5.802480,W,988.475000,W,532.468000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:47:42.36 PM,7554.080000,W,405.098000,W,-0.200600,W,-23.505400,W,33.279500,W,-7.421790,W,-3.154720,W,5897.870000,W,0.455872,W,0.156822,W,5.474250,W,987.491000,W,532.534000,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:47:43.36 PM,7541.280000,W,406.083000,W,-1.841780,W,-20.879500,W,37.218300,W,-7.421790,W,-3.154720,W,5896.890000,W,-0.528836,W,0.025527,W,5.408600,W,985.718000,W,532.074000,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:47:44.36 PM,7527.490000,W,413.960000,W,0.127636,W,-22.192400,W,35.905400,W,-7.093560,W,-2.826490,W,5865.710000,W,0.127636,W,-0.105767,W,5.014720,W,984.602000,W,531.548000,W,0.598386,W,5.917740,W,3.093880,W,TRUE
05/02/2016 12:47:45.36 PM,7521.580000,W,413.960000,W,-2.170020,W,-21.535900,W,35.905400,W,-6.765320,W,-2.498250,W,5860.780000,W,1.112340,W,-0.302709,W,5.211660,W,983.486000,W,531.745000,W,0.532715,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:47:46.36 PM,7533.400000,W,405.098000,W,-2.498250,W,-22.192400,W,35.905400,W,-6.437080,W,-3.482960,W,5880.480000,W,0.127636,W,-0.171414,W,5.146010,W,984.274000,W,531.614000,W,0.729728,W,5.917740,W,3.159560,W,TRUE
05/02/2016 12:47:47.36 PM,7518.630000,W,415.930000,W,-3.482960,W,-20.223000,W,35.577100,W,-7.750030,W,-3.811200,W,5863.080000,W,0.127636,W,-0.040120,W,5.211660,W,986.375000,W,533.519000,W,0.795399,W,6.114750,W,3.290900,W,TRUE
05/02/2016 12:47:48.36 PM,7590.510000,W,406.083000,W,-6.437080,W,-22.192400,W,35.577100,W,-6.765320,W,-3.811200,W,5895.570000,W,-0.200600,W,0.091174,W,5.474250,W,987.097000,W,534.307000,W,0.926741,W,6.180420,W,2.831200,W,TRUE
05/02/2016 12:47:49.36 PM,7574.760000,W,399.190000,W,1.112340,W,-24.490100,W,33.935900,W,-7.093560,W,-4.139430,W,5904.440000,W,-0.528836,W,0.550705,W,4.883420,W,987.885000,W,535.948000,W,0.861070,W,6.180420,W,3.684920,W,TRUE
05/02/2016 12:47:50.36 PM,7535.370000,W,405.098000,W,-3.482960,W,-22.192400,W,36.561800,W,-6.765320,W,-4.467670,W,5899.190000,W,-0.857072,W,0.288116,W,5.802480,W,990.379000,W,537.459000,W,0.861070,W,6.377440,W,3.684920,W,TRUE
05/02/2016 12:47:51.36 PM,7557.030000,W,399.190000,W,-5.452380,W,-22.520600,W,34.592400,W,-5.124140,W,-4.795900,W,5917.570000,W,-0.528836,W,0.288116,W,5.671190,W,992.742000,W,539.298000,W,0.992412,W,6.377440,W,3.619250,W,TRUE
05/02/2016 12:47:52.36 PM,7552.110000,W,398.205000,W,-4.139430,W,-21.535900,W,36.233600,W,-7.093560,W,-3.811200,W,5917.240000,W,-1.185310,W,0.288116,W,5.605540,W,994.515000,W,540.217000,W,0.992412,W,6.508780,W,3.750600,W,TRUE
05/02/2016 12:47:53.36 PM,7549.150000,W,393.281000,W,-3.811200,W,-23.177100,W,34.264200,W,-7.093560,W,-4.139430,W,5924.460000,W,-0.528836,W,0.353763,W,5.802480,W,994.712000,W,540.611000,W,0.861070,W,6.443110,W,3.422240,W,TRUE
05/02/2016 12:47:54.36 PM,7562.940000,W,389.343000,W,-1.841780,W,-24.490100,W,35.248900,W,-6.765320,W,-3.811200,W,5918.220000,W,-0.528836,W,-0.040120,W,5.342950,W,995.040000,W,540.808000,W,0.861070,W,6.049080,W,3.619250,W,TRUE
05/02/2016 12:47:55.36 PM,7570.820000,W,384.419000,W,3.410000,W,-23.833600,W,35.248900,W,-7.421790,W,-3.811200,W,5936.930000,W,0.127636,W,-0.368356,W,4.817770,W,995.500000,W,541.268000,W,0.664057,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:47:56.36 PM,7581.650000,W,375.557000,W,-3.154720,W,-22.192400,W,34.264200,W,-7.421790,W,-3.482960,W,5949.410000,W,0.127636,W,-0.105767,W,4.949070,W,994.843000,W,541.465000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:47:57.36 PM,7541.280000,W,388.358000,W,-2.170020,W,-23.505400,W,36.890100,W,-7.421790,W,-3.482960,W,5908.700000,W,0.127636,W,-0.302709,W,5.080360,W,994.449000,W,541.202000,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 12:47:58.36 PM,7554.080000,W,375.557000,W,-2.170020,W,-21.864200,W,38.203000,W,-9.062970,W,-3.154720,W,5919.540000,W,1.112340,W,-0.237062,W,5.080360,W,993.268000,W,541.333000,W,0.532715,W,5.720730,W,3.093880,W,TRUE
05/02/2016 12:47:59.36 PM,7562.940000,W,377.526000,W,-3.154720,W,-22.848900,W,35.905400,W,-7.421790,W,-2.498250,W,5913.300000,W,1.112340,W,-0.434003,W,5.080360,W,992.283000,W,540.939000,W,0.532715,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:48:00.36 PM,7525.520000,W,390.327000,W,-1.513540,W,-22.848900,W,35.248900,W,-7.093560,W,-2.826490,W,5884.090000,W,0.455872,W,-0.237062,W,4.949070,W,990.773000,W,540.414000,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:48:01.36 PM,7559.000000,W,386.388000,W,-3.154720,W,-22.192400,W,32.951200,W,-7.750030,W,-3.811200,W,5903.120000,W,-0.528836,W,-0.171414,W,5.211660,W,989.591000,W,540.151000,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:48:02.36 PM,7548.170000,W,387.373000,W,-2.170020,W,-20.879500,W,36.890100,W,-6.765320,W,-2.826490,W,5891.960000,W,0.455872,W,-0.105767,W,4.949070,W,987.688000,W,539.232000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:48:03.36 PM,7547.190000,W,390.327000,W,-2.826490,W,-21.535900,W,33.935900,W,-6.765320,W,-3.154720,W,5900.500000,W,0.455872,W,-0.171414,W,4.949070,W,988.082000,W,539.232000,W,0.861070,W,5.852070,W,3.487910,W,TRUE
05/02/2016 12:48:04.36 PM,7528.480000,W,399.190000,W,-1.513540,W,-22.520600,W,36.233600,W,-7.093560,W,-3.154720,W,5873.580000,W,0.127636,W,-0.040120,W,5.014720,W,986.900000,W,538.969000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:48:05.36 PM,7547.190000,W,402.144000,W,9.646480,W,-22.520600,W,34.592400,W,-7.093560,W,-2.826490,W,5870.960000,W,0.127636,W,0.025527,W,5.080360,W,986.440000,W,538.444000,W,0.861070,W,5.983410,W,3.619250,W,TRUE
05/02/2016 12:48:06.36 PM,7559.000000,W,397.220000,W,-1.841780,W,-22.192400,W,33.935900,W,-7.093560,W,-3.482960,W,5882.770000,W,0.127636,W,0.288116,W,5.211660,W,986.440000,W,538.116000,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:48:07.36 PM,7537.340000,W,407.067000,W,-3.811200,W,-20.879500,W,36.890100,W,-7.093560,W,-2.498250,W,5853.890000,W,0.127636,W,0.288116,W,5.342950,W,986.047000,W,537.262000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:48:08.36 PM,7572.790000,W,396.236000,W,-1.841780,W,-22.848900,W,34.592400,W,-7.750030,W,-3.811200,W,5884.090000,W,0.127636,W,0.288116,W,5.080360,W,986.112000,W,536.999000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:48:09.36 PM,7591.500000,W,392.297000,W,-1.841780,W,-21.535900,W,36.890100,W,-2.826490,W,-3.811200,W,5895.570000,W,-0.857072,W,0.025527,W,5.146010,W,986.637000,W,537.853000,W,0.926741,W,5.786400,W,3.487910,W,TRUE
05/02/2016 12:48:10.36 PM,7559.000000,W,404.113000,W,-0.528836,W,-21.535900,W,34.264200,W,-7.093560,W,-3.482960,W,5866.690000,W,-0.200600,W,0.025527,W,5.014720,W,987.556000,W,538.116000,W,0.861070,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:48:11.36 PM,7570.820000,W,391.312000,W,-3.482960,W,-20.551200,W,36.561800,W,-7.421790,W,-2.498250,W,5889.990000,W,0.455872,W,-0.237062,W,6.327660,W,987.163000,W,538.247000,W,0.729728,W,5.523710,W,3.356570,W,TRUE
05/02/2016 12:48:12.36 PM,7578.700000,W,395.251000,W,-2.826490,W,-21.535900,W,36.890100,W,-6.437080,W,-2.170020,W,5898.860000,W,0.127636,W,-0.302709,W,4.817770,W,988.607000,W,539.232000,W,0.532715,W,5.326700,W,3.093880,W,TRUE
05/02/2016 12:48:13.36 PM,7555.060000,W,397.220000,W,-1.513540,W,-22.848900,W,34.264200,W,-7.421790,W,-2.498250,W,5886.380000,W,0.784108,W,-0.171414,W,4.686480,W,989.985000,W,540.283000,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 12:48:14.36 PM,7580.670000,W,384.419000,W,-2.170020,W,-23.505400,W,35.905400,W,-7.421790,W,-2.498250,W,5920.520000,W,1.440580,W,-0.434003,W,4.817770,W,990.773000,W,541.136000,W,0.532715,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:48:15.36 PM,7572.790000,W,385.404000,W,-0.857072,W,-21.535900,W,33.935900,W,-7.750030,W,-2.498250,W,5918.880000,W,0.455872,W,-0.302709,W,4.358240,W,990.970000,W,541.202000,W,0.664057,W,5.195360,W,3.159560,W,TRUE
05/02/2016 12:48:16.36 PM,7557.030000,W,382.450000,W,-2.170020,W,-22.192400,W,36.890100,W,-8.078260,W,-1.841780,W,5930.040000,W,0.784108,W,-0.434003,W,4.817770,W,992.152000,W,542.122000,W,0.598386,W,5.392370,W,3.225230,W,TRUE
05/02/2016 12:48:17.36 PM,7555.060000,W,385.404000,W,-12.345300,W,-23.833600,W,35.905400,W,-7.750030,W,-2.498250,W,5919.540000,W,0.127636,W,-0.040120,W,4.883420,W,993.399000,W,542.647000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:48:18.36 PM,7548.170000,W,382.450000,W,-0.857072,W,-22.192400,W,36.233600,W,-7.421790,W,-2.498250,W,5916.250000,W,0.455872,W,-0.105767,W,5.014720,W,993.202000,W,543.107000,W,0.992412,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:48:19.36 PM,7555.060000,W,377.526000,W,-2.170020,W,-22.520600,W,36.233600,W,-7.750030,W,-3.811200,W,5931.020000,W,0.127636,W,0.091174,W,4.949070,W,993.924000,W,543.304000,W,0.926741,W,5.786400,W,3.487910,W,TRUE
05/02/2016 12:48:20.36 PM,7560.970000,W,377.526000,W,-0.528836,W,-22.848900,W,28.684200,W,-8.734740,W,-3.482960,W,5914.940000,W,-0.528836,W,0.419410,W,4.161300,W,993.924000,W,543.632000,W,1.058080,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:48:21.36 PM,7569.830000,W,369.648000,W,-2.826490,W,-20.223000,W,34.920700,W,-7.750030,W,-2.498250,W,5930.040000,W,-0.200600,W,0.156822,W,5.474250,W,993.465000,W,543.435000,W,1.058080,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:48:22.36 PM,7567.860000,W,374.572000,W,8.333540,W,-22.192400,W,36.561800,W,-7.421790,W,-3.154720,W,5939.560000,W,0.455872,W,0.288116,W,5.408600,W,993.136000,W,543.566000,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 12:48:23.36 PM,7533.400000,W,383.434000,W,0.784108,W,-23.833600,W,34.264200,W,-7.750030,W,-2.826490,W,5900.170000,W,-0.528836,W,0.485058,W,5.868130,W,993.136000,W,543.238000,W,1.123750,W,5.852070,W,3.750600,W,TRUE
05/02/2016 12:48:24.36 PM,7556.050000,W,373.587000,W,-0.200600,W,-22.520600,W,35.905400,W,-7.421790,W,-3.811200,W,5911.000000,W,-0.200600,W,0.419410,W,5.474250,W,992.086000,W,542.910000,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:48:25.36 PM,7561.960000,W,374.572000,W,-2.498250,W,-22.520600,W,37.218300,W,-7.750030,W,-4.139430,W,5914.280000,W,-0.200600,W,0.288116,W,5.408600,W,991.364000,W,542.647000,W,1.058080,W,5.983410,W,3.619250,W,TRUE
05/02/2016 12:48:26.36 PM,7514.690000,W,385.404000,W,-7.421790,W,-22.848900,W,34.264200,W,-7.421790,W,-3.811200,W,5893.600000,W,-0.200600,W,0.222469,W,5.474250,W,991.692000,W,542.713000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:48:27.36 PM,7576.730000,W,370.633000,W,-2.498250,W,-22.520600,W,34.264200,W,-7.093560,W,-3.482960,W,5929.380000,W,0.455872,W,0.419410,W,5.933770,W,992.349000,W,542.778000,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:48:28.36 PM,7574.760000,W,375.557000,W,-1.841780,W,-21.535900,W,36.890100,W,-7.750030,W,-3.811200,W,5928.400000,W,-0.528836,W,0.222469,W,5.474250,W,991.495000,W,542.384000,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 12:48:29.36 PM,7532.410000,W,388.358000,W,-3.154720,W,-22.520600,W,35.905400,W,-7.093560,W,-3.811200,W,5897.220000,W,0.127636,W,0.222469,W,5.408600,W,990.510000,W,542.122000,W,0.861070,W,5.852070,W,3.487910,W,TRUE
05/02/2016 12:48:30.36 PM,4955.430000,W,373.587000,W,-3.482960,W,-21.535900,W,34.592400,W,-8.078260,W,-3.482960,W,3316.620000,W,-0.200600,W,0.156822,W,5.342950,W,993.268000,W,543.107000,W,0.926741,W,6.246090,W,3.487910,W,TRUE
05/02/2016 12:48:31.36 PM,2164.770000,W,379.496000,W,3.081760,W,-22.848900,W,34.592400,W,-8.406500,W,-3.482960,W,599.815000,W,-1.185310,W,0.156822,W,5.342950,W,995.040000,W,543.435000,W,0.729728,W,5.852070,W,3.093880,W,TRUE
05/02/2016 12:48:32.36 PM,1964.880000,W,358.817000,W,-3.154720,W,-21.864200,W,36.233600,W,-8.078260,W,-3.482960,W,329.348000,W,-0.857072,W,0.156822,W,5.408600,W,995.040000,W,543.566000,W,1.255100,W,6.311760,W,3.553580,W,TRUE
05/02/2016 12:48:33.36 PM,1976.690000,W,374.572000,W,-2.498250,W,-22.520600,W,36.233600,W,-7.421790,W,-3.482960,W,347.073000,W,-0.200600,W,0.091174,W,5.342950,W,995.368000,W,543.829000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:48:34.36 PM,1790.580000,W,-37.036000,W,-2.826490,W,-21.207700,W,34.264200,W,-7.421790,W,-3.154720,W,153.414000,W,-1.841780,W,0.353763,W,5.539890,W,994.646000,W,543.566000,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 12:48:35.36 PM,1775.810000,W,-32.112500,W,-2.498250,W,-22.520600,W,34.592400,W,-6.108850,W,-3.811200,W,151.773000,W,-0.857072,W,0.485058,W,5.474250,W,994.975000,W,543.632000,W,1.255100,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:48:36.36 PM,1795.510000,W,-35.066600,W,0.455872,W,-22.848900,W,36.561800,W,-8.406500,W,-4.467670,W,151.773000,W,-0.200600,W,0.485058,W,5.605540,W,996.156000,W,544.092000,W,1.123750,W,6.114750,W,3.619250,W,TRUE
05/02/2016 12:48:37.36 PM,3669.410000,W,490.768000,W,-1.513540,W,-22.192400,W,34.264200,W,-6.765320,W,-3.154720,W,2770.440000,W,-0.528836,W,0.419410,W,5.671190,W,994.843000,W,540.874000,W,1.320770,W,6.246090,W,3.422240,W,TRUE
05/02/2016 12:48:38.36 PM,4899.310000,W,377.526000,W,-4.139430,W,-19.894800,W,34.592400,W,-7.421790,W,-3.482960,W,3149.880000,W,-0.857072,W,0.419410,W,5.671190,W,990.379000,W,541.465000,W,1.123750,W,6.246090,W,3.553580,W,TRUE
05/02/2016 12:48:39.36 PM,5196.690000,W,393.281000,W,6.364120,W,-20.551200,W,35.248900,W,-7.421790,W,-3.482960,W,3458.750000,W,-0.200600,W,0.419410,W,5.605540,W,991.823000,W,542.319000,W,1.255100,W,6.180420,W,3.750600,W,TRUE
05/02/2016 12:48:40.36 PM,5574.810000,W,380.480000,W,-2.498250,W,-22.520600,W,34.592400,W,-7.421790,W,-3.811200,W,3776.150000,W,-0.200600,W,0.288116,W,5.539890,W,990.576000,W,541.596000,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:48:41.36 PM,4941.650000,W,367.679000,W,-3.154720,W,-21.535900,W,35.248900,W,-7.750030,W,-4.795900,W,3357.650000,W,-0.200600,W,0.288116,W,5.474250,W,990.642000,W,541.268000,W,1.189420,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:48:42.36 PM,4921.950000,W,377.526000,W,-2.826490,W,-21.864200,W,37.546500,W,-7.093560,W,-3.811200,W,3264.430000,W,-0.200600,W,0.222469,W,5.539890,W,990.248000,W,541.136000,W,1.058080,W,6.114750,W,3.750600,W,TRUE
05/02/2016 12:48:43.36 PM,4910.140000,W,380.480000,W,-8.078260,W,-23.505400,W,34.920700,W,-7.421790,W,-3.811200,W,3280.520000,W,-0.528836,W,0.485058,W,5.539890,W,990.314000,W,541.202000,W,1.123750,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:48:44.36 PM,4921.950000,W,375.557000,W,0.784108,W,-21.864200,W,34.920700,W,-8.078260,W,-3.482960,W,3265.750000,W,-0.200600,W,0.353763,W,5.539890,W,990.051000,W,541.333000,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:48:45.36 PM,4909.150000,W,384.419000,W,2.425290,W,-22.848900,W,34.920700,W,-7.421790,W,-4.467670,W,3281.170000,W,-0.200600,W,0.288116,W,5.671190,W,990.117000,W,541.005000,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 12:48:46.36 PM,4982.020000,W,348.970000,W,3.410000,W,-24.161800,W,36.233600,W,-7.093560,W,-3.154720,W,3330.080000,W,-0.200600,W,0.288116,W,5.342950,W,989.066000,W,540.545000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:48:47.36 PM,5141.540000,W,390.327000,W,-1.841780,W,-22.192400,W,35.905400,W,-6.765320,W,-4.139430,W,3403.940000,W,1.112340,W,0.156822,W,5.342950,W,988.672000,W,540.545000,W,1.058080,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:48:48.36 PM,5558.080000,W,391.312000,W,5.707650,W,-25.803000,W,35.248900,W,-7.750030,W,-2.170020,W,3736.110000,W,0.127636,W,0.025527,W,5.277300,W,988.410000,W,539.692000,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:48:49.36 PM,4943.620000,W,367.679000,W,-1.841780,W,-22.520600,W,34.592400,W,-7.750030,W,-2.498250,W,3331.070000,W,0.455872,W,0.222469,W,5.474250,W,989.460000,W,540.086000,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:48:50.36 PM,4896.350000,W,395.251000,W,-1.513540,W,-22.192400,W,35.905400,W,-7.093560,W,-3.154720,W,3250.320000,W,0.455872,W,0.288116,W,5.539890,W,988.869000,W,539.889000,W,0.795399,W,5.917740,W,3.225230,W,TRUE
05/02/2016 12:48:51.36 PM,8902.140000,W,410.021000,W,-2.498250,W,-22.520600,W,35.248900,W,-6.765320,W,-3.482960,W,3251.630000,W,3943.560000,W,0.091174,W,5.342950,W,984.799000,W,537.722000,W,0.926741,W,5.786400,W,3.422240,W,TRUE
05/02/2016 12:48:52.36 PM,8899.190000,W,408.052000,W,-1.185310,W,-23.833600,W,34.920700,W,-7.093560,W,-3.482960,W,3274.940000,W,3936.660000,W,-0.105767,W,5.408600,W,983.880000,W,537.525000,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 12:48:53.36 PM,8868.660000,W,418.884000,W,-2.498250,W,-23.177100,W,35.577100,W,-7.093560,W,-4.467670,W,3253.930000,W,3934.040000,W,0.025527,W,5.146010,W,984.405000,W,537.328000,W,0.926741,W,5.589380,W,3.290900,W,TRUE
05/02/2016 12:48:54.36 PM,8937.590000,W,410.021000,W,-2.170020,W,-21.207700,W,36.233600,W,-6.765320,W,-2.498250,W,3302.840000,W,3933.050000,W,-0.105767,W,5.146010,W,984.799000,W,537.328000,W,0.795399,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:48:55.36 PM,9135.520000,W,422.823000,W,-2.170020,W,-22.192400,W,34.592400,W,-6.765320,W,-3.154720,W,3410.170000,W,3922.550000,W,-0.237062,W,5.211660,W,982.961000,W,536.211000,W,0.729728,W,5.655050,W,3.422240,W,TRUE
05/02/2016 12:48:56.36 PM,9498.880000,W,430.700000,W,3.081760,W,-21.207700,W,33.935900,W,-7.750030,W,-3.811200,W,3735.450000,W,3919.270000,W,-0.302709,W,5.146010,W,983.421000,W,536.539000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:48:57.36 PM,8872.600000,W,410.021000,W,-3.154720,W,-22.520600,W,36.233600,W,-7.093560,W,-3.154720,W,3266.080000,W,3915.660000,W,-0.171414,W,5.080360,W,983.092000,W,535.817000,W,0.729728,W,5.458040,W,3.290900,W,TRUE
05/02/2016 12:48:58.36 PM,8903.130000,W,412.976000,W,-2.498250,W,-20.551200,W,34.592400,W,-6.765320,W,-3.811200,W,3267.720000,W,3914.670000,W,-0.171414,W,5.211660,W,984.077000,W,536.605000,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:48:59.36 PM,8860.790000,W,416.914000,W,-3.811200,W,-21.207700,W,35.577100,W,-8.078260,W,-4.139430,W,3253.930000,W,3911.390000,W,-0.040120,W,5.211660,W,984.208000,W,536.080000,W,0.992412,W,5.852070,W,3.553580,W,TRUE
05/02/2016 12:49:00.36 PM,8866.690000,W,409.037000,W,-1.513540,W,-20.223000,W,35.577100,W,-7.750030,W,-4.139430,W,3279.210000,W,3912.040000,W,0.288116,W,5.211660,W,985.456000,W,537.065000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:49:01.36 PM,8872.600000,W,413.960000,W,7.677060,W,-23.833600,W,34.592400,W,-11.360600,W,18.508900,W,3284.130000,W,3911.720000,W,0.419410,W,4.883420,W,986.834000,W,536.080000,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:49:02.36 PM,8899.190000,W,403.128000,W,-2.170020,W,-21.207700,W,37.546500,W,-7.750030,W,-4.467670,W,3312.030000,W,3908.760000,W,0.222469,W,5.539890,W,986.966000,W,538.641000,W,1.123750,W,6.114750,W,3.750600,W,TRUE
05/02/2016 12:49:03.36 PM,9113.860000,W,418.884000,W,-0.857072,W,-21.864200,W,33.935900,W,-7.093560,W,-4.139430,W,3423.960000,W,3912.370000,W,0.222469,W,5.605540,W,988.804000,W,539.495000,W,0.926741,W,6.114750,W,3.750600,W,TRUE
05/02/2016 12:49:04.36 PM,9505.770000,W,430.700000,W,1.440580,W,-22.520600,W,36.233600,W,-7.421790,W,-3.811200,W,3799.460000,W,3914.010000,W,0.353763,W,5.605540,W,990.182000,W,540.742000,W,1.189420,W,6.377440,W,3.684920,W,TRUE
05/02/2016 12:49:05.36 PM,8856.850000,W,397.220000,W,-2.826490,W,-21.535900,W,34.592400,W,-6.437080,W,-4.139430,W,3292.990000,W,3916.640000,W,0.288116,W,5.671190,W,992.020000,W,541.465000,W,1.058080,W,6.443110,W,3.684920,W,TRUE
05/02/2016 12:49:06.36 PM,8862.750000,W,389.343000,W,-3.154720,W,-21.207700,W,36.233600,W,-6.765320,W,-4.795900,W,3294.960000,W,3917.620000,W,0.025527,W,5.408600,W,992.611000,W,541.596000,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:49:07.36 PM,8843.060000,W,390.327000,W,0.784108,W,-23.505400,W,34.920700,W,-7.093560,W,-3.154720,W,3275.590000,W,3912.040000,W,-0.105767,W,5.211660,W,991.758000,W,541.136000,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:49:08.36 PM,8851.920000,W,383.434000,W,-2.498250,W,-21.864200,W,35.905400,W,-7.421790,W,-3.811200,W,3294.300000,W,3907.450000,W,-0.302709,W,5.014720,W,991.627000,W,541.136000,W,0.795399,W,5.589380,W,3.356570,W,TRUE
05/02/2016 12:49:09.36 PM,8840.110000,W,388.358000,W,-2.826490,W,-21.864200,W,32.951200,W,-6.765320,W,-2.826490,W,3287.410000,W,3902.200000,W,-0.237062,W,4.752130,W,990.510000,W,541.202000,W,0.664057,W,5.720730,W,3.422240,W,TRUE
05/02/2016 12:49:10.36 PM,8881.460000,W,399.190000,W,-2.826490,W,-22.192400,W,37.218300,W,-7.093560,W,-3.154720,W,3326.140000,W,3892.350000,W,-0.434003,W,4.752130,W,988.804000,W,540.283000,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 12:49:11.36 PM,9076.440000,W,404.113000,W,-2.498250,W,-21.535900,W,32.951200,W,-7.093560,W,-3.154720,W,3449.560000,W,3879.550000,W,-0.171414,W,5.080360,W,986.506000,W,539.035000,W,0.664057,W,5.392370,W,3.159560,W,TRUE
05/02/2016 12:49:12.36 PM,9473.270000,W,405.098000,W,-1.841780,W,-22.848900,W,37.218300,W,-6.108850,W,-2.498250,W,3814.560000,W,3869.370000,W,-0.237062,W,4.949070,W,984.340000,W,538.444000,W,0.926741,W,5.720730,W,3.487910,W,TRUE
05/02/2016 12:49:13.36 PM,8812.540000,W,401.159000,W,-2.826490,W,-21.535900,W,33.279500,W,-7.421790,W,-2.170020,W,3240.150000,W,3864.450000,W,0.025527,W,5.146010,W,983.880000,W,537.590000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:49:14.36 PM,8854.880000,W,400.174000,W,0.455872,W,-22.520600,W,36.561800,W,-7.093560,W,-3.811200,W,3268.370000,W,3860.510000,W,0.288116,W,5.080360,W,984.143000,W,537.196000,W,1.058080,W,5.983410,W,3.619250,W,TRUE
05/02/2016 12:49:15.36 PM,8817.460000,W,410.021000,W,-2.170020,W,-22.520600,W,33.607700,W,-7.421790,W,-3.482960,W,3245.070000,W,3859.530000,W,0.419410,W,5.277300,W,984.011000,W,536.605000,W,1.189420,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:49:16.36 PM,8835.180000,W,411.991000,W,3.738230,W,-24.818300,W,38.203000,W,-6.765320,W,-3.811200,W,3260.500000,W,3858.870000,W,0.288116,W,5.211660,W,983.946000,W,536.277000,W,1.123750,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:49:17.36 PM,8875.560000,W,404.113000,W,12.272400,W,-20.879500,W,35.577100,W,-6.765320,W,-3.154720,W,3300.540000,W,3863.470000,W,0.288116,W,4.555180,W,984.208000,W,536.408000,W,0.926741,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:49:18.36 PM,8910.020000,W,417.899000,W,-2.826490,W,-20.879500,W,39.187700,W,-6.765320,W,-3.154720,W,3311.370000,W,3872.000000,W,-0.105767,W,4.752130,W,985.521000,W,536.277000,W,0.795399,W,5.458040,W,3.290900,W,TRUE
05/02/2016 12:49:19.36 PM,9140.440000,W,425.777000,W,-3.154720,W,-22.520600,W,35.577100,W,-6.765320,W,-2.826490,W,3433.150000,W,3880.860000,W,-0.237062,W,4.555180,W,986.703000,W,537.787000,W,0.729728,W,5.458040,W,3.093880,W,TRUE
05/02/2016 12:49:20.36 PM,9554.020000,W,411.006000,W,3.738230,W,-23.833600,W,39.516000,W,-7.421790,W,-2.498250,W,3883.820000,W,3889.720000,W,-0.105767,W,4.620830,W,987.753000,W,538.378000,W,0.664057,W,5.392370,W,3.225230,W,TRUE
05/02/2016 12:49:21.36 PM,8860.790000,W,412.976000,W,-1.841780,W,-22.192400,W,37.546500,W,-8.734740,W,-3.154720,W,3261.810000,W,3902.850000,W,-0.171414,W,4.555180,W,989.723000,W,539.626000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:49:22.36 PM,8877.530000,W,396.236000,W,-0.857072,W,-23.177100,W,39.187700,W,-8.406500,W,-2.498250,W,3274.610000,W,3909.090000,W,-0.040120,W,4.555180,W,990.182000,W,540.020000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:49:23.36 PM,8911.010000,W,386.388000,W,-0.200600,W,-21.864200,W,38.203000,W,-8.078260,W,-2.498250,W,3309.730000,W,3917.300000,W,-0.302709,W,4.686480,W,991.101000,W,540.348000,W,0.664057,W,5.392370,W,3.093880,W,TRUE
05/02/2016 12:49:24.36 PM,8867.680000,W,394.266000,W,-1.185310,W,-21.535900,W,37.218300,W,-7.421790,W,-2.498250,W,3279.210000,W,3920.910000,W,-0.302709,W,4.817770,W,991.561000,W,541.005000,W,0.795399,W,5.326700,W,3.159560,W,TRUE
05/02/2016 12:49:25.36 PM,8857.830000,W,391.312000,W,-0.200600,W,-23.505400,W,40.172400,W,-7.421790,W,-2.826490,W,3291.680000,W,3922.550000,W,-0.105767,W,4.817770,W,991.364000,W,541.268000,W,0.729728,W,5.523710,W,3.422240,W,TRUE
05/02/2016 12:49:26.36 PM,8952.360000,W,393.281000,W,-1.841780,W,-22.848900,W,37.874800,W,-7.421790,W,-3.482960,W,3363.890000,W,3927.140000,W,0.156822,W,5.080360,W,992.414000,W,541.530000,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:49:27.36 PM,9171.950000,W,410.021000,W,-2.170020,W,-22.848900,W,38.203000,W,-8.078260,W,-3.154720,W,3458.090000,W,3929.770000,W,0.222469,W,5.211660,W,992.874000,W,541.793000,W,1.189420,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:49:28.36 PM,9550.080000,W,391.312000,W,-2.170020,W,-21.535900,W,40.172400,W,-7.750030,W,-3.811200,W,3901.210000,W,3928.460000,W,0.288116,W,5.277300,W,993.071000,W,541.924000,W,1.123750,W,6.049080,W,3.684920,W,TRUE
05/02/2016 12:49:29.36 PM,8908.050000,W,386.388000,W,-0.857072,W,-21.535900,W,37.546500,W,-7.421790,W,-3.482960,W,3309.400000,W,3929.440000,W,0.288116,W,5.342950,W,992.546000,W,542.122000,W,1.058080,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:49:30.36 PM,8858.820000,W,400.174000,W,-2.498250,W,-18.253600,W,37.218300,W,-8.078260,W,-3.811200,W,3269.690000,W,3931.080000,W,0.288116,W,5.342950,W,992.611000,W,541.596000,W,1.123750,W,6.114750,W,3.619250,W,TRUE
05/02/2016 12:49:31.36 PM,8863.740000,W,382.450000,W,-2.498250,W,-22.848900,W,38.531200,W,-7.750030,W,-4.139430,W,3275.920000,W,3927.140000,W,0.288116,W,5.408600,W,991.889000,W,541.136000,W,1.255100,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:49:32.36 PM,8882.450000,W,381.465000,W,2.753520,W,-23.177100,W,39.844200,W,-8.078260,W,-3.482960,W,3299.230000,W,3924.850000,W,0.156822,W,4.817770,W,991.036000,W,541.202000,W,1.255100,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:49:33.36 PM,8852.910000,W,399.190000,W,-1.185310,W,-22.192400,W,36.890100,W,-7.421790,W,-4.467670,W,3265.420000,W,3928.130000,W,0.353763,W,5.474250,W,991.627000,W,541.333000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:49:34.36 PM,8874.570000,W,384.419000,W,-1.185310,W,-21.864200,W,36.233600,W,-8.406500,W,-3.482960,W,3275.270000,W,3926.490000,W,0.091174,W,5.408600,W,990.839000,W,540.808000,W,0.992412,W,5.852070,W,3.750600,W,TRUE
05/02/2016 12:49:35.36 PM,8887.370000,W,389.343000,W,-0.528836,W,-20.223000,W,38.203000,W,-7.750030,W,-3.811200,W,3300.870000,W,3924.190000,W,0.222469,W,5.408600,W,990.182000,W,540.874000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:49:36.36 PM,8866.690000,W,387.373000,W,-1.513540,W,-22.848900,W,36.561800,W,-7.421790,W,-3.482960,W,3266.730000,W,3926.160000,W,0.222469,W,5.539890,W,991.036000,W,541.202000,W,1.255100,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:49:37.36 PM,8851.920000,W,395.251000,W,-2.170020,W,-22.192400,W,35.905400,W,-7.750030,W,-3.811200,W,3280.190000,W,3923.860000,W,0.353763,W,5.605540,W,990.117000,W,540.808000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:49:38.36 PM,8905.100000,W,382.450000,W,-3.154720,W,-21.535900,W,34.264200,W,-8.078260,W,-3.811200,W,3302.180000,W,3924.520000,W,0.288116,W,5.342950,W,990.576000,W,540.808000,W,1.123750,W,5.983410,W,3.750600,W,TRUE
05/02/2016 12:49:39.36 PM,8844.050000,W,396.236000,W,-3.482960,W,-22.520600,W,36.233600,W,-7.421790,W,-3.811200,W,3264.760000,W,3924.520000,W,0.222469,W,5.474250,W,990.904000,W,541.136000,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:49:40.36 PM,8863.740000,W,390.327000,W,-2.170020,W,-22.520600,W,36.890100,W,-7.421790,W,-3.482960,W,3272.640000,W,3920.910000,W,0.091174,W,5.408600,W,989.526000,W,540.808000,W,1.123750,W,6.114750,W,3.619250,W,TRUE
05/02/2016 12:49:41.36 PM,8889.340000,W,391.312000,W,-3.811200,W,-22.192400,W,40.500700,W,-11.360600,W,-3.482960,W,3302.840000,W,3922.880000,W,0.288116,W,5.277300,W,990.510000,W,540.545000,W,1.123750,W,5.852070,W,3.684920,W,TRUE
05/02/2016 12:49:42.36 PM,8861.770000,W,384.419000,W,-1.841780,W,-22.192400,W,33.607700,W,-7.093560,W,-3.482960,W,3263.450000,W,3918.610000,W,0.222469,W,5.408600,W,989.329000,W,540.742000,W,1.123750,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:49:43.36 PM,8862.750000,W,393.281000,W,4.066470,W,-21.864200,W,36.233600,W,-7.093560,W,-3.811200,W,3285.110000,W,3920.250000,W,0.156822,W,5.474250,W,990.117000,W,540.742000,W,0.926741,W,6.246090,W,3.487910,W,TRUE
05/02/2016 12:49:44.36 PM,8894.270000,W,379.496000,W,-3.154720,W,-22.848900,W,36.561800,W,-7.750030,W,-3.154720,W,3299.880000,W,3918.610000,W,0.288116,W,5.146010,W,989.788000,W,540.742000,W,1.255100,W,5.852070,W,3.684920,W,TRUE
05/02/2016 12:49:45.36 PM,8638.240000,W,398.205000,W,0.784108,W,-23.177100,W,35.248900,W,-6.765320,W,-3.811200,W,3264.760000,W,3713.130000,W,0.222469,W,5.539890,W,989.920000,W,539.954000,W,1.058080,W,5.983410,W,3.816270,W,TRUE
05/02/2016 12:49:46.36 PM,8650.060000,W,384.419000,W,-1.841780,W,-20.551200,W,37.218300,W,-7.750030,W,-4.467670,W,3271.330000,W,3706.570000,W,0.091174,W,5.342950,W,989.001000,W,539.692000,W,0.992412,W,6.311760,W,3.553580,W,TRUE
05/02/2016 12:49:47.36 PM,8665.810000,W,395.251000,W,-2.826490,W,-21.864200,W,34.920700,W,-7.421790,W,-3.811200,W,3301.200000,W,3704.600000,W,0.419410,W,5.342950,W,989.723000,W,539.429000,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:49:48.36 PM,4924.910000,W,369.648000,W,-1.513540,W,-21.864200,W,36.561800,W,-7.093560,W,-3.154720,W,3275.270000,W,4.394700,W,0.288116,W,5.474250,W,993.268000,W,541.859000,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:49:49.36 PM,4924.910000,W,378.511000,W,-1.841780,W,-21.207700,W,35.248900,W,-8.078260,W,-3.811200,W,3295.620000,W,1.440580,W,0.156822,W,5.671190,W,993.662000,W,541.596000,W,0.795399,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:49:50.36 PM,4966.270000,W,361.771000,W,-0.200600,W,-23.505400,W,36.890100,W,-7.093560,W,-4.139430,W,3310.720000,W,1.440580,W,0.156822,W,6.196360,W,993.268000,W,541.727000,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:49:51.36 PM,8835.180000,W,402.144000,W,-1.513540,W,-21.207700,W,34.592400,W,-7.093560,W,-3.482960,W,3262.140000,W,3912.370000,W,0.288116,W,5.342950,W,988.804000,W,540.086000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:49:52.36 PM,8858.820000,W,386.388000,W,-1.185310,W,-22.520600,W,34.920700,W,-7.750030,W,-3.811200,W,3268.370000,W,3910.400000,W,0.353763,W,5.474250,W,987.359000,W,539.166000,W,0.992412,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:49:53.36 PM,8875.560000,W,387.373000,W,-2.498250,W,-22.848900,W,36.890100,W,-7.750030,W,-3.811200,W,3295.950000,W,3911.390000,W,0.222469,W,5.277300,W,987.753000,W,539.889000,W,0.992412,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:49:54.36 PM,8847.980000,W,399.190000,W,-0.528836,W,-23.177100,W,35.577100,W,-6.765320,W,-3.482960,W,3259.180000,W,3909.090000,W,0.025527,W,5.539890,W,986.900000,W,538.575000,W,0.795399,W,5.852070,W,3.487910,W,TRUE
05/02/2016 12:49:55.36 PM,8853.890000,W,387.373000,W,-1.185310,W,-22.848900,W,34.592400,W,-6.765320,W,-3.811200,W,3271.660000,W,3904.170000,W,0.616352,W,5.539890,W,986.112000,W,538.116000,W,1.123750,W,6.114750,W,3.684920,W,TRUE
05/02/2016 12:49:56.36 PM,8874.570000,W,393.281000,W,-1.841780,W,-24.161800,W,34.592400,W,-7.750030,W,-3.482960,W,3291.680000,W,3903.180000,W,0.419410,W,5.671190,W,986.375000,W,538.181000,W,1.123750,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:49:57.36 PM,8831.240000,W,411.006000,W,-3.154720,W,-20.879500,W,35.905400,W,-7.093560,W,-4.467670,W,3252.950000,W,3898.920000,W,0.353763,W,5.539890,W,985.062000,W,537.590000,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:49:58.36 PM,8866.690000,W,397.220000,W,6.692360,W,-22.520600,W,35.577100,W,-6.765320,W,-3.482960,W,3264.110000,W,3897.930000,W,0.353763,W,5.539890,W,985.259000,W,537.262000,W,1.058080,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:49:59.36 PM,8892.300000,W,394.266000,W,12.272400,W,-22.192400,W,35.248900,W,-7.093560,W,-3.482960,W,3291.020000,W,3894.320000,W,0.222469,W,5.408600,W,983.946000,W,536.933000,W,1.123750,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:50:00.36 PM,8835.180000,W,414.945000,W,-2.170020,W,-22.848900,W,37.546500,W,-7.093560,W,-3.154720,W,3251.960000,W,3892.350000,W,0.222469,W,5.342950,W,983.683000,W,536.080000,W,0.795399,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:50:01.36 PM,8843.060000,W,411.991000,W,-3.482960,W,-22.192400,W,34.920700,W,-6.765320,W,-3.154720,W,3267.390000,W,3890.380000,W,0.025527,W,5.211660,W,982.961000,W,536.342000,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 12:50:02.36 PM,8867.680000,W,395.251000,W,-2.170020,W,-20.879500,W,35.577100,W,-7.093560,W,-3.482960,W,3281.500000,W,3881.850000,W,0.288116,W,5.342950,W,981.189000,W,534.963000,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:50:03.36 PM,8831.240000,W,411.006000,W,-1.841780,W,-22.520600,W,35.577100,W,-6.765320,W,-2.826490,W,3247.370000,W,3883.490000,W,0.025527,W,5.342950,W,981.911000,W,534.898000,W,0.861070,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:50:04.36 PM,8835.180000,W,418.884000,W,-1.841780,W,-23.505400,W,35.248900,W,-7.093560,W,-2.498250,W,3258.200000,W,3883.160000,W,-0.040120,W,5.146010,W,982.042000,W,534.701000,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:50:05.36 PM,8885.400000,W,408.052000,W,5.051180,W,-20.551200,W,36.233600,W,-6.765320,W,-2.498250,W,3288.720000,W,3882.500000,W,-0.237062,W,5.211660,W,981.845000,W,534.569000,W,0.861070,W,5.786400,W,3.093880,W,TRUE
05/02/2016 12:50:06.36 PM,8844.050000,W,408.052000,W,-1.185310,W,-25.146500,W,35.577100,W,-8.078260,W,-3.154720,W,3250.980000,W,3880.860000,W,-0.105767,W,5.211660,W,981.845000,W,534.372000,W,0.598386,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:50:07.36 PM,8829.280000,W,414.945000,W,-1.841780,W,-22.192400,W,35.905400,W,-6.765320,W,-3.811200,W,3263.120000,W,3879.880000,W,-0.302709,W,4.949070,W,981.648000,W,533.978000,W,0.532715,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:50:08.36 PM,8893.280000,W,410.021000,W,8.005300,W,-22.192400,W,32.623000,W,-6.765320,W,-3.811200,W,3295.290000,W,3883.490000,W,-0.040120,W,5.211660,W,983.027000,W,533.256000,W,0.664057,W,5.917740,W,3.093880,W,TRUE
05/02/2016 12:50:09.36 PM,8854.880000,W,404.113000,W,7.020590,W,-22.192400,W,37.218300,W,-6.765320,W,-3.482960,W,3255.240000,W,3882.500000,W,0.025527,W,5.211660,W,982.698000,W,533.913000,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:50:10.36 PM,8836.170000,W,419.869000,W,-7.093560,W,-24.161800,W,36.561800,W,-7.421790,W,-2.826490,W,3263.780000,W,3881.520000,W,-0.171414,W,6.458950,W,983.421000,W,534.110000,W,0.926741,W,5.655050,W,3.422240,W,TRUE
05/02/2016 12:50:11.36 PM,8896.240000,W,409.037000,W,4.066470,W,-21.535900,W,34.264200,W,-7.421790,W,-3.154720,W,3297.910000,W,3882.180000,W,0.025527,W,4.620830,W,983.289000,W,534.175000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:50:12.36 PM,8856.850000,W,408.052000,W,-2.498250,W,-22.520600,W,34.920700,W,-7.421790,W,-3.811200,W,3262.140000,W,3882.500000,W,0.025527,W,5.211660,W,983.880000,W,534.766000,W,0.729728,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:50:13.36 PM,8834.200000,W,417.899000,W,-1.185310,W,-22.520600,W,36.561800,W,-6.765320,W,-3.154720,W,3265.420000,W,3884.470000,W,-0.040120,W,5.277300,W,984.274000,W,535.620000,W,0.729728,W,6.311760,W,3.290900,W,TRUE
05/02/2016 12:50:14.36 PM,8898.210000,W,398.205000,W,-2.826490,W,-22.848900,W,34.264200,W,-6.437080,W,-4.795900,W,3304.810000,W,3886.110000,W,0.156822,W,5.474250,W,985.259000,W,536.474000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:50:15.36 PM,8854.880000,W,418.884000,W,-0.857072,W,-24.161800,W,35.577100,W,-6.765320,W,-4.467670,W,3266.400000,W,3889.070000,W,0.091174,W,5.474250,W,986.178000,W,537.130000,W,0.992412,W,6.443110,W,3.619250,W,TRUE
05/02/2016 12:50:16.36 PM,8859.800000,W,414.945000,W,-3.482960,W,-21.535900,W,31.638300,W,-7.093560,W,-4.139430,W,3275.270000,W,3888.080000,W,0.222469,W,5.539890,W,986.112000,W,534.438000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:50:17.36 PM,8895.250000,W,396.236000,W,3.410000,W,-21.535900,W,35.905400,W,-7.093560,W,-5.124140,W,3309.070000,W,3886.770000,W,0.222469,W,5.605540,W,986.112000,W,532.862000,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:50:18.36 PM,8843.060000,W,411.991000,W,-2.498250,W,-23.833600,W,34.592400,W,-7.093560,W,-4.139430,W,3273.950000,W,3887.100000,W,0.288116,W,5.868130,W,986.440000,W,536.277000,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:50:19.36 PM,8846.020000,W,410.021000,W,-4.467670,W,-19.566500,W,36.233600,W,-8.078260,W,-3.811200,W,3267.720000,W,3887.100000,W,0.288116,W,5.671190,W,986.637000,W,536.605000,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:50:20.36 PM,8893.280000,W,390.327000,W,-3.154720,W,-21.864200,W,36.233600,W,-6.765320,W,-4.467670,W,3311.370000,W,3888.740000,W,0.288116,W,5.736830,W,987.622000,W,536.933000,W,0.992412,W,6.377440,W,3.750600,W,TRUE
05/02/2016 12:50:21.36 PM,8840.110000,W,407.067000,W,-1.185310,W,-23.177100,W,36.233600,W,-6.765320,W,-3.811200,W,3271.980000,W,3887.430000,W,0.288116,W,5.605540,W,987.097000,W,537.065000,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:50:22.36 PM,8839.120000,W,406.083000,W,-3.482960,W,-20.879500,W,32.951200,W,-7.421790,W,-4.139430,W,3283.140000,W,3885.790000,W,0.288116,W,5.277300,W,986.900000,W,537.393000,W,0.992412,W,6.311760,W,3.816270,W,TRUE
05/02/2016 12:50:23.36 PM,8899.190000,W,386.388000,W,3.738230,W,-21.864200,W,37.218300,W,-7.750030,W,-4.467670,W,3322.200000,W,3889.070000,W,0.222469,W,5.671190,W,988.147000,W,537.984000,W,1.058080,W,6.311760,W,3.619250,W,TRUE
05/02/2016 12:50:24.36 PM,8861.770000,W,388.358000,W,-1.513540,W,-22.520600,W,35.577100,W,-6.108850,W,-4.139430,W,3286.750000,W,3890.380000,W,0.288116,W,5.802480,W,987.819000,W,538.378000,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:50:25.36 PM,8831.240000,W,396.236000,W,-4.139430,W,-22.520600,W,32.951200,W,-6.765320,W,-3.811200,W,3277.560000,W,3894.650000,W,0.550705,W,6.130720,W,990.051000,W,538.969000,W,1.189420,W,6.377440,W,3.619250,W,TRUE
05/02/2016 12:50:26.36 PM,8868.660000,W,393.281000,W,-3.811200,W,-19.566500,W,34.920700,W,-6.765320,W,-3.811200,W,3319.910000,W,3898.260000,W,0.222469,W,5.342950,W,991.101000,W,539.495000,W,1.058080,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:50:27.36 PM,8843.060000,W,399.190000,W,-2.498250,W,-21.535900,W,35.577100,W,-6.765320,W,-3.811200,W,3287.740000,W,3899.900000,W,0.156822,W,5.539890,W,991.233000,W,539.626000,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:50:28.36 PM,8856.850000,W,396.236000,W,-3.154720,W,-23.833600,W,35.577100,W,-8.078260,W,-3.482960,W,3298.900000,W,3900.230000,W,-0.302709,W,5.211660,W,990.904000,W,539.692000,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:50:29.36 PM,8898.210000,W,374.572000,W,-0.200600,W,-23.833600,W,37.218300,W,-6.437080,W,-3.482960,W,3333.690000,W,3902.200000,W,-0.105767,W,4.883420,W,991.495000,W,539.757000,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:50:30.36 PM,6074.060000,W,376.541000,W,-2.170020,W,-23.177100,W,33.935900,W,-7.093560,W,-3.154720,W,497.405000,W,3907.780000,W,-0.302709,W,5.080360,W,993.465000,W,541.136000,W,0.926741,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:50:31.36 PM,6574.290000,W,401.159000,W,19.821800,W,-27.116000,W,36.561800,W,-7.093560,W,-2.826490,W,747.521000,W,3904.820000,W,-0.237062,W,4.949070,W,992.677000,W,540.086000,W,0.664057,W,5.720730,W,3.290900,W,TRUE
