TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 12:50:32.36 PM,7384.710000,W,388.358000,W,-3.482960,W,-21.207700,W,37.874800,W,-8.078260,W,-3.154720,W,1700.060000,W,3896.950000,W,-0.237062,W,5.146010,W,990.839000,W,539.823000,W,0.861070,W,5.589380,W,3.290900,W,TRUE
05/02/2016 12:50:33.36 PM,6017.930000,W,363.740000,W,-3.154720,W,-21.864200,W,32.623000,W,-6.765320,W,-3.154720,W,746.865000,W,3896.950000,W,-0.302709,W,5.146010,W,990.707000,W,539.232000,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:50:34.36 PM,5902.720000,W,396.236000,W,-3.482960,W,-21.535900,W,35.905400,W,-7.421790,W,-2.170020,W,363.813000,W,3895.960000,W,-0.171414,W,5.671190,W,991.167000,W,539.429000,W,0.861070,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:50:35.36 PM,5926.360000,W,390.327000,W,-4.795900,W,-22.192400,W,35.248900,W,-6.437080,W,-2.498250,W,388.759000,W,3890.710000,W,-0.105767,W,5.014720,W,989.788000,W,538.969000,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:50:36.36 PM,5926.360000,W,385.404000,W,-0.528836,W,-22.520600,W,33.607700,W,-6.765320,W,-2.498250,W,387.774000,W,3884.800000,W,-0.302709,W,4.817770,W,988.147000,W,537.853000,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 12:50:37.36 PM,5912.570000,W,392.297000,W,-4.795900,W,-21.207700,W,35.248900,W,-6.765320,W,-2.498250,W,384.820000,W,3882.500000,W,-0.105767,W,5.014720,W,987.491000,W,537.787000,W,0.861070,W,5.720730,W,3.553580,W,TRUE
05/02/2016 12:50:38.36 PM,6061.260000,W,392.297000,W,5.051180,W,-23.505400,W,32.951200,W,-7.421790,W,-3.154720,W,494.123000,W,3872.330000,W,0.091174,W,5.014720,W,984.930000,W,536.408000,W,0.926741,W,5.720730,W,3.619250,W,TRUE
05/02/2016 12:50:39.36 PM,6583.160000,W,410.021000,W,-3.154720,W,-22.520600,W,37.546500,W,-7.421790,W,-2.826490,W,764.589000,W,3868.060000,W,0.156822,W,5.146010,W,984.668000,W,535.883000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:50:40.36 PM,7385.690000,W,397.220000,W,-3.154720,W,-22.520600,W,33.607700,W,-7.093560,W,-2.826490,W,1742.730000,W,3863.140000,W,0.353763,W,5.277300,W,983.158000,W,534.832000,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:50:41.36 PM,6004.150000,W,370.633000,W,1.440580,W,-28.100700,W,37.874800,W,-7.750030,W,-3.811200,W,649.378000,W,3863.790000,W,0.419410,W,5.277300,W,983.421000,W,534.307000,W,1.189420,W,5.852070,W,3.487910,W,TRUE
05/02/2016 12:50:42.36 PM,5930.290000,W,389.343000,W,-1.513540,W,-21.207700,W,33.935900,W,-7.750030,W,-3.811200,W,377.927000,W,3865.110000,W,0.156822,W,5.146010,W,984.340000,W,534.766000,W,1.123750,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:50:43.36 PM,5911.590000,W,398.205000,W,-2.498250,W,-21.535900,W,38.203000,W,-8.078260,W,-3.811200,W,353.638000,W,3868.390000,W,0.091174,W,4.686480,W,984.930000,W,534.701000,W,0.861070,W,5.589380,W,3.487910,W,TRUE
05/02/2016 12:50:44.36 PM,5908.630000,W,390.327000,W,-0.200600,W,-22.520600,W,34.264200,W,-7.421790,W,-2.498250,W,377.599000,W,3870.690000,W,0.025527,W,5.080360,W,985.259000,W,534.635000,W,0.795399,W,5.523710,W,3.225230,W,TRUE
05/02/2016 12:50:45.36 PM,5744.190000,W,385.404000,W,-1.841780,W,-22.520600,W,36.233600,W,-7.421790,W,-2.498250,W,396.637000,W,3703.290000,W,-0.302709,W,4.817770,W,986.440000,W,536.014000,W,1.058080,W,5.655050,W,3.093880,W,TRUE
05/02/2016 12:50:46.36 PM,5909.620000,W,394.266000,W,1.440580,W,-22.520600,W,35.577100,W,-7.750030,W,-2.498250,W,499.375000,W,3703.610000,W,-0.105767,W,4.686480,W,988.082000,W,536.868000,W,0.729728,W,5.326700,W,3.225230,W,TRUE
05/02/2016 12:50:47.36 PM,6464.010000,W,408.052000,W,-3.154720,W,-22.192400,W,36.233600,W,-7.750030,W,-3.154720,W,817.435000,W,3704.930000,W,-0.040120,W,4.949070,W,989.460000,W,537.525000,W,0.729728,W,5.392370,W,2.962540,W,TRUE
05/02/2016 12:50:48.36 PM,3498.070000,W,369.648000,W,-2.826490,W,-22.520600,W,36.233600,W,-7.750030,W,-1.841780,W,1843.170000,W,6.692360,W,-0.105767,W,4.686480,W,993.727000,W,539.823000,W,0.598386,W,5.720730,W,3.028210,W,TRUE
05/02/2016 12:50:49.36 PM,2026.910000,W,360.786000,W,-1.841780,W,-21.864200,W,37.218300,W,-7.750030,W,-2.498250,W,537.122000,W,2.097050,W,-0.237062,W,4.620830,W,996.091000,W,540.742000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:50:50.36 PM,1975.710000,W,374.572000,W,-1.841780,W,-21.864200,W,37.218300,W,-7.750030,W,-3.482960,W,364.470000,W,1.112340,W,0.353763,W,5.474250,W,996.550000,W,541.071000,W,0.926741,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:50:51.36 PM,5912.570000,W,388.358000,W,9.974720,W,-23.505400,W,37.546500,W,-8.078260,W,-3.154720,W,355.935000,W,3912.370000,W,0.288116,W,5.211660,W,992.217000,W,539.757000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:50:52.36 PM,5905.680000,W,385.404000,W,-3.154720,W,-22.192400,W,36.561800,W,-8.406500,W,-2.826490,W,379.897000,W,3910.070000,W,0.156822,W,5.539890,W,992.349000,W,539.429000,W,1.255100,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:50:53.36 PM,5928.330000,W,376.541000,W,7.348830,W,-21.864200,W,37.546500,W,-7.093560,W,-4.467670,W,417.316000,W,3904.820000,W,0.353763,W,5.474250,W,991.298000,W,539.298000,W,1.189420,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:50:54.36 PM,6108.530000,W,380.480000,W,-0.857072,W,-23.177100,W,39.187700,W,-7.750030,W,-3.154720,W,522.023000,W,3894.980000,W,0.288116,W,5.277300,W,988.672000,W,538.247000,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:50:55.36 PM,6675.720000,W,406.083000,W,-2.170020,W,-21.535900,W,36.561800,W,-7.750030,W,-3.482960,W,824.985000,W,3888.410000,W,0.156822,W,5.342950,W,987.556000,W,537.525000,W,1.255100,W,6.377440,W,3.553580,W,TRUE
05/02/2016 12:50:56.36 PM,7361.080000,W,382.450000,W,-0.200600,W,-20.879500,W,34.264200,W,-7.093560,W,-3.811200,W,1901.600000,W,3878.560000,W,0.222469,W,5.539890,W,984.930000,W,536.342000,W,1.189420,W,6.049080,W,3.619250,W,TRUE
05/02/2016 12:50:57.36 PM,5878.100000,W,399.190000,W,-3.154720,W,-22.192400,W,37.218300,W,-7.750030,W,-3.811200,W,396.637000,W,3879.220000,W,0.222469,W,5.408600,W,984.865000,W,535.292000,W,0.992412,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:50:58.36 PM,5889.920000,W,403.128000,W,-1.841780,W,-23.177100,W,35.248900,W,-8.078260,W,-3.154720,W,366.439000,W,3869.370000,W,0.091174,W,5.146010,W,982.502000,W,533.978000,W,0.795399,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:50:59.36 PM,5901.740000,W,390.327000,W,-1.841780,W,-22.520600,W,36.890100,W,-7.093560,W,-2.498250,W,378.256000,W,3868.720000,W,-0.171414,W,5.277300,W,982.305000,W,533.519000,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:51:00.36 PM,5925.370000,W,388.358000,W,-2.498250,W,-21.207700,W,34.592400,W,-7.421790,W,-3.154720,W,397.293000,W,3873.970000,W,-0.105767,W,5.277300,W,984.340000,W,532.862000,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:51:01.36 PM,5929.310000,W,398.205000,W,-3.154720,W,-20.879500,W,34.592400,W,-7.750030,W,-3.811200,W,405.499000,W,3879.880000,W,0.025527,W,5.277300,W,986.243000,W,534.175000,W,0.664057,W,6.246090,W,3.356570,W,TRUE
05/02/2016 12:51:02.36 PM,6100.650000,W,409.037000,W,-1.841780,W,-21.864200,W,35.248900,W,-7.750030,W,-3.482960,W,520.053000,W,3884.470000,W,0.419410,W,5.868130,W,987.491000,W,531.943000,W,1.255100,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:51:03.36 PM,6726.920000,W,427.746000,W,-3.811200,W,-21.535900,W,37.218300,W,-7.421790,W,-4.467670,W,861.419000,W,3888.740000,W,0.222469,W,5.605540,W,989.263000,W,536.868000,W,1.058080,W,6.114750,W,3.684920,W,TRUE
05/02/2016 12:51:04.36 PM,7316.760000,W,379.496000,W,-3.154720,W,-22.192400,W,33.607700,W,-8.078260,W,-4.795900,W,1986.610000,W,3887.750000,W,0.288116,W,5.671190,W,989.198000,W,537.393000,W,1.058080,W,6.377440,W,3.750600,W,TRUE
05/02/2016 12:51:05.36 PM,5912.570000,W,379.496000,W,-1.513540,W,-21.535900,W,33.607700,W,-6.437080,W,-3.482960,W,375.301000,W,3898.590000,W,0.353763,W,6.852840,W,992.677000,W,538.444000,W,1.058080,W,6.311760,W,3.684920,W,TRUE
05/02/2016 12:51:06.36 PM,5931.280000,W,375.557000,W,-2.170020,W,-21.864200,W,33.935900,W,-7.421790,W,-3.482960,W,378.256000,W,3900.880000,W,0.025527,W,5.671190,W,993.005000,W,538.904000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:51:07.36 PM,5905.680000,W,382.450000,W,9.318240,W,-25.474800,W,35.905400,W,-6.765320,W,-2.826490,W,356.264000,W,3905.480000,W,-0.237062,W,5.211660,W,993.924000,W,539.363000,W,0.795399,W,6.049080,W,3.225230,W,TRUE
05/02/2016 12:51:08.36 PM,5890.910000,W,383.434000,W,-3.482960,W,-23.833600,W,34.920700,W,-7.750030,W,-3.482960,W,379.568000,W,3901.540000,W,-0.171414,W,4.161300,W,992.677000,W,538.838000,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:51:09.36 PM,5896.810000,W,395.251000,W,-2.498250,W,-21.864200,W,34.920700,W,-7.093560,W,-3.154720,W,396.637000,W,3898.920000,W,-0.302709,W,5.211660,W,992.086000,W,538.707000,W,0.598386,W,5.589380,W,3.356570,W,TRUE
05/02/2016 12:51:10.36 PM,6111.480000,W,404.113000,W,-3.811200,W,-21.864200,W,34.264200,W,-8.078260,W,-2.826490,W,522.023000,W,3891.690000,W,-0.105767,W,4.949070,W,990.182000,W,537.393000,W,0.532715,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:51:11.36 PM,6786.010000,W,411.991000,W,1.112340,W,-22.192400,W,35.577100,W,-7.750030,W,-3.811200,W,919.517000,W,3883.820000,W,-0.237062,W,5.211660,W,988.279000,W,537.065000,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:51:12.36 PM,7253.740000,W,368.664000,W,-1.513540,W,-21.207700,W,33.935900,W,-7.093560,W,-2.826490,W,2038.150000,W,3876.270000,W,-0.434003,W,4.817770,W,986.178000,W,536.080000,W,0.729728,W,5.458040,W,3.290900,W,TRUE
05/02/2016 12:51:13.36 PM,5869.240000,W,404.113000,W,-3.482960,W,-21.207700,W,36.890100,W,-7.750030,W,-2.826490,W,337.226000,W,3875.280000,W,-0.105767,W,5.014720,W,986.178000,W,535.751000,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 12:51:14.36 PM,5887.950000,W,399.190000,W,-2.498250,W,-21.864200,W,33.607700,W,-7.421790,W,-3.482960,W,361.844000,W,3870.030000,W,0.156822,W,5.146010,W,985.193000,W,535.095000,W,1.123750,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:51:15.36 PM,5862.350000,W,407.067000,W,-0.857072,W,-21.535900,W,36.890100,W,-7.421790,W,-2.498250,W,342.806000,W,3868.060000,W,0.288116,W,5.342950,W,984.865000,W,534.372000,W,1.255100,W,6.114750,W,3.684920,W,TRUE
05/02/2016 12:51:16.36 PM,5879.090000,W,404.113000,W,-2.170020,W,-22.192400,W,33.607700,W,-7.093560,W,-3.482960,W,366.111000,W,3863.140000,W,0.222469,W,5.146010,W,983.618000,W,533.781000,W,1.123750,W,5.917740,W,3.553580,W,TRUE
05/02/2016 12:51:17.36 PM,5933.250000,W,403.128000,W,-1.185310,W,-23.505400,W,36.561800,W,-6.765320,W,-3.811200,W,426.834000,W,3863.140000,W,0.419410,W,5.080360,W,984.208000,W,533.584000,W,1.189420,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:51:18.36 PM,6141.020000,W,411.991000,W,5.379410,W,-22.520600,W,35.577100,W,-7.750030,W,-3.482960,W,531.214000,W,3862.150000,W,0.353763,W,4.555180,W,983.683000,W,533.519000,W,0.992412,W,5.917740,W,3.619250,W,TRUE
05/02/2016 12:51:19.36 PM,6800.780000,W,431.685000,W,-2.498250,W,-22.848900,W,35.248900,W,-7.421790,W,-3.482960,W,909.998000,W,3862.810000,W,0.091174,W,4.949070,W,983.880000,W,533.125000,W,0.861070,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:51:20.36 PM,7202.540000,W,373.587000,W,-2.826490,W,-20.879500,W,35.248900,W,-7.421790,W,-3.482960,W,2048.320000,W,3866.750000,W,-0.237062,W,4.949070,W,984.996000,W,533.584000,W,0.598386,W,5.458040,W,3.290900,W,TRUE
05/02/2016 12:51:21.36 PM,5887.950000,W,399.190000,W,-2.170020,W,-20.223000,W,34.592400,W,-8.734740,W,19.821800,W,340.180000,W,3874.950000,W,-0.237062,W,4.817770,W,986.637000,W,535.686000,W,0.729728,W,5.392370,W,3.290900,W,TRUE
05/02/2016 12:51:22.36 PM,5889.920000,W,396.236000,W,-2.498250,W,-20.551200,W,37.218300,W,-7.421790,W,-2.826490,W,346.745000,W,3874.630000,W,-0.171414,W,4.686480,W,987.097000,W,534.766000,W,0.861070,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:51:23.36 PM,5929.310000,W,380.480000,W,-2.826490,W,-21.864200,W,34.264200,W,-7.750030,W,-2.498250,W,383.836000,W,3883.160000,W,-0.237062,W,4.555180,W,989.395000,W,536.014000,W,0.729728,W,5.458040,W,3.225230,W,TRUE
05/02/2016 12:51:24.36 PM,5915.520000,W,386.388000,W,-1.185310,W,-21.864200,W,36.233600,W,-7.421790,W,-1.841780,W,369.721000,W,3889.070000,W,-0.368356,W,4.686480,W,990.839000,W,537.196000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:51:25.36 PM,5915.520000,W,387.373000,W,-1.841780,W,-22.520600,W,36.233600,W,-8.406500,W,-2.826490,W,393.354000,W,3889.400000,W,-0.171414,W,4.555180,W,991.233000,W,537.393000,W,0.664057,W,5.458040,W,2.962540,W,TRUE
05/02/2016 12:51:26.36 PM,6174.500000,W,386.388000,W,-3.154720,W,-21.864200,W,35.577100,W,-7.750030,W,-2.826490,W,552.221000,W,3893.010000,W,-0.302709,W,4.752130,W,992.611000,W,538.181000,W,0.861070,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:51:27.36 PM,6854.940000,W,411.006000,W,-0.857072,W,-20.879500,W,36.890100,W,-6.437080,W,-3.482960,W,943.478000,W,3890.380000,W,-0.105767,W,4.949070,W,991.627000,W,538.378000,W,0.926741,W,5.655050,W,3.422240,W,TRUE
05/02/2016 12:51:28.36 PM,7106.040000,W,347.985000,W,-1.185310,W,-22.192400,W,34.264200,W,-7.421790,W,-2.826490,W,1992.850000,W,3886.110000,W,0.156822,W,5.146010,W,991.101000,W,538.444000,W,1.058080,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:51:29.36 PM,5918.480000,W,370.633000,W,-2.170020,W,-23.177100,W,36.890100,W,-6.765320,W,-3.482960,W,372.347000,W,3892.350000,W,0.353763,W,5.342950,W,992.939000,W,539.035000,W,1.123750,W,5.852070,W,3.619250,W,TRUE
05/02/2016 12:51:30.36 PM,5885.980000,W,383.434000,W,-0.857072,W,-23.177100,W,34.592400,W,-7.421790,W,-3.482960,W,338.539000,W,3889.400000,W,0.288116,W,5.342950,W,992.217000,W,538.641000,W,1.189420,W,5.852070,W,3.487910,W,TRUE
05/02/2016 12:51:31.36 PM,5869.240000,W,380.480000,W,-2.170020,W,-21.535900,W,37.218300,W,-7.093560,W,-2.826490,W,343.462000,W,3884.800000,W,0.353763,W,5.474250,W,991.101000,W,538.247000,W,1.320770,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:51:32.36 PM,5890.910000,W,373.587000,W,-2.170020,W,-23.505400,W,34.264200,W,-7.750030,W,-3.811200,W,378.256000,W,3879.220000,W,0.156822,W,5.999420,W,989.591000,W,537.525000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:51:33.36 PM,5898.780000,W,394.266000,W,-0.528836,W,-22.192400,W,37.218300,W,-8.406500,W,-3.482960,W,395.324000,W,3875.610000,W,0.091174,W,5.474250,W,988.410000,W,536.802000,W,1.255100,W,5.852070,W,3.684920,W,TRUE
05/02/2016 12:51:34.36 PM,6142.010000,W,407.067000,W,-3.154720,W,-21.535900,W,34.264200,W,-3.811200,W,-3.811200,W,532.526000,W,3870.360000,W,0.485058,W,5.605540,W,987.425000,W,536.080000,W,1.123750,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:51:35.36 PM,6923.870000,W,414.945000,W,-3.811200,W,-21.864200,W,37.218300,W,-7.093560,W,-4.139430,W,1010.770000,W,3862.810000,W,0.353763,W,5.408600,W,985.259000,W,534.963000,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:51:36.36 PM,6980.980000,W,370.633000,W,-1.841780,W,-22.192400,W,33.935900,W,-7.421790,W,-2.826490,W,1896.350000,W,3852.310000,W,0.156822,W,5.211660,W,982.502000,W,533.256000,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 12:51:37.36 PM,5865.300000,W,400.174000,W,-3.482960,W,-22.848900,W,35.577100,W,-7.421790,W,-2.826490,W,356.920000,W,3857.890000,W,0.156822,W,5.342950,W,983.880000,W,533.059000,W,0.861070,W,5.917740,W,3.159560,W,TRUE
05/02/2016 12:51:38.36 PM,5881.060000,W,408.052000,W,1.112340,W,-21.535900,W,34.592400,W,-8.406500,W,-3.154720,W,351.340000,W,3861.170000,W,-0.105767,W,5.080360,W,984.602000,W,532.993000,W,0.861070,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:51:39.36 PM,5874.170000,W,413.960000,W,0.127636,W,-23.833600,W,35.577100,W,-7.093560,W,-3.482960,W,348.058000,W,3860.180000,W,-0.171414,W,5.211660,W,984.668000,W,532.271000,W,0.795399,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:51:40.36 PM,5851.520000,W,410.021000,W,-3.811200,W,-22.192400,W,35.577100,W,-7.093560,W,-3.811200,W,357.905000,W,3859.850000,W,0.091174,W,5.146010,W,984.602000,W,532.468000,W,0.729728,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:51:41.36 PM,5910.600000,W,410.021000,W,-2.826490,W,-23.177100,W,34.592400,W,-7.093560,W,-4.467670,W,415.674000,W,3862.480000,W,0.156822,W,5.342950,W,985.587000,W,534.438000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:51:42.36 PM,6180.410000,W,416.914000,W,0.784108,W,-24.818300,W,30.981800,W,-8.078260,W,-4.795900,W,567.976000,W,3869.050000,W,0.353763,W,5.408600,W,987.885000,W,534.701000,W,0.926741,W,5.852070,W,3.619250,W,TRUE
05/02/2016 12:51:43.36 PM,6976.050000,W,425.777000,W,1.112340,W,-21.207700,W,34.920700,W,-7.421790,W,-4.139430,W,1054.090000,W,3874.300000,W,0.025527,W,5.539890,W,988.935000,W,535.686000,W,0.729728,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:51:44.36 PM,6920.910000,W,371.618000,W,7.348830,W,-21.207700,W,34.264200,W,-7.421790,W,-4.467670,W,1838.250000,W,3872.980000,W,0.156822,W,5.539890,W,988.935000,W,535.817000,W,0.926741,W,6.049080,W,3.881940,W,TRUE
05/02/2016 12:51:45.36 PM,5714.640000,W,393.281000,W,-2.826490,W,-23.833600,W,36.233600,W,-7.421790,W,-4.467670,W,356.264000,W,3715.760000,W,0.353763,W,5.474250,W,991.692000,W,537.393000,W,0.992412,W,6.508780,W,3.684920,W,TRUE
05/02/2016 12:51:46.36 PM,5699.870000,W,396.236000,W,-1.513540,W,-22.192400,W,34.920700,W,-6.765320,W,-3.482960,W,337.554000,W,3716.420000,W,0.025527,W,6.262010,W,993.662000,W,537.525000,W,1.189420,W,6.311760,W,3.619250,W,TRUE
05/02/2016 12:51:47.36 PM,5704.800000,W,386.388000,W,-3.482960,W,-21.864200,W,35.248900,W,-7.421790,W,-3.811200,W,350.027000,W,3714.770000,W,0.288116,W,5.014720,W,993.268000,W,538.116000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:51:48.36 PM,2006.230000,W,358.817000,W,-3.482960,W,-22.520600,W,34.920700,W,-6.765320,W,-4.139430,W,399.919000,W,5.707650,W,0.156822,W,5.146010,W,998.848000,W,540.217000,W,0.861070,W,6.114750,W,3.356570,W,TRUE
05/02/2016 12:51:49.36 PM,2017.060000,W,367.679000,W,-2.170020,W,-22.848900,W,36.561800,W,-7.093560,W,-3.811200,W,413.049000,W,2.097050,W,-0.040120,W,5.474250,W,997.207000,W,539.626000,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:51:50.36 PM,2256.350000,W,395.251000,W,-0.857072,W,-22.192400,W,23.104200,W,-8.734740,W,-2.498250,W,548.282000,W,1.112340,W,-0.368356,W,5.277300,W,997.600000,W,540.742000,W,0.795399,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:51:51.36 PM,7004.610000,W,412.976000,W,-3.482960,W,-23.177100,W,35.577100,W,-7.093560,W,-4.139430,W,1076.740000,W,3903.840000,W,-0.302709,W,5.014720,W,990.576000,W,537.328000,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 12:51:52.36 PM,6865.770000,W,350.939000,W,1.768820,W,-21.864200,W,35.248900,W,-7.093560,W,-3.482960,W,1784.750000,W,3899.570000,W,-0.171414,W,5.080360,W,989.723000,W,537.130000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:51:53.36 PM,5890.910000,W,380.480000,W,10.631200,W,-20.879500,W,31.966500,W,-6.437080,W,-3.482960,W,332.302000,W,3903.180000,W,-0.237062,W,5.146010,W,991.167000,W,537.590000,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:51:54.36 PM,5897.800000,W,374.572000,W,-3.811200,W,-20.879500,W,35.248900,W,-7.421790,W,-2.826490,W,364.141000,W,3893.990000,W,-0.434003,W,4.883420,W,989.329000,W,536.802000,W,0.729728,W,5.589380,W,3.356570,W,TRUE
05/02/2016 12:51:55.36 PM,5858.410000,W,401.159000,W,-1.841780,W,-21.535900,W,35.905400,W,-6.108850,W,-2.498250,W,339.195000,W,3895.300000,W,-0.434003,W,4.949070,W,989.723000,W,536.868000,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:51:56.36 PM,5884.010000,W,393.281000,W,9.974720,W,-22.192400,W,34.264200,W,-7.421790,W,-2.498250,W,365.126000,W,3891.370000,W,-0.105767,W,4.949070,W,989.066000,W,536.408000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:51:57.36 PM,5945.070000,W,381.465000,W,-2.826490,W,-22.520600,W,37.546500,W,-7.421790,W,-3.154720,W,415.674000,W,3888.080000,W,-0.237062,W,4.883420,W,988.213000,W,536.014000,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:51:58.36 PM,6205.030000,W,395.251000,W,-1.185310,W,-22.520600,W,33.935900,W,-6.108850,W,-3.482960,W,558.129000,W,3882.830000,W,-0.040120,W,5.146010,W,987.031000,W,535.292000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:51:59.36 PM,6992.790000,W,417.899000,W,-1.841780,W,-22.520600,W,33.935900,W,-7.750030,W,-2.498250,W,1074.770000,W,3878.240000,W,-0.302709,W,5.080360,W,985.456000,W,534.963000,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:52:00.36 PM,6787.980000,W,365.710000,W,2.097050,W,-21.535900,W,36.561800,W,-7.093560,W,-2.826490,W,1734.200000,W,3869.050000,W,-0.040120,W,4.883420,W,983.683000,W,533.978000,W,0.992412,W,5.720730,W,3.422240,W,TRUE
05/02/2016 12:52:01.36 PM,5854.470000,W,405.098000,W,-2.498250,W,-22.520600,W,33.279500,W,-7.093560,W,-3.154720,W,343.462000,W,3867.730000,W,0.091174,W,5.146010,W,983.486000,W,533.978000,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 12:52:02.36 PM,5864.320000,W,402.144000,W,-1.513540,W,-22.848900,W,33.935900,W,-7.421790,W,-2.826490,W,353.310000,W,3860.840000,W,0.222469,W,5.277300,W,982.108000,W,532.993000,W,1.255100,W,6.049080,W,3.619250,W,TRUE
05/02/2016 12:52:03.36 PM,5853.490000,W,409.037000,W,-2.498250,W,-21.207700,W,35.905400,W,-7.421790,W,-2.826490,W,332.631000,W,3863.790000,W,0.222469,W,4.949070,W,982.895000,W,532.534000,W,1.255100,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:52:04.36 PM,5888.940000,W,395.251000,W,-2.826490,W,-22.192400,W,34.264200,W,-6.765320,W,-3.482960,W,367.095000,W,3859.530000,W,0.353763,W,5.211660,W,982.042000,W,531.943000,W,1.058080,W,5.983410,W,3.619250,W,TRUE
05/02/2016 12:52:05.36 PM,5917.490000,W,400.174000,W,-2.498250,W,-23.177100,W,37.874800,W,-8.078260,W,-4.139430,W,399.591000,W,3860.840000,W,0.419410,W,4.949070,W,982.567000,W,531.548000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:52:06.36 PM,6236.540000,W,410.021000,W,-0.528836,W,-21.864200,W,35.248900,W,-7.750030,W,-2.498250,W,568.632000,W,3861.170000,W,0.288116,W,5.146010,W,982.895000,W,532.140000,W,0.729728,W,5.720730,W,3.619250,W,TRUE
05/02/2016 12:52:07.36 PM,7084.370000,W,408.052000,W,-3.482960,W,-23.177100,W,35.577100,W,-7.421790,W,-2.498250,W,1144.030000,W,3860.840000,W,0.025527,W,5.605540,W,982.239000,W,531.811000,W,0.861070,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:52:08.36 PM,6739.720000,W,369.648000,W,-2.826490,W,-21.207700,W,35.248900,W,-6.765320,W,-3.482960,W,1663.960000,W,3863.790000,W,-0.105767,W,4.949070,W,983.421000,W,532.271000,W,0.926741,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:52:09.36 PM,5854.470000,W,408.052000,W,0.784108,W,-23.833600,W,34.264200,W,-7.421790,W,-2.170020,W,323.112000,W,3867.400000,W,0.025527,W,4.817770,W,984.405000,W,533.387000,W,1.780470,W,3.487910,W,-2.291140,W,TRUE
05/02/2016 12:52:10.36 PM,5877.120000,W,400.174000,W,-3.811200,W,-21.535900,W,37.546500,W,-8.406500,W,-2.826490,W,355.935000,W,3869.050000,W,-0.237062,W,4.817770,W,984.734000,W,533.453000,W,0.729728,W,5.064010,W,2.896870,W,TRUE
05/02/2016 12:52:11.36 PM,5869.240000,W,400.174000,W,-3.154720,W,-20.879500,W,36.561800,W,-7.750030,W,-2.498250,W,335.913000,W,3873.310000,W,-0.040120,W,4.686480,W,986.112000,W,533.387000,W,0.795399,W,5.392370,W,3.093880,W,TRUE
05/02/2016 12:52:12.36 PM,5891.890000,W,388.358000,W,-0.200600,W,-23.833600,W,36.561800,W,-8.078260,W,-3.154720,W,352.981000,W,3877.250000,W,-0.302709,W,4.686480,W,987.359000,W,534.110000,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:52:13.36 PM,5951.960000,W,387.373000,W,-2.170020,W,-21.864200,W,37.546500,W,-7.750030,W,-2.170020,W,436.353000,W,3878.890000,W,-0.105767,W,4.620830,W,987.950000,W,535.029000,W,0.795399,W,5.195360,W,2.962540,W,TRUE
05/02/2016 12:52:14.36 PM,6228.660000,W,420.853000,W,-1.841780,W,-22.520600,W,36.890100,W,-7.750030,W,-2.498250,W,576.182000,W,3881.850000,W,-0.105767,W,4.686480,W,988.541000,W,535.029000,W,0.729728,W,5.326700,W,3.028210,W,TRUE
05/02/2016 12:52:15.36 PM,7081.420000,W,414.945000,W,-2.170020,W,-19.566500,W,35.577100,W,-7.750030,W,-3.154720,W,1151.910000,W,3882.500000,W,-0.237062,W,4.752130,W,988.738000,W,535.160000,W,0.729728,W,5.392370,W,3.093880,W,TRUE
05/02/2016 12:52:16.36 PM,2798.920000,W,329.275000,W,-6.108850,W,-22.192400,W,39.187700,W,-7.750030,W,-2.498250,W,1641.960000,W,8.005300,W,-0.302709,W,4.555180,W,992.808000,W,536.539000,W,0.401373,W,5.261030,W,3.028210,W,TRUE
05/02/2016 12:52:17.36 PM,1972.750000,W,370.633000,W,-1.185310,W,-22.848900,W,37.546500,W,-8.078260,W,-1.841780,W,342.478000,W,2.753520,W,-0.237062,W,5.277300,W,995.894000,W,538.116000,W,0.729728,W,5.458040,W,3.093880,W,TRUE
05/02/2016 12:52:18.36 PM,1946.170000,W,385.404000,W,-0.528836,W,-23.177100,W,38.859500,W,-8.078260,W,-2.826490,W,337.226000,W,2.425290,W,-0.368356,W,4.095650,W,995.368000,W,538.247000,W,0.729728,W,5.589380,W,3.093880,W,TRUE
05/02/2016 12:52:19.36 PM,1968.810000,W,373.587000,W,-1.185310,W,-27.772400,W,42.470100,W,-8.734740,W,-2.826490,W,358.561000,W,0.784108,W,0.156822,W,4.489540,W,995.368000,W,538.247000,W,0.926741,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:52:20.36 PM,1962.910000,W,368.664000,W,-2.498250,W,-22.520600,W,36.233600,W,-8.078260,W,-3.154720,W,376.943000,W,0.455872,W,-0.171414,W,5.999420,W,995.500000,W,538.313000,W,1.123750,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:52:21.36 PM,2038.730000,W,371.618000,W,-3.482960,W,-21.535900,W,38.859500,W,-7.750030,W,-3.482960,W,433.399000,W,-0.200600,W,0.550705,W,5.408600,W,995.500000,W,538.641000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:52:22.36 PM,2347.930000,W,393.281000,W,0.127636,W,-22.848900,W,38.203000,W,-7.750030,W,-3.154720,W,585.044000,W,0.784108,W,0.288116,W,5.342950,W,993.662000,W,537.787000,W,1.123750,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:52:23.36 PM,3209.550000,W,399.190000,W,-1.841780,W,-21.535900,W,37.546500,W,-8.406500,W,-3.811200,W,1208.360000,W,-0.200600,W,0.550705,W,5.802480,W,992.939000,W,537.393000,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:52:24.36 PM,2670.910000,W,342.077000,W,6.364120,W,-21.864200,W,35.905400,W,-7.093560,W,-3.482960,W,1539.230000,W,0.455872,W,0.288116,W,5.277300,W,990.051000,W,536.342000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:52:25.36 PM,1958.970000,W,370.633000,W,-2.170020,W,-20.879500,W,38.203000,W,-6.765320,W,-3.811200,W,337.554000,W,-0.528836,W,0.419410,W,5.736830,W,990.510000,W,536.211000,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:52:26.36 PM,1990.480000,W,361.771000,W,-2.826490,W,-21.864200,W,35.248900,W,-7.750030,W,-3.811200,W,368.080000,W,-0.857072,W,0.288116,W,5.342950,W,988.672000,W,534.898000,W,0.992412,W,6.246090,W,3.487910,W,TRUE
05/02/2016 12:52:27.36 PM,1951.090000,W,381.465000,W,-3.154720,W,-22.520600,W,37.218300,W,-7.750030,W,-3.154720,W,346.088000,W,0.455872,W,-0.040120,W,5.277300,W,985.062000,W,532.862000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:52:28.36 PM,1930.410000,W,389.343000,W,-4.139430,W,-20.551200,W,34.592400,W,-7.421790,W,-2.498250,W,356.264000,W,0.127636,W,-0.237062,W,5.014720,W,987.097000,W,532.993000,W,0.861070,W,5.786400,W,3.093880,W,TRUE
05/02/2016 12:52:29.36 PM,2050.540000,W,368.664000,W,-1.841780,W,-22.192400,W,36.233600,W,-7.093560,W,-3.811200,W,443.574000,W,0.127636,W,0.025527,W,5.146010,W,986.966000,W,531.680000,W,0.795399,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:52:30.36 PM,2484.800000,W,394.266000,W,-3.482960,W,-21.864200,W,35.248900,W,-6.437080,W,-3.811200,W,772.139000,W,-0.857072,W,0.288116,W,5.474250,W,988.869000,W,534.307000,W,0.992412,W,6.180420,W,3.422240,W,TRUE
05/02/2016 12:52:31.36 PM,3908.690000,W,426.761000,W,-2.498250,W,-23.177100,W,35.577100,W,-7.421790,W,-4.139430,W,1760.790000,W,-0.857072,W,0.156822,W,5.736830,W,989.920000,W,534.241000,W,0.992412,W,6.377440,W,3.553580,W,TRUE
05/02/2016 12:52:32.36 PM,4767.350000,W,366.694000,W,-2.170020,W,-22.520600,W,36.890100,W,-7.750030,W,-4.795900,W,3055.350000,W,-0.857072,W,0.156822,W,5.539890,W,990.510000,W,535.095000,W,1.058080,W,6.377440,W,3.684920,W,TRUE
05/02/2016 12:52:33.36 PM,4574.350000,W,367.679000,W,-7.093560,W,-21.864200,W,33.607700,W,-7.093560,W,-3.811200,W,2877.770000,W,-1.185310,W,0.288116,W,5.736830,W,992.414000,W,536.342000,W,0.992412,W,6.640120,W,3.684920,W,TRUE
05/02/2016 12:52:34.36 PM,3757.040000,W,353.893000,W,-1.513540,W,-23.505400,W,32.951200,W,-7.750030,W,-3.811200,W,2409.380000,W,0.127636,W,0.091174,W,5.539890,W,993.793000,W,536.933000,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:52:35.36 PM,2103.720000,W,345.031000,W,-2.826490,W,-21.207700,W,35.577100,W,-7.421790,W,-3.482960,W,806.932000,W,0.127636,W,-0.171414,W,5.014720,W,996.156000,W,537.787000,W,0.598386,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:52:36.36 PM,1952.070000,W,364.725000,W,-1.841780,W,-22.848900,W,33.279500,W,-7.421790,W,-2.826490,W,394.339000,W,0.455872,W,-0.237062,W,5.014720,W,995.631000,W,537.722000,W,0.467044,W,5.720730,W,3.093880,W,TRUE
05/02/2016 12:52:37.36 PM,2032.820000,W,372.603000,W,-0.200600,W,-21.535900,W,36.233600,W,-7.421790,W,-2.498250,W,483.291000,W,1.112340,W,-0.171414,W,4.161300,W,993.924000,W,537.196000,W,0.729728,W,5.852070,W,3.159560,W,TRUE
05/02/2016 12:52:38.36 PM,2549.790000,W,397.220000,W,-2.498250,W,-21.535900,W,34.264200,W,-7.750030,W,-3.154720,W,812.512000,W,-0.200600,W,-0.368356,W,5.277300,W,992.086000,W,536.211000,W,0.795399,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:52:39.36 PM,4034.730000,W,419.869000,W,-1.185310,W,-21.864200,W,36.561800,W,-7.421790,W,-2.826490,W,1887.160000,W,1.112340,W,-0.237062,W,5.211660,W,988.738000,W,534.372000,W,0.664057,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:52:40.36 PM,4719.100000,W,380.480000,W,-1.841780,W,-21.535900,W,32.623000,W,-7.750030,W,-2.170020,W,2998.890000,W,1.112340,W,0.025527,W,5.211660,W,986.440000,W,533.387000,W,0.926741,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:52:41.36 PM,4503.450000,W,375.557000,W,-2.170020,W,-22.192400,W,36.561800,W,-7.093560,W,-3.482960,W,2808.840000,W,-0.200600,W,0.156822,W,5.211660,W,984.340000,W,532.074000,W,0.992412,W,5.917740,W,3.619250,W,TRUE
05/02/2016 12:52:42.36 PM,3676.300000,W,343.061000,W,-2.498250,W,-21.864200,W,31.310100,W,-6.765320,W,-3.154720,W,2318.790000,W,-0.528836,W,0.353763,W,5.211660,W,984.602000,W,532.074000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:52:43.36 PM,2028.880000,W,356.847000,W,-1.185310,W,-22.192400,W,38.203000,W,-8.406500,W,-3.482960,W,612.944000,W,-0.528836,W,0.419410,W,5.014720,W,986.637000,W,531.614000,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 12:52:44.36 PM,1965.860000,W,371.618000,W,9.974720,W,-22.520600,W,34.592400,W,-8.406500,W,-3.154720,W,386.790000,W,-0.200600,W,0.156822,W,5.014720,W,987.294000,W,532.665000,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 12:52:45.36 PM,2086.980000,W,364.725000,W,0.455872,W,-22.520600,W,36.890100,W,-8.406500,W,-2.170020,W,523.008000,W,0.127636,W,-0.105767,W,4.949070,W,988.147000,W,532.599000,W,0.926741,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:52:46.36 PM,2643.340000,W,384.419000,W,8.005300,W,-21.864200,W,34.920700,W,-7.750030,W,-2.826490,W,830.893000,W,0.127636,W,-0.171414,W,4.686480,W,989.001000,W,534.044000,W,0.729728,W,5.523710,W,2.174490,W,TRUE
05/02/2016 12:52:47.36 PM,4133.200000,W,409.037000,W,9.318240,W,-22.848900,W,38.859500,W,-7.750030,W,-2.170020,W,1959.370000,W,0.127636,W,-0.105767,W,3.176590,W,988.607000,W,533.584000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:52:48.36 PM,4740.770000,W,372.603000,W,-2.498250,W,-21.535900,W,37.546500,W,-7.750030,W,-1.841780,W,3007.430000,W,0.784108,W,-0.105767,W,4.161300,W,989.198000,W,533.978000,W,0.729728,W,5.523710,W,3.028210,W,TRUE
05/02/2016 12:52:49.36 PM,4500.500000,W,365.710000,W,-1.513540,W,-22.192400,W,26.058300,W,-8.734740,W,-2.170020,W,2820.000000,W,0.455872,W,-0.040120,W,4.752130,W,989.657000,W,534.438000,W,0.664057,W,5.523710,W,3.028210,W,TRUE
05/02/2016 12:52:50.36 PM,3588.660000,W,350.939000,W,-2.826490,W,-21.207700,W,39.844200,W,-7.750030,W,-2.498250,W,2275.790000,W,1.440580,W,-0.237062,W,4.489540,W,991.955000,W,535.686000,W,0.598386,W,5.392370,W,3.159560,W,TRUE
05/02/2016 12:52:51.36 PM,2005.250000,W,362.755000,W,-3.811200,W,-22.520600,W,33.607700,W,-7.750030,W,-2.826490,W,561.083000,W,0.455872,W,-0.499650,W,5.605540,W,993.399000,W,535.817000,W,0.729728,W,5.392370,W,2.962540,W,TRUE
05/02/2016 12:52:52.36 PM,1942.230000,W,384.419000,W,8.661770,W,-21.864200,W,37.546500,W,-7.421790,W,-2.170020,W,399.263000,W,0.784108,W,-0.040120,W,4.555180,W,994.843000,W,536.605000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:52:53.36 PM,2076.150000,W,371.618000,W,7.020590,W,-21.535900,W,35.248900,W,-6.765320,W,-2.170020,W,519.725000,W,0.784108,W,0.091174,W,4.883420,W,994.581000,W,536.539000,W,0.861070,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:52:54.36 PM,2651.220000,W,389.343000,W,4.722940,W,-22.520600,W,34.264200,W,-7.421790,W,-3.154720,W,858.137000,W,0.455872,W,0.156822,W,5.474250,W,994.909000,W,536.737000,W,0.992412,W,6.049080,W,3.356570,W,TRUE
05/02/2016 12:52:55.36 PM,4210.010000,W,403.128000,W,-3.482960,W,-22.192400,W,38.203000,W,-7.421790,W,-2.826490,W,2054.890000,W,-0.528836,W,0.156822,W,5.408600,W,994.252000,W,536.671000,W,1.058080,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:52:56.36 PM,4697.440000,W,376.541000,W,-1.513540,W,-22.192400,W,35.577100,W,-7.421790,W,-3.154720,W,2990.360000,W,-0.528836,W,0.156822,W,5.539890,W,992.414000,W,536.080000,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:52:57.36 PM,4479.820000,W,377.526000,W,-2.498250,W,-21.864200,W,34.920700,W,-8.078260,W,-3.482960,W,2825.910000,W,0.784108,W,0.288116,W,5.342950,W,992.939000,W,536.080000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:52:58.36 PM,3576.840000,W,332.230000,W,-0.200600,W,-21.535900,W,37.546500,W,-7.750030,W,-3.154720,W,2277.100000,W,-0.528836,W,0.288116,W,5.408600,W,992.677000,W,536.211000,W,1.123750,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:52:59.36 PM,1985.550000,W,346.015000,W,-2.826490,W,-22.192400,W,35.905400,W,-6.765320,W,-3.482960,W,487.558000,W,-1.185310,W,0.353763,W,5.408600,W,992.874000,W,536.145000,W,1.123750,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:53:00.36 PM,1932.380000,W,370.633000,W,-2.826490,W,-22.520600,W,36.561800,W,-8.078260,W,-3.154720,W,384.820000,W,-0.857072,W,-0.171414,W,6.196360,W,993.136000,W,536.014000,W,1.123750,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:53:01.36 PM,2068.270000,W,379.496000,W,4.066470,W,-24.161800,W,36.890100,W,-7.093560,W,-4.795900,W,530.885000,W,-0.528836,W,0.156822,W,5.474250,W,991.627000,W,535.489000,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:53:02.36 PM,2656.140000,W,401.159000,W,-3.154720,W,-22.192400,W,36.890100,W,-7.421790,W,-3.154720,W,868.968000,W,-0.857072,W,0.156822,W,5.277300,W,990.707000,W,534.766000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:53:03.36 PM,4247.430000,W,409.037000,W,9.646480,W,-23.177100,W,39.516000,W,-7.750030,W,-3.811200,W,2092.630000,W,-0.200600,W,0.025527,W,5.671190,W,987.950000,W,533.978000,W,1.058080,W,6.246090,W,3.487910,W,TRUE
05/02/2016 12:53:04.36 PM,4725.010000,W,363.740000,W,-9.062970,W,-23.833600,W,38.203000,W,-8.078260,W,-3.811200,W,2993.310000,W,-1.185310,W,0.616352,W,5.539890,W,985.390000,W,532.665000,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:53:05.36 PM,4463.080000,W,365.710000,W,-2.826490,W,-22.520600,W,36.561800,W,-7.421790,W,-2.826490,W,2784.880000,W,0.455872,W,0.353763,W,5.539890,W,985.324000,W,532.468000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:53:06.36 PM,3486.250000,W,339.122000,W,-2.170020,W,-21.535900,W,38.531200,W,-7.750030,W,-3.482960,W,2198.320000,W,-0.200600,W,0.156822,W,5.342950,W,985.718000,W,532.205000,W,1.123750,W,5.917740,W,3.553580,W,TRUE
05/02/2016 12:53:07.36 PM,1956.010000,W,364.725000,W,-2.170020,W,-21.864200,W,37.218300,W,-7.750030,W,-3.154720,W,409.110000,W,0.127636,W,0.156822,W,5.342950,W,985.653000,W,531.877000,W,0.926741,W,5.917740,W,3.225230,W,TRUE
05/02/2016 12:53:08.36 PM,1946.170000,W,375.557000,W,-1.513540,W,-21.864200,W,38.531200,W,-8.406500,W,-3.482960,W,404.843000,W,0.455872,W,0.091174,W,5.211660,W,986.243000,W,531.614000,W,0.861070,W,5.917740,W,3.159560,W,TRUE
05/02/2016 12:53:09.36 PM,2061.380000,W,383.434000,W,-3.154720,W,-22.520600,W,38.531200,W,-7.750030,W,-2.498250,W,518.412000,W,0.784108,W,-0.171414,W,5.211660,W,985.062000,W,530.826000,W,0.729728,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:53:10.36 PM,2721.130000,W,399.190000,W,-1.513540,W,-22.520600,W,36.561800,W,-7.750030,W,-3.811200,W,920.830000,W,-0.200600,W,-0.105767,W,5.014720,W,985.718000,W,529.841000,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:53:11.36 PM,4313.400000,W,416.914000,W,1.440580,W,-21.207700,W,39.516000,W,-6.765320,W,-3.154720,W,2210.140000,W,-0.528836,W,0.025527,W,5.474250,W,985.193000,W,529.447000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:53:12.36 PM,4706.300000,W,382.450000,W,-2.170020,W,-21.864200,W,34.592400,W,-6.765320,W,-4.139430,W,2989.370000,W,-0.528836,W,0.025527,W,5.408600,W,985.062000,W,532.140000,W,0.861070,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:53:13.36 PM,4437.480000,W,377.526000,W,-1.185310,W,-25.146500,W,38.203000,W,-7.093560,W,-3.482960,W,2781.600000,W,-0.528836,W,0.025527,W,5.605540,W,987.425000,W,532.599000,W,0.926741,W,5.720730,W,3.553580,W,TRUE
05/02/2016 12:53:14.36 PM,3432.090000,W,343.061000,W,-3.811200,W,-21.864200,W,36.890100,W,-7.093560,W,-4.139430,W,2182.240000,W,-1.185310,W,0.353763,W,5.474250,W,989.591000,W,533.913000,W,0.861070,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:53:15.36 PM,1943.210000,W,371.618000,W,-2.498250,W,-23.177100,W,38.859500,W,-7.421790,W,-3.811200,W,359.874000,W,-1.185310,W,0.485058,W,5.933770,W,993.924000,W,535.948000,W,1.189420,W,6.443110,W,3.684920,W,TRUE
05/02/2016 12:53:16.36 PM,1955.030000,W,371.618000,W,-3.154720,W,-23.177100,W,35.577100,W,-7.750030,W,-3.482960,W,407.797000,W,-0.857072,W,0.156822,W,5.671190,W,995.106000,W,536.802000,W,1.189420,W,6.377440,W,3.816270,W,TRUE
05/02/2016 12:53:17.36 PM,2124.400000,W,361.771000,W,-2.498250,W,-21.864200,W,39.516000,W,-7.750030,W,-3.154720,W,563.381000,W,-0.857072,W,0.485058,W,5.342950,W,995.106000,W,536.802000,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 12:53:18.36 PM,2794.980000,W,389.343000,W,4.722940,W,-22.848900,W,38.203000,W,-7.421790,W,-2.826490,W,947.417000,W,-0.528836,W,0.025527,W,5.408600,W,994.712000,W,536.474000,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:53:19.36 PM,4396.120000,W,406.083000,W,-2.170020,W,-21.535900,W,35.905400,W,-8.406500,W,-2.826490,W,2302.700000,W,0.455872,W,-0.040120,W,3.636120,W,992.020000,W,535.751000,W,0.598386,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:53:20.36 PM,4719.100000,W,368.664000,W,-2.498250,W,-21.864200,W,36.561800,W,-7.750030,W,-2.826490,W,3002.170000,W,0.127636,W,-0.368356,W,5.014720,W,991.627000,W,535.620000,W,0.861070,W,5.852070,W,3.159560,W,TRUE
05/02/2016 12:53:21.36 PM,4390.210000,W,379.496000,W,-2.826490,W,-22.520600,W,38.531200,W,-7.750030,W,-2.498250,W,2762.890000,W,0.127636,W,-0.302709,W,4.817770,W,989.985000,W,535.292000,W,0.795399,W,5.852070,W,3.028210,W,TRUE
05/02/2016 12:53:22.36 PM,3306.050000,W,344.046000,W,-4.795900,W,-22.520600,W,34.920700,W,-7.750030,W,-3.482960,W,2082.790000,W,0.127636,W,-0.237062,W,5.146010,W,988.147000,W,534.569000,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:53:23.36 PM,1979.650000,W,362.755000,W,-2.170020,W,-22.520600,W,38.203000,W,-7.093560,W,-2.498250,W,382.194000,W,0.455872,W,-0.434003,W,4.817770,W,988.279000,W,534.110000,W,0.664057,W,5.786400,W,3.093880,W,TRUE
05/02/2016 12:53:24.36 PM,1955.030000,W,373.587000,W,-3.811200,W,-22.520600,W,37.218300,W,-7.750030,W,-2.498250,W,397.950000,W,0.455872,W,-0.040120,W,5.146010,W,987.097000,W,532.665000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:53:25.36 PM,2097.810000,W,389.343000,W,-1.513540,W,-23.177100,W,36.561800,W,-7.421790,W,-3.154720,W,544.999000,W,0.455872,W,0.156822,W,5.342950,W,986.112000,W,531.811000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:53:26.36 PM,2862.930000,W,402.144000,W,-0.528836,W,-23.177100,W,38.859500,W,-6.765320,W,-3.154720,W,989.103000,W,-0.857072,W,0.222469,W,4.686480,W,985.127000,W,530.432000,W,1.123750,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:53:27.36 PM,4508.380000,W,402.144000,W,-1.185310,W,-21.207700,W,35.905400,W,-7.093560,W,-3.154720,W,2472.730000,W,0.127636,W,-0.040120,W,5.080360,W,984.143000,W,530.826000,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:53:28.36 PM,4697.440000,W,401.159000,W,-3.154720,W,-23.177100,W,39.516000,W,-7.093560,W,-2.498250,W,2948.340000,W,-0.200600,W,0.025527,W,4.817770,W,984.405000,W,532.271000,W,0.729728,W,5.655050,W,1.846140,W,TRUE
05/02/2016 12:53:29.36 PM,4730.920000,W,382.450000,W,-3.811200,W,-21.535900,W,37.874800,W,-7.093560,W,-2.498250,W,3001.190000,W,0.784108,W,-0.237062,W,4.620830,W,987.950000,W,532.665000,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:53:30.36 PM,4516.250000,W,361.771000,W,-3.154720,W,-21.864200,W,38.531200,W,-7.750030,W,-1.841780,W,2846.260000,W,-0.200600,W,-0.237062,W,4.752130,W,990.314000,W,534.438000,W,0.664057,W,5.326700,W,3.159560,W,TRUE
05/02/2016 12:53:31.36 PM,3611.310000,W,336.168000,W,-2.170020,W,-22.520600,W,38.203000,W,-8.406500,W,-2.826490,W,2311.890000,W,0.784108,W,-0.171414,W,4.817770,W,992.349000,W,535.554000,W,0.729728,W,5.326700,W,3.159560,W,TRUE
05/02/2016 12:53:32.36 PM,1997.370000,W,363.740000,W,-1.513540,W,-22.520600,W,35.905400,W,-7.093560,W,-3.811200,W,578.808000,W,0.455872,W,0.025527,W,5.605540,W,994.449000,W,536.671000,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 12:53:33.36 PM,2146.060000,W,379.496000,W,9.646480,W,-22.520600,W,36.890100,W,-7.750030,W,-3.482960,W,587.014000,W,-0.200600,W,0.288116,W,5.802480,W,994.581000,W,536.802000,W,0.861070,W,6.049080,W,3.619250,W,TRUE
05/02/2016 12:53:34.36 PM,2934.810000,W,397.220000,W,10.631200,W,-23.177100,W,35.248900,W,-8.406500,W,-2.826490,W,1051.140000,W,0.455872,W,0.222469,W,5.342950,W,993.268000,W,536.671000,W,1.058080,W,5.852070,W,3.553580,W,TRUE
05/02/2016 12:53:35.36 PM,4557.610000,W,392.297000,W,-3.811200,W,-22.848900,W,39.187700,W,-8.078260,W,-3.482960,W,2659.170000,W,0.127636,W,0.288116,W,5.605540,W,990.707000,W,535.292000,W,0.861070,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:53:36.36 PM,4730.920000,W,363.740000,W,-2.498250,W,-22.520600,W,37.546500,W,-6.437080,W,-3.811200,W,3054.360000,W,0.127636,W,0.419410,W,5.342950,W,988.475000,W,534.044000,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:53:37.36 PM,4681.690000,W,381.465000,W,-3.154720,W,-21.535900,W,37.546500,W,-8.078260,W,-3.482960,W,2968.690000,W,-0.200600,W,0.485058,W,5.671190,W,986.966000,W,533.387000,W,1.058080,W,5.983410,W,3.684920,W,TRUE
05/02/2016 12:53:38.36 PM,4420.740000,W,384.419000,W,-2.170020,W,-22.520600,W,37.874800,W,-8.734740,W,-3.154720,W,2775.030000,W,-0.200600,W,0.156822,W,5.408600,W,985.587000,W,532.271000,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:53:39.36 PM,3481.330000,W,343.061000,W,-2.826490,W,-23.505400,W,37.546500,W,-7.750030,W,-3.154720,W,2221.300000,W,0.455872,W,0.091174,W,5.408600,W,984.734000,W,531.089000,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:53:40.36 PM,1960.940000,W,373.587000,W,-2.170020,W,-21.207700,W,36.233600,W,-7.421790,W,-3.482960,W,443.903000,W,0.784108,W,-0.105767,W,5.146010,W,986.243000,W,531.154000,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:53:41.36 PM,2162.800000,W,378.511000,W,-0.200600,W,-22.520600,W,38.531200,W,-6.437080,W,-2.498250,W,583.731000,W,0.127636,W,-0.105767,W,5.080360,W,986.703000,W,531.023000,W,0.729728,W,5.852070,W,3.159560,W,TRUE
05/02/2016 12:53:42.36 PM,3068.730000,W,393.281000,W,11.287700,W,-21.207700,W,38.531200,W,-7.093560,W,-3.154720,W,1137.140000,W,-0.200600,W,0.156822,W,5.408600,W,986.637000,W,530.432000,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:53:43.36 PM,4638.360000,W,396.236000,W,-4.139430,W,-21.535900,W,36.233600,W,-7.093560,W,-3.811200,W,2804.900000,W,-1.185310,W,0.091174,W,5.539890,W,986.834000,W,532.074000,W,0.861070,W,6.377440,W,3.487910,W,TRUE
05/02/2016 12:53:44.36 PM,4706.300000,W,388.358000,W,-3.811200,W,-22.192400,W,35.577100,W,-8.734740,W,-3.811200,W,3032.040000,W,-0.200600,W,0.156822,W,5.277300,W,988.804000,W,532.665000,W,0.926741,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:53:45.36 PM,4688.580000,W,388.358000,W,-4.795900,W,-21.207700,W,36.561800,W,-6.765320,W,-3.811200,W,2982.150000,W,-1.185310,W,0.288116,W,5.539890,W,989.854000,W,533.519000,W,0.926741,W,6.311760,W,3.422240,W,TRUE
05/02/2016 12:53:46.36 PM,4408.920000,W,375.557000,W,-2.498250,W,-22.848900,W,37.546500,W,-8.078260,W,-5.124140,W,2790.790000,W,-0.857072,W,0.288116,W,5.539890,W,991.561000,W,529.841000,W,1.846140,W,7.099820,W,3.816270,W,TRUE
05/02/2016 12:53:47.36 PM,3368.080000,W,348.970000,W,-3.811200,W,-22.848900,W,34.920700,W,-7.750030,W,-4.795900,W,2160.580000,W,-1.513540,W,0.353763,W,5.802480,W,993.530000,W,535.817000,W,1.058080,W,6.311760,W,3.553580,W,TRUE
05/02/2016 12:53:48.36 PM,1986.540000,W,371.618000,W,-4.139430,W,-20.879500,W,37.218300,W,-7.750030,W,-3.154720,W,445.216000,W,-0.528836,W,0.091174,W,5.474250,W,996.025000,W,535.883000,W,0.795399,W,6.377440,W,3.619250,W,TRUE
05/02/2016 12:53:49.36 PM,2186.430000,W,371.618000,W,-0.200600,W,-23.177100,W,36.890100,W,-7.093560,W,-3.154720,W,613.273000,W,-1.185310,W,-0.302709,W,5.080360,W,994.318000,W,536.408000,W,0.664057,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:53:50.36 PM,3129.790000,W,394.266000,W,-2.498250,W,-22.520600,W,43.454800,W,-7.093560,W,-2.170020,W,1183.750000,W,-0.528836,W,-0.105767,W,3.898710,W,993.268000,W,535.751000,W,0.729728,W,5.786400,W,3.028210,W,TRUE
05/02/2016 12:53:51.36 PM,4678.730000,W,383.434000,W,-3.482960,W,-21.864200,W,35.905400,W,-7.093560,W,-2.826490,W,2919.790000,W,0.127636,W,-0.368356,W,5.080360,W,989.920000,W,534.832000,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:53:52.36 PM,4703.350000,W,371.618000,W,-2.170020,W,-22.520600,W,36.233600,W,-7.421790,W,-3.154720,W,3034.010000,W,-0.528836,W,-0.171414,W,5.802480,W,987.622000,W,533.847000,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:53:53.36 PM,4641.310000,W,386.388000,W,-2.170020,W,-22.192400,W,34.592400,W,-7.093560,W,-2.826490,W,2941.120000,W,-0.200600,W,-0.105767,W,5.080360,W,986.112000,W,533.256000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:53:54.36 PM,4379.380000,W,360.786000,W,-2.498250,W,-22.520600,W,38.203000,W,-7.750030,W,-2.826490,W,2744.840000,W,0.127636,W,0.025527,W,5.080360,W,984.734000,W,532.468000,W,0.926741,W,5.786400,W,3.553580,W,TRUE
05/02/2016 12:53:55.36 PM,3304.080000,W,331.245000,W,-3.811200,W,-21.864200,W,33.607700,W,-7.750030,W,-2.826490,W,2092.300000,W,-0.200600,W,0.288116,W,5.146010,W,984.602000,W,531.943000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:53:56.36 PM,1989.490000,W,376.541000,W,-2.498250,W,-22.520600,W,37.874800,W,-7.750030,W,-3.154720,W,439.636000,W,-0.857072,W,0.353763,W,5.474250,W,986.047000,W,531.351000,W,1.123750,W,6.180420,W,3.422240,W,TRUE
05/02/2016 12:53:57.36 PM,2207.110000,W,398.205000,W,0.127636,W,-20.879500,W,39.187700,W,-7.750030,W,-3.811200,W,607.036000,W,-1.185310,W,0.288116,W,5.146010,W,986.112000,W,531.417000,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:53:58.36 PM,3245.000000,W,404.113000,W,4.722940,W,-22.192400,W,36.561800,W,-8.078260,W,-2.826490,W,1253.660000,W,-0.528836,W,-0.040120,W,5.080360,W,986.178000,W,531.351000,W,0.926741,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:53:59.36 PM,4691.530000,W,380.480000,W,-0.528836,W,-23.177100,W,39.844200,W,-7.750030,W,-2.826490,W,3022.520000,W,0.127636,W,-0.171414,W,4.817770,W,985.850000,W,532.008000,W,0.861070,W,5.195360,W,2.765530,W,TRUE
05/02/2016 12:54:00.36 PM,4706.300000,W,389.343000,W,2.425290,W,-21.535900,W,28.355900,W,-10.375900,W,-1.841780,W,3015.630000,W,0.784108,W,-0.237062,W,4.883420,W,988.147000,W,533.125000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:54:01.36 PM,4692.520000,W,358.817000,W,-2.826490,W,-22.520600,W,39.516000,W,-7.750030,W,-2.498250,W,2976.570000,W,0.784108,W,-0.237062,W,4.752130,W,988.344000,W,533.716000,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:54:02.36 PM,4352.790000,W,360.786000,W,-2.498250,W,-21.535900,W,36.890100,W,-7.750030,W,-2.498250,W,2730.390000,W,0.127636,W,-0.040120,W,4.817770,W,990.379000,W,535.029000,W,0.926741,W,5.720730,W,3.487910,W,TRUE
