TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 12:54:03.36 PM,3132.740000,W,342.077000,W,-2.498250,W,-21.864200,W,34.264200,W,-7.421790,W,-2.826490,W,1991.540000,W,0.127636,W,0.222469,W,5.342950,W,991.823000,W,535.948000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:54:04.36 PM,2010.170000,W,362.755000,W,-2.498250,W,-21.535900,W,38.859500,W,-7.750030,W,-3.482960,W,457.689000,W,-0.200600,W,0.156822,W,4.883420,W,992.742000,W,536.145000,W,1.189420,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:54:05.36 PM,2232.720000,W,393.281000,W,1.440580,W,-23.505400,W,37.874800,W,-7.750030,W,-3.482960,W,643.470000,W,-0.200600,W,0.419410,W,5.671190,W,991.298000,W,535.226000,W,1.189420,W,6.246090,W,3.750600,W,TRUE
05/02/2016 12:54:06.36 PM,3339.530000,W,406.083000,W,15.226500,W,-21.207700,W,38.203000,W,-7.750030,W,-2.498250,W,1318.000000,W,-0.200600,W,0.091174,W,5.342950,W,987.359000,W,533.584000,W,1.123750,W,6.377440,W,3.553580,W,TRUE
05/02/2016 12:54:07.36 PM,4716.150000,W,369.648000,W,-3.154720,W,-20.879500,W,39.844200,W,-7.421790,W,-3.154720,W,3043.860000,W,-0.528836,W,0.288116,W,5.605540,W,983.815000,W,531.811000,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:54:08.36 PM,4691.530000,W,389.343000,W,-0.528836,W,-23.505400,W,36.890100,W,-7.093560,W,-3.482960,W,3000.200000,W,-0.200600,W,0.156822,W,5.211660,W,981.320000,W,530.104000,W,1.058080,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:54:09.36 PM,4646.240000,W,375.557000,W,-3.811200,W,-22.192400,W,38.203000,W,-7.421790,W,-3.154720,W,2935.870000,W,0.455872,W,-0.040120,W,5.146010,W,980.532000,W,529.053000,W,0.795399,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:54:10.36 PM,4286.820000,W,363.740000,W,-2.498250,W,-20.879500,W,37.218300,W,-7.750030,W,-3.482960,W,2686.740000,W,0.127636,W,-0.040120,W,5.080360,W,981.320000,W,528.134000,W,0.729728,W,5.917740,W,3.159560,W,TRUE
05/02/2016 12:54:11.36 PM,3005.710000,W,345.031000,W,-2.498250,W,-23.505400,W,34.920700,W,-6.765320,W,-4.795900,W,1883.220000,W,-0.200600,W,0.156822,W,5.277300,W,983.946000,W,531.483000,W,0.992412,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:54:12.36 PM,1969.800000,W,382.450000,W,-3.482960,W,-20.551200,W,40.500700,W,-7.093560,W,-4.139430,W,449.155000,W,-1.513540,W,-0.171414,W,3.504830,W,987.031000,W,532.271000,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:54:13.36 PM,2324.290000,W,376.541000,W,2.425290,W,-22.192400,W,39.516000,W,-7.421790,W,-3.482960,W,688.767000,W,-0.857072,W,0.288116,W,5.146010,W,989.263000,W,533.913000,W,1.123750,W,6.377440,W,3.619250,W,TRUE
05/02/2016 12:54:14.36 PM,3486.250000,W,399.190000,W,8.005300,W,-24.490100,W,38.859500,W,-7.093560,W,-3.811200,W,1439.110000,W,-1.513540,W,0.156822,W,5.802480,W,991.298000,W,534.898000,W,1.517780,W,6.246090,W,3.553580,W,TRUE
05/02/2016 12:54:15.36 PM,4705.320000,W,371.618000,W,-2.826490,W,-22.848900,W,38.203000,W,-7.750030,W,-3.154720,W,3064.540000,W,-0.528836,W,0.025527,W,5.342950,W,989.985000,W,534.635000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:54:16.36 PM,4697.440000,W,366.694000,W,-1.841780,W,-23.177100,W,34.592400,W,-7.750030,W,-3.482960,W,3013.010000,W,-0.200600,W,-0.237062,W,5.146010,W,990.314000,W,534.963000,W,0.598386,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:54:17.36 PM,4660.020000,W,360.786000,W,-3.154720,W,-21.864200,W,37.218300,W,-7.093560,W,-2.170020,W,2956.220000,W,-0.528836,W,-0.302709,W,5.014720,W,989.066000,W,534.766000,W,0.532715,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:54:18.36 PM,4202.130000,W,366.694000,W,-3.154720,W,-23.505400,W,34.264200,W,-8.406500,W,-2.170020,W,2654.900000,W,0.127636,W,-0.368356,W,4.883420,W,987.622000,W,533.519000,W,0.532715,W,5.983410,W,3.619250,W,TRUE
05/02/2016 12:54:19.36 PM,2870.810000,W,328.291000,W,-1.841780,W,-21.864200,W,35.577100,W,-6.437080,W,-2.826490,W,1766.370000,W,-0.528836,W,-0.171414,W,5.146010,W,986.375000,W,533.322000,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 12:54:20.36 PM,2021.990000,W,367.679000,W,-2.170020,W,-22.192400,W,36.890100,W,-7.421790,W,-2.826490,W,488.543000,W,0.455872,W,-0.237062,W,5.080360,W,985.850000,W,532.862000,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:54:21.36 PM,2350.880000,W,395.251000,W,4.722940,W,-21.535900,W,33.607700,W,-6.765320,W,-2.498250,W,706.163000,W,-0.200600,W,0.156822,W,5.277300,W,984.865000,W,531.745000,W,1.058080,W,6.180420,W,3.684920,W,TRUE
05/02/2016 12:54:22.36 PM,3601.460000,W,412.976000,W,8.333540,W,-22.192400,W,37.874800,W,-7.421790,W,-3.482960,W,1503.450000,W,-0.200600,W,0.156822,W,5.408600,W,984.668000,W,531.220000,W,1.123750,W,6.114750,W,3.619250,W,TRUE
05/02/2016 12:54:23.36 PM,4717.130000,W,378.511000,W,-2.170020,W,-21.207700,W,36.561800,W,-8.406500,W,-3.154720,W,3044.520000,W,-0.857072,W,0.091174,W,5.146010,W,983.486000,W,531.220000,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:54:24.36 PM,4695.470000,W,399.190000,W,-2.826490,W,-22.192400,W,37.218300,W,-7.093560,W,-2.498250,W,2994.950000,W,-0.200600,W,-0.040120,W,5.080360,W,986.178000,W,530.892000,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:54:25.36 PM,4636.390000,W,377.526000,W,-2.170020,W,-22.192400,W,36.561800,W,-7.421790,W,-2.170020,W,2914.210000,W,0.455872,W,-0.105767,W,3.176590,W,986.375000,W,532.862000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:54:26.36 PM,4215.920000,W,350.939000,W,-5.780610,W,-21.535900,W,34.264200,W,-7.421790,W,-2.826490,W,2658.840000,W,0.127636,W,-0.302709,W,4.752130,W,989.460000,W,533.913000,W,0.467044,W,5.195360,W,3.159560,W,TRUE
05/02/2016 12:54:27.36 PM,2742.790000,W,344.046000,W,-2.170020,W,-22.848900,W,37.218300,W,-7.093560,W,-2.170020,W,1658.050000,W,0.127636,W,-0.237062,W,4.489540,W,991.364000,W,535.489000,W,0.795399,W,5.326700,W,3.028210,W,TRUE
05/02/2016 12:54:28.36 PM,1993.430000,W,381.465000,W,-1.841780,W,-21.535900,W,34.592400,W,-7.421790,W,-1.841780,W,473.772000,W,0.455872,W,-0.237062,W,4.686480,W,994.515000,W,537.130000,W,0.795399,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:54:29.36 PM,2430.640000,W,378.511000,W,-1.185310,W,-22.192400,W,37.546500,W,-7.750030,W,-3.154720,W,755.399000,W,0.127636,W,0.156822,W,5.080360,W,994.712000,W,537.196000,W,0.992412,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:54:30.36 PM,3732.430000,W,408.052000,W,-2.170020,W,-22.192400,W,38.859500,W,-7.750030,W,-3.482960,W,1621.610000,W,-0.528836,W,0.550705,W,4.817770,W,994.449000,W,537.328000,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:54:31.36 PM,4697.440000,W,366.694000,W,-3.482960,W,-21.207700,W,35.577100,W,-7.421790,W,-2.498250,W,3037.620000,W,-0.528836,W,0.485058,W,5.539890,W,990.445000,W,535.883000,W,1.189420,W,6.180420,W,3.356570,W,TRUE
05/02/2016 12:54:32.36 PM,4713.200000,W,371.618000,W,-3.154720,W,-21.864200,W,34.920700,W,-7.093560,W,-3.811200,W,3023.510000,W,-0.528836,W,0.353763,W,5.474250,W,988.738000,W,534.569000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:54:33.36 PM,4609.800000,W,378.511000,W,-3.811200,W,-21.207700,W,37.218300,W,-8.406500,W,-3.811200,W,2912.890000,W,-0.528836,W,0.156822,W,5.211660,W,987.885000,W,534.044000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:54:34.36 PM,4097.750000,W,364.725000,W,-2.498250,W,-22.520600,W,34.264200,W,-8.078260,W,-3.482960,W,2602.380000,W,-0.528836,W,0.288116,W,5.605540,W,985.784000,W,533.322000,W,0.926741,W,6.114750,W,3.684920,W,TRUE
05/02/2016 12:54:35.36 PM,2627.580000,W,344.046000,W,-1.185310,W,-23.833600,W,33.279500,W,-7.421790,W,-3.154720,W,1537.590000,W,-0.200600,W,0.419410,W,5.539890,W,985.850000,W,532.731000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:54:36.36 PM,2016.080000,W,372.603000,W,-3.154720,W,-21.535900,W,35.248900,W,-7.750030,W,-2.498250,W,492.153000,W,0.455872,W,0.025527,W,5.211660,W,985.784000,W,532.140000,W,0.926741,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:54:37.36 PM,2454.280000,W,385.404000,W,0.455872,W,-23.177100,W,35.577100,W,-7.421790,W,-3.154720,W,766.230000,W,-0.200600,W,-0.105767,W,5.146010,W,984.865000,W,530.957000,W,0.598386,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:54:38.36 PM,3864.380000,W,404.113000,W,5.707650,W,-22.520600,W,36.233600,W,-7.750030,W,-2.826490,W,1733.540000,W,-0.528836,W,0.025527,W,4.686480,W,984.077000,W,529.972000,W,0.861070,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:54:39.36 PM,4724.030000,W,374.572000,W,-1.513540,W,-21.535900,W,34.592400,W,-7.421790,W,-3.482960,W,3054.360000,W,-0.528836,W,-0.040120,W,5.342950,W,983.683000,W,529.775000,W,0.729728,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:54:40.36 PM,4733.870000,W,376.541000,W,-2.826490,W,-23.505400,W,35.248900,W,-7.093560,W,-4.795900,W,3022.850000,W,-0.528836,W,-0.040120,W,5.211660,W,985.587000,W,531.089000,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:54:41.36 PM,4597.000000,W,384.419000,W,-3.154720,W,-20.551200,W,35.577100,W,-6.765320,W,-4.467670,W,2890.570000,W,-0.857072,W,0.288116,W,5.671190,W,985.587000,W,532.140000,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:54:42.36 PM,4054.430000,W,364.725000,W,-4.795900,W,-21.864200,W,35.248900,W,-7.750030,W,-4.795900,W,2587.280000,W,-1.513540,W,0.091174,W,5.408600,W,988.541000,W,533.716000,W,0.926741,W,6.246090,W,3.553580,W,TRUE
05/02/2016 12:54:43.36 PM,2501.540000,W,351.924000,W,-2.498250,W,-26.459500,W,33.607700,W,-6.437080,W,-3.811200,W,1435.180000,W,-1.185310,W,0.288116,W,5.539890,W,990.707000,W,535.292000,W,1.123750,W,6.311760,W,3.684920,W,TRUE
05/02/2016 12:54:44.36 PM,2024.940000,W,374.572000,W,0.784108,W,-22.192400,W,36.890100,W,-7.093560,W,-4.139430,W,498.062000,W,-0.857072,W,0.288116,W,5.736830,W,992.742000,W,536.211000,W,0.861070,W,6.246090,W,3.684920,W,TRUE
05/02/2016 12:54:45.36 PM,2528.130000,W,380.480000,W,-2.170020,W,-21.864200,W,37.874800,W,-7.093560,W,-3.154720,W,829.908000,W,-1.185310,W,0.025527,W,5.277300,W,993.727000,W,536.211000,W,0.861070,W,6.049080,W,3.225230,W,TRUE
05/02/2016 12:54:46.36 PM,3957.920000,W,404.113000,W,3.410000,W,-22.520600,W,35.577100,W,-7.750030,W,-2.498250,W,1826.100000,W,-0.528836,W,-0.105767,W,5.211660,W,992.808000,W,536.145000,W,0.598386,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:54:47.36 PM,4686.610000,W,369.648000,W,0.455872,W,-20.551200,W,34.264200,W,-6.765320,W,-3.154720,W,3036.310000,W,-0.857072,W,-0.237062,W,5.277300,W,990.379000,W,535.423000,W,0.532715,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:54:48.36 PM,4724.030000,W,357.832000,W,-3.154720,W,-21.535900,W,34.592400,W,-7.093560,W,-2.826490,W,3031.720000,W,-0.200600,W,-0.171414,W,4.949070,W,990.707000,W,535.554000,W,0.598386,W,5.786400,W,3.093880,W,TRUE
05/02/2016 12:54:49.36 PM,4575.340000,W,361.771000,W,-3.811200,W,-22.192400,W,25.073600,W,-9.062970,W,-2.498250,W,2880.070000,W,0.127636,W,-0.302709,W,5.014720,W,987.556000,W,534.372000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:54:50.36 PM,3985.500000,W,348.970000,W,-3.482960,W,-21.207700,W,32.294800,W,-6.765320,W,-2.498250,W,2528.200000,W,0.784108,W,-0.368356,W,5.080360,W,987.753000,W,534.504000,W,0.598386,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:54:51.36 PM,2452.310000,W,324.352000,W,-3.154720,W,-21.535900,W,35.577100,W,-7.093560,W,-3.811200,W,1345.240000,W,-0.528836,W,0.025527,W,5.080360,W,988.082000,W,534.307000,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 12:54:52.36 PM,2044.640000,W,371.618000,W,4.722940,W,-23.833600,W,31.638300,W,-6.437080,W,-1.841780,W,492.482000,W,-0.200600,W,-0.171414,W,5.014720,W,985.850000,W,533.322000,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:54:53.36 PM,2556.690000,W,392.297000,W,4.066470,W,-23.177100,W,36.233600,W,-7.093560,W,-2.498250,W,818.092000,W,0.127636,W,0.156822,W,4.949070,W,984.734000,W,532.337000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:54:54.36 PM,4067.230000,W,407.067000,W,7.020590,W,-21.535900,W,33.279500,W,-7.421790,W,-2.170020,W,1924.900000,W,-0.200600,W,0.222469,W,5.146010,W,984.274000,W,531.680000,W,1.058080,W,6.180420,W,3.422240,W,TRUE
05/02/2016 12:54:55.36 PM,4697.440000,W,384.419000,W,-2.826490,W,-23.833600,W,36.561800,W,-7.093560,W,-3.482960,W,3013.010000,W,-0.528836,W,0.353763,W,5.146010,W,982.698000,W,530.498000,W,0.992412,W,5.917740,W,3.619250,W,TRUE
05/02/2016 12:54:56.36 PM,4689.560000,W,390.327000,W,-0.857072,W,-22.520600,W,34.264200,W,-7.750030,W,-3.811200,W,2975.920000,W,-1.185310,W,0.485058,W,4.686480,W,982.567000,W,530.366000,W,0.926741,W,5.786400,W,3.487910,W,TRUE
05/02/2016 12:54:57.36 PM,4590.110000,W,384.419000,W,-1.513540,W,-21.864200,W,37.874800,W,-7.421790,W,-3.811200,W,2884.990000,W,0.127636,W,0.222469,W,4.949070,W,983.749000,W,530.957000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:54:58.36 PM,3923.460000,W,371.618000,W,-1.513540,W,-21.535900,W,33.607700,W,-7.421790,W,-2.826490,W,2487.170000,W,0.127636,W,-0.040120,W,4.752130,W,984.537000,W,531.023000,W,0.861070,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:54:59.36 PM,2348.910000,W,350.939000,W,9.974720,W,-21.535900,W,37.546500,W,-8.734740,W,-2.170020,W,1219.850000,W,0.784108,W,-0.302709,W,4.883420,W,986.966000,W,532.928000,W,0.795399,W,5.655050,W,2.962540,W,TRUE
05/02/2016 12:55:00.36 PM,2068.270000,W,386.388000,W,0.784108,W,-22.848900,W,32.951200,W,-7.093560,W,-2.826490,W,519.397000,W,0.784108,W,-0.040120,W,5.408600,W,990.445000,W,534.438000,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 12:55:01.36 PM,2607.890000,W,394.266000,W,3.738230,W,-20.551200,W,37.546500,W,-7.421790,W,-2.498250,W,864.045000,W,0.455872,W,-0.302709,W,4.817770,W,990.576000,W,534.766000,W,0.532715,W,5.326700,W,3.159560,W,TRUE
05/02/2016 12:55:02.36 PM,4119.420000,W,407.067000,W,-0.857072,W,-21.535900,W,35.248900,W,-7.093560,W,-1.841780,W,2015.820000,W,0.455872,W,-0.237062,W,4.423890,W,990.904000,W,535.751000,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 12:55:03.36 PM,4727.970000,W,364.725000,W,-2.170020,W,-22.520600,W,37.218300,W,-7.421790,W,-2.826490,W,3058.630000,W,0.127636,W,-0.040120,W,4.883420,W,991.364000,W,535.817000,W,0.795399,W,5.589380,W,3.093880,W,TRUE
05/02/2016 12:55:04.36 PM,4721.070000,W,360.786000,W,-3.482960,W,-20.879500,W,36.561800,W,-8.734740,W,-3.482960,W,3022.520000,W,0.455872,W,0.025527,W,5.080360,W,991.364000,W,536.408000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:55:05.36 PM,4589.120000,W,351.924000,W,-3.154720,W,-21.207700,W,38.859500,W,-7.421790,W,-2.826490,W,2899.760000,W,-0.200600,W,0.222469,W,5.342950,W,991.692000,W,536.277000,W,1.255100,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:55:06.36 PM,3867.330000,W,346.015000,W,-1.185310,W,-22.192400,W,34.264200,W,-7.421790,W,-3.154720,W,2461.900000,W,0.127636,W,0.353763,W,5.539890,W,990.707000,W,536.145000,W,0.992412,W,6.246090,W,3.422240,W,TRUE
05/02/2016 12:55:07.36 PM,2250.440000,W,342.077000,W,-2.498250,W,-21.864200,W,37.546500,W,-7.421790,W,-3.482960,W,1103.990000,W,-0.528836,W,0.288116,W,5.408600,W,991.430000,W,535.948000,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:55:08.36 PM,2060.390000,W,390.327000,W,-3.482960,W,-22.848900,W,35.905400,W,-7.421790,W,-3.482960,W,519.069000,W,-0.200600,W,0.419410,W,5.408600,W,990.379000,W,535.489000,W,0.861070,W,6.180420,W,3.553580,W,TRUE
05/02/2016 12:55:09.36 PM,2679.770000,W,393.281000,W,0.127636,W,-20.551200,W,36.890100,W,-7.421790,W,-3.154720,W,904.418000,W,-1.185310,W,0.222469,W,5.605540,W,988.672000,W,534.372000,W,0.992412,W,6.443110,W,3.553580,W,TRUE
05/02/2016 12:55:10.36 PM,4275.990000,W,402.144000,W,-1.841780,W,-22.192400,W,36.561800,W,-7.750030,W,-2.498250,W,2177.320000,W,0.127636,W,0.485058,W,5.539890,W,984.799000,W,532.796000,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:55:11.36 PM,4722.060000,W,370.633000,W,-1.513540,W,-23.177100,W,35.905400,W,-8.406500,W,-2.826490,W,3036.970000,W,0.455872,W,0.156822,W,5.211660,W,983.224000,W,531.154000,W,0.861070,W,5.983410,W,3.225230,W,TRUE
05/02/2016 12:55:12.36 PM,4691.530000,W,384.419000,W,-2.826490,W,-21.535900,W,35.577100,W,-6.765320,W,-3.482960,W,2973.290000,W,0.784108,W,-0.171414,W,5.146010,W,982.764000,W,530.760000,W,0.729728,W,5.655050,W,3.028210,W,TRUE
05/02/2016 12:55:13.36 PM,4552.690000,W,382.450000,W,-3.154720,W,-22.192400,W,34.264200,W,-7.421790,W,-3.811200,W,2867.600000,W,0.455872,W,-0.171414,W,5.277300,W,981.845000,W,529.184000,W,0.664057,W,5.852070,W,3.225230,W,TRUE
05/02/2016 12:55:14.36 PM,3773.780000,W,369.648000,W,-4.139430,W,-22.520600,W,32.623000,W,-7.421790,W,-4.467670,W,2401.830000,W,-0.200600,W,-0.040120,W,5.539890,W,985.127000,W,530.892000,W,0.795399,W,5.917740,W,3.225230,W,TRUE
05/02/2016 12:55:15.36 PM,2903.300000,W,384.419000,W,738.330000,W,-19.894800,W,37.546500,W,6.364120,W,-3.811200,W,941.509000,W,-1.185310,W,0.091174,W,5.671190,W,986.834000,W,530.038000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:55:16.36 PM,2897.390000,W,398.205000,W,786.581000,W,-14.971200,W,48.050100,W,6.692360,W,-4.467670,W,568.632000,W,-0.857072,W,0.222469,W,5.868130,W,986.440000,W,532.993000,W,1.320770,W,6.377440,W,3.553580,W,TRUE
05/02/2016 12:55:17.36 PM,3603.430000,W,425.777000,W,842.709000,W,-1.185310,W,47.393600,W,6.692360,W,-3.482960,W,946.760000,W,-0.200600,W,0.156822,W,5.999420,W,989.460000,W,534.963000,W,0.992412,W,6.311760,W,3.684920,W,TRUE
05/02/2016 12:55:18.36 PM,5279.400000,W,441.532000,W,926.410000,W,0.784108,W,54.943100,W,6.692360,W,-3.482960,W,2265.940000,W,-1.185310,W,0.222469,W,5.802480,W,986.440000,W,534.307000,W,0.861070,W,6.443110,W,3.816270,W,TRUE
05/02/2016 12:55:19.36 PM,5709.720000,W,420.853000,W,969.080000,W,21.463000,W,65.446600,W,2.753520,W,-3.811200,W,3056.000000,W,-1.185310,W,0.156822,W,5.605540,W,985.324000,W,534.307000,W,0.926741,W,6.311760,W,3.487910,W,TRUE
05/02/2016 12:55:20.36 PM,5744.190000,W,414.945000,W,1039.650000,W,-2.170020,W,77.591300,W,6.692360,W,-3.482960,W,2980.510000,W,0.127636,W,-0.171414,W,5.408600,W,987.031000,W,534.832000,W,0.729728,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:55:21.36 PM,5604.360000,W,400.174000,W,1060.990000,W,-9.719440,W,88.751400,W,6.035880,W,-3.154720,W,2838.710000,W,0.127636,W,-0.171414,W,5.277300,W,985.850000,W,534.766000,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:55:22.36 PM,4751.600000,W,373.587000,W,967.767000,W,3.410000,W,101.553000,W,3.081760,W,-3.482960,W,2384.760000,W,0.127636,W,-0.302709,W,5.014720,W,985.521000,W,534.635000,W,0.598386,W,5.523710,W,3.290900,W,TRUE
05/02/2016 12:55:23.36 PM,3083.500000,W,370.633000,W,926.410000,W,-2.498250,W,93.674900,W,-0.200600,W,-3.154720,W,783.955000,W,0.455872,W,-0.368356,W,5.146010,W,985.981000,W,534.569000,W,0.467044,W,5.655050,W,3.093880,W,TRUE
05/02/2016 12:55:24.36 PM,3059.870000,W,420.853000,W,904.090000,W,3.410000,W,109.758000,W,1.440580,W,-2.498250,W,540.076000,W,0.455872,W,-0.237062,W,4.883420,W,982.239000,W,532.862000,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:55:25.36 PM,3797.420000,W,417.899000,W,880.128000,W,-11.032400,W,105.491000,W,4.394700,W,-2.498250,W,996.980000,W,-0.528836,W,0.156822,W,5.080360,W,981.320000,W,532.205000,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:55:26.36 PM,5398.550000,W,437.593000,W,862.075000,W,-2.170020,W,117.964000,W,5.379410,W,-3.482960,W,2430.390000,W,1.112340,W,0.353763,W,5.408600,W,982.239000,W,532.074000,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 12:55:27.36 PM,5623.070000,W,408.052000,W,849.274000,W,-17.597100,W,120.590000,W,-8.734740,W,-3.154720,W,3008.740000,W,-0.200600,W,0.288116,W,5.146010,W,981.911000,W,530.498000,W,1.123750,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:55:28.36 PM,5644.730000,W,401.159000,W,841.068000,W,-5.452380,W,111.071000,W,3.081760,W,-3.482960,W,2984.450000,W,-0.200600,W,-0.171414,W,4.817770,W,981.123000,W,530.957000,W,0.729728,W,5.655050,W,3.487910,W,TRUE
05/02/2016 12:55:29.36 PM,5419.230000,W,409.037000,W,838.771000,W,-15.299500,W,121.247000,W,3.738230,W,-3.154720,W,2812.130000,W,0.455872,W,-0.040120,W,4.752130,W,984.734000,W,533.978000,W,0.795399,W,5.458040,W,3.225230,W,TRUE
05/02/2016 12:55:30.36 PM,4530.040000,W,379.496000,W,843.694000,W,-7.750030,W,118.621000,W,4.066470,W,-2.826490,W,2305.660000,W,0.455872,W,-0.040120,W,4.817770,W,987.425000,W,534.175000,W,0.795399,W,5.523710,W,3.093880,W,TRUE
05/02/2016 12:55:31.36 PM,2967.310000,W,363.740000,W,836.801000,W,-19.566500,W,114.354000,W,3.738230,W,-2.498250,W,627.387000,W,0.784108,W,-0.237062,W,4.555180,W,989.723000,W,535.423000,W,0.795399,W,5.326700,W,3.028210,W,TRUE
05/02/2016 12:55:32.36 PM,3047.070000,W,414.945000,W,840.412000,W,-6.765320,W,124.529000,W,2.753520,W,-2.170020,W,569.289000,W,0.784108,W,-0.171414,W,4.817770,W,992.349000,W,537.130000,W,0.795399,W,5.523710,W,3.290900,W,TRUE
05/02/2016 12:55:33.36 PM,3861.420000,W,411.006000,W,845.992000,W,-16.940600,W,123.873000,W,4.066470,W,-2.498250,W,1046.220000,W,-0.857072,W,0.353763,W,5.277300,W,991.233000,W,536.868000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:55:34.36 PM,5514.750000,W,427.746000,W,847.633000,W,-6.765320,W,124.857000,W,3.738230,W,-3.154720,W,2655.890000,W,-0.200600,W,0.419410,W,5.539890,W,988.738000,W,536.145000,W,1.058080,W,6.180420,W,3.422240,W,TRUE
05/02/2016 12:55:35.36 PM,5648.670000,W,382.450000,W,854.526000,W,-18.581800,W,128.140000,W,1.768820,W,-3.482960,W,3033.360000,W,-0.528836,W,0.419410,W,5.408600,W,986.178000,W,534.832000,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:55:36.36 PM,5620.110000,W,408.052000,W,854.526000,W,-6.765320,W,123.216000,W,4.394700,W,-3.811200,W,2981.820000,W,-0.200600,W,0.288116,W,5.671190,W,983.815000,W,533.913000,W,1.123750,W,6.246090,W,3.487910,W,TRUE
05/02/2016 12:55:37.36 PM,5384.770000,W,386.388000,W,850.915000,W,-18.581800,W,125.842000,W,3.738230,W,-2.498250,W,2790.130000,W,0.127636,W,0.288116,W,5.671190,W,981.845000,W,532.599000,W,0.861070,W,6.049080,W,3.290900,W,TRUE
05/02/2016 12:55:38.36 PM,4408.920000,W,372.603000,W,853.213000,W,-7.093560,W,121.247000,W,-0.528836,W,-3.154720,W,2204.560000,W,0.784108,W,0.091174,W,5.408600,W,981.254000,W,531.483000,W,0.795399,W,5.852070,W,3.159560,W,TRUE
05/02/2016 12:55:39.36 PM,2900.350000,W,402.144000,W,859.121000,W,-13.330000,W,129.453000,W,5.707650,W,-1.841780,W,445.872000,W,-0.200600,W,-0.171414,W,5.146010,W,983.027000,W,531.286000,W,0.795399,W,5.720730,W,2.962540,W,TRUE
05/02/2016 12:55:40.36 PM,3133.720000,W,405.098000,W,859.450000,W,-2.498250,W,123.216000,W,2.753520,W,-4.139430,W,609.990000,W,-0.528836,W,-0.040120,W,5.342950,W,984.208000,W,531.351000,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:55:41.36 PM,4014.050000,W,432.670000,W,871.266000,W,-12.017100,W,126.170000,W,5.379410,W,-4.795900,W,1151.910000,W,-0.528836,W,0.091174,W,5.539890,W,986.112000,W,533.125000,W,0.992412,W,6.180420,W,3.356570,W,TRUE
05/02/2016 12:55:42.36 PM,5619.130000,W,416.914000,W,869.625000,W,-6.765320,W,113.369000,W,0.784108,W,-4.467670,W,2862.670000,W,-1.185310,W,0.419410,W,5.736830,W,986.572000,W,534.504000,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 12:55:43.36 PM,4843.180000,W,479.936000,W,871.266000,W,-12.673600,W,124.201000,W,-0.200600,W,-3.811200,W,3031.060000,W,-1.185310,W,0.419410,W,5.539890,W,162.634000,W,535.226000,W,0.926741,W,6.180420,W,3.947610,W,TRUE
05/02/2016 12:55:44.36 PM,4822.500000,W,484.859000,W,872.251000,W,-10.047700,W,137.659000,W,1.112340,W,-4.467670,W,2996.920000,W,-0.528836,W,0.025527,W,5.408600,W,159.942000,W,536.408000,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 12:55:45.36 PM,4513.300000,W,475.997000,W,876.190000,W,-12.017100,W,111.400000,W,1.440580,W,-3.482960,W,2784.880000,W,-0.200600,W,-0.302709,W,5.277300,W,158.826000,W,536.474000,W,0.532715,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:55:46.36 PM,3482.310000,W,437.593000,W,868.968000,W,-15.299500,W,120.918000,W,3.410000,W,-3.154720,W,2151.390000,W,-0.528836,W,-0.237062,W,5.014720,W,157.119000,W,536.671000,W,0.467044,W,5.523710,W,3.225230,W,TRUE
05/02/2016 12:55:47.36 PM,2115.540000,W,473.043000,W,875.861000,W,-9.062970,W,115.010000,W,3.738230,W,-2.498250,W,461.627000,W,-0.200600,W,-0.237062,W,4.752130,W,152.130000,W,536.605000,W,0.532715,W,5.458040,W,3.422240,W,TRUE
05/02/2016 12:55:48.36 PM,2329.220000,W,502.584000,W,879.144000,W,-11.688900,W,117.636000,W,4.722940,W,-2.170020,W,625.417000,W,-0.528836,W,-0.171414,W,5.277300,W,149.701000,W,535.817000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:55:49.36 PM,3267.640000,W,528.186000,W,874.548000,W,-6.108850,W,122.888000,W,3.081760,W,-2.498250,W,1185.720000,W,0.784108,W,-0.237062,W,4.883420,W,148.913000,W,534.307000,W,0.861070,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:55:50.36 PM,4831.360000,W,479.936000,W,878.815000,W,-13.330000,W,111.400000,W,4.394700,W,-3.482960,W,3002.170000,W,0.127636,W,0.091174,W,5.014720,W,148.848000,W,533.059000,W,0.926741,W,5.720730,W,3.553580,W,TRUE
05/02/2016 12:55:51.36 PM,4817.570000,W,510.462000,W,878.159000,W,-5.452380,W,129.124000,W,4.722940,W,-3.154720,W,2998.240000,W,-0.200600,W,0.288116,W,5.211660,W,149.307000,W,531.877000,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 12:55:52.36 PM,4799.850000,W,496.676000,W,875.861000,W,-13.001800,W,121.903000,W,4.394700,W,-2.826490,W,2941.780000,W,-0.857072,W,0.550705,W,5.277300,W,150.226000,W,531.023000,W,1.123750,W,5.720730,W,3.553580,W,TRUE
05/02/2016 12:55:53.36 PM,4409.910000,W,463.196000,W,885.708000,W,-1.185310,W,108.446000,W,3.738230,W,-2.826490,W,2762.890000,W,-0.857072,W,-0.040120,W,5.474250,W,28.516400,W,532.271000,W,0.795399,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:55:54.36 PM,3234.160000,W,438.578000,W,884.067000,W,-14.643000,W,116.980000,W,2.753520,W,-2.498250,W,2040.110000,W,0.455872,W,-0.105767,W,4.817770,W,28.122500,W,531.483000,W,1.123750,W,5.655050,W,2.896870,W,TRUE
05/02/2016 12:55:55.36 PM,1971.770000,W,493.722000,W,890.632000,W,1.440580,W,119.606000,W,1.112340,W,-1.841780,W,433.727000,W,-0.200600,W,-0.171414,W,4.817770,W,29.107200,W,534.241000,W,0.729728,W,5.392370,W,3.028210,W,TRUE
05/02/2016 12:55:56.36 PM,2272.100000,W,467.135000,W,888.991000,W,-10.704200,W,117.308000,W,0.455872,W,-2.498250,W,660.539000,W,0.455872,W,-0.171414,W,4.752130,W,30.617100,W,535.554000,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 12:55:57.36 PM,3282.410000,W,508.492000,W,894.899000,W,2.753520,W,110.743000,W,1.440580,W,-1.513540,W,1268.430000,W,0.784108,W,-0.237062,W,4.817770,W,32.324000,W,536.671000,W,0.532715,W,5.392370,W,2.896870,W,TRUE
05/02/2016 12:55:58.36 PM,4714.180000,W,469.104000,W,892.273000,W,-13.001800,W,124.857000,W,2.753520,W,-2.498250,W,3052.720000,W,0.455872,W,0.091174,W,5.146010,W,34.162100,W,536.474000,W,0.861070,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:55:59.36 PM,4743.720000,W,469.104000,W,891.945000,W,-4.139430,W,110.415000,W,2.753520,W,-3.482960,W,3052.390000,W,-1.185310,W,0.156822,W,5.342950,W,35.475000,W,536.277000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:56:00.36 PM,4685.620000,W,458.272000,W,894.899000,W,-10.375900,W,106.476000,W,5.379410,W,-3.811200,W,2948.340000,W,-0.857072,W,0.288116,W,5.474250,W,36.131500,W,536.211000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:56:01.36 PM,4325.220000,W,461.226000,W,887.678000,W,-7.750030,W,111.728000,W,5.051180,W,-3.811200,W,2715.620000,W,0.127636,W,0.419410,W,5.539890,W,36.197100,W,536.014000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:56:02.36 PM,3119.940000,W,439.563000,W,897.525000,W,-8.078260,W,113.041000,W,-4.467670,W,-3.811200,W,1971.510000,W,-0.528836,W,0.156822,W,5.408600,W,34.818500,W,535.095000,W,1.123750,W,6.377440,W,3.619250,W,TRUE
05/02/2016 12:56:03.36 PM,1990.480000,W,463.196000,W,894.571000,W,-8.734740,W,105.491000,W,1.112340,W,-2.826490,W,441.933000,W,-1.185310,W,0.288116,W,5.605540,W,33.965100,W,533.716000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:56:04.36 PM,2299.680000,W,489.783000,W,895.884000,W,-0.857072,W,114.682000,W,-0.200600,W,-2.826490,W,660.867000,W,0.127636,W,0.156822,W,5.277300,W,33.965100,W,532.796000,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:56:05.36 PM,3434.060000,W,505.538000,W,896.868000,W,-8.406500,W,107.133000,W,3.410000,W,-3.482960,W,1389.550000,W,0.455872,W,-0.040120,W,5.342950,W,35.475000,W,532.074000,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:56:06.36 PM,4731.900000,W,485.844000,W,906.059000,W,2.425290,W,108.774000,W,2.097050,W,-4.139430,W,3033.680000,W,-0.528836,W,-0.171414,W,1.666710,W,32.980400,W,530.892000,W,0.861070,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:56:07.36 PM,4718.120000,W,486.829000,W,898.181000,W,-10.047700,W,119.606000,W,4.066470,W,-3.482960,W,3024.170000,W,-0.528836,W,0.091174,W,1.994940,W,33.833800,W,533.125000,W,0.729728,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:56:08.36 PM,4695.470000,W,486.829000,W,902.777000,W,3.410000,W,113.369000,W,4.722940,W,-4.139430,W,2962.790000,W,-0.528836,W,0.091174,W,2.191880,W,35.212400,W,533.978000,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 12:56:09.36 PM,4294.690000,W,448.425000,W,906.059000,W,-10.047700,W,137.987000,W,-0.200600,W,-4.139430,W,2695.600000,W,-1.513540,W,0.156822,W,2.191880,W,33.243000,W,535.423000,W,0.795399,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:56:10.36 PM,2988.970000,W,438.578000,W,902.448000,W,-3.154720,W,124.857000,W,4.066470,W,-3.811200,W,1851.710000,W,-1.513540,W,0.288116,W,2.191880,W,34.359000,W,536.342000,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 12:56:11.36 PM,2041.680000,W,472.058000,W,901.464000,W,-8.406500,W,111.728000,W,3.410000,W,-3.482960,W,481.650000,W,-0.528836,W,-0.040120,W,1.666710,W,32.652200,W,537.262000,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:56:12.36 PM,2360.730000,W,482.890000,W,907.372000,W,-1.513540,W,122.560000,W,3.081760,W,-2.826490,W,695.988000,W,-0.528836,W,-0.237062,W,1.535410,W,31.930100,W,537.065000,W,0.664057,W,5.523710,W,3.356570,W,TRUE
05/02/2016 12:56:13.36 PM,3554.190000,W,514.401000,W,905.074000,W,-5.452380,W,117.308000,W,3.410000,W,-2.498250,W,1476.200000,W,-0.200600,W,-0.302709,W,1.601060,W,33.374300,W,536.671000,W,0.467044,W,5.589380,W,3.290900,W,TRUE
05/02/2016 12:56:14.36 PM,4737.810000,W,469.104000,W,907.372000,W,-7.421790,W,116.980000,W,4.722940,W,-3.482960,W,3049.770000,W,0.455872,W,-0.434003,W,1.666710,W,31.404900,W,534.766000,W,0.401373,W,5.589380,W,3.290900,W,TRUE
05/02/2016 12:56:15.36 PM,4740.770000,W,471.073000,W,913.280000,W,-2.170020,W,119.277000,W,3.081760,W,-2.498250,W,3011.360000,W,0.784108,W,-0.237062,W,1.207180,W,30.485800,W,534.241000,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 12:56:16.36 PM,4654.110000,W,487.813000,W,909.013000,W,-10.375900,W,128.796000,W,2.097050,W,-3.154720,W,2914.540000,W,0.127636,W,0.091174,W,1.404120,W,32.717800,W,532.862000,W,0.729728,W,5.786400,W,3.553580,W,TRUE
05/02/2016 12:56:17.36 PM,4245.460000,W,465.165000,W,909.670000,W,1.112340,W,122.888000,W,2.753520,W,-2.826490,W,2648.660000,W,0.127636,W,0.288116,W,1.666710,W,31.470500,W,531.417000,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:56:18.36 PM,2854.070000,W,433.654000,W,911.311000,W,-9.062970,W,108.774000,W,4.066470,W,-3.482960,W,1719.430000,W,-0.528836,W,0.288116,W,1.666710,W,31.470500,W,530.892000,W,1.058080,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:56:19.36 PM,2041.680000,W,491.752000,W,916.234000,W,6.035880,W,118.621000,W,2.753520,W,-2.498250,W,485.917000,W,-0.200600,W,0.025527,W,1.929300,W,30.551500,W,531.548000,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:56:20.36 PM,2432.610000,W,483.875000,W,915.250000,W,-4.139430,W,124.857000,W,0.455872,W,-3.811200,W,727.827000,W,0.127636,W,-0.171414,W,1.404120,W,29.107200,W,533.322000,W,0.532715,W,5.326700,W,3.028210,W,TRUE
05/02/2016 12:56:21.36 PM,3702.890000,W,522.278000,W,920.830000,W,4.394700,W,116.651000,W,2.753520,W,-1.513540,W,1577.300000,W,-0.200600,W,-0.171414,W,1.207180,W,29.895000,W,533.650000,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 12:56:22.36 PM,4726.000000,W,483.875000,W,917.547000,W,-4.139430,W,118.293000,W,4.066470,W,-2.826490,W,3045.500000,W,1.112340,W,-0.368356,W,0.944588,W,27.794300,W,534.898000,W,0.467044,W,5.195360,W,3.028210,W,TRUE
05/02/2016 12:56:23.36 PM,4743.720000,W,459.257000,W,913.280000,W,-7.093560,W,110.087000,W,-0.857072,W,-2.170020,W,3030.400000,W,0.127636,W,-0.368356,W,1.272820,W,28.056900,W,535.489000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:56:24.36 PM,4679.720000,W,467.135000,W,912.952000,W,-5.124140,W,112.713000,W,3.410000,W,-2.826490,W,2950.310000,W,-0.200600,W,0.156822,W,1.666710,W,28.188200,W,536.080000,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 12:56:25.36 PM,4175.540000,W,451.379000,W,917.876000,W,-11.360600,W,118.621000,W,3.081760,W,-3.811200,W,2644.400000,W,-0.200600,W,0.353763,W,1.994940,W,28.713400,W,536.211000,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:56:26.36 PM,2702.420000,W,435.624000,W,913.937000,W,-0.528836,W,120.918000,W,2.097050,W,-4.139430,W,1598.640000,W,0.455872,W,0.353763,W,1.929300,W,27.728600,W,535.751000,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:56:27.36 PM,2061.380000,W,461.226000,W,920.501000,W,-8.406500,W,128.140000,W,-0.528836,W,-3.811200,W,498.062000,W,-1.185310,W,0.485058,W,1.929300,W,28.056900,W,535.751000,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:56:28.36 PM,2462.150000,W,516.370000,W,913.608000,W,6.364120,W,107.133000,W,2.097050,W,-3.811200,W,754.086000,W,-0.857072,W,0.485058,W,1.798000,W,27.663000,W,533.913000,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:56:29.36 PM,3853.550000,W,502.584000,W,921.486000,W,-2.170020,W,126.827000,W,1.440580,W,-3.154720,W,1698.420000,W,-0.528836,W,0.550705,W,1.929300,W,27.859900,W,532.534000,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:56:30.36 PM,4754.550000,W,490.768000,W,918.204000,W,2.753520,W,116.323000,W,2.425290,W,-3.154720,W,3060.270000,W,0.127636,W,-0.040120,W,1.732350,W,27.137800,W,530.892000,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:56:31.36 PM,4755.540000,W,480.920000,W,921.814000,W,-0.200600,W,121.575000,W,5.051180,W,-2.826490,W,3021.210000,W,0.127636,W,-0.171414,W,1.666710,W,27.728600,W,529.644000,W,0.664057,W,5.655050,W,3.093880,W,TRUE
05/02/2016 12:56:32.36 PM,4674.790000,W,489.783000,W,920.501000,W,-2.498250,W,118.293000,W,3.738230,W,-3.811200,W,2927.010000,W,-0.200600,W,0.091174,W,1.929300,W,27.859900,W,531.680000,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:56:33.36 PM,4320.300000,W,461.226000,W,927.394000,W,2.425290,W,108.117000,W,2.425290,W,-3.811200,W,2717.920000,W,-0.528836,W,0.288116,W,1.994940,W,28.188200,W,532.993000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:56:34.36 PM,3008.670000,W,439.563000,W,926.410000,W,-7.750030,W,107.789000,W,2.425290,W,-4.139430,W,1870.420000,W,-1.513540,W,0.156822,W,1.994940,W,27.991200,W,535.489000,W,1.123750,W,6.180420,W,3.356570,W,TRUE
05/02/2016 12:56:35.36 PM,2074.180000,W,475.997000,W,929.036000,W,6.692360,W,115.667000,W,4.394700,W,-4.139430,W,504.298000,W,-0.857072,W,0.288116,W,2.126240,W,27.859900,W,536.737000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:56:36.36 PM,2575.390000,W,493.722000,W,929.364000,W,-4.139430,W,116.980000,W,5.051180,W,-3.154720,W,839.427000,W,0.127636,W,-0.237062,W,1.732350,W,27.400400,W,537.262000,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:56:37.36 PM,4022.920000,W,515.385000,W,933.959000,W,7.348830,W,124.857000,W,3.081760,W,-2.498250,W,1847.440000,W,0.127636,W,-0.368356,W,1.732350,W,26.547000,W,536.408000,W,0.598386,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:56:38.36 PM,4732.890000,W,492.737000,W,933.631000,W,-2.170020,W,94.659600,W,1.768820,W,-2.826490,W,3033.030000,W,0.455872,W,-0.237062,W,1.601060,W,26.481300,W,534.963000,W,0.467044,W,5.589380,W,3.290900,W,TRUE
05/02/2016 12:56:39.36 PM,4761.450000,W,473.043000,W,934.944000,W,-0.200600,W,119.606000,W,4.722940,W,-2.826490,W,3026.790000,W,0.455872,W,-0.368356,W,1.272820,W,26.218800,W,533.519000,W,0.598386,W,5.392370,W,3.225230,W,TRUE
05/02/2016 12:56:40.36 PM,4662.980000,W,492.737000,W,935.929000,W,2.425290,W,114.682000,W,3.410000,W,-3.154720,W,2902.720000,W,-0.528836,W,0.156822,W,1.666710,W,26.547000,W,532.534000,W,0.729728,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:56:41.36 PM,4237.580000,W,465.165000,W,939.867000,W,-3.482960,W,114.026000,W,3.410000,W,-3.154720,W,2637.180000,W,0.127636,W,0.353763,W,1.863650,W,27.006500,W,531.877000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:56:42.36 PM,2897.390000,W,449.410000,W,939.539000,W,7.348830,W,121.575000,W,2.753520,W,-3.811200,W,1742.730000,W,-0.857072,W,0.156822,W,1.798000,W,26.809600,W,531.351000,W,0.861070,W,5.852070,W,3.487910,W,TRUE
05/02/2016 12:56:43.36 PM,2100.770000,W,498.645000,W,939.867000,W,-2.170020,W,122.888000,W,5.051180,W,-2.170020,W,509.222000,W,0.127636,W,-0.105767,W,1.601060,W,27.531700,W,532.862000,W,0.729728,W,5.458040,W,3.356570,W,TRUE
05/02/2016 12:56:44.36 PM,2645.310000,W,508.492000,W,938.883000,W,11.615900,W,120.262000,W,5.379410,W,-2.498250,W,846.977000,W,0.127636,W,-0.368356,W,0.747646,W,26.678300,W,534.307000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:56:45.36 PM,4195.240000,W,522.278000,W,944.463000,W,1.112340,W,117.636000,W,4.394700,W,-1.841780,W,2026.980000,W,0.455872,W,-0.171414,W,1.601060,W,27.334800,W,535.292000,W,0.664057,W,5.458040,W,2.962540,W,TRUE
05/02/2016 12:56:46.36 PM,4754.550000,W,484.859000,W,947.745000,W,0.127636,W,130.109000,W,2.097050,W,-1.841780,W,3040.250000,W,1.112340,W,-0.368356,W,1.207180,W,27.137800,W,536.474000,W,0.532715,W,5.195360,W,3.028210,W,TRUE
05/02/2016 12:56:47.36 PM,4777.200000,W,479.936000,W,941.837000,W,0.784108,W,121.247000,W,4.394700,W,-3.154720,W,3018.590000,W,0.127636,W,0.025527,W,1.535410,W,27.203500,W,537.196000,W,0.664057,W,5.786400,W,3.422240,W,TRUE
05/02/2016 12:56:48.36 PM,4687.590000,W,478.951000,W,937.570000,W,-7.093560,W,118.293000,W,4.394700,W,-3.482960,W,2946.050000,W,-0.857072,W,0.485058,W,1.798000,W,27.137800,W,536.737000,W,0.926741,W,5.852070,W,3.619250,W,TRUE
05/02/2016 12:56:49.36 PM,4183.420000,W,461.226000,W,944.791000,W,6.035880,W,113.697000,W,0.127636,W,-3.811200,W,2616.500000,W,-0.528836,W,0.288116,W,1.863650,W,26.940900,W,537.196000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:56:50.36 PM,2721.130000,W,437.593000,W,938.554000,W,-5.452380,W,122.560000,W,4.066470,W,-4.139430,W,1596.010000,W,-1.841780,W,0.288116,W,1.863650,W,26.940900,W,536.277000,W,0.926741,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:56:51.36 PM,2142.120000,W,496.676000,W,943.478000,W,8.990010,W,102.537000,W,5.051180,W,-4.139430,W,547.297000,W,-0.200600,W,0.419410,W,2.060590,W,26.809600,W,535.226000,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:56:52.36 PM,2739.840000,W,500.615000,W,949.386000,W,5.707650,W,110.087000,W,2.097050,W,-3.482960,W,900.151000,W,0.127636,W,0.353763,W,1.929300,W,27.137800,W,534.110000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:56:53.36 PM,4310.450000,W,532.125000,W,953.982000,W,3.738230,W,113.697000,W,2.753520,W,-2.826490,W,2167.140000,W,0.455872,W,0.025527,W,1.863650,W,26.875200,W,532.205000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:56:54.36 PM,4775.230000,W,489.783000,W,950.371000,W,6.692360,W,117.636000,W,3.410000,W,-2.170020,W,3046.160000,W,0.127636,W,-0.302709,W,1.535410,W,26.809600,W,530.957000,W,0.467044,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:56:55.36 PM,4761.450000,W,484.859000,W,952.997000,W,-0.528836,W,103.194000,W,2.097050,W,-3.811200,W,2993.310000,W,-0.857072,W,0.025527,W,1.732350,W,27.334800,W,531.220000,W,0.532715,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:56:56.36 PM,4654.110000,W,506.523000,W,952.340000,W,10.631200,W,116.651000,W,1.440580,W,-2.826490,W,2907.310000,W,-0.200600,W,0.353763,W,1.404120,W,27.597400,W,532.468000,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 12:56:57.36 PM,4146.000000,W,455.318000,W,953.982000,W,-0.528836,W,113.697000,W,3.081760,W,-4.139430,W,2588.270000,W,-1.185310,W,0.222469,W,2.060590,W,27.925600,W,534.175000,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:56:58.36 PM,2599.030000,W,439.563000,W,949.386000,W,5.379410,W,117.964000,W,4.066470,W,-4.139430,W,1458.810000,W,-0.857072,W,0.288116,W,1.994940,W,27.794300,W,536.408000,W,0.926741,W,6.311760,W,3.553580,W,TRUE
05/02/2016 12:56:59.36 PM,2149.020000,W,501.599000,W,961.531000,W,4.066470,W,111.071000,W,1.768820,W,-3.811200,W,543.030000,W,-1.185310,W,0.156822,W,2.126240,W,27.400400,W,538.116000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:57:00.36 PM,2848.160000,W,501.599000,W,958.249000,W,-0.200600,W,102.537000,W,3.738230,W,-3.154720,W,980.897000,W,-0.200600,W,-0.105767,W,1.798000,W,27.531700,W,538.050000,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:57:01.36 PM,4467.020000,W,511.446000,W,963.500000,W,11.287700,W,127.155000,W,-4.139430,W,-2.170020,W,2336.840000,W,0.455872,W,-0.302709,W,1.404120,W,26.481300,W,536.802000,W,0.467044,W,5.392370,W,3.028210,W,TRUE
05/02/2016 12:57:02.36 PM,4772.280000,W,478.951000,W,961.859000,W,-1.841780,W,122.231000,W,2.425290,W,-3.154720,W,3055.020000,W,-0.200600,W,-0.237062,W,1.338470,W,26.809600,W,535.226000,W,0.467044,W,5.392370,W,3.159560,W,TRUE
05/02/2016 12:57:03.36 PM,4775.230000,W,502.584000,W,961.531000,W,10.303000,W,123.544000,W,2.753520,W,-2.826490,W,3008.410000,W,0.784108,W,-0.237062,W,1.272820,W,26.087500,W,534.832000,W,0.664057,W,5.523710,W,3.356570,W,TRUE
05/02/2016 12:57:04.36 PM,4652.140000,W,475.012000,W,963.172000,W,2.425290,W,107.789000,W,4.722940,W,-3.154720,W,2877.120000,W,0.455872,W,-0.368356,W,0.944588,W,25.956200,W,533.913000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:57:05.36 PM,4168.650000,W,478.951000,W,1092.830000,W,23.432400,W,115.667000,W,3.081760,W,-2.498250,W,2500.630000,W,-0.200600,W,0.156822,W,1.732350,W,26.284400,W,532.665000,W,0.729728,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:57:06.36 PM,2491.690000,W,473.043000,W,983.851000,W,15.883000,W,114.682000,W,4.722940,W,-2.826490,W,1301.580000,W,0.127636,W,0.222469,W,1.601060,W,27.072200,W,532.074000,W,0.729728,W,5.786400,W,3.487910,W,TRUE
05/02/2016 12:57:07.36 PM,2222.870000,W,503.569000,W,1000.590000,W,12.272400,W,118.293000,W,3.738230,W,-2.826490,W,561.739000,W,-0.200600,W,0.353763,W,1.863650,W,26.875200,W,532.337000,W,1.123750,W,5.786400,W,3.619250,W,TRUE
05/02/2016 12:57:08.36 PM,3009.650000,W,513.416000,W,1007.810000,W,19.493600,W,132.735000,W,3.410000,W,-3.482960,W,1026.850000,W,-0.528836,W,0.156822,W,1.272820,W,27.400400,W,532.862000,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:57:09.36 PM,4632.450000,W,525.232000,W,1007.810000,W,14.898300,W,115.995000,W,1.768820,W,-2.170020,W,2509.490000,W,0.127636,W,-0.040120,W,1.469770,W,27.072200,W,531.351000,W,0.729728,W,5.261030,W,3.290900,W,TRUE
05/02/2016 12:57:10.36 PM,4819.540000,W,503.569000,W,1005.190000,W,8.661770,W,110.415000,W,3.081760,W,-2.498250,W,3034.340000,W,0.784108,W,-0.237062,W,1.207180,W,27.334800,W,532.993000,W,0.532715,W,5.326700,W,3.225230,W,TRUE
05/02/2016 12:57:11.36 PM,4806.740000,W,487.813000,W,996.980000,W,17.852400,W,114.354000,W,3.738230,W,-2.170020,W,2988.720000,W,0.455872,W,-0.237062,W,1.141530,W,27.006500,W,534.175000,W,0.598386,W,5.326700,W,3.225230,W,TRUE
05/02/2016 12:57:12.36 PM,4696.460000,W,484.859000,W,1000.920000,W,9.646480,W,116.980000,W,1.768820,W,-2.498250,W,2895.170000,W,0.784108,W,-0.302709,W,1.075880,W,27.203500,W,535.948000,W,0.401373,W,5.261030,W,3.028210,W,TRUE
05/02/2016 12:57:13.36 PM,3990.420000,W,467.135000,W,989.103000,W,4.722940,W,117.964000,W,2.425290,W,-2.498250,W,2501.290000,W,0.127636,W,-0.040120,W,1.601060,W,26.875200,W,536.474000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:57:14.36 PM,2408.980000,W,441.532000,W,989.103000,W,11.615900,W,113.369000,W,4.066470,W,-2.826490,W,1178.170000,W,-0.200600,W,0.353763,W,1.863650,W,27.663000,W,538.116000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:57:15.36 PM,2258.320000,W,480.920000,W,987.133000,W,4.066470,W,118.621000,W,4.066470,W,-3.482960,W,579.464000,W,-0.528836,W,0.485058,W,1.994940,W,26.809600,W,537.328000,W,0.992412,W,6.114750,W,3.356570,W,TRUE
05/02/2016 12:57:16.36 PM,3052.980000,W,535.079000,W,985.492000,W,18.508900,W,129.124000,W,3.410000,W,-3.811200,W,1083.630000,W,-0.200600,W,0.353763,W,1.929300,W,27.334800,W,537.393000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:57:17.36 PM,4672.820000,W,522.278000,W,987.462000,W,5.379410,W,116.323000,W,3.410000,W,-3.482960,W,2685.100000,W,-0.528836,W,0.156822,W,1.929300,W,26.743900,W,535.817000,W,0.729728,W,5.917740,W,3.159560,W,TRUE
05/02/2016 12:57:18.36 PM,4815.600000,W,477.966000,W,990.087000,W,7.020590,W,118.293000,W,3.738230,W,-2.826490,W,3038.940000,W,-0.200600,W,0.288116,W,1.929300,W,27.334800,W,534.110000,W,0.926741,W,5.786400,W,3.356570,W,TRUE
05/02/2016 12:57:19.36 PM,4815.600000,W,486.829000,W,984.179000,W,13.913500,W,117.308000,W,4.722940,W,-3.154720,W,3001.850000,W,0.127636,W,0.288116,W,2.060590,W,26.875200,W,532.534000,W,0.861070,W,5.852070,W,3.487910,W,TRUE
05/02/2016 12:57:20.36 PM,4665.930000,W,488.798000,W,992.713000,W,7.348830,W,108.446000,W,4.722940,W,-3.482960,W,2873.830000,W,0.784108,W,0.091174,W,1.994940,W,27.203500,W,532.665000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:57:21.36 PM,3897.860000,W,490.768000,W,991.729000,W,17.195900,W,114.682000,W,2.097050,W,-2.826490,W,2414.630000,W,0.455872,W,0.025527,W,1.666710,W,27.072200,W,531.351000,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 12:57:22.36 PM,2289.830000,W,461.226000,W,1000.590000,W,12.928800,W,111.400000,W,3.081760,W,-3.811200,W,1003.220000,W,-0.528836,W,0.025527,W,1.732350,W,27.597400,W,531.154000,W,0.729728,W,5.852070,W,3.159560,W,TRUE
05/02/2016 12:57:23.36 PM,2272.100000,W,494.706000,W,1001.900000,W,9.318240,W,112.384000,W,2.425290,W,-3.811200,W,598.174000,W,-0.200600,W,-0.105767,W,1.929300,W,27.400400,W,532.074000,W,0.795399,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:57:24.36 PM,3179.020000,W,521.293000,W,998.950000,W,20.806500,W,100.240000,W,4.394700,W,-3.811200,W,1143.700000,W,-0.857072,W,0.222469,W,1.929300,W,28.319500,W,533.190000,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:57:25.36 PM,4778.190000,W,490.768000,W,1004.860000,W,9.646480,W,105.491000,W,4.394700,W,-3.482960,W,2858.740000,W,-0.857072,W,0.091174,W,2.126240,W,27.597400,W,533.519000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:57:26.36 PM,4858.930000,W,490.768000,W,1006.170000,W,16.539400,W,122.888000,W,3.738230,W,-3.811200,W,3053.710000,W,-0.857072,W,0.288116,W,2.060590,W,28.056900,W,534.701000,W,0.795399,W,6.114750,W,3.553580,W,TRUE
05/02/2016 12:57:27.36 PM,4831.360000,W,490.768000,W,1011.420000,W,12.928800,W,113.697000,W,4.722940,W,-4.467670,W,2995.940000,W,-1.513540,W,0.288116,W,1.929300,W,27.794300,W,536.145000,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:57:28.36 PM,4658.050000,W,395.251000,W,1012.080000,W,6.692360,W,132.407000,W,3.081760,W,-5.124140,W,2877.120000,W,-1.185310,W,0.288116,W,1.994940,W,13.680100,W,535.817000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:57:29.36 PM,3843.700000,W,399.190000,W,1015.030000,W,18.837100,W,119.606000,W,2.425290,W,-4.139430,W,2396.250000,W,-0.200600,W,0.091174,W,1.732350,W,13.351900,W,536.671000,W,0.729728,W,5.589380,W,3.356570,W,TRUE
05/02/2016 12:57:30.36 PM,2241.580000,W,393.281000,W,1016.020000,W,12.928800,W,116.980000,W,3.738230,W,-2.826490,W,888.991000,W,-0.857072,W,-0.171414,W,1.601060,W,13.220600,W,536.999000,W,0.598386,W,5.720730,W,3.422240,W,TRUE
05/02/2016 12:57:31.36 PM,2321.340000,W,429.716000,W,1011.420000,W,4.394700,W,114.354000,W,3.081760,W,-2.498250,W,642.157000,W,0.455872,W,-0.434003,W,1.535410,W,12.892400,W,536.802000,W,0.598386,W,5.523710,W,3.290900,W,TRUE
05/02/2016 12:57:32.36 PM,3237.120000,W,466.150000,W,1011.090000,W,19.165300,W,105.163000,W,4.066470,W,-2.498250,W,1189.000000,W,0.455872,W,-0.302709,W,1.601060,W,12.826700,W,536.277000,W,0.532715,W,5.589380,W,3.028210,W,TRUE
05/02/2016 12:57:33.36 PM,4764.400000,W,444.486000,W,1013.720000,W,9.646480,W,107.461000,W,6.035880,W,-2.170020,W,2931.280000,W,0.127636,W,-0.434003,W,1.404120,W,10.332100,W,535.883000,W,0.401373,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:57:34.36 PM,4820.530000,W,428.731000,W,1004.200000,W,19.165300,W,120.918000,W,1.768820,W,-2.826490,W,3053.710000,W,0.784108,W,-0.171414,W,1.404120,W,10.397800,W,535.357000,W,0.598386,W,5.523710,W,3.225230,W,TRUE
