TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 12:57:35.36 PM,2113.570000,W,437.593000,W,1005.510000,W,13.257100,W,115.995000,W,1.440580,W,-2.826490,W,421.911000,W,-0.857072,W,0.025527,W,1.732350,W,10.266500,W,534.898000,W,0.467044,W,5.326700,W,3.159560,W,TRUE
05/02/2016 12:57:36.36 PM,2054.480000,W,425.777000,W,1008.140000,W,9.318240,W,140.284000,W,1.440580,W,-2.826490,W,347.730000,W,0.784108,W,-0.302709,W,1.469770,W,10.266500,W,534.766000,W,0.598386,W,5.720730,W,3.356570,W,TRUE
05/02/2016 12:57:37.36 PM,2082.060000,W,433.654000,W,1004.530000,W,19.493600,W,124.201000,W,1.112340,W,-2.170020,W,372.347000,W,0.127636,W,0.025527,W,1.601060,W,10.266500,W,533.716000,W,0.664057,W,5.786400,W,3.619250,W,TRUE
05/02/2016 12:57:38.36 PM,2058.420000,W,427.746000,W,1011.420000,W,12.272400,W,118.949000,W,4.066470,W,-3.154720,W,347.730000,W,0.127636,W,0.156822,W,1.732350,W,10.529100,W,532.731000,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:57:39.36 PM,1856.560000,W,28.939400,W,1005.840000,W,15.883000,W,111.728000,W,1.768820,W,-2.498250,W,147.834000,W,0.127636,W,0.353763,W,1.798000,W,10.463400,W,532.796000,W,0.992412,W,5.852070,W,3.487910,W,TRUE
05/02/2016 12:57:40.36 PM,1864.440000,W,20.077100,W,1004.530000,W,15.883000,W,122.888000,W,3.081760,W,-3.482960,W,148.490000,W,-0.528836,W,0.485058,W,1.666710,W,10.660400,W,531.680000,W,0.861070,W,5.589380,W,3.356570,W,TRUE
05/02/2016 12:57:41.36 PM,1879.210000,W,2.352320,W,1011.090000,W,8.661770,W,107.133000,W,3.081760,W,-2.826490,W,147.506000,W,-0.200600,W,0.025527,W,1.732350,W,10.397800,W,532.928000,W,0.795399,W,5.655050,W,3.422240,W,TRUE
05/02/2016 12:57:42.36 PM,2056.450000,W,420.853000,W,1006.830000,W,23.104200,W,115.338000,W,5.051180,W,-2.826490,W,403.201000,W,0.127636,W,-0.171414,W,1.798000,W,10.397800,W,532.665000,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 12:57:43.36 PM,4838.250000,W,435.624000,W,1007.480000,W,11.944100,W,101.881000,W,2.753520,W,-1.841780,W,3012.350000,W,0.127636,W,0.025527,W,1.601060,W,10.266500,W,533.256000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:57:44.36 PM,4612.760000,W,429.716000,W,1007.480000,W,10.303000,W,111.400000,W,5.051180,W,-2.826490,W,2856.110000,W,-0.200600,W,-0.171414,W,1.141530,W,10.266500,W,534.175000,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 12:57:45.36 PM,3711.750000,W,395.251000,W,1003.220000,W,15.226500,W,122.231000,W,2.753520,W,-2.826490,W,2345.050000,W,2.097050,W,3.898710,W,2.257530,W,9.938260,W,535.817000,W,0.532715,W,5.129690,W,2.962540,W,TRUE
05/02/2016 12:57:46.36 PM,2103.720000,W,390.327000,W,1008.470000,W,10.631200,W,120.918000,W,1.768820,W,-2.498250,W,603.097000,W,0.127636,W,-0.237062,W,1.469770,W,10.332100,W,536.802000,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 12:57:47.36 PM,2338.080000,W,435.624000,W,1003.550000,W,19.821800,W,106.476000,W,3.081760,W,-2.498250,W,633.295000,W,0.127636,W,0.353763,W,1.732350,W,10.594700,W,538.050000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:57:48.36 PM,3409.440000,W,460.242000,W,1004.530000,W,13.257100,W,120.918000,W,0.455872,W,-3.482960,W,1305.520000,W,-0.200600,W,0.419410,W,1.929300,W,10.529100,W,537.459000,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:57:49.36 PM,4779.170000,W,423.807000,W,1009.130000,W,6.364120,W,122.231000,W,4.394700,W,-3.482960,W,3038.280000,W,0.127636,W,0.288116,W,1.994940,W,10.726000,W,536.868000,W,0.926741,W,5.852070,W,3.619250,W,TRUE
05/02/2016 12:57:50.36 PM,4837.270000,W,413.960000,W,1009.130000,W,18.837100,W,111.400000,W,1.768820,W,-3.811200,W,3048.780000,W,0.455872,W,0.353763,W,2.126240,W,10.726000,W,536.145000,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 12:57:51.36 PM,4820.530000,W,416.914000,W,1008.470000,W,11.944100,W,113.041000,W,3.410000,W,-3.811200,W,2990.360000,W,-1.841780,W,0.485058,W,2.191880,W,10.791700,W,534.766000,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:57:52.36 PM,4522.160000,W,431.685000,W,1010.770000,W,14.241800,W,119.606000,W,3.081760,W,-2.826490,W,2775.360000,W,0.127636,W,0.288116,W,2.126240,W,10.857300,W,533.716000,W,0.861070,W,5.983410,W,3.290900,W,TRUE
05/02/2016 12:57:53.36 PM,3553.210000,W,390.327000,W,1009.780000,W,14.898300,W,127.811000,W,0.784108,W,-3.482960,W,2212.110000,W,0.784108,W,0.156822,W,1.732350,W,10.660400,W,532.402000,W,0.861070,W,5.917740,W,3.290900,W,TRUE
05/02/2016 12:57:54.36 PM,2092.890000,W,404.113000,W,1006.170000,W,10.303000,W,114.354000,W,4.722940,W,-3.482960,W,476.070000,W,0.127636,W,-0.171414,W,1.798000,W,10.397800,W,532.337000,W,0.729728,W,5.655050,W,3.093880,W,TRUE
05/02/2016 12:57:55.36 PM,2365.650000,W,459.257000,W,1006.500000,W,24.417100,W,105.820000,W,1.768820,W,-3.154720,W,651.676000,W,-0.528836,W,-0.171414,W,1.798000,W,10.397800,W,530.892000,W,0.795399,W,5.589380,W,3.093880,W,TRUE
05/02/2016 12:57:56.36 PM,3530.560000,W,460.242000,W,1010.440000,W,16.211200,W,110.087000,W,3.081760,W,-3.154720,W,1393.160000,W,-0.528836,W,0.091174,W,1.863650,W,10.660400,W,532.665000,W,0.729728,W,6.049080,W,3.422240,W,TRUE
05/02/2016 12:57:57.36 PM,4813.640000,W,416.914000,W,1001.900000,W,12.600600,W,112.384000,W,1.112340,W,-3.811200,W,3050.100000,W,-0.857072,W,0.156822,W,1.994940,W,10.791700,W,533.584000,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:57:58.36 PM,4806.740000,W,427.746000,W,1011.420000,W,18.180600,W,113.041000,W,3.738230,W,-3.811200,W,3042.880000,W,-1.185310,W,0.222469,W,2.323180,W,10.923000,W,535.095000,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 12:57:59.36 PM,4761.450000,W,434.639000,W,1009.780000,W,7.348830,W,114.026000,W,4.066470,W,-4.795900,W,2966.720000,W,-1.185310,W,0.419410,W,1.798000,W,11.645100,W,536.408000,W,0.992412,W,6.180420,W,3.684920,W,TRUE
05/02/2016 12:58:00.36 PM,4496.560000,W,419.869000,W,1014.050000,W,13.585300,W,118.621000,W,1.440580,W,-4.467670,W,2779.630000,W,-0.857072,W,0.222469,W,2.191880,W,10.791700,W,536.868000,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:58:01.36 PM,3458.680000,W,365.710000,W,1007.160000,W,9.646480,W,115.995000,W,2.753520,W,-3.154720,W,2166.810000,W,-0.200600,W,0.025527,W,1.469770,W,10.660400,W,537.459000,W,0.598386,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:58:02.36 PM,2102.730000,W,407.067000,W,1009.450000,W,9.646480,W,110.087000,W,2.425290,W,-2.826490,W,449.155000,W,-0.528836,W,-0.237062,W,1.338470,W,10.463400,W,537.590000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:58:03.36 PM,2455.260000,W,434.639000,W,1011.090000,W,22.119400,W,123.544000,W,3.410000,W,-2.498250,W,704.850000,W,0.127636,W,-0.434003,W,1.404120,W,10.397800,W,537.853000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:58:04.36 PM,3663.500000,W,454.333000,W,1004.860000,W,10.631200,W,121.575000,W,3.738230,W,-2.826490,W,1491.630000,W,0.455872,W,-0.237062,W,1.075880,W,10.135200,W,537.065000,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 12:58:05.36 PM,4779.170000,W,433.654000,W,1007.810000,W,14.570000,W,121.247000,W,0.455872,W,-3.154720,W,3024.170000,W,-0.200600,W,-0.171414,W,1.732350,W,10.069500,W,536.014000,W,0.467044,W,5.720730,W,3.159560,W,TRUE
05/02/2016 12:58:06.36 PM,4791.970000,W,435.624000,W,1006.830000,W,15.554700,W,114.354000,W,3.738230,W,-2.170020,W,3008.740000,W,0.127636,W,-0.171414,W,1.732350,W,10.200800,W,534.635000,W,0.467044,W,5.195360,W,3.159560,W,TRUE
05/02/2016 12:58:07.36 PM,4778.190000,W,429.716000,W,1007.480000,W,8.661770,W,120.262000,W,2.753520,W,-2.498250,W,2954.580000,W,0.127636,W,-0.040120,W,1.535410,W,10.200800,W,534.569000,W,0.598386,W,5.655050,W,3.422240,W,TRUE
05/02/2016 12:58:08.36 PM,4435.510000,W,443.502000,W,1001.580000,W,19.821800,W,107.789000,W,1.768820,W,-3.154720,W,2717.270000,W,-0.200600,W,-0.040120,W,1.666710,W,10.266500,W,533.519000,W,0.926741,W,5.786400,W,3.487910,W,TRUE
05/02/2016 12:58:09.36 PM,3369.070000,W,406.083000,W,1006.500000,W,9.646480,W,125.514000,W,1.768820,W,-3.154720,W,2086.720000,W,-0.200600,W,0.353763,W,1.798000,W,10.463400,W,533.453000,W,0.926741,W,5.786400,W,3.487910,W,TRUE
05/02/2016 12:58:10.36 PM,2112.580000,W,437.593000,W,1009.780000,W,13.913500,W,126.827000,W,4.066470,W,-2.498250,W,480.009000,W,-0.857072,W,0.288116,W,1.732350,W,10.332100,W,533.453000,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 12:58:11.36 PM,2438.520000,W,455.318000,W,1009.780000,W,19.821800,W,117.308000,W,-0.528836,W,-3.482960,W,694.675000,W,-0.200600,W,0.091174,W,1.732350,W,10.529100,W,531.614000,W,0.861070,W,5.786400,W,3.553580,W,TRUE
05/02/2016 12:58:12.36 PM,3714.700000,W,470.089000,W,1006.170000,W,11.944100,W,114.354000,W,3.410000,W,-2.170020,W,1534.960000,W,-0.200600,W,0.025527,W,1.601060,W,10.332100,W,532.993000,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 12:58:13.36 PM,4803.790000,W,442.517000,W,1012.080000,W,20.478300,W,119.606000,W,-3.811200,W,-3.154720,W,3028.430000,W,-0.200600,W,-0.171414,W,1.338470,W,10.397800,W,532.205000,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 12:58:14.36 PM,4789.020000,W,432.670000,W,1014.050000,W,16.211200,W,129.781000,W,2.425290,W,-2.498250,W,2994.950000,W,0.784108,W,1.075880,W,-3.453770,W,8.559660,W,534.044000,W,0.598386,W,5.326700,W,3.159560,W,TRUE
05/02/2016 12:58:15.36 PM,4783.110000,W,408.052000,W,1014.710000,W,9.974720,W,114.354000,W,-0.528836,W,-2.170020,W,2955.240000,W,0.455872,W,-0.105767,W,1.207180,W,10.332100,W,533.387000,W,0.401373,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:58:16.36 PM,4486.710000,W,409.037000,W,1006.500000,W,19.493600,W,115.010000,W,3.410000,W,-2.826490,W,2750.750000,W,0.784108,W,-0.237062,W,1.207180,W,10.200800,W,535.554000,W,0.532715,W,5.392370,W,3.225230,W,TRUE
05/02/2016 12:58:17.36 PM,3308.020000,W,370.633000,W,1010.110000,W,7.020590,W,119.277000,W,4.394700,W,-4.139430,W,2044.380000,W,1.112340,W,-0.171414,W,1.994940,W,10.266500,W,536.080000,W,0.204360,W,5.392370,W,3.159560,W,TRUE
05/02/2016 12:58:18.36 PM,2107.660000,W,414.945000,W,1012.740000,W,15.883000,W,104.507000,W,4.394700,W,-2.498250,W,469.177000,W,-0.528836,W,-0.237062,W,1.338470,W,10.069500,W,537.065000,W,0.664057,W,5.392370,W,3.093880,W,TRUE
05/02/2016 12:58:19.36 PM,2509.420000,W,424.792000,W,1005.510000,W,13.585300,W,110.087000,W,0.784108,W,-2.498250,W,735.048000,W,-0.200600,W,-0.105767,W,1.469770,W,10.397800,W,538.575000,W,0.861070,W,5.589380,W,3.290900,W,TRUE
05/02/2016 12:58:20.36 PM,3810.220000,W,445.471000,W,1010.110000,W,8.661770,W,126.170000,W,1.440580,W,-2.826490,W,1612.090000,W,0.127636,W,0.222469,W,1.666710,W,10.529100,W,538.247000,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:58:21.36 PM,4808.710000,W,422.823000,W,1011.750000,W,19.821800,W,116.980000,W,4.066470,W,-3.154720,W,3042.550000,W,-0.528836,W,0.353763,W,1.863650,W,10.660400,W,537.459000,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:58:22.36 PM,4805.760000,W,414.945000,W,1011.090000,W,9.318240,W,116.980000,W,3.410000,W,-3.154720,W,3032.040000,W,0.127636,W,0.156822,W,1.929300,W,10.660400,W,536.802000,W,1.189420,W,5.983410,W,3.619250,W,TRUE
05/02/2016 12:58:23.36 PM,4777.200000,W,410.021000,W,1010.110000,W,9.318240,W,120.918000,W,4.394700,W,-3.811200,W,2974.930000,W,-0.857072,W,0.288116,W,1.994940,W,10.529100,W,536.671000,W,0.926741,W,6.114750,W,3.684920,W,TRUE
05/02/2016 12:58:24.36 PM,4390.210000,W,422.823000,W,1011.420000,W,15.226500,W,112.384000,W,0.455872,W,-3.482960,W,2713.330000,W,-1.185310,W,0.353763,W,1.929300,W,10.726000,W,537.459000,W,0.795399,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:58:25.36 PM,3191.820000,W,393.281000,W,1005.840000,W,5.051180,W,115.667000,W,2.425290,W,-3.154720,W,1967.900000,W,-1.185310,W,0.288116,W,2.060590,W,10.660400,W,537.130000,W,0.795399,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:58:26.36 PM,2109.630000,W,436.609000,W,1006.170000,W,18.180600,W,121.247000,W,1.768820,W,-3.154720,W,487.558000,W,-0.857072,W,0.288116,W,1.863650,W,10.529100,W,536.605000,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 12:58:27.36 PM,2516.310000,W,451.379000,W,1011.420000,W,13.585300,W,114.682000,W,-1.841780,W,-3.811200,W,736.689000,W,-1.185310,W,0.288116,W,2.126240,W,10.660400,W,536.145000,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:58:28.36 PM,3899.830000,W,452.364000,W,1004.860000,W,10.631200,W,120.590000,W,4.066470,W,-3.482960,W,1688.900000,W,-0.200600,W,0.550705,W,2.126240,W,10.857300,W,534.898000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:58:29.36 PM,4828.410000,W,425.777000,W,1006.170000,W,19.821800,W,108.117000,W,1.440580,W,-3.154720,W,3057.320000,W,0.127636,W,0.288116,W,1.929300,W,10.660400,W,533.913000,W,0.861070,W,5.720730,W,3.422240,W,TRUE
05/02/2016 12:58:30.36 PM,4795.910000,W,420.853000,W,1006.830000,W,8.990010,W,128.140000,W,2.097050,W,-3.154720,W,2996.270000,W,0.455872,W,0.222469,W,2.060590,W,10.660400,W,533.387000,W,0.729728,W,5.983410,W,3.290900,W,TRUE
05/02/2016 12:58:31.36 PM,4791.970000,W,418.884000,W,1009.450000,W,16.539400,W,114.354000,W,-1.185310,W,-2.826490,W,2955.890000,W,-0.528836,W,0.156822,W,1.798000,W,10.397800,W,532.140000,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:58:32.36 PM,4541.860000,W,406.083000,W,1005.190000,W,14.241800,W,126.498000,W,0.455872,W,-2.498250,W,2784.230000,W,-0.200600,W,-0.105767,W,1.863650,W,10.529100,W,531.811000,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 12:58:33.36 PM,3535.480000,W,387.373000,W,1011.420000,W,8.005300,W,110.087000,W,2.753520,W,-3.482960,W,2183.550000,W,-0.200600,W,-0.171414,W,1.601060,W,10.529100,W,531.943000,W,0.532715,W,5.523710,W,3.290900,W,TRUE
05/02/2016 12:58:34.36 PM,2156.890000,W,419.869000,W,1009.780000,W,24.417100,W,114.354000,W,-2.170020,W,-3.154720,W,516.771000,W,-0.528836,W,0.091174,W,1.863650,W,10.529100,W,532.074000,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:58:35.36 PM,2607.890000,W,422.823000,W,1013.720000,W,16.211200,W,115.010000,W,2.097050,W,-3.811200,W,799.054000,W,-0.857072,W,-0.105767,W,1.798000,W,10.726000,W,533.650000,W,0.795399,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:58:36.36 PM,3965.800000,W,449.410000,W,1004.530000,W,15.226500,W,129.453000,W,1.768820,W,-3.482960,W,1747.660000,W,-3.811200,W,-2.272130,W,3.045300,W,10.791700,W,533.453000,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:58:37.36 PM,4803.790000,W,425.777000,W,1005.190000,W,18.837100,W,111.728000,W,2.425290,W,-4.139430,W,3043.860000,W,-1.185310,W,0.156822,W,2.257530,W,10.857300,W,534.241000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:58:38.36 PM,4814.620000,W,421.838000,W,1007.810000,W,11.615900,W,109.102000,W,3.081760,W,-3.482960,W,3027.120000,W,-0.528836,W,0.156822,W,2.060590,W,10.791700,W,535.620000,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 12:58:39.36 PM,4760.460000,W,435.624000,W,1010.440000,W,19.493600,W,111.071000,W,5.379410,W,-3.811200,W,2964.100000,W,-7.750030,W,0.025527,W,4.030010,W,10.726000,W,536.605000,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 12:58:40.36 PM,4506.410000,W,418.884000,W,1009.780000,W,9.974720,W,113.697000,W,1.440580,W,-4.467670,W,2792.760000,W,-1.185310,W,0.288116,W,1.929300,W,10.923000,W,536.933000,W,0.992412,W,5.917740,W,3.619250,W,TRUE
05/02/2016 12:58:41.36 PM,2062.360000,W,420.853000,W,1011.750000,W,6.692360,W,110.415000,W,3.738230,W,-3.154720,W,372.676000,W,-0.857072,W,0.025527,W,1.863650,W,10.594700,W,537.787000,W,0.795399,W,5.786400,W,3.422240,W,TRUE
05/02/2016 12:58:42.36 PM,2068.270000,W,426.761000,W,1011.420000,W,19.493600,W,115.995000,W,2.425290,W,-3.154720,W,365.454000,W,-0.857072,W,-0.105767,W,1.601060,W,10.397800,W,537.130000,W,0.598386,W,5.523710,W,3.290900,W,TRUE
05/02/2016 12:58:43.36 PM,2047.590000,W,431.685000,W,1004.530000,W,9.318240,W,116.323000,W,4.066470,W,-2.498250,W,333.615000,W,-0.528836,W,-0.237062,W,1.535410,W,10.266500,W,537.459000,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:58:44.36 PM,2051.530000,W,425.777000,W,1011.750000,W,13.913500,W,108.774000,W,3.738230,W,-2.498250,W,337.554000,W,-0.528836,W,-0.237062,W,1.469770,W,10.003900,W,537.262000,W,0.598386,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:58:45.36 PM,1875.270000,W,13.184100,W,1015.360000,W,16.539400,W,119.934000,W,2.753520,W,-3.482960,W,152.101000,W,-0.200600,W,-0.105767,W,1.601060,W,10.266500,W,536.999000,W,0.532715,W,5.326700,W,3.225230,W,TRUE
05/02/2016 12:58:46.36 PM,1883.140000,W,-0.601800,W,1013.720000,W,9.318240,W,106.804000,W,1.440580,W,-3.154720,W,149.803000,W,-0.200600,W,-0.171414,W,1.732350,W,10.332100,W,536.539000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 12:58:47.36 PM,1886.100000,W,14.168800,W,1016.020000,W,22.119400,W,103.522000,W,2.425290,W,-2.826490,W,149.803000,W,0.784108,W,-0.302709,W,1.469770,W,10.069500,W,535.423000,W,0.598386,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:58:48.36 PM,2082.060000,W,414.945000,W,1009.450000,W,15.226500,W,126.827000,W,2.097050,W,-2.498250,W,348.058000,W,0.784108,W,0.025527,W,1.601060,W,10.069500,W,534.175000,W,0.795399,W,5.786400,W,3.422240,W,TRUE
05/02/2016 12:58:49.36 PM,3410.430000,W,392.297000,W,1016.020000,W,10.303000,W,130.766000,W,3.410000,W,-2.498250,W,2128.080000,W,-0.528836,W,0.156822,W,1.666710,W,10.397800,W,532.337000,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 12:58:50.36 PM,2141.140000,W,448.425000,W,1010.770000,W,23.104200,W,115.995000,W,3.081760,W,-3.482960,W,492.482000,W,0.127636,W,0.288116,W,1.798000,W,10.332100,W,532.599000,W,1.123750,W,5.917740,W,3.487910,W,TRUE
05/02/2016 12:58:51.36 PM,2685.680000,W,453.349000,W,1015.360000,W,15.554700,W,134.048000,W,1.112340,W,-3.811200,W,847.633000,W,-1.185310,W,0.222469,W,1.666710,W,10.791700,W,532.074000,W,0.992412,W,5.983410,W,3.356570,W,TRUE
05/02/2016 12:58:52.36 PM,4181.450000,W,479.936000,W,1015.360000,W,20.806500,W,113.041000,W,0.784108,W,-2.826490,W,1956.090000,W,-0.528836,W,0.025527,W,1.798000,W,10.332100,W,532.205000,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:58:53.36 PM,4819.540000,W,436.609000,W,1018.320000,W,17.195900,W,130.766000,W,0.784108,W,-2.170020,W,3045.170000,W,0.784108,W,-0.171414,W,1.272820,W,10.200800,W,532.008000,W,0.532715,W,5.458040,W,3.159560,W,TRUE
05/02/2016 12:58:54.36 PM,4852.040000,W,414.945000,W,1016.020000,W,12.928800,W,118.949000,W,2.425290,W,-2.170020,W,3046.160000,W,0.455872,W,-0.171414,W,1.338470,W,10.003900,W,533.125000,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 12:58:55.36 PM,4805.760000,W,421.838000,W,1017.000000,W,23.432400,W,121.575000,W,3.410000,W,-2.826490,W,2962.790000,W,0.127636,W,-0.105767,W,1.338470,W,10.069500,W,534.372000,W,0.467044,W,5.326700,W,2.962540,W,TRUE
05/02/2016 12:58:56.36 PM,4460.130000,W,402.144000,W,1019.630000,W,11.944100,W,126.498000,W,3.410000,W,-2.170020,W,2733.020000,W,1.112340,W,-0.171414,W,1.207180,W,10.135200,W,534.898000,W,0.467044,W,5.261030,W,3.159560,W,TRUE
05/02/2016 12:58:57.36 PM,3322.790000,W,366.694000,W,1027.180000,W,10.631200,W,130.109000,W,1.112340,W,-2.826490,W,2057.840000,W,0.127636,W,-0.302709,W,1.207180,W,10.135200,W,535.751000,W,0.532715,W,5.523710,W,3.028210,W,TRUE
05/02/2016 12:58:58.36 PM,2158.860000,W,433.654000,W,1023.570000,W,20.150000,W,105.491000,W,2.425290,W,-2.498250,W,501.344000,W,-0.200600,W,0.091174,W,1.338470,W,10.200800,W,537.459000,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:58:59.36 PM,2730.980000,W,457.287000,W,1024.220000,W,13.913500,W,123.873000,W,4.066470,W,-2.826490,W,866.999000,W,0.127636,W,0.222469,W,1.798000,W,10.463400,W,538.378000,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:59:00.36 PM,4307.500000,W,466.150000,W,1022.910000,W,20.150000,W,115.338000,W,2.097050,W,-3.482960,W,2088.040000,W,0.455872,W,0.419410,W,1.863650,W,10.594700,W,537.459000,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 12:59:01.36 PM,4792.960000,W,421.838000,W,1021.600000,W,15.226500,W,111.728000,W,3.738230,W,-3.482960,W,3029.420000,W,0.127636,W,0.288116,W,1.994940,W,10.594700,W,536.342000,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:59:02.36 PM,4813.640000,W,410.021000,W,1019.630000,W,10.959400,W,110.743000,W,2.753520,W,-4.139430,W,3003.490000,W,-0.857072,W,0.288116,W,1.863650,W,10.529100,W,535.489000,W,0.861070,W,5.852070,W,3.487910,W,TRUE
05/02/2016 12:59:03.36 PM,4792.960000,W,417.899000,W,1026.850000,W,23.104200,W,109.758000,W,4.066470,W,-2.826490,W,2956.220000,W,-0.200600,W,0.091174,W,1.863650,W,10.397800,W,535.226000,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 12:59:04.36 PM,4388.240000,W,417.899000,W,1027.830000,W,14.241800,W,123.544000,W,1.768820,W,-3.811200,W,2694.290000,W,-0.528836,W,0.288116,W,2.060590,W,10.594700,W,534.110000,W,1.123750,W,5.983410,W,3.619250,W,TRUE
05/02/2016 12:59:05.36 PM,3139.630000,W,403.128000,W,1026.190000,W,11.615900,W,115.338000,W,0.127636,W,-3.154720,W,1931.800000,W,0.127636,W,0.091174,W,1.929300,W,10.594700,W,532.993000,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:59:06.36 PM,2195.300000,W,436.609000,W,1025.210000,W,24.417100,W,120.262000,W,3.410000,W,-2.826490,W,545.656000,W,-0.528836,W,0.091174,W,1.666710,W,10.397800,W,532.271000,W,0.926741,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:59:07.36 PM,2816.650000,W,443.502000,W,1031.120000,W,20.150000,W,119.934000,W,3.081760,W,-2.826490,W,911.311000,W,0.127636,W,-0.237062,W,1.535410,W,10.463400,W,532.271000,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 12:59:08.36 PM,4413.840000,W,452.364000,W,1028.820000,W,20.478300,W,119.277000,W,2.753520,W,-3.811200,W,2208.830000,W,-0.200600,W,-0.171414,W,1.535410,W,10.332100,W,530.235000,W,0.664057,W,5.786400,W,3.159560,W,TRUE
05/02/2016 12:59:09.36 PM,4835.300000,W,423.807000,W,1036.040000,W,20.150000,W,111.071000,W,5.707650,W,-3.154720,W,3032.700000,W,0.127636,W,-0.040120,W,1.863650,W,10.397800,W,531.089000,W,0.926741,W,5.983410,W,3.290900,W,TRUE
05/02/2016 12:59:10.36 PM,4830.380000,W,417.899000,W,1036.700000,W,15.554700,W,108.117000,W,4.722940,W,-3.154720,W,3009.400000,W,-0.528836,W,0.025527,W,1.929300,W,10.463400,W,531.220000,W,0.795399,W,5.983410,W,3.290900,W,TRUE
05/02/2016 12:59:11.36 PM,4772.280000,W,424.792000,W,1037.030000,W,25.730000,W,109.430000,W,4.722940,W,-3.811200,W,2930.620000,W,-0.200600,W,0.156822,W,1.666710,W,10.791700,W,533.716000,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 12:59:12.36 PM,4405.970000,W,395.251000,W,1033.740000,W,16.211200,W,121.903000,W,3.738230,W,-5.124140,W,2702.170000,W,-1.185310,W,0.156822,W,2.520120,W,10.857300,W,534.307000,W,1.123750,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:59:13.36 PM,3134.710000,W,365.710000,W,1035.380000,W,10.959400,W,107.133000,W,2.425290,W,-4.139430,W,1902.580000,W,-1.185310,W,0.353763,W,2.126240,W,10.791700,W,536.408000,W,0.992412,W,6.114750,W,3.684920,W,TRUE
05/02/2016 12:59:14.36 PM,2241.580000,W,416.914000,W,1031.450000,W,25.401800,W,126.170000,W,3.738230,W,-3.811200,W,560.755000,W,-0.857072,W,0.353763,W,1.929300,W,11.054300,W,537.328000,W,1.058080,W,6.377440,W,3.553580,W,TRUE
05/02/2016 12:59:15.36 PM,2898.380000,W,430.700000,W,1034.070000,W,18.508900,W,119.606000,W,1.440580,W,-4.795900,W,949.386000,W,-1.185310,W,0.288116,W,2.060590,W,10.791700,W,536.737000,W,0.795399,W,5.852070,W,3.553580,W,TRUE
05/02/2016 12:59:16.36 PM,4500.500000,W,438.578000,W,1041.290000,W,14.570000,W,112.713000,W,4.066470,W,-3.482960,W,2322.400000,W,0.127636,W,0.156822,W,1.863650,W,10.660400,W,537.262000,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:59:17.36 PM,4835.300000,W,415.930000,W,1039.320000,W,26.386500,W,98.926700,W,3.410000,W,-3.482960,W,3040.910000,W,-0.200600,W,-0.040120,W,1.732350,W,10.397800,W,536.737000,W,0.598386,W,5.655050,W,3.356570,W,TRUE
05/02/2016 12:59:18.36 PM,4847.120000,W,406.083000,W,1041.290000,W,15.226500,W,109.758000,W,1.112340,W,-3.482960,W,3028.430000,W,0.455872,W,-0.237062,W,1.666710,W,10.266500,W,537.130000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 12:59:19.36 PM,4795.910000,W,403.128000,W,1037.680000,W,18.508900,W,122.231000,W,2.753520,W,-2.498250,W,2959.500000,W,0.455872,W,-0.368356,W,1.601060,W,10.069500,W,536.277000,W,0.598386,W,5.589380,W,3.356570,W,TRUE
05/02/2016 12:59:20.36 PM,4370.520000,W,398.205000,W,1037.350000,W,17.524100,W,103.522000,W,1.768820,W,-2.498250,W,2682.470000,W,1.112340,W,-0.630945,W,1.601060,W,10.266500,W,535.883000,W,0.532715,W,5.523710,W,3.422240,W,TRUE
05/02/2016 12:59:21.36 PM,3009.650000,W,382.450000,W,1042.610000,W,13.257100,W,118.621000,W,2.097050,W,-2.826490,W,1792.300000,W,-0.200600,W,-0.105767,W,1.666710,W,10.069500,W,535.292000,W,0.598386,W,5.720730,W,3.290900,W,TRUE
05/02/2016 12:59:22.36 PM,2253.390000,W,440.547000,W,1039.980000,W,25.401800,W,114.354000,W,2.425290,W,-2.170020,W,568.632000,W,0.784108,W,-0.237062,W,1.207180,W,10.003900,W,535.160000,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 12:59:23.36 PM,2922.010000,W,472.058000,W,1043.260000,W,20.806500,W,114.354000,W,2.097050,W,-3.482960,W,974.332000,W,0.784108,W,0.156822,W,1.601060,W,10.135200,W,534.307000,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:59:24.36 PM,4575.340000,W,458.272000,W,1044.250000,W,15.883000,W,117.964000,W,2.097050,W,-2.826490,W,2426.450000,W,0.127636,W,0.156822,W,1.535410,W,10.266500,W,532.862000,W,0.729728,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:59:25.36 PM,4865.830000,W,430.700000,W,1043.590000,W,27.371200,W,122.888000,W,2.097050,W,-3.154720,W,3040.250000,W,0.127636,W,0.156822,W,1.798000,W,10.332100,W,531.483000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:59:26.36 PM,4835.300000,W,427.746000,W,1047.860000,W,21.791200,W,119.934000,W,2.753520,W,-2.498250,W,2981.820000,W,0.127636,W,0.288116,W,2.191880,W,10.332100,W,530.498000,W,0.729728,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:59:27.36 PM,4728.950000,W,441.532000,W,1043.920000,W,18.180600,W,114.026000,W,3.410000,W,-3.811200,W,2891.230000,W,-0.857072,W,-0.171414,W,1.469770,W,10.003900,W,530.957000,W,0.598386,W,5.589380,W,3.356570,W,TRUE
05/02/2016 12:59:28.36 PM,4340.980000,W,410.021000,W,1048.510000,W,26.386500,W,116.651000,W,3.738230,W,-3.482960,W,2652.930000,W,0.127636,W,-0.302709,W,1.469770,W,9.938260,W,532.140000,W,0.467044,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:59:29.36 PM,2890.500000,W,406.083000,W,1046.870000,W,17.852400,W,122.888000,W,2.097050,W,-2.170020,W,1687.260000,W,0.127636,W,-0.368356,W,1.469770,W,10.069500,W,534.832000,W,0.467044,W,5.458040,W,3.028210,W,TRUE
05/02/2016 12:59:30.36 PM,2279.000000,W,421.838000,W,1048.190000,W,18.508900,W,108.117000,W,-0.200600,W,-2.826490,W,566.335000,W,0.455872,W,-0.237062,W,1.141530,W,9.938260,W,536.277000,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 12:59:31.36 PM,3095.320000,W,461.226000,W,1047.860000,W,28.027700,W,118.293000,W,1.112340,W,-3.482960,W,1074.770000,W,-0.528836,W,0.222469,W,1.535410,W,10.463400,W,536.671000,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 12:59:32.36 PM,4694.490000,W,442.517000,W,1049.170000,W,17.195900,W,121.247000,W,-1.185310,W,-3.811200,W,2622.080000,W,-0.200600,W,0.288116,W,1.732350,W,10.397800,W,536.211000,W,0.795399,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:59:33.36 PM,4805.760000,W,429.716000,W,1047.200000,W,19.165300,W,109.102000,W,3.410000,W,-3.482960,W,3018.590000,W,-0.200600,W,0.288116,W,1.863650,W,10.594700,W,534.241000,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 12:59:34.36 PM,4859.920000,W,440.547000,W,1049.830000,W,25.401800,W,121.247000,W,1.440580,W,-3.154720,W,3016.940000,W,0.127636,W,0.288116,W,1.994940,W,10.726000,W,533.978000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 12:59:35.36 PM,4731.900000,W,419.869000,W,1047.200000,W,18.508900,W,105.820000,W,2.425290,W,-3.482960,W,2884.670000,W,0.127636,W,0.222469,W,1.929300,W,10.529100,W,532.468000,W,0.664057,W,5.917740,W,3.422240,W,TRUE
05/02/2016 12:59:36.36 PM,4180.470000,W,430.700000,W,1044.250000,W,24.088900,W,120.262000,W,0.784108,W,-3.154720,W,2572.190000,W,-0.200600,W,-0.040120,W,1.994940,W,10.397800,W,530.498000,W,0.532715,W,5.392370,W,3.159560,W,TRUE
05/02/2016 12:59:37.36 PM,2761.500000,W,390.327000,W,1048.190000,W,26.058300,W,120.262000,W,-0.200600,W,-3.154720,W,1537.910000,W,-0.857072,W,-0.105767,W,1.732350,W,10.529100,W,530.104000,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 12:59:38.36 PM,2312.480000,W,428.731000,W,1048.840000,W,22.447700,W,108.117000,W,0.127636,W,-4.139430,W,591.609000,W,-0.528836,W,0.222469,W,2.060590,W,11.054300,W,532.599000,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 12:59:39.36 PM,3188.870000,W,475.012000,W,1057.050000,W,30.653600,W,117.636000,W,3.081760,W,-3.482960,W,1144.690000,W,-0.857072,W,0.288116,W,1.994940,W,10.923000,W,534.569000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 12:59:40.36 PM,4829.390000,W,433.654000,W,1057.380000,W,22.447700,W,121.903000,W,4.066470,W,-4.139430,W,2887.950000,W,-1.513540,W,0.485058,W,1.929300,W,10.726000,W,535.357000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 12:59:41.36 PM,4834.310000,W,429.716000,W,1051.140000,W,17.852400,W,124.201000,W,1.440580,W,-3.154720,W,3035.330000,W,0.127636,W,-0.105767,W,1.732350,W,10.463400,W,535.226000,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:59:42.36 PM,4818.560000,W,440.547000,W,1050.810000,W,27.699500,W,103.194000,W,0.784108,W,-2.170020,W,2998.240000,W,0.455872,W,-0.434003,W,1.469770,W,10.200800,W,535.226000,W,0.467044,W,5.392370,W,3.159560,W,TRUE
05/02/2016 12:59:43.36 PM,4748.650000,W,406.083000,W,1051.140000,W,19.821800,W,132.079000,W,-0.528836,W,-3.482960,W,2905.670000,W,0.455872,W,-0.105767,W,1.404120,W,10.069500,W,534.766000,W,0.598386,W,5.392370,W,3.290900,W,TRUE
05/02/2016 12:59:44.36 PM,4099.720000,W,410.021000,W,1053.110000,W,13.913500,W,112.384000,W,1.768820,W,-2.170020,W,2519.670000,W,0.127636,W,-0.368356,W,1.469770,W,9.872610,W,533.519000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 12:59:45.36 PM,2564.560000,W,394.266000,W,1054.420000,W,29.340600,W,100.240000,W,2.425290,W,-3.154720,W,1331.120000,W,0.127636,W,0.091174,W,1.666710,W,10.135200,W,531.943000,W,0.861070,W,5.655050,W,3.619250,W,TRUE
05/02/2016 12:59:46.36 PM,2369.590000,W,447.440000,W,1057.380000,W,25.401800,W,117.308000,W,5.379410,W,-3.482960,W,630.997000,W,-0.528836,W,0.156822,W,1.798000,W,10.332100,W,531.811000,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 12:59:47.36 PM,3332.640000,W,463.196000,W,1052.120000,W,20.806500,W,114.354000,W,3.081760,W,-3.482960,W,1224.780000,W,-0.200600,W,0.419410,W,2.191880,W,10.397800,W,531.548000,W,0.861070,W,5.786400,W,3.684920,W,TRUE
05/02/2016 12:59:48.36 PM,4854.010000,W,439.563000,W,1058.030000,W,30.981800,W,101.881000,W,1.768820,W,-3.482960,W,3018.910000,W,0.455872,W,0.091174,W,1.601060,W,10.200800,W,531.417000,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 12:59:49.36 PM,4852.040000,W,442.517000,W,1056.390000,W,23.432400,W,133.063000,W,0.127636,W,-2.170020,W,3037.620000,W,0.127636,W,-0.237062,W,1.469770,W,10.003900,W,531.943000,W,0.729728,W,5.589380,W,2.962540,W,TRUE
05/02/2016 12:59:50.36 PM,4849.090000,W,418.884000,W,1056.060000,W,19.493600,W,108.446000,W,2.753520,W,-2.498250,W,3002.500000,W,0.127636,W,-0.237062,W,1.404120,W,10.003900,W,533.650000,W,0.532715,W,5.326700,W,3.225230,W,TRUE
05/02/2016 12:59:51.36 PM,4718.120000,W,437.593000,W,1054.090000,W,29.668900,W,114.026000,W,3.410000,W,-2.498250,W,2897.140000,W,0.455872,W,-0.368356,W,1.404120,W,10.003900,W,534.569000,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 12:59:52.36 PM,4042.610000,W,388.358000,W,1055.080000,W,16.211200,W,123.873000,W,1.768820,W,-3.154720,W,2489.800000,W,0.127636,W,0.091174,W,1.601060,W,10.266500,W,535.620000,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 12:59:53.36 PM,2437.540000,W,395.251000,W,1050.480000,W,17.195900,W,131.750000,W,0.127636,W,-3.154720,W,1175.870000,W,-0.528836,W,0.222469,W,1.732350,W,10.397800,W,536.474000,W,1.058080,W,6.114750,W,3.356570,W,TRUE
05/02/2016 12:59:54.36 PM,2403.070000,W,439.563000,W,1053.770000,W,28.684200,W,111.071000,W,3.081760,W,-3.482960,W,649.378000,W,-0.528836,W,0.091174,W,1.863650,W,10.660400,W,535.554000,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 12:59:55.36 PM,3489.200000,W,473.043000,W,1052.120000,W,22.119400,W,123.216000,W,3.738230,W,-3.482960,W,1338.350000,W,-1.185310,W,0.091174,W,1.863650,W,10.397800,W,534.241000,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 12:59:56.36 PM,4836.280000,W,420.853000,W,1051.140000,W,20.806500,W,120.590000,W,4.066470,W,-3.811200,W,3041.890000,W,-0.200600,W,0.091174,W,1.994940,W,10.463400,W,531.680000,W,0.926741,W,5.786400,W,3.422240,W,TRUE
05/02/2016 12:59:57.36 PM,4860.900000,W,440.547000,W,1057.380000,W,28.684200,W,109.102000,W,1.768820,W,-3.154720,W,3035.980000,W,0.127636,W,-0.105767,W,1.666710,W,10.266500,W,530.629000,W,0.729728,W,5.523710,W,3.290900,W,TRUE
05/02/2016 12:59:58.36 PM,4839.240000,W,438.578000,W,1059.670000,W,21.134700,W,115.667000,W,3.081760,W,-2.498250,W,2972.960000,W,0.127636,W,-0.171414,W,1.666710,W,10.266500,W,529.184000,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 12:59:59.36 PM,4691.530000,W,416.914000,W,1061.640000,W,25.073600,W,111.728000,W,1.768820,W,-3.811200,W,2857.090000,W,-0.857072,W,0.091174,W,1.601060,W,10.594700,W,530.957000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:00:00.36 PM,3898.840000,W,409.037000,W,1057.700000,W,26.058300,W,118.949000,W,1.768820,W,-4.139430,W,2405.440000,W,-0.857072,W,0.156822,W,1.929300,W,10.594700,W,532.928000,W,0.729728,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:00:01.36 PM,2323.310000,W,401.159000,W,1057.050000,W,19.493600,W,100.240000,W,1.440580,W,-3.811200,W,949.386000,W,-0.857072,W,0.222469,W,2.257530,W,10.857300,W,534.241000,W,1.058080,W,6.049080,W,3.684920,W,TRUE
05/02/2016 01:00:02.36 PM,2489.720000,W,424.792000,W,1059.020000,W,27.043000,W,111.400000,W,1.768820,W,-3.154720,W,716.010000,W,-0.200600,W,-0.171414,W,1.601060,W,10.594700,W,535.357000,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:00:03.36 PM,3682.210000,W,456.303000,W,1058.030000,W,26.058300,W,116.323000,W,4.066470,W,-2.498250,W,1471.610000,W,-0.857072,W,-0.368356,W,1.666710,W,10.200800,W,534.569000,W,0.335702,W,5.589380,W,3.093880,W,TRUE
05/02/2016 01:00:04.36 PM,4815.600000,W,440.547000,W,1059.670000,W,19.821800,W,114.354000,W,1.440580,W,-2.826490,W,3031.720000,W,-0.200600,W,-0.368356,W,1.404120,W,10.135200,W,534.044000,W,0.532715,W,5.458040,W,3.225230,W,TRUE
05/02/2016 01:00:05.36 PM,4850.070000,W,422.823000,W,1057.700000,W,27.043000,W,113.041000,W,4.394700,W,-1.841780,W,3023.510000,W,0.455872,W,-0.368356,W,1.338470,W,10.003900,W,532.074000,W,0.795399,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:00:06.36 PM,4809.700000,W,437.593000,W,1060.000000,W,25.401800,W,112.384000,W,-0.528836,W,-3.811200,W,2949.980000,W,0.784108,W,0.025527,W,1.666710,W,10.200800,W,530.826000,W,0.926741,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:00:07.36 PM,4652.140000,W,421.838000,W,1059.020000,W,20.150000,W,108.446000,W,3.738230,W,-3.482960,W,2814.750000,W,0.455872,W,0.353763,W,1.732350,W,10.266500,W,530.169000,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:00:08.36 PM,3795.450000,W,402.144000,W,1062.630000,W,24.088900,W,114.026000,W,2.097050,W,-3.154720,W,2334.210000,W,-0.528836,W,0.091174,W,1.535410,W,10.200800,W,530.038000,W,0.664057,W,5.458040,W,3.356570,W,TRUE
05/02/2016 01:00:09.36 PM,2249.460000,W,414.945000,W,1061.640000,W,25.401800,W,121.247000,W,-0.528836,W,-2.498250,W,711.743000,W,-0.200600,W,-0.237062,W,1.207180,W,10.003900,W,533.322000,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:00:10.36 PM,2536.990000,W,444.486000,W,1062.300000,W,20.806500,W,117.636000,W,-1.513540,W,-3.154720,W,721.262000,W,-0.200600,W,-0.237062,W,1.338470,W,10.003900,W,533.190000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:00:11.36 PM,3885.060000,W,463.196000,W,1059.670000,W,30.981800,W,132.735000,W,2.097050,W,-1.841780,W,1606.840000,W,1.768820,W,0.091174,W,1.141530,W,9.741310,W,534.438000,W,0.401373,W,5.392370,W,3.159560,W,TRUE
05/02/2016 01:00:12.36 PM,4829.390000,W,443.502000,W,1065.580000,W,23.432400,W,119.934000,W,2.753520,W,-2.826490,W,3038.940000,W,0.784108,W,-0.171414,W,1.404120,W,10.135200,W,534.372000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 01:00:13.36 PM,4861.890000,W,411.991000,W,1064.600000,W,19.493600,W,120.590000,W,1.112340,W,-3.482960,W,3037.620000,W,0.127636,W,0.156822,W,1.666710,W,10.529100,W,535.357000,W,0.992412,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:00:14.36 PM,4857.950000,W,435.624000,W,1064.270000,W,29.012400,W,116.980000,W,3.410000,W,-4.139430,W,3006.440000,W,-0.528836,W,0.353763,W,2.060590,W,10.529100,W,535.292000,W,1.058080,W,5.983410,W,3.290900,W,TRUE
05/02/2016 01:00:15.36 PM,4613.740000,W,407.067000,W,1065.250000,W,20.150000,W,104.835000,W,2.753520,W,-3.811200,W,2807.530000,W,-0.200600,W,0.222469,W,1.863650,W,10.463400,W,533.978000,W,0.926741,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:00:16.36 PM,3652.670000,W,398.205000,W,1061.640000,W,17.195900,W,105.820000,W,-1.185310,W,-3.811200,W,2237.060000,W,-0.857072,W,0.550705,W,2.060590,W,10.594700,W,533.847000,W,0.992412,W,6.049080,W,3.684920,W,TRUE
05/02/2016 01:00:17.36 PM,2196.280000,W,433.654000,W,1067.880000,W,33.279500,W,114.354000,W,1.768820,W,-3.154720,W,566.335000,W,-0.528836,W,0.353763,W,1.994940,W,10.529100,W,532.468000,W,1.123750,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:00:18.36 PM,2607.890000,W,437.593000,W,1068.210000,W,27.043000,W,106.804000,W,-0.528836,W,-3.482960,W,766.559000,W,0.127636,W,0.025527,W,1.732350,W,10.397800,W,530.301000,W,0.926741,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:00:19.36 PM,3973.680000,W,480.920000,W,1066.240000,W,22.119400,W,104.835000,W,1.440580,W,-2.498250,W,1724.020000,W,0.784108,W,-0.171414,W,1.601060,W,10.463400,W,530.104000,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:00:20.36 PM,4888.470000,W,430.700000,W,1065.580000,W,33.607700,W,118.621000,W,3.081760,W,-3.154720,W,3058.300000,W,-1.185310,W,-0.171414,W,1.732350,W,10.529100,W,528.856000,W,0.598386,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:00:21.36 PM,4871.730000,W,442.517000,W,1065.250000,W,25.730000,W,115.995000,W,1.768820,W,4.722940,W,3022.520000,W,0.455872,W,0.419410,W,1.338470,W,10.857300,W,531.154000,W,0.795399,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:00:22.36 PM,4828.410000,W,430.700000,W,1066.570000,W,20.806500,W,117.964000,W,3.081760,W,-4.795900,W,2955.560000,W,-0.528836,W,0.156822,W,2.126240,W,10.791700,W,532.731000,W,0.861070,W,6.180420,W,3.487910,W,TRUE
05/02/2016 01:00:23.36 PM,4597.980000,W,418.884000,W,1072.800000,W,31.638300,W,107.789000,W,2.753520,W,-3.811200,W,2806.550000,W,-0.528836,W,0.288116,W,2.126240,W,10.660400,W,533.913000,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 01:00:24.36 PM,3521.700000,W,409.037000,W,1065.250000,W,21.791200,W,122.231000,W,-0.200600,W,-3.482960,W,2169.770000,W,-1.513540,W,0.091174,W,1.929300,W,10.529100,W,535.292000,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:00:25.36 PM,2197.270000,W,415.930000,W,1066.890000,W,18.837100,W,114.354000,W,4.394700,W,-3.811200,W,500.359000,W,-0.528836,W,-0.105767,W,1.404120,W,10.266500,W,535.554000,W,0.598386,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:00:26.36 PM,2708.330000,W,459.257000,W,1071.490000,W,34.264200,W,131.094000,W,0.127636,W,-2.170020,W,839.427000,W,0.127636,W,-0.565298,W,1.338470,W,10.135200,W,535.751000,W,0.532715,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:00:27.36 PM,4144.030000,W,466.150000,W,1072.150000,W,24.745300,W,112.056000,W,3.410000,W,-2.826490,W,1849.080000,W,-0.528836,W,-0.237062,W,1.272820,W,9.675670,W,533.584000,W,0.467044,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:00:28.36 PM,4831.360000,W,435.624000,W,1069.520000,W,18.837100,W,112.713000,W,3.738230,W,-1.841780,W,3020.560000,W,0.784108,W,-0.565298,W,1.338470,W,9.938260,W,532.074000,W,0.467044,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:00:29.36 PM,4857.950000,W,448.425000,W,1066.890000,W,31.638300,W,103.850000,W,2.097050,W,-3.154720,W,3022.200000,W,-0.200600,W,0.222469,W,1.666710,W,10.266500,W,531.023000,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:00:30.36 PM,4807.730000,W,434.639000,W,1066.570000,W,26.386500,W,126.170000,W,-0.528836,W,-3.154720,W,2920.770000,W,-0.528836,W,0.288116,W,1.666710,W,10.266500,W,529.710000,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:00:31.36 PM,4494.590000,W,438.578000,W,1072.800000,W,20.478300,W,114.682000,W,0.784108,W,-3.811200,W,2729.410000,W,0.127636,W,0.288116,W,1.732350,W,10.332100,W,529.184000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:00:32.36 PM,3426.180000,W,394.266000,W,1068.540000,W,30.653600,W,117.308000,W,-0.528836,W,-3.811200,W,2074.250000,W,-0.528836,W,0.156822,W,1.338470,W,10.200800,W,529.250000,W,0.795399,W,5.589380,W,3.093880,W,TRUE
05/02/2016 01:00:33.36 PM,2226.810000,W,439.563000,W,1070.180000,W,26.714800,W,107.789000,W,1.768820,W,-2.170020,W,504.626000,W,-2.826490,W,-0.040120,W,2.717060,W,10.529100,W,531.811000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:00:34.36 PM,2749.690000,W,461.226000,W,1075.760000,W,23.760600,W,124.857000,W,2.425290,W,-2.170020,W,856.167000,W,0.455872,W,-0.237062,W,1.075880,W,10.069500,W,531.811000,W,0.598386,W,5.523710,W,2.896870,W,TRUE
05/02/2016 01:00:35.36 PM,4323.250000,W,468.119000,W,1075.430000,W,34.264200,W,125.186000,W,1.112340,W,-2.498250,W,2031.250000,W,0.455872,W,-0.171414,W,1.338470,W,10.069500,W,534.635000,W,1.123750,W,5.458040,W,3.356570,W,TRUE
05/02/2016 01:00:36.36 PM,4872.720000,W,418.884000,W,1076.090000,W,26.386500,W,124.201000,W,1.440580,W,-3.154720,W,3041.560000,W,1.112340,W,-0.302709,W,1.272820,W,10.135200,W,533.978000,W,0.532715,W,5.326700,W,3.225230,W,TRUE
05/02/2016 01:00:37.36 PM,4871.730000,W,418.884000,W,1072.800000,W,19.493600,W,115.010000,W,1.768820,W,-3.154720,W,3018.260000,W,-0.200600,W,0.156822,W,1.535410,W,10.332100,W,534.766000,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:00:38.36 PM,4849.090000,W,435.624000,W,1076.410000,W,30.981800,W,118.621000,W,3.410000,W,-3.154720,W,2974.930000,W,-0.857072,W,0.353763,W,1.732350,W,10.529100,W,535.160000,W,0.795399,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:00:39.36 PM,4463.080000,W,425.777000,W,1069.190000,W,11.615900,W,123.873000,W,2.097050,W,-4.139430,W,2725.800000,W,0.127636,W,0.353763,W,1.929300,W,10.463400,W,534.963000,W,0.992412,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:00:40.36 PM,3277.490000,W,380.480000,W,1078.380000,W,15.883000,W,122.560000,W,3.081760,W,-4.795900,W,2000.400000,W,-0.200600,W,0.353763,W,1.929300,W,10.529100,W,534.766000,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:00:41.36 PM,2268.170000,W,427.746000,W,1075.100000,W,32.294800,W,119.277000,W,4.722940,W,-3.482960,W,541.389000,W,-0.528836,W,0.288116,W,1.929300,W,10.397800,W,534.438000,W,0.861070,W,5.983410,W,3.290900,W,TRUE
05/02/2016 01:00:42.36 PM,2835.360000,W,444.486000,W,1075.430000,W,28.355900,W,110.087000,W,-0.200600,W,-3.154720,W,895.884000,W,-0.857072,W,0.485058,W,2.126240,W,10.726000,W,533.387000,W,1.058080,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:00:43.36 PM,4394.150000,W,471.073000,W,1080.020000,W,23.760600,W,102.866000,W,3.738230,W,-2.826490,W,2137.270000,W,-0.528836,W,0.288116,W,2.060590,W,10.529100,W,532.140000,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:00:44.36 PM,4865.830000,W,458.272000,W,1070.180000,W,31.310100,W,111.728000,W,2.097050,W,-2.498250,W,3044.840000,W,0.784108,W,0.025527,W,1.863650,W,10.463400,W,531.023000,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 01:00:45.36 PM,4857.950000,W,446.456000,W,1075.430000,W,27.699500,W,126.827000,W,2.097050,W,-3.154720,W,3001.190000,W,0.455872,W,0.025527,W,1.666710,W,10.594700,W,529.710000,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 01:00:46.36 PM,4812.650000,W,427.746000,W,1069.850000,W,23.104200,W,111.728000,W,3.738230,W,-3.154720,W,2943.750000,W,0.455872,W,-0.040120,W,1.666710,W,10.332100,W,529.775000,W,0.532715,W,5.523710,W,3.028210,W,TRUE
05/02/2016 01:00:47.36 PM,4462.100000,W,416.914000,W,1075.760000,W,31.310100,W,122.231000,W,3.738230,W,-3.482960,W,2707.420000,W,0.127636,W,-0.040120,W,1.732350,W,10.529100,W,528.922000,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:00:48.36 PM,3190.840000,W,390.327000,W,1075.430000,W,26.386500,W,115.338000,W,2.097050,W,-4.139430,W,1905.210000,W,-0.200600,W,0.091174,W,1.798000,W,10.594700,W,531.023000,W,0.664057,W,5.523710,W,3.487910,W,TRUE
05/02/2016 01:00:49.36 PM,2257.330000,W,426.761000,W,1078.380000,W,25.401800,W,118.949000,W,0.784108,W,-3.811200,W,541.061000,W,-0.857072,W,0.091174,W,2.191880,W,10.660400,W,531.877000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:00:50.36 PM,2930.870000,W,461.226000,W,1078.380000,W,31.310100,W,124.201000,W,2.425290,W,-3.811200,W,958.249000,W,-1.185310,W,0.156822,W,1.994940,W,10.594700,W,533.059000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:00:51.36 PM,4497.540000,W,476.982000,W,1084.290000,W,30.325300,W,109.102000,W,2.753520,W,-3.811200,W,2274.800000,W,-0.528836,W,0.222469,W,1.994940,W,10.791700,W,533.978000,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:00:52.36 PM,4875.670000,W,438.578000,W,1077.400000,W,21.791200,W,113.041000,W,4.066470,W,-4.467670,W,3067.170000,W,-0.857072,W,0.353763,W,2.388830,W,10.791700,W,534.307000,W,0.861070,W,5.983410,W,3.619250,W,TRUE
05/02/2016 01:00:53.36 PM,4889.460000,W,448.425000,W,1081.010000,W,28.027700,W,117.308000,W,0.455872,W,-4.467670,W,3036.310000,W,-0.857072,W,0.222469,W,1.929300,W,10.529100,W,535.029000,W,0.795399,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:00:54.36 PM,4801.820000,W,437.593000,W,1081.990000,W,28.027700,W,119.606000,W,-1.185310,W,-3.811200,W,2949.330000,W,-0.200600,W,-0.105767,W,1.601060,W,10.463400,W,534.766000,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 01:00:55.36 PM,4396.120000,W,417.899000,W,1090.200000,W,21.791200,W,110.415000,W,3.738230,W,-3.154720,W,2689.370000,W,-0.200600,W,-0.171414,W,1.535410,W,10.266500,W,535.095000,W,0.532715,W,5.589380,W,3.093880,W,TRUE
05/02/2016 01:00:56.36 PM,3111.080000,W,393.281000,W,1078.380000,W,25.401800,W,120.262000,W,2.425290,W,-2.826490,W,1860.900000,W,0.127636,W,-0.302709,W,1.207180,W,10.069500,W,535.160000,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:00:57.36 PM,2260.290000,W,444.486000,W,1080.680000,W,30.981800,W,125.842000,W,1.112340,W,-2.826490,W,556.816000,W,-0.200600,W,-0.237062,W,1.338470,W,10.003900,W,535.029000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:00:58.36 PM,2963.370000,W,454.333000,W,1083.960000,W,23.104200,W,110.743000,W,5.051180,W,-2.826490,W,994.683000,W,-0.528836,W,-0.302709,W,1.469770,W,9.872610,W,534.569000,W,0.664057,W,5.458040,W,3.028210,W,TRUE
05/02/2016 01:00:59.36 PM,4592.080000,W,466.150000,W,1084.290000,W,26.058300,W,112.384000,W,3.081760,W,-2.826490,W,2389.360000,W,0.127636,W,-0.302709,W,1.404120,W,10.003900,W,533.847000,W,0.664057,W,5.458040,W,3.225230,W,TRUE
05/02/2016 01:01:00.36 PM,4864.840000,W,446.456000,W,1083.310000,W,31.966500,W,105.491000,W,3.738230,W,-2.498250,W,3039.920000,W,-0.200600,W,-0.105767,W,1.338470,W,10.135200,W,533.059000,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:01:01.36 PM,4854.990000,W,448.425000,W,1081.990000,W,25.073600,W,110.415000,W,4.722940,W,-3.154720,W,2997.910000,W,1.112340,W,-0.302709,W,1.469770,W,9.806960,W,532.008000,W,0.532715,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:01:02.36 PM,4811.670000,W,444.486000,W,1083.310000,W,24.088900,W,114.682000,W,3.081760,W,-3.154720,W,2930.950000,W,0.455872,W,-0.171414,W,1.469770,W,9.938260,W,531.680000,W,0.729728,W,5.458040,W,3.422240,W,TRUE
05/02/2016 01:01:03.36 PM,4373.470000,W,431.685000,W,1086.920000,W,32.951200,W,110.743000,W,2.097050,W,-3.154720,W,2657.850000,W,0.127636,W,0.156822,W,1.666710,W,10.266500,W,531.154000,W,0.795399,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:01:04.36 PM,3039.190000,W,390.327000,W,1085.280000,W,26.386500,W,103.850000,W,2.753520,W,-3.811200,W,1771.620000,W,-0.200600,W,0.222469,W,1.798000,W,10.200800,W,530.169000,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:01:05.36 PM,2308.540000,W,427.746000,W,1082.650000,W,26.058300,W,123.544000,W,1.112340,W,-3.154720,W,560.098000,W,-0.200600,W,0.156822,W,1.666710,W,10.200800,W,531.220000,W,0.795399,W,6.246090,W,3.356570,W,TRUE
