TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 01:01:06.36 PM,3035.250000,W,455.318000,W,1089.870000,W,39.516000,W,115.338000,W,2.753520,W,-3.482960,W,1009.450000,W,-0.857072,W,0.288116,W,1.863650,W,10.332100,W,530.498000,W,0.926741,W,5.917740,W,3.684920,W,TRUE
05/02/2016 01:01:07.36 PM,4640.330000,W,457.287000,W,1090.200000,W,29.340600,W,113.697000,W,1.112340,W,-3.154720,W,2463.870000,W,-0.200600,W,0.222469,W,1.798000,W,10.332100,W,529.053000,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 01:01:08.36 PM,4875.670000,W,434.639000,W,1088.890000,W,21.791200,W,107.133000,W,2.097050,W,-3.154720,W,3028.430000,W,-0.528836,W,0.156822,W,1.404120,W,10.266500,W,529.841000,W,0.729728,W,5.523710,W,3.356570,W,TRUE
05/02/2016 01:01:09.36 PM,4867.790000,W,454.333000,W,1087.570000,W,37.218300,W,112.713000,W,3.081760,W,-3.482960,W,3011.040000,W,-0.528836,W,0.025527,W,1.535410,W,10.135200,W,529.578000,W,0.795399,W,5.523710,W,3.356570,W,TRUE
05/02/2016 01:01:10.36 PM,4822.500000,W,442.517000,W,1092.500000,W,28.355900,W,119.277000,W,1.768820,W,-2.826490,W,2934.560000,W,-0.200600,W,-0.105767,W,1.404120,W,10.003900,W,529.316000,W,0.664057,W,5.392370,W,3.356570,W,TRUE
05/02/2016 01:01:11.36 PM,4350.820000,W,431.685000,W,1092.500000,W,23.432400,W,113.697000,W,3.081760,W,-2.826490,W,2633.240000,W,0.455872,W,-0.040120,W,1.207180,W,9.938260,W,531.417000,W,0.532715,W,5.326700,W,3.225230,W,TRUE
05/02/2016 01:01:12.36 PM,2988.970000,W,394.266000,W,1086.920000,W,32.951200,W,123.873000,W,0.784108,W,-2.826490,W,1719.100000,W,0.127636,W,-0.368356,W,1.010230,W,9.872610,W,531.089000,W,0.532715,W,5.261030,W,3.093880,W,TRUE
05/02/2016 01:01:13.36 PM,2317.400000,W,425.777000,W,1088.890000,W,30.325300,W,118.293000,W,2.753520,W,-2.498250,W,562.068000,W,0.455872,W,-0.171414,W,1.010230,W,9.938260,W,532.796000,W,0.532715,W,5.392370,W,3.159560,W,TRUE
05/02/2016 01:01:14.36 PM,3094.340000,W,450.394000,W,1090.530000,W,25.730000,W,133.720000,W,1.768820,W,-2.170020,W,1043.590000,W,0.455872,W,-0.105767,W,1.272820,W,10.069500,W,533.387000,W,0.467044,W,5.392370,W,3.028210,W,TRUE
05/02/2016 01:01:15.36 PM,4708.270000,W,468.119000,W,1095.450000,W,32.951200,W,112.713000,W,2.425290,W,-2.498250,W,2576.120000,W,0.784108,W,-0.302709,W,1.141530,W,10.069500,W,533.387000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:01:16.36 PM,4888.470000,W,448.425000,W,1091.180000,W,30.325300,W,122.888000,W,1.112340,W,-2.498250,W,3059.290000,W,0.784108,W,-0.434003,W,1.535410,W,10.069500,W,533.519000,W,0.467044,W,5.392370,W,2.896870,W,TRUE
05/02/2016 01:01:17.36 PM,4895.370000,W,439.563000,W,1094.470000,W,23.432400,W,127.155000,W,-1.841780,W,-1.841780,W,3013.330000,W,0.455872,W,-0.105767,W,1.010230,W,9.872610,W,534.504000,W,0.532715,W,5.326700,W,3.028210,W,TRUE
05/02/2016 01:01:18.36 PM,4830.380000,W,420.853000,W,1094.790000,W,27.043000,W,107.789000,W,3.410000,W,-2.498250,W,2944.730000,W,0.455872,W,-0.237062,W,1.141530,W,10.135200,W,534.832000,W,0.598386,W,5.392370,W,3.290900,W,TRUE
05/02/2016 01:01:19.36 PM,4333.100000,W,409.037000,W,1099.390000,W,30.981800,W,119.606000,W,0.127636,W,-2.826490,W,2632.910000,W,0.455872,W,0.091174,W,1.535410,W,10.332100,W,535.226000,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:01:20.36 PM,2928.900000,W,376.541000,W,1091.510000,W,26.058300,W,128.468000,W,1.440580,W,-3.482960,W,1680.370000,W,0.455872,W,0.025527,W,1.469770,W,10.397800,W,536.014000,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 01:01:21.36 PM,2362.700000,W,419.869000,W,1094.470000,W,24.745300,W,120.262000,W,0.784108,W,-2.826490,W,605.395000,W,0.127636,W,0.485058,W,1.863650,W,10.529100,W,536.737000,W,0.992412,W,5.786400,W,3.553580,W,TRUE
05/02/2016 01:01:22.36 PM,3171.140000,W,450.394000,W,1093.480000,W,34.592400,W,114.354000,W,3.081760,W,-2.826490,W,1082.980000,W,-0.528836,W,0.419410,W,1.863650,W,10.463400,W,536.211000,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:01:23.36 PM,4764.400000,W,446.456000,W,1097.420000,W,26.386500,W,113.041000,W,2.753520,W,-3.154720,W,2648.990000,W,-0.857072,W,0.353763,W,1.929300,W,10.594700,W,535.554000,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:01:24.36 PM,4901.270000,W,411.006000,W,1095.450000,W,22.119400,W,116.980000,W,4.394700,W,-3.482960,W,3052.720000,W,-0.200600,W,0.222469,W,1.798000,W,10.463400,W,534.504000,W,0.861070,W,6.180420,W,3.487910,W,TRUE
05/02/2016 01:01:25.36 PM,4894.380000,W,431.685000,W,1096.440000,W,35.905400,W,109.430000,W,1.440580,W,-3.154720,W,2999.550000,W,-0.528836,W,0.156822,W,1.798000,W,10.463400,W,533.519000,W,0.729728,W,5.655050,W,3.553580,W,TRUE
05/02/2016 01:01:26.36 PM,4812.650000,W,423.807000,W,1099.720000,W,26.714800,W,113.697000,W,-1.185310,W,-4.139430,W,2913.550000,W,-1.185310,W,0.485058,W,1.929300,W,10.397800,W,532.796000,W,0.861070,W,5.983410,W,3.684920,W,TRUE
05/02/2016 01:01:27.36 PM,4280.910000,W,420.853000,W,1097.090000,W,24.417100,W,112.384000,W,1.440580,W,-3.482960,W,2621.420000,W,-0.200600,W,0.419410,W,2.126240,W,10.529100,W,532.008000,W,0.992412,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:01:28.36 PM,2819.600000,W,413.960000,W,1094.140000,W,35.577100,W,125.514000,W,-1.841780,W,-4.139430,W,1575.660000,W,-0.200600,W,0.288116,W,1.863650,W,10.463400,W,530.892000,W,0.861070,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:01:29.36 PM,2348.910000,W,440.547000,W,1100.700000,W,33.935900,W,121.247000,W,2.425290,W,-3.482960,W,590.296000,W,0.455872,W,-0.040120,W,1.601060,W,10.397800,W,530.366000,W,0.598386,W,5.720730,W,3.159560,W,TRUE
05/02/2016 01:01:30.36 PM,3242.040000,W,449.410000,W,1094.790000,W,28.684200,W,113.369000,W,3.410000,W,-3.154720,W,1139.760000,W,-0.200600,W,-0.171414,W,1.535410,W,10.397800,W,529.775000,W,0.532715,W,5.655050,W,3.093880,W,TRUE
05/02/2016 01:01:31.36 PM,4807.730000,W,473.043000,W,1100.370000,W,34.920700,W,111.728000,W,2.097050,W,-3.482960,W,2801.620000,W,0.127636,W,0.025527,W,1.863650,W,10.529100,W,530.366000,W,0.598386,W,5.917740,W,3.356570,W,TRUE
05/02/2016 01:01:32.36 PM,4913.090000,W,451.379000,W,1107.600000,W,34.920700,W,113.369000,W,2.753520,W,-4.139430,W,3047.800000,W,-0.200600,W,0.222469,W,1.994940,W,10.594700,W,532.271000,W,0.729728,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:01:33.36 PM,4938.690000,W,427.746000,W,1101.360000,W,29.668900,W,127.811000,W,2.753520,W,-4.795900,W,3041.560000,W,-0.200600,W,0.288116,W,2.126240,W,10.726000,W,534.044000,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:01:34.36 PM,4834.310000,W,416.914000,W,1103.000000,W,27.371200,W,111.071000,W,1.440580,W,-4.467670,W,2934.230000,W,-1.185310,W,0.222469,W,2.323180,W,10.791700,W,535.226000,W,0.992412,W,7.231160,W,3.881940,W,TRUE
05/02/2016 01:01:35.36 PM,4223.800000,W,426.761000,W,1104.970000,W,36.890100,W,112.056000,W,1.768820,W,-4.467670,W,2573.830000,W,-1.185310,W,0.353763,W,2.126240,W,10.726000,W,535.554000,W,0.992412,W,6.114750,W,3.684920,W,TRUE
05/02/2016 01:01:36.36 PM,2715.220000,W,400.174000,W,1099.390000,W,26.058300,W,110.743000,W,4.066470,W,-3.811200,W,1479.490000,W,-1.185310,W,-0.237062,W,1.666710,W,10.332100,W,536.539000,W,0.795399,W,5.655050,W,3.422240,W,TRUE
05/02/2016 01:01:37.36 PM,2369.590000,W,441.532000,W,1100.050000,W,25.730000,W,120.262000,W,-0.857072,W,-2.498250,W,611.631000,W,-0.528836,W,-0.171414,W,1.535410,W,10.200800,W,536.605000,W,0.664057,W,5.655050,W,3.093880,W,TRUE
05/02/2016 01:01:38.36 PM,3321.800000,W,462.211000,W,1101.690000,W,38.859500,W,101.224000,W,-1.513540,W,-3.154720,W,1189.650000,W,0.784108,W,-0.171414,W,1.535410,W,10.069500,W,536.145000,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:01:39.36 PM,4906.200000,W,426.761000,W,1098.410000,W,29.340600,W,117.636000,W,0.784108,W,-3.154720,W,2970.990000,W,0.455872,W,-0.237062,W,1.272820,W,10.135200,W,535.423000,W,0.335702,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:01:40.36 PM,4922.940000,W,415.930000,W,1102.670000,W,26.058300,W,108.446000,W,1.768820,W,-3.154720,W,3055.350000,W,0.455872,W,-0.237062,W,1.601060,W,9.806960,W,534.241000,W,0.598386,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:01:41.36 PM,4904.230000,W,434.639000,W,1102.020000,W,34.592400,W,109.102000,W,1.768820,W,-3.811200,W,2987.080000,W,-0.200600,W,-0.040120,W,1.601060,W,10.069500,W,533.584000,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:01:42.36 PM,4792.960000,W,429.716000,W,1101.030000,W,28.355900,W,111.400000,W,3.081760,W,-2.498250,W,2895.500000,W,0.455872,W,-0.368356,W,1.338470,W,10.003900,W,532.205000,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:01:43.36 PM,4142.060000,W,421.838000,W,1100.370000,W,26.386500,W,130.437000,W,2.097050,W,-1.841780,W,2511.790000,W,0.127636,W,0.091174,W,1.863650,W,10.003900,W,531.483000,W,0.992412,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:01:44.36 PM,2614.780000,W,417.899000,W,1103.990000,W,32.951200,W,105.163000,W,2.753520,W,-2.826490,W,1320.290000,W,-0.528836,W,0.353763,W,1.535410,W,10.332100,W,531.417000,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 01:01:45.36 PM,2424.730000,W,458.272000,W,1101.690000,W,37.874800,W,128.796000,W,0.784108,W,-3.154720,W,654.630000,W,-0.857072,W,0.288116,W,1.601060,W,10.332100,W,531.023000,W,1.058080,W,5.786400,W,3.619250,W,TRUE
05/02/2016 01:01:46.36 PM,3404.520000,W,481.905000,W,1092.500000,W,30.981800,W,111.400000,W,1.440580,W,-2.826490,W,1245.460000,W,-0.200600,W,0.353763,W,1.732350,W,10.397800,W,529.972000,W,1.058080,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:01:47.36 PM,4865.830000,W,454.333000,W,1102.670000,W,27.699500,W,121.575000,W,-0.857072,W,-3.154720,W,3003.490000,W,0.127636,W,0.091174,W,1.469770,W,10.069500,W,529.447000,W,0.795399,W,5.392370,W,3.290900,W,TRUE
05/02/2016 01:01:48.36 PM,4904.230000,W,458.272000,W,1107.920000,W,40.828900,W,113.697000,W,2.753520,W,-2.826490,W,3037.620000,W,-0.200600,W,-0.105767,W,1.404120,W,9.872610,W,529.578000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:01:49.36 PM,4888.470000,W,449.410000,W,1109.240000,W,31.638300,W,132.079000,W,-1.841780,W,4.066470,W,2974.930000,W,1.440580,W,-0.499650,W,1.666710,W,10.200800,W,532.140000,W,0.467044,W,5.523710,W,3.028210,W,TRUE
05/02/2016 01:01:50.36 PM,4770.310000,W,433.654000,W,1102.020000,W,23.760600,W,118.293000,W,1.440580,W,-2.498250,W,2885.650000,W,0.784108,W,-0.105767,W,1.075880,W,10.069500,W,532.271000,W,0.598386,W,5.326700,W,3.159560,W,TRUE
05/02/2016 01:01:51.36 PM,4128.280000,W,418.884000,W,1103.990000,W,34.920700,W,119.934000,W,-0.528836,W,-2.826490,W,2531.160000,W,0.127636,W,-0.368356,W,1.338470,W,9.938260,W,533.453000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 01:01:52.36 PM,2570.470000,W,407.067000,W,1107.600000,W,32.623000,W,113.369000,W,4.722940,W,-2.498250,W,1248.410000,W,0.784108,W,-0.302709,W,1.075880,W,10.069500,W,534.241000,W,-0.386679,W,4.669990,W,3.881940,W,TRUE
05/02/2016 01:01:53.36 PM,2433.600000,W,454.333000,W,1113.830000,W,28.684200,W,118.949000,W,2.097050,W,-2.170020,W,639.531000,W,0.784108,W,-0.434003,W,1.404120,W,9.806960,W,535.423000,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:01:54.36 PM,3488.220000,W,476.982000,W,1110.220000,W,34.264200,W,115.338000,W,3.081760,W,-2.170020,W,1308.480000,W,0.784108,W,-0.171414,W,1.469770,W,10.135200,W,535.883000,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:01:55.36 PM,4882.570000,W,454.333000,W,1106.940000,W,35.248900,W,113.041000,W,4.066470,W,-2.826490,W,3055.350000,W,0.127636,W,0.025527,W,1.535410,W,10.200800,W,535.751000,W,0.664057,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:01:56.36 PM,4907.180000,W,442.517000,W,1109.240000,W,28.355900,W,115.010000,W,-0.200600,W,-3.482960,W,3054.040000,W,-0.528836,W,0.156822,W,1.601060,W,10.332100,W,535.883000,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:01:57.36 PM,4929.830000,W,428.731000,W,1106.940000,W,25.401800,W,116.980000,W,3.738230,W,-3.482960,W,3036.640000,W,-0.200600,W,0.222469,W,1.666710,W,10.529100,W,535.620000,W,0.729728,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:01:58.36 PM,4787.050000,W,427.746000,W,1107.600000,W,35.905400,W,126.170000,W,2.753520,W,-3.154720,W,2899.440000,W,-0.528836,W,0.353763,W,1.863650,W,10.463400,W,535.751000,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:01:59.36 PM,4067.230000,W,398.205000,W,1107.920000,W,28.027700,W,116.651000,W,0.127636,W,-3.482960,W,2471.090000,W,-0.857072,W,0.091174,W,1.798000,W,10.594700,W,534.701000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:02:00.36 PM,2501.540000,W,381.465000,W,1099.060000,W,24.745300,W,113.697000,W,0.455872,W,-2.826490,W,1161.100000,W,-0.528836,W,0.419410,W,1.863650,W,10.594700,W,534.569000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:02:01.36 PM,2474.950000,W,439.563000,W,1100.050000,W,37.546500,W,110.415000,W,1.112340,W,-3.482960,W,655.287000,W,-1.841780,W,0.288116,W,1.798000,W,10.397800,W,534.372000,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:02:02.36 PM,3565.030000,W,458.272000,W,1105.950000,W,32.294800,W,116.651000,W,0.784108,W,-3.154720,W,1338.670000,W,-0.528836,W,0.091174,W,1.929300,W,10.529100,W,533.125000,W,1.058080,W,6.114750,W,3.356570,W,TRUE
05/02/2016 01:02:03.36 PM,4919.980000,W,415.930000,W,1103.990000,W,25.401800,W,118.621000,W,3.738230,W,-3.154720,W,3068.480000,W,-0.528836,W,0.288116,W,2.060590,W,10.594700,W,531.943000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:02:04.36 PM,4927.860000,W,428.731000,W,1104.310000,W,34.920700,W,107.789000,W,2.097050,W,-3.811200,W,3038.940000,W,-0.528836,W,0.222469,W,1.994940,W,10.594700,W,531.417000,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:02:05.36 PM,4889.460000,W,441.532000,W,1104.310000,W,36.233600,W,122.888000,W,0.455872,W,-2.498250,W,2973.950000,W,0.455872,W,0.288116,W,1.929300,W,10.529100,W,530.629000,W,0.598386,W,5.523710,W,3.356570,W,TRUE
05/02/2016 01:02:06.36 PM,4757.510000,W,430.700000,W,1103.330000,W,28.355900,W,116.323000,W,2.425290,W,-3.154720,W,2871.210000,W,0.784108,W,0.025527,W,1.666710,W,10.266500,W,529.710000,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:02:07.36 PM,3985.500000,W,422.823000,W,1105.630000,W,28.684200,W,112.384000,W,2.097050,W,-3.154720,W,2421.200000,W,-0.528836,W,-0.105767,W,1.535410,W,10.332100,W,529.578000,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 01:02:08.36 PM,2398.150000,W,437.593000,W,1102.020000,W,40.828900,W,100.240000,W,2.425290,W,-3.811200,W,1020.610000,W,0.127636,W,-0.237062,W,1.601060,W,10.332100,W,528.790000,W,0.598386,W,5.655050,W,3.028210,W,TRUE
05/02/2016 01:02:09.36 PM,2505.480000,W,450.394000,W,1105.630000,W,32.623000,W,125.842000,W,1.440580,W,-3.811200,W,715.682000,W,-0.528836,W,0.025527,W,1.863650,W,10.463400,W,530.957000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:02:10.36 PM,3650.700000,W,460.242000,W,1109.570000,W,30.325300,W,119.277000,W,0.127636,W,-3.482960,W,1420.080000,W,-0.857072,W,0.156822,W,1.863650,W,10.791700,W,529.841000,W,0.795399,W,6.246090,W,3.553580,W,TRUE
05/02/2016 01:02:11.36 PM,4880.600000,W,432.670000,W,1115.150000,W,39.844200,W,106.148000,W,2.097050,W,-4.467670,W,3038.940000,W,-0.528836,W,0.353763,W,2.060590,W,10.791700,W,532.599000,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:02:12.36 PM,4927.860000,W,421.838000,W,1104.970000,W,30.981800,W,105.163000,W,1.768820,W,-3.482960,W,3056.000000,W,-1.513540,W,0.353763,W,2.126240,W,10.594700,W,533.584000,W,0.861070,W,6.049080,W,3.750600,W,TRUE
05/02/2016 01:02:13.36 PM,4877.640000,W,442.517000,W,1108.580000,W,26.714800,W,122.231000,W,0.455872,W,-3.811200,W,2992.980000,W,-1.185310,W,0.353763,W,2.191880,W,10.791700,W,534.372000,W,0.861070,W,6.180420,W,3.487910,W,TRUE
05/02/2016 01:02:14.36 PM,4725.010000,W,429.716000,W,1104.970000,W,30.981800,W,132.407000,W,2.097050,W,-3.811200,W,2866.610000,W,-1.185310,W,-0.237062,W,1.601060,W,10.266500,W,534.635000,W,0.795399,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:02:15.36 PM,3939.220000,W,386.388000,W,1103.990000,W,30.325300,W,119.606000,W,-0.857072,W,-3.154720,W,2424.810000,W,0.127636,W,-0.368356,W,1.601060,W,10.135200,W,534.766000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:02:16.36 PM,2347.930000,W,409.037000,W,1106.940000,W,29.012400,W,110.743000,W,4.066470,W,-3.154720,W,891.945000,W,-0.528836,W,-0.368356,W,1.404120,W,9.938260,W,535.423000,W,0.401373,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:02:17.36 PM,2513.360000,W,449.410000,W,1103.330000,W,29.340600,W,109.102000,W,1.112340,W,-2.498250,W,697.957000,W,-0.200600,W,-0.302709,W,1.338470,W,10.135200,W,534.701000,W,0.401373,W,5.655050,W,3.684920,W,TRUE
05/02/2016 01:02:18.36 PM,3777.720000,W,466.150000,W,1100.700000,W,39.187700,W,123.216000,W,4.066470,W,-1.841780,W,1507.720000,W,1.440580,W,-0.171414,W,1.075880,W,9.806960,W,533.125000,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:02:19.36 PM,4868.780000,W,451.379000,W,1106.280000,W,30.653600,W,109.102000,W,2.425290,W,-2.498250,W,3022.520000,W,0.784108,W,-0.040120,W,1.601060,W,10.003900,W,531.614000,W,0.926741,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:02:20.36 PM,4910.140000,W,428.731000,W,1100.700000,W,27.371200,W,101.224000,W,3.738230,W,-3.482960,W,3016.940000,W,-0.528836,W,0.288116,W,1.798000,W,10.266500,W,530.169000,W,0.992412,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:02:21.36 PM,4903.240000,W,452.364000,W,1106.280000,W,40.828900,W,111.728000,W,2.425290,W,-3.811200,W,2988.390000,W,0.127636,W,0.288116,W,2.060590,W,10.332100,W,529.381000,W,0.861070,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:02:22.36 PM,4709.260000,W,417.899000,W,1103.330000,W,31.966500,W,122.231000,W,1.768820,W,-3.154720,W,2828.870000,W,-0.200600,W,0.091174,W,1.338470,W,10.069500,W,529.775000,W,0.729728,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:02:23.36 PM,3800.370000,W,412.976000,W,1103.660000,W,27.043000,W,96.629000,W,3.081760,W,-2.170020,W,2302.380000,W,0.127636,W,-0.171414,W,1.535410,W,9.938260,W,531.548000,W,0.401373,W,5.392370,W,3.028210,W,TRUE
05/02/2016 01:02:24.36 PM,2270.140000,W,422.823000,W,1103.990000,W,34.920700,W,123.544000,W,-1.841780,W,-2.498250,W,700.911000,W,0.455872,W,-0.105767,W,1.207180,W,9.806960,W,533.716000,W,0.598386,W,5.392370,W,3.159560,W,TRUE
05/02/2016 01:02:25.36 PM,2607.890000,W,441.532000,W,1107.600000,W,36.561800,W,107.461000,W,1.112340,W,-1.513540,W,738.330000,W,0.784108,W,-0.237062,W,1.010230,W,9.872610,W,535.095000,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 01:02:26.36 PM,3896.870000,W,484.859000,W,1106.280000,W,30.325300,W,109.430000,W,1.440580,W,-2.170020,W,1622.270000,W,0.127636,W,0.091174,W,1.469770,W,10.266500,W,536.342000,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:02:27.36 PM,4918.010000,W,412.976000,W,1104.640000,W,27.043000,W,117.636000,W,2.097050,W,-2.170020,W,3081.610000,W,-0.528836,W,0.288116,W,1.798000,W,10.332100,W,536.014000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:02:28.36 PM,4921.950000,W,436.609000,W,1101.690000,W,37.218300,W,115.010000,W,0.127636,W,-3.482960,W,3049.770000,W,-0.200600,W,0.485058,W,2.060590,W,10.397800,W,535.226000,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:02:29.36 PM,4865.830000,W,444.486000,W,1104.640000,W,29.668900,W,117.964000,W,2.753520,W,-3.811200,W,2969.680000,W,-0.528836,W,0.222469,W,1.994940,W,10.594700,W,534.241000,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:02:30.36 PM,4652.140000,W,403.128000,W,1103.000000,W,25.401800,W,121.903000,W,3.081760,W,-4.139430,W,2817.710000,W,-0.857072,W,0.419410,W,2.060590,W,10.529100,W,532.862000,W,0.861070,W,5.983410,W,3.684920,W,TRUE
05/02/2016 01:02:31.36 PM,3653.650000,W,426.761000,W,1099.060000,W,38.531200,W,117.964000,W,-0.857072,W,-3.811200,W,2225.570000,W,-0.528836,W,0.419410,W,1.732350,W,10.660400,W,531.154000,W,0.598386,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:02:32.36 PM,2237.640000,W,423.807000,W,1099.720000,W,33.279500,W,115.010000,W,2.097050,W,-2.826490,W,537.122000,W,-0.528836,W,0.025527,W,1.666710,W,10.397800,W,530.235000,W,0.795399,W,5.720730,W,3.093880,W,TRUE
05/02/2016 01:02:33.36 PM,2647.280000,W,455.318000,W,1100.050000,W,30.325300,W,122.560000,W,0.784108,W,-3.154720,W,810.542000,W,0.455872,W,-0.105767,W,1.732350,W,10.200800,W,530.104000,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:02:34.36 PM,4084.950000,W,469.104000,W,1105.630000,W,37.874800,W,106.804000,W,1.440580,W,-3.482960,W,1769.980000,W,-0.528836,W,0.025527,W,1.732350,W,10.397800,W,530.301000,W,0.926741,W,5.786400,W,3.225230,W,TRUE
05/02/2016 01:02:35.36 PM,4895.370000,W,447.440000,W,1103.000000,W,35.905400,W,107.133000,W,2.097050,W,-3.482960,W,3038.610000,W,-0.200600,W,0.288116,W,1.994940,W,10.660400,W,531.483000,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:02:36.36 PM,4907.180000,W,442.517000,W,1100.370000,W,28.355900,W,114.026000,W,4.066470,W,-3.811200,W,3050.420000,W,-1.185310,W,0.419410,W,1.994940,W,10.660400,W,533.453000,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:02:37.36 PM,4878.630000,W,425.777000,W,1102.020000,W,28.027700,W,105.163000,W,3.081760,W,-4.795900,W,2975.920000,W,-1.185310,W,0.288116,W,1.994940,W,10.791700,W,534.504000,W,0.795399,W,6.114750,W,3.619250,W,TRUE
05/02/2016 01:02:38.36 PM,4606.850000,W,437.593000,W,1099.720000,W,35.577100,W,121.903000,W,3.410000,W,-3.811200,W,2806.870000,W,0.127636,W,0.025527,W,1.666710,W,10.463400,W,535.029000,W,0.598386,W,5.720730,W,3.553580,W,TRUE
05/02/2016 01:02:39.36 PM,3581.770000,W,372.603000,W,1100.700000,W,25.401800,W,119.934000,W,2.425290,W,-3.482960,W,2198.000000,W,0.455872,W,-0.302709,W,1.601060,W,10.069500,W,535.029000,W,0.795399,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:02:40.36 PM,2249.460000,W,438.578000,W,1097.750000,W,25.730000,W,117.636000,W,4.394700,W,-3.154720,W,529.244000,W,0.784108,W,-0.171414,W,1.404120,W,10.069500,W,534.832000,W,0.532715,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:02:41.36 PM,2742.790000,W,455.318000,W,1104.310000,W,40.500700,W,109.758000,W,3.410000,W,-3.154720,W,818.092000,W,0.455872,W,-0.237062,W,1.798000,W,10.069500,W,533.519000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:02:42.36 PM,4207.060000,W,479.936000,W,1103.990000,W,31.966500,W,106.148000,W,2.753520,W,-2.826490,W,1906.190000,W,-0.528836,W,0.025527,W,1.535410,W,9.741310,W,532.074000,W,0.598386,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:02:43.36 PM,4885.520000,W,430.700000,W,1094.140000,W,27.043000,W,109.102000,W,4.066470,W,-3.154720,W,3024.170000,W,0.127636,W,0.353763,W,1.732350,W,10.200800,W,530.629000,W,0.861070,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:02:44.36 PM,4903.240000,W,450.394000,W,1097.750000,W,36.233600,W,123.873000,W,1.112340,W,-3.482960,W,3014.650000,W,0.127636,W,0.419410,W,1.798000,W,10.266500,W,529.316000,W,0.861070,W,5.983410,W,3.619250,W,TRUE
05/02/2016 01:02:45.36 PM,4881.580000,W,432.670000,W,1101.030000,W,33.607700,W,120.262000,W,4.066470,W,-3.154720,W,2969.680000,W,0.127636,W,0.156822,W,1.469770,W,10.200800,W,529.119000,W,0.729728,W,5.326700,W,3.356570,W,TRUE
05/02/2016 01:02:46.36 PM,4577.310000,W,429.716000,W,1099.720000,W,29.668900,W,117.964000,W,1.768820,W,-2.498250,W,2768.470000,W,0.455872,W,0.091174,W,1.272820,W,9.938260,W,532.665000,W,0.401373,W,5.458040,W,3.028210,W,TRUE
05/02/2016 01:02:47.36 PM,3407.470000,W,395.251000,W,1098.410000,W,29.012400,W,115.338000,W,1.112340,W,-2.170020,W,2050.950000,W,0.127636,W,-0.105767,W,1.141530,W,10.003900,W,532.468000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:02:48.36 PM,2262.260000,W,448.425000,W,1106.280000,W,39.187700,W,122.888000,W,3.081760,W,-2.498250,W,539.091000,W,0.127636,W,-0.171414,W,1.272820,W,10.857300,W,535.160000,W,0.598386,W,4.867000,W,2.765530,W,TRUE
05/02/2016 01:02:49.36 PM,2824.530000,W,449.410000,W,1101.360000,W,30.325300,W,112.056000,W,0.455872,W,-2.498250,W,876.190000,W,0.127636,W,-0.105767,W,1.338470,W,10.135200,W,535.686000,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 01:02:50.36 PM,4372.490000,W,466.150000,W,1102.340000,W,25.073600,W,122.560000,W,1.112340,W,-3.482960,W,2075.890000,W,-0.528836,W,0.288116,W,1.929300,W,10.332100,W,535.423000,W,0.992412,W,5.917740,W,3.356570,W,TRUE
05/02/2016 01:02:51.36 PM,4911.120000,W,432.670000,W,1098.410000,W,36.561800,W,115.995000,W,3.738230,W,-3.811200,W,3073.730000,W,-0.528836,W,0.485058,W,1.798000,W,10.463400,W,534.504000,W,0.926741,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:02:52.36 PM,4916.050000,W,440.547000,W,1094.140000,W,28.027700,W,107.133000,W,0.455872,W,-3.482960,W,3047.140000,W,-0.857072,W,0.222469,W,1.732350,W,10.266500,W,533.650000,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:02:53.36 PM,4845.150000,W,421.838000,W,1098.080000,W,22.775900,W,107.461000,W,1.768820,W,-3.154720,W,2938.820000,W,0.455872,W,0.288116,W,1.863650,W,10.529100,W,531.943000,W,1.058080,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:02:54.36 PM,4474.900000,W,439.563000,W,1092.170000,W,34.592400,W,110.087000,W,0.784108,W,-3.154720,W,2717.270000,W,1.112340,W,0.156822,W,1.863650,W,10.266500,W,530.498000,W,0.992412,W,5.720730,W,3.487910,W,TRUE
05/02/2016 01:02:55.36 PM,3230.230000,W,397.220000,W,1095.450000,W,28.355900,W,121.247000,W,2.753520,W,-2.826490,W,1924.900000,W,0.455872,W,-0.171414,W,1.732350,W,10.266500,W,529.841000,W,0.795399,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:02:56.36 PM,2282.940000,W,447.440000,W,1094.790000,W,27.371200,W,121.247000,W,1.112340,W,-3.482960,W,556.816000,W,-0.857072,W,-0.040120,W,1.798000,W,10.463400,W,530.038000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:02:57.36 PM,2960.420000,W,453.349000,W,1104.970000,W,34.592400,W,127.811000,W,2.753520,W,-3.482960,W,963.500000,W,-1.185310,W,0.288116,W,2.060590,W,10.594700,W,529.053000,W,0.861070,W,5.720730,W,7.296830,W,TRUE
05/02/2016 01:02:58.36 PM,4557.610000,W,466.150000,W,1100.050000,W,36.233600,W,120.918000,W,0.784108,W,-4.139430,W,2286.950000,W,-0.857072,W,0.222469,W,1.863650,W,10.594700,W,532.862000,W,0.795399,W,6.049080,W,3.225230,W,TRUE
05/02/2016 01:02:59.36 PM,4884.530000,W,449.410000,W,1096.760000,W,34.264200,W,109.102000,W,-1.185310,W,-3.811200,W,3052.070000,W,-1.513540,W,0.288116,W,2.191880,W,10.660400,W,534.241000,W,1.123750,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:03:00.36 PM,4920.970000,W,418.884000,W,1101.030000,W,25.401800,W,110.743000,W,2.097050,W,-3.154720,W,3045.500000,W,-0.528836,W,0.353763,W,1.929300,W,10.529100,W,535.160000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:03:01.36 PM,4833.330000,W,437.593000,W,1103.660000,W,37.218300,W,115.995000,W,3.410000,W,-2.170020,W,2949.980000,W,0.455872,W,-0.105767,W,1.798000,W,10.200800,W,535.095000,W,0.729728,W,5.720730,W,3.487910,W,TRUE
05/02/2016 01:03:02.36 PM,4417.780000,W,422.823000,W,1096.110000,W,21.791200,W,115.667000,W,1.440580,W,-3.482960,W,2712.010000,W,-0.200600,W,-0.368356,W,1.535410,W,9.938260,W,535.489000,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 01:03:03.36 PM,3110.090000,W,374.572000,W,1092.830000,W,21.791200,W,131.094000,W,-0.528836,W,-3.482960,W,1854.000000,W,0.455872,W,-0.237062,W,1.404120,W,9.938260,W,534.701000,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:03:04.36 PM,2326.260000,W,439.563000,W,1096.440000,W,38.531200,W,114.026000,W,0.127636,W,-2.170020,W,580.777000,W,-0.528836,W,-0.237062,W,1.404120,W,10.266500,W,534.569000,W,0.926741,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:03:05.36 PM,3001.770000,W,471.073000,W,1088.230000,W,30.981800,W,131.422000,W,1.112340,W,-2.170020,W,991.400000,W,0.455872,W,-0.302709,W,1.404120,W,9.741310,W,532.928000,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:03:06.36 PM,4634.420000,W,449.410000,W,1097.090000,W,26.386500,W,122.888000,W,4.066470,W,-2.498250,W,2437.610000,W,-0.200600,W,0.091174,W,1.666710,W,10.069500,W,531.745000,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:03:07.36 PM,4880.600000,W,444.486000,W,1089.870000,W,33.935900,W,115.338000,W,0.127636,W,-2.170020,W,3021.870000,W,-0.857072,W,0.156822,W,1.601060,W,10.069500,W,530.301000,W,0.926741,W,5.983410,W,3.684920,W,TRUE
05/02/2016 01:03:08.36 PM,4904.230000,W,460.242000,W,1094.790000,W,32.951200,W,120.918000,W,2.097050,W,-3.154720,W,3013.330000,W,0.455872,W,0.353763,W,1.732350,W,10.200800,W,529.907000,W,1.058080,W,5.983410,W,3.619250,W,TRUE
05/02/2016 01:03:09.36 PM,4823.480000,W,433.654000,W,1097.750000,W,28.355900,W,122.231000,W,2.425290,W,-3.811200,W,2928.980000,W,-0.200600,W,0.025527,W,1.601060,W,10.200800,W,530.104000,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 01:03:10.36 PM,4395.130000,W,405.098000,W,1096.440000,W,28.684200,W,109.758000,W,3.738230,W,-3.482960,W,2666.720000,W,0.127636,W,-0.105767,W,1.404120,W,10.003900,W,530.301000,W,0.729728,W,5.523710,W,3.093880,W,TRUE
05/02/2016 01:03:11.36 PM,2994.880000,W,402.144000,W,1097.420000,W,35.577100,W,116.980000,W,0.127636,W,-2.498250,W,1718.770000,W,0.127636,W,-0.105767,W,1.404120,W,9.741310,W,531.548000,W,0.532715,W,5.392370,W,3.225230,W,TRUE
05/02/2016 01:03:12.36 PM,2309.520000,W,451.379000,W,1083.310000,W,27.699500,W,120.918000,W,2.753520,W,-2.498250,W,581.105000,W,0.127636,W,-0.237062,W,1.404120,W,10.069500,W,534.044000,W,0.467044,W,5.326700,W,3.225230,W,TRUE
05/02/2016 01:03:13.36 PM,3088.430000,W,462.211000,W,1098.080000,W,27.043000,W,115.667000,W,1.112340,W,-1.841780,W,1043.590000,W,0.784108,W,-0.368356,W,1.798000,W,9.938260,W,534.766000,W,0.467044,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:03:14.36 PM,4762.430000,W,453.349000,W,1093.810000,W,34.592400,W,107.461000,W,-0.200600,W,-2.826490,W,2615.510000,W,0.455872,W,0.025527,W,1.338470,W,10.200800,W,535.226000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:03:15.36 PM,4902.260000,W,415.930000,W,1094.140000,W,26.058300,W,117.636000,W,0.784108,W,-3.154720,W,3065.520000,W,0.127636,W,0.025527,W,1.601060,W,10.200800,W,535.226000,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:03:16.36 PM,4902.260000,W,429.716000,W,1087.570000,W,21.134700,W,113.697000,W,3.738230,W,-3.482960,W,3047.470000,W,0.127636,W,0.288116,W,1.798000,W,10.397800,W,535.160000,W,1.058080,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:03:17.36 PM,4824.470000,W,437.593000,W,1099.060000,W,34.592400,W,116.980000,W,1.768820,W,-3.482960,W,2932.260000,W,-0.528836,W,0.353763,W,1.863650,W,10.529100,W,534.963000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:03:18.36 PM,4300.600000,W,404.113000,W,1092.830000,W,26.058300,W,122.231000,W,-0.200600,W,-3.482960,W,2618.790000,W,-0.528836,W,0.288116,W,1.863650,W,10.529100,W,533.716000,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:03:19.36 PM,2845.200000,W,385.404000,W,1087.900000,W,24.088900,W,124.857000,W,3.081760,W,-3.482960,W,1592.070000,W,-0.200600,W,0.353763,W,2.191880,W,10.529100,W,532.993000,W,0.992412,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:03:20.36 PM,2354.820000,W,456.303000,W,1090.860000,W,33.607700,W,108.446000,W,1.768820,W,-2.498250,W,610.318000,W,-0.528836,W,0.419410,W,2.060590,W,10.332100,W,531.943000,W,0.926741,W,6.049080,W,3.159560,W,TRUE
05/02/2016 01:03:21.36 PM,3181.970000,W,458.272000,W,1089.210000,W,34.592400,W,116.651000,W,-1.185310,W,-3.154720,W,1113.830000,W,0.455872,W,0.025527,W,1.666710,W,10.397800,W,531.745000,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 01:03:22.36 PM,4827.420000,W,439.563000,W,1091.180000,W,28.027700,W,109.102000,W,3.738230,W,-2.498250,W,2794.400000,W,0.455872,W,-0.171414,W,1.798000,W,10.069500,W,529.710000,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 01:03:23.36 PM,4890.440000,W,449.410000,W,1092.170000,W,27.043000,W,119.606000,W,-1.513540,W,-3.811200,W,3035.650000,W,-0.528836,W,-0.040120,W,1.601060,W,10.266500,W,527.411000,W,0.861070,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:03:24.36 PM,4885.520000,W,438.578000,W,1091.510000,W,35.905400,W,123.216000,W,1.768820,W,-3.811200,W,3004.800000,W,-1.513540,W,-0.105767,W,1.863650,W,10.463400,W,530.629000,W,0.861070,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:03:25.36 PM,4799.850000,W,427.746000,W,1095.780000,W,27.699500,W,123.216000,W,2.425290,W,-4.467670,W,2907.970000,W,0.127636,W,0.091174,W,2.126240,W,10.594700,W,532.402000,W,0.861070,W,6.180420,W,3.422240,W,TRUE
05/02/2016 01:03:26.36 PM,4242.500000,W,405.098000,W,1089.210000,W,21.791200,W,114.354000,W,0.784108,W,-3.482960,W,2603.040000,W,-1.841780,W,0.419410,W,1.994940,W,10.660400,W,534.044000,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:03:27.36 PM,2722.120000,W,395.251000,W,1088.230000,W,34.920700,W,116.980000,W,2.753520,W,-4.139430,W,1478.830000,W,-1.185310,W,0.222469,W,1.994940,W,10.660400,W,535.160000,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:03:28.36 PM,2400.120000,W,427.746000,W,1095.450000,W,28.355900,W,117.964000,W,0.455872,W,-3.811200,W,637.562000,W,-0.857072,W,0.025527,W,1.732350,W,10.266500,W,535.226000,W,0.795399,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:03:29.36 PM,3295.220000,W,466.150000,W,1093.810000,W,24.745300,W,115.667000,W,4.066470,W,-2.826490,W,1190.310000,W,-0.200600,W,-0.368356,W,1.272820,W,10.266500,W,535.292000,W,0.532715,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:03:30.36 PM,4869.760000,W,445.471000,W,1089.210000,W,34.920700,W,129.453000,W,2.425290,W,-2.826490,W,2935.870000,W,-0.200600,W,-0.434003,W,1.338470,W,9.872610,W,535.095000,W,0.401373,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:03:31.36 PM,4898.320000,W,422.823000,W,1091.180000,W,27.371200,W,115.995000,W,2.753520,W,-3.154720,W,3025.150000,W,-0.200600,W,-0.237062,W,1.404120,W,9.938260,W,533.978000,W,0.467044,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:03:32.36 PM,4878.630000,W,430.700000,W,1083.960000,W,22.775900,W,118.949000,W,1.768820,W,-2.826490,W,2978.870000,W,-0.200600,W,-0.105767,W,1.666710,W,10.069500,W,532.599000,W,0.467044,W,5.261030,W,3.028210,W,TRUE
05/02/2016 01:03:33.36 PM,4548.750000,W,441.532000,W,1089.540000,W,28.684200,W,109.758000,W,3.738230,W,-3.154720,W,2753.700000,W,0.455872,W,-0.040120,W,1.272820,W,9.872610,W,531.877000,W,0.532715,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:03:34.36 PM,3464.590000,W,401.159000,W,1085.600000,W,30.325300,W,109.102000,W,2.425290,W,-3.154720,W,2094.930000,W,-0.528836,W,0.091174,W,1.666710,W,10.266500,W,531.089000,W,0.795399,W,5.523710,W,3.422240,W,TRUE
05/02/2016 01:03:35.36 PM,2185.450000,W,426.761000,W,1087.570000,W,26.714800,W,114.026000,W,1.440580,W,-2.826490,W,456.704000,W,-0.200600,W,0.156822,W,1.666710,W,10.135200,W,531.286000,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:03:36.36 PM,2402.090000,W,434.639000,W,1090.860000,W,29.668900,W,114.354000,W,3.410000,W,-2.826490,W,625.417000,W,-1.513540,W,0.222469,W,1.863650,W,10.266500,W,530.826000,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:03:37.36 PM,3393.690000,W,457.287000,W,1083.630000,W,35.905400,W,109.102000,W,4.722940,W,-3.154720,W,1227.070000,W,-0.857072,W,0.288116,W,1.666710,W,10.266500,W,528.593000,W,0.861070,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:03:38.36 PM,4928.850000,W,428.731000,W,1081.010000,W,27.371200,W,116.651000,W,5.051180,W,-3.154720,W,3048.130000,W,-0.200600,W,-0.040120,W,1.338470,W,10.266500,W,529.841000,W,0.598386,W,5.589380,W,3.487910,W,TRUE
05/02/2016 01:03:39.36 PM,4870.750000,W,441.532000,W,1088.560000,W,24.417100,W,128.796000,W,0.127636,W,-2.498250,W,3015.630000,W,0.455872,W,-0.105767,W,1.141530,W,9.872610,W,531.351000,W,0.664057,W,5.458040,W,12.419200,W,TRUE
05/02/2016 01:03:40.36 PM,4845.150000,W,456.303000,W,1089.870000,W,35.248900,W,121.247000,W,3.410000,W,-3.154720,W,2971.650000,W,0.784108,W,-0.040120,W,1.075880,W,9.872610,W,531.811000,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:03:41.36 PM,4559.580000,W,425.777000,W,1092.500000,W,25.401800,W,109.102000,W,4.066470,W,-2.498250,W,2764.200000,W,0.455872,W,-0.105767,W,1.141530,W,9.938260,W,532.534000,W,0.664057,W,5.261030,W,3.028210,W,TRUE
05/02/2016 01:03:42.36 PM,3372.020000,W,382.450000,W,1090.860000,W,23.432400,W,126.827000,W,-2.170020,W,-3.154720,W,2023.370000,W,1.112340,W,-0.237062,W,1.338470,W,10.003900,W,533.913000,W,0.467044,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:03:43.36 PM,2183.480000,W,425.777000,W,1091.180000,W,33.935900,W,121.903000,W,3.738230,W,-2.498250,W,448.170000,W,0.455872,W,-0.105767,W,1.338470,W,10.200800,W,535.554000,W,0.795399,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:03:44.36 PM,2462.150000,W,432.670000,W,1084.620000,W,28.027700,W,111.728000,W,-2.826490,W,-3.482960,W,675.309000,W,-0.200600,W,0.288116,W,1.601060,W,10.529100,W,535.817000,W,0.861070,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:03:45.36 PM,3473.450000,W,477.966000,W,1084.620000,W,23.432400,W,111.071000,W,3.410000,W,-3.482960,W,1302.570000,W,-0.200600,W,0.353763,W,1.798000,W,10.529100,W,535.817000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:03:46.36 PM,4879.610000,W,447.440000,W,1086.920000,W,29.340600,W,113.369000,W,4.722940,W,-3.811200,W,3073.070000,W,0.127636,W,0.222469,W,1.863650,W,10.266500,W,535.620000,W,0.926741,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:03:47.36 PM,4902.260000,W,449.410000,W,1087.570000,W,29.012400,W,123.873000,W,4.066470,W,-3.811200,W,3050.100000,W,-0.857072,W,0.156822,W,1.666710,W,10.463400,W,534.569000,W,0.729728,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:03:48.36 PM,4827.420000,W,435.624000,W,1082.980000,W,22.447700,W,120.590000,W,-0.200600,W,-4.139430,W,2948.340000,W,-0.528836,W,0.353763,W,1.929300,W,10.332100,W,533.847000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:03:49.36 PM,4484.740000,W,425.777000,W,1083.310000,W,23.760600,W,118.293000,W,2.097050,W,-4.139430,W,2712.670000,W,-0.528836,W,0.025527,W,1.666710,W,10.200800,W,533.453000,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 01:03:50.36 PM,3274.540000,W,402.144000,W,1085.930000,W,30.981800,W,111.400000,W,1.112340,W,-2.826490,W,1968.230000,W,-0.528836,W,0.353763,W,1.929300,W,10.463400,W,532.599000,W,0.795399,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:03:51.36 PM,2143.110000,W,445.471000,W,1084.620000,W,25.730000,W,122.231000,W,0.784108,W,-2.826490,W,454.406000,W,-0.200600,W,0.156822,W,2.060590,W,10.463400,W,532.271000,W,0.926741,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:03:52.36 PM,2439.500000,W,451.379000,W,1083.960000,W,26.058300,W,117.964000,W,3.410000,W,-3.154720,W,677.607000,W,0.784108,W,0.156822,W,1.732350,W,10.200800,W,531.614000,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:03:53.36 PM,3590.630000,W,484.859000,W,1091.840000,W,39.187700,W,115.010000,W,1.440580,W,-3.154720,W,1389.880000,W,0.455872,W,-0.040120,W,1.863650,W,10.332100,W,530.629000,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 01:03:54.36 PM,4855.980000,W,455.318000,W,1084.950000,W,28.355900,W,125.186000,W,0.784108,W,-2.826490,W,3032.700000,W,1.112340,W,0.025527,W,1.798000,W,10.200800,W,529.710000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 01:03:55.36 PM,4869.760000,W,455.318000,W,1086.260000,W,23.760600,W,119.606000,W,2.753520,W,-3.482960,W,3010.050000,W,1.440580,W,-0.105767,W,1.601060,W,10.266500,W,528.987000,W,0.532715,W,5.589380,W,3.093880,W,TRUE
05/02/2016 01:03:56.36 PM,4869.760000,W,461.226000,W,1084.950000,W,35.577100,W,122.231000,W,2.753520,W,-3.811200,W,2972.300000,W,0.127636,W,-0.040120,W,1.535410,W,10.332100,W,529.513000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:03:57.36 PM,4451.260000,W,448.425000,W,1087.250000,W,26.386500,W,113.697000,W,3.081760,W,-4.467670,W,2693.300000,W,-0.528836,W,0.156822,W,1.469770,W,10.529100,W,530.957000,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:03:58.36 PM,3166.220000,W,406.083000,W,1089.870000,W,23.104200,W,112.056000,W,3.410000,W,-3.811200,W,1892.080000,W,5.379410,W,1.075880,W,3.439180,W,11.316800,W,531.483000,W,0.795399,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:03:59.36 PM,2197.270000,W,451.379000,W,1090.530000,W,34.264200,W,109.430000,W,1.768820,W,-3.811200,W,495.108000,W,-1.185310,W,0.156822,W,1.929300,W,10.660400,W,533.322000,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 01:04:00.36 PM,2475.940000,W,457.287000,W,1086.920000,W,31.638300,W,118.621000,W,2.753520,W,-4.467670,W,685.484000,W,-0.857072,W,0.222469,W,1.994940,W,10.594700,W,533.584000,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 01:04:01.36 PM,3658.570000,W,456.303000,W,1087.570000,W,26.058300,W,126.498000,W,1.768820,W,-3.811200,W,1425.980000,W,-1.185310,W,0.156822,W,2.257530,W,10.726000,W,535.095000,W,0.926741,W,6.246090,W,3.619250,W,TRUE
05/02/2016 01:04:02.36 PM,4927.860000,W,414.945000,W,1087.900000,W,29.340600,W,121.903000,W,1.440580,W,-3.154720,W,3090.800000,W,-0.528836,W,0.419410,W,2.060590,W,10.660400,W,534.504000,W,0.861070,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:04:03.36 PM,4897.340000,W,421.838000,W,1082.650000,W,30.981800,W,105.163000,W,-0.857072,W,-3.154720,W,3032.040000,W,-0.528836,W,-0.105767,W,1.798000,W,10.266500,W,534.898000,W,0.598386,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:04:04.36 PM,4812.650000,W,431.685000,W,1082.650000,W,24.417100,W,100.896000,W,5.707650,W,-3.154720,W,2953.270000,W,-0.200600,W,-0.105767,W,1.404120,W,10.069500,W,534.832000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:04:05.36 PM,4437.480000,W,417.899000,W,1086.590000,W,20.478300,W,117.636000,W,2.425290,W,-3.154720,W,2714.310000,W,0.127636,W,-0.302709,W,1.469770,W,10.200800,W,534.701000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:04:06.36 PM,3054.950000,W,398.205000,W,1087.570000,W,30.653600,W,98.926700,W,2.425290,W,-2.498250,W,1793.610000,W,0.127636,W,-0.237062,W,1.338470,W,10.003900,W,534.241000,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:04:07.36 PM,2197.270000,W,415.930000,W,1083.310000,W,25.401800,W,108.446000,W,0.127636,W,-2.826490,W,465.895000,W,-0.528836,W,0.025527,W,1.535410,W,9.938260,W,533.913000,W,0.861070,W,5.655050,W,3.553580,W,TRUE
05/02/2016 01:04:08.36 PM,2571.460000,W,426.761000,W,1084.290000,W,23.432400,W,114.682000,W,4.066470,W,-2.826490,W,738.330000,W,0.127636,W,-0.171414,W,1.338470,W,9.872610,W,532.993000,W,0.532715,W,5.458040,W,3.225230,W,TRUE
05/02/2016 01:04:09.36 PM,3750.150000,W,495.691000,W,1080.680000,W,37.874800,W,114.026000,W,1.440580,W,-2.826490,W,1501.810000,W,0.455872,W,0.091174,W,1.601060,W,10.069500,W,531.286000,W,0.926741,W,5.917740,W,3.684920,W,TRUE
05/02/2016 01:04:10.36 PM,4860.900000,W,453.349000,W,1084.950000,W,27.043000,W,119.606000,W,4.066470,W,-2.826490,W,3025.480000,W,-0.528836,W,0.222469,W,1.732350,W,10.135200,W,530.432000,W,0.664057,W,5.983410,W,3.684920,W,TRUE
05/02/2016 01:04:11.36 PM,4910.140000,W,426.761000,W,1080.020000,W,23.104200,W,109.758000,W,0.455872,W,-3.482960,W,3026.790000,W,-0.528836,W,0.353763,W,1.732350,W,10.332100,W,529.578000,W,0.992412,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:04:12.36 PM,4815.600000,W,431.685000,W,1083.960000,W,34.264200,W,118.949000,W,-2.826490,W,-3.482960,W,2905.020000,W,-0.528836,W,-0.040120,W,1.535410,W,10.266500,W,529.907000,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:04:13.36 PM,4373.470000,W,415.930000,W,1083.630000,W,27.699500,W,118.949000,W,1.440580,W,-3.154720,W,2631.600000,W,-0.200600,W,-0.040120,W,1.338470,W,10.003900,W,529.578000,W,0.729728,W,5.326700,W,3.159560,W,TRUE
05/02/2016 01:04:14.36 PM,2982.080000,W,402.144000,W,1083.960000,W,22.119400,W,100.568000,W,1.440580,W,-2.170020,W,1714.830000,W,0.127636,W,-0.040120,W,1.075880,W,9.938260,W,531.286000,W,0.532715,W,5.261030,W,3.159560,W,TRUE
05/02/2016 01:04:15.36 PM,2195.300000,W,441.532000,W,1085.930000,W,32.294800,W,113.697000,W,1.768820,W,-2.826490,W,480.009000,W,-0.200600,W,-0.105767,W,1.075880,W,9.806960,W,533.913000,W,0.532715,W,5.523710,W,3.028210,W,TRUE
05/02/2016 01:04:16.36 PM,2584.260000,W,440.547000,W,1088.230000,W,32.294800,W,131.422000,W,2.097050,W,-2.170020,W,737.346000,W,0.455872,W,-0.302709,W,1.141530,W,10.003900,W,534.372000,W,0.729728,W,5.786400,W,3.159560,W,TRUE
05/02/2016 01:04:17.36 PM,3924.440000,W,460.242000,W,1084.290000,W,25.730000,W,124.857000,W,2.753520,W,-2.170020,W,1637.370000,W,0.455872,W,-0.302709,W,1.404120,W,10.003900,W,535.423000,W,0.598386,W,5.720730,W,3.093880,W,TRUE
05/02/2016 01:04:18.36 PM,4880.600000,W,444.486000,W,1081.990000,W,25.730000,W,108.774000,W,1.768820,W,-2.826490,W,3056.000000,W,0.127636,W,0.025527,W,1.601060,W,10.200800,W,535.817000,W,0.926741,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:04:19.36 PM,4879.610000,W,446.456000,W,1083.310000,W,31.966500,W,120.590000,W,1.768820,W,-3.811200,W,3023.510000,W,-0.200600,W,0.353763,W,1.929300,W,10.332100,W,535.160000,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:04:20.36 PM,4842.190000,W,408.052000,W,1080.680000,W,22.775900,W,116.651000,W,-0.200600,W,-3.482960,W,2961.800000,W,-0.200600,W,0.353763,W,1.732350,W,10.397800,W,535.620000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:04:21.36 PM,4309.470000,W,391.312000,W,1083.630000,W,20.478300,W,114.026000,W,-0.200600,W,-3.154720,W,2612.560000,W,-0.857072,W,0.353763,W,1.929300,W,10.463400,W,534.175000,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:04:22.36 PM,2814.680000,W,406.083000,W,1079.040000,W,33.279500,W,115.010000,W,0.127636,W,-3.154720,W,1567.780000,W,0.127636,W,0.091174,W,1.732350,W,10.200800,W,533.322000,W,1.058080,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:04:23.36 PM,2214.990000,W,440.547000,W,1079.370000,W,26.058300,W,109.758000,W,2.097050,W,-3.482960,W,518.412000,W,-0.857072,W,0.419410,W,1.929300,W,10.397800,W,533.125000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:04:24.36 PM,2608.870000,W,452.364000,W,1076.090000,W,23.760600,W,110.743000,W,5.379410,W,-3.154720,W,767.872000,W,-0.528836,W,0.156822,W,1.929300,W,10.332100,W,531.220000,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 01:04:25.36 PM,4002.240000,W,474.027000,W,1083.630000,W,37.218300,W,120.918000,W,0.127636,W,-2.170020,W,1713.850000,W,0.784108,W,0.025527,W,1.666710,W,10.266500,W,530.432000,W,0.729728,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:04:26.36 PM,4926.880000,W,423.807000,W,1075.760000,W,27.371200,W,103.850000,W,1.440580,W,-3.154720,W,3069.130000,W,0.455872,W,-0.105767,W,1.666710,W,10.135200,W,529.381000,W,0.664057,W,5.655050,W,3.093880,W,TRUE
05/02/2016 01:04:27.36 PM,4885.520000,W,437.593000,W,1082.650000,W,24.417100,W,120.262000,W,2.753520,W,-3.154720,W,3010.710000,W,0.127636,W,-0.171414,W,1.666710,W,10.266500,W,528.134000,W,0.532715,W,5.786400,W,3.225230,W,TRUE
05/02/2016 01:04:28.36 PM,4770.310000,W,463.196000,W,1080.020000,W,33.279500,W,120.590000,W,2.425290,W,-3.482960,W,2895.170000,W,-0.200600,W,-0.105767,W,1.666710,W,10.332100,W,530.301000,W,0.795399,W,5.983410,W,3.356570,W,TRUE
05/02/2016 01:04:29.36 PM,4247.430000,W,429.716000,W,1078.050000,W,27.043000,W,130.109000,W,2.097050,W,-3.811200,W,2606.320000,W,-1.185310,W,0.091174,W,2.126240,W,10.463400,W,531.351000,W,0.795399,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:04:30.36 PM,2705.380000,W,400.174000,W,1076.410000,W,22.447700,W,114.354000,W,-0.528836,W,-3.811200,W,1464.060000,W,-1.185310,W,0.091174,W,1.994940,W,10.726000,W,532.731000,W,0.795399,W,5.786400,W,3.619250,W,TRUE
05/02/2016 01:04:31.36 PM,2214.010000,W,436.609000,W,1080.680000,W,29.012400,W,118.949000,W,5.051180,W,-3.811200,W,506.268000,W,-1.841780,W,0.222469,W,1.994940,W,10.791700,W,534.372000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:04:32.36 PM,2715.220000,W,439.563000,W,1078.380000,W,30.653600,W,118.621000,W,0.455872,W,-3.811200,W,838.771000,W,-1.513540,W,0.419410,W,2.914000,W,12.301600,W,535.095000,W,0.992412,W,6.377440,W,3.750600,W,TRUE
05/02/2016 01:04:33.36 PM,4119.420000,W,461.226000,W,1082.650000,W,25.073600,W,112.056000,W,-0.857072,W,-4.467670,W,1814.940000,W,-1.185310,W,0.353763,W,1.994940,W,10.791700,W,535.226000,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:04:34.36 PM,4878.630000,W,428.731000,W,1082.980000,W,25.401800,W,119.606000,W,3.738230,W,-3.482960,W,3050.750000,W,-0.528836,W,0.091174,W,1.863650,W,10.332100,W,535.226000,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:04:35.36 PM,4909.150000,W,421.838000,W,1084.950000,W,31.310100,W,118.949000,W,3.081760,W,-3.811200,W,3049.770000,W,-0.200600,W,-0.171414,W,1.732350,W,10.200800,W,534.963000,W,0.598386,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:04:36.36 PM,4772.280000,W,412.976000,W,1082.650000,W,22.775900,W,122.560000,W,0.127636,W,-3.482960,W,2905.020000,W,-0.857072,W,-0.368356,W,1.469770,W,10.135200,W,534.898000,W,0.467044,W,5.392370,W,3.093880,W,TRUE
