TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 01:04:37.36 PM,4179.480000,W,376.541000,W,1075.430000,W,17.524100,W,108.446000,W,1.768820,W,-2.826490,W,2552.490000,W,0.127636,W,-0.105767,W,1.469770,W,9.938260,W,533.978000,W,0.467044,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:04:38.36 PM,2658.110000,W,384.419000,W,1072.150000,W,29.668900,W,111.728000,W,2.425290,W,-2.498250,W,1405.960000,W,0.127636,W,-0.368356,W,1.338470,W,9.938260,W,534.504000,W,0.401373,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:04:39.36 PM,2225.820000,W,426.761000,W,1072.800000,W,23.760600,W,106.476000,W,3.738230,W,-2.498250,W,513.489000,W,-0.200600,W,-0.302709,W,1.141530,W,9.938260,W,534.898000,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 01:04:40.36 PM,2704.390000,W,446.456000,W,1080.350000,W,22.775900,W,118.293000,W,1.768820,W,-3.154720,W,815.794000,W,0.784108,W,-0.368356,W,1.338470,W,9.872610,W,534.044000,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:04:41.36 PM,4203.120000,W,470.089000,W,1079.040000,W,36.233600,W,125.842000,W,2.097050,W,-3.482960,W,1911.770000,W,1.112340,W,-0.434003,W,0.878941,W,9.675670,W,532.928000,W,0.664057,W,5.261030,W,3.093880,W,TRUE
05/02/2016 01:04:42.36 PM,4860.900000,W,439.563000,W,1072.800000,W,24.417100,W,118.293000,W,4.066470,W,-2.498250,W,3026.790000,W,0.127636,W,-0.171414,W,1.272820,W,9.872610,W,532.205000,W,0.861070,W,5.589380,W,3.356570,W,TRUE
05/02/2016 01:04:43.36 PM,4871.730000,W,437.593000,W,1074.120000,W,22.447700,W,115.338000,W,2.753520,W,-3.154720,W,2996.920000,W,0.127636,W,0.091174,W,1.732350,W,10.069500,W,531.811000,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:04:44.36 PM,4777.200000,W,443.502000,W,1080.020000,W,31.310100,W,114.682000,W,0.784108,W,-2.826490,W,2909.280000,W,0.127636,W,0.288116,W,1.666710,W,10.332100,W,531.154000,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:04:45.36 PM,4139.110000,W,424.792000,W,1076.740000,W,25.730000,W,118.949000,W,2.753520,W,-3.154720,W,2510.800000,W,-0.200600,W,0.288116,W,1.666710,W,10.003900,W,530.563000,W,0.795399,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:04:46.36 PM,2536.010000,W,411.006000,W,1074.770000,W,22.447700,W,104.178000,W,1.440580,W,-3.482960,W,1247.420000,W,-0.857072,W,0.485058,W,1.798000,W,10.266500,W,530.498000,W,1.058080,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:04:47.36 PM,2236.650000,W,441.532000,W,1080.680000,W,30.325300,W,121.247000,W,4.394700,W,-3.482960,W,537.778000,W,-0.857072,W,0.288116,W,1.863650,W,10.200800,W,531.351000,W,1.058080,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:04:48.36 PM,2761.500000,W,461.226000,W,1081.670000,W,32.951200,W,108.117000,W,-0.857072,W,-3.154720,W,844.351000,W,-0.528836,W,0.156822,W,1.469770,W,10.003900,W,530.892000,W,0.795399,W,5.458040,W,3.356570,W,TRUE
05/02/2016 01:04:49.36 PM,4274.020000,W,469.104000,W,1076.090000,W,27.043000,W,113.369000,W,5.379410,W,-2.170020,W,1983.990000,W,0.127636,W,-0.237062,W,1.404120,W,10.003900,W,534.044000,W,2.174490,W,0.729728,W,3.619250,W,TRUE
05/02/2016 01:04:50.36 PM,4932.790000,W,420.853000,W,1077.730000,W,25.073600,W,120.590000,W,1.440580,W,-1.841780,W,3074.060000,W,0.455872,W,-0.105767,W,1.010230,W,9.872610,W,531.943000,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:04:51.36 PM,4923.920000,W,423.807000,W,1078.050000,W,31.966500,W,122.560000,W,3.081760,W,-2.498250,W,3019.240000,W,0.455872,W,-0.105767,W,1.141530,W,9.741310,W,533.125000,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:04:52.36 PM,4762.430000,W,416.914000,W,1076.410000,W,23.760600,W,116.980000,W,2.753520,W,-2.826490,W,2879.740000,W,0.127636,W,-0.302709,W,1.272820,W,10.069500,W,533.781000,W,0.729728,W,5.392370,W,3.159560,W,TRUE
05/02/2016 01:04:53.36 PM,4110.550000,W,391.312000,W,1076.740000,W,20.478300,W,117.964000,W,1.440580,W,-2.826490,W,2520.000000,W,0.784108,W,-0.302709,W,1.272820,W,9.872610,W,534.832000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:04:54.36 PM,2461.170000,W,408.052000,W,1077.400000,W,31.966500,W,123.216000,W,-0.528836,W,-2.498250,W,1159.130000,W,-0.200600,W,0.156822,W,1.404120,W,10.266500,W,535.948000,W,0.926741,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:04:55.36 PM,2224.840000,W,441.532000,W,1069.850000,W,23.104200,W,124.857000,W,1.768820,W,-3.154720,W,530.229000,W,-0.200600,W,0.288116,W,1.863650,W,10.200800,W,535.948000,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:04:56.36 PM,2842.250000,W,440.547000,W,1073.460000,W,20.806500,W,111.728000,W,3.081760,W,-2.826490,W,922.143000,W,-0.528836,W,0.353763,W,1.929300,W,10.397800,W,535.620000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:04:57.36 PM,4404.000000,W,459.257000,W,1071.820000,W,32.623000,W,116.323000,W,3.410000,W,-3.154720,W,2111.340000,W,-0.857072,W,0.353763,W,1.929300,W,10.266500,W,534.569000,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:04:58.36 PM,4872.720000,W,418.884000,W,1074.120000,W,23.760600,W,117.308000,W,-0.200600,W,-3.154720,W,3031.720000,W,-0.857072,W,0.288116,W,1.929300,W,10.332100,W,533.190000,W,0.795399,W,5.655050,W,3.487910,W,TRUE
05/02/2016 01:04:59.36 PM,4866.810000,W,432.670000,W,1067.550000,W,20.806500,W,122.560000,W,2.097050,W,-3.811200,W,3015.300000,W,-0.857072,W,0.353763,W,1.929300,W,10.726000,W,532.205000,W,1.123750,W,5.983410,W,3.619250,W,TRUE
05/02/2016 01:05:00.36 PM,4697.440000,W,442.517000,W,1071.490000,W,32.623000,W,124.201000,W,0.455872,W,-2.170020,W,2854.140000,W,0.127636,W,0.156822,W,1.929300,W,10.397800,W,531.351000,W,0.926741,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:05:01.36 PM,4000.270000,W,396.236000,W,1067.220000,W,23.104200,W,112.056000,W,2.425290,W,-2.826490,W,2429.730000,W,0.455872,W,-0.040120,W,1.863650,W,10.266500,W,530.563000,W,0.729728,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:05:02.36 PM,2397.160000,W,385.404000,W,1067.550000,W,22.119400,W,114.682000,W,2.753520,W,-3.154720,W,1022.910000,W,0.127636,W,-0.040120,W,1.732350,W,10.200800,W,529.710000,W,0.401373,W,5.523710,W,3.093880,W,TRUE
05/02/2016 01:05:03.36 PM,2269.150000,W,446.456000,W,1063.610000,W,33.279500,W,124.857000,W,2.753520,W,-3.482960,W,558.129000,W,0.127636,W,0.025527,W,1.666710,W,10.135200,W,529.316000,W,0.664057,W,5.720730,W,3.093880,W,TRUE
05/02/2016 01:05:04.36 PM,2862.930000,W,471.073000,W,1071.490000,W,30.325300,W,123.544000,W,-0.857072,W,-3.154720,W,927.723000,W,-0.528836,W,0.091174,W,1.929300,W,10.332100,W,529.841000,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:05:05.36 PM,4511.330000,W,457.287000,W,1071.490000,W,22.775900,W,114.026000,W,3.081760,W,-4.795900,W,2273.490000,W,-0.528836,W,0.156822,W,1.994940,W,10.594700,W,530.038000,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:05:06.36 PM,4875.670000,W,423.807000,W,1075.430000,W,29.340600,W,121.575000,W,1.112340,W,-3.811200,W,3041.890000,W,-0.528836,W,0.156822,W,1.994940,W,10.529100,W,532.205000,W,0.795399,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:05:07.36 PM,4938.690000,W,420.853000,W,1068.210000,W,26.058300,W,119.934000,W,3.738230,W,-3.811200,W,3011.690000,W,-1.185310,W,0.353763,W,1.929300,W,10.726000,W,532.731000,W,0.992412,W,6.180420,W,5.195360,W,TRUE
05/02/2016 01:05:08.36 PM,4712.210000,W,425.777000,W,1070.510000,W,18.508900,W,109.758000,W,1.768820,W,-3.482960,W,2897.470000,W,-0.857072,W,0.419410,W,2.126240,W,10.529100,W,532.665000,W,1.058080,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:05:09.36 PM,3918.540000,W,398.205000,W,1066.240000,W,22.775900,W,115.995000,W,1.440580,W,-3.482960,W,2417.260000,W,-0.528836,W,-0.040120,W,1.732350,W,10.332100,W,533.322000,W,0.598386,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:05:10.36 PM,2273.090000,W,395.251000,W,1071.490000,W,27.043000,W,117.308000,W,-1.185310,W,-2.170020,W,845.664000,W,0.455872,W,-0.237062,W,1.404120,W,10.135200,W,533.519000,W,0.729728,W,5.523710,W,3.093880,W,TRUE
05/02/2016 01:05:11.36 PM,2283.920000,W,419.869000,W,1070.510000,W,20.478300,W,106.476000,W,5.707650,W,-2.826490,W,578.151000,W,-0.528836,W,-0.237062,W,1.535410,W,9.938260,W,532.665000,W,0.467044,W,5.523710,W,3.356570,W,TRUE
05/02/2016 01:05:12.36 PM,2936.780000,W,465.165000,W,1069.850000,W,26.058300,W,103.194000,W,-0.528836,W,-2.826490,W,972.363000,W,0.127636,W,-0.105767,W,1.404120,W,9.806960,W,531.877000,W,0.532715,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:05:13.36 PM,4580.260000,W,479.936000,W,1070.510000,W,29.668900,W,122.888000,W,1.768820,W,-2.170020,W,2399.200000,W,0.127636,W,-0.368356,W,1.404120,W,9.938260,W,530.957000,W,0.729728,W,5.655050,W,3.553580,W,TRUE
05/02/2016 01:05:14.36 PM,4891.430000,W,424.792000,W,1065.250000,W,21.463000,W,113.041000,W,3.410000,W,-2.498250,W,3063.880000,W,0.127636,W,-0.302709,W,1.404120,W,9.806960,W,529.447000,W,0.729728,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:05:15.36 PM,4881.580000,W,414.945000,W,1066.240000,W,21.791200,W,109.102000,W,3.081760,W,-2.826490,W,2994.620000,W,-0.528836,W,0.091174,W,1.666710,W,9.872610,W,528.134000,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:05:16.36 PM,4664.940000,W,421.838000,W,1068.210000,W,30.653600,W,117.636000,W,2.753520,W,-2.826490,W,2808.840000,W,0.127636,W,0.156822,W,1.666710,W,10.200800,W,527.411000,W,0.729728,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:05:17.36 PM,3828.930000,W,387.373000,W,1068.860000,W,19.493600,W,112.056000,W,3.738230,W,-3.482960,W,2338.150000,W,-0.528836,W,0.288116,W,1.798000,W,10.003900,W,526.689000,W,1.058080,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:05:18.36 PM,2210.070000,W,404.113000,W,1070.180000,W,21.463000,W,119.606000,W,-1.185310,W,-3.482960,W,680.561000,W,-0.528836,W,0.419410,W,1.666710,W,10.332100,W,526.229000,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:05:19.36 PM,2304.600000,W,437.593000,W,1067.550000,W,34.592400,W,127.155000,W,-0.857072,W,-3.154720,W,567.976000,W,-0.200600,W,0.156822,W,1.666710,W,10.266500,W,527.477000,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:05:20.36 PM,3069.720000,W,448.425000,W,1066.240000,W,25.073600,W,136.346000,W,-0.200600,W,-2.498250,W,1054.420000,W,-0.528836,W,-0.105767,W,1.469770,W,10.135200,W,527.017000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:05:21.36 PM,4691.530000,W,454.333000,W,1068.860000,W,19.165300,W,127.155000,W,3.410000,W,-2.498250,W,2541.990000,W,2.097050,W,0.222469,W,1.994940,W,9.741310,W,528.068000,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 01:05:22.36 PM,4866.810000,W,460.242000,W,1067.220000,W,33.279500,W,110.743000,W,4.394700,W,-2.826490,W,3027.120000,W,0.127636,W,-0.105767,W,1.272820,W,9.741310,W,528.265000,W,0.598386,W,5.326700,W,3.093880,W,TRUE
05/02/2016 01:05:23.36 PM,4870.750000,W,442.517000,W,1065.250000,W,23.104200,W,128.796000,W,1.440580,W,-2.826490,W,3012.680000,W,0.455872,W,-0.237062,W,1.338470,W,9.938260,W,529.184000,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 01:05:24.36 PM,4630.480000,W,427.746000,W,1062.630000,W,14.898300,W,111.728000,W,-0.528836,W,-2.826490,W,2826.240000,W,5.379410,W,-0.893534,W,-0.499650,W,9.872610,W,530.038000,W,0.467044,W,5.655050,W,3.159560,W,TRUE
05/02/2016 01:05:25.36 PM,3727.500000,W,410.021000,W,1063.940000,W,28.684200,W,112.713000,W,3.081760,W,-3.154720,W,2301.060000,W,0.784108,W,-0.302709,W,1.272820,W,10.003900,W,531.286000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 01:05:26.36 PM,2190.370000,W,407.067000,W,1065.910000,W,22.447700,W,112.056000,W,2.753520,W,-2.498250,W,632.310000,W,0.127636,W,0.025527,W,1.469770,W,10.135200,W,532.337000,W,0.861070,W,5.720730,W,3.487910,W,TRUE
05/02/2016 01:05:27.36 PM,2319.370000,W,421.838000,W,1066.890000,W,18.180600,W,118.293000,W,3.410000,W,-3.811200,W,604.410000,W,-0.528836,W,0.091174,W,1.732350,W,10.397800,W,532.665000,W,0.992412,W,6.114750,W,3.290900,W,TRUE
05/02/2016 01:05:28.36 PM,3094.340000,W,465.165000,W,1059.350000,W,30.325300,W,113.697000,W,3.410000,W,-3.154720,W,1059.670000,W,-0.200600,W,0.353763,W,1.929300,W,10.397800,W,532.599000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:05:29.36 PM,4743.720000,W,442.517000,W,1063.940000,W,21.134700,W,125.514000,W,1.440580,W,-3.811200,W,2681.160000,W,-0.200600,W,0.288116,W,2.191880,W,10.397800,W,531.680000,W,0.992412,W,6.049080,W,3.684920,W,TRUE
05/02/2016 01:05:30.36 PM,4847.120000,W,420.853000,W,1064.600000,W,16.539400,W,118.621000,W,-0.200600,W,-3.482960,W,3036.310000,W,0.127636,W,0.353763,W,1.929300,W,10.397800,W,530.760000,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:05:31.36 PM,4835.300000,W,433.654000,W,1063.610000,W,27.043000,W,118.293000,W,3.081760,W,-3.154720,W,2987.400000,W,0.127636,W,0.091174,W,2.126240,W,10.397800,W,530.038000,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:05:32.36 PM,4621.620000,W,424.792000,W,1057.050000,W,20.150000,W,110.415000,W,-0.200600,W,-3.811200,W,2840.030000,W,-0.528836,W,0.288116,W,1.732350,W,10.332100,W,530.038000,W,0.664057,W,5.917740,W,3.290900,W,TRUE
05/02/2016 01:05:33.36 PM,3663.500000,W,400.174000,W,1064.930000,W,14.570000,W,121.575000,W,3.738230,W,-4.467670,W,2260.030000,W,-1.185310,W,0.485058,W,2.126240,W,10.397800,W,529.710000,W,0.861070,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:05:34.36 PM,2116.520000,W,434.639000,W,1057.700000,W,27.371200,W,120.590000,W,1.440580,W,-3.482960,W,494.123000,W,-0.528836,W,0.353763,W,2.060590,W,10.266500,W,529.972000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:05:35.36 PM,2329.220000,W,435.624000,W,1060.000000,W,24.088900,W,110.087000,W,0.784108,W,-2.826490,W,614.585000,W,-0.528836,W,0.222469,W,1.863650,W,10.529100,W,529.447000,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:05:36.36 PM,3159.330000,W,442.517000,W,1060.990000,W,20.150000,W,118.293000,W,1.440580,W,-3.154720,W,1100.370000,W,0.127636,W,0.288116,W,1.929300,W,10.397800,W,529.119000,W,0.729728,W,5.917740,W,3.225230,W,TRUE
05/02/2016 01:05:37.36 PM,4786.060000,W,446.456000,W,1056.390000,W,23.760600,W,115.338000,W,-2.498250,W,-2.826490,W,2756.330000,W,0.784108,W,0.091174,W,1.929300,W,10.332100,W,527.937000,W,0.795399,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:05:38.36 PM,4870.750000,W,439.563000,W,1055.080000,W,24.417100,W,119.606000,W,2.425290,W,-3.154720,W,3055.350000,W,0.455872,W,0.091174,W,1.732350,W,10.397800,W,527.148000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:05:39.36 PM,4846.130000,W,440.547000,W,1055.080000,W,19.493600,W,118.293000,W,-0.528836,W,-3.154720,W,2993.310000,W,0.127636,W,0.025527,W,1.666710,W,10.332100,W,526.689000,W,0.467044,W,5.589380,W,3.093880,W,TRUE
05/02/2016 01:05:40.36 PM,4595.030000,W,435.624000,W,1055.410000,W,25.073600,W,104.835000,W,2.753520,W,-2.826490,W,2785.870000,W,0.784108,W,0.025527,W,1.666710,W,10.332100,W,526.557000,W,0.664057,W,5.458040,W,3.028210,W,TRUE
05/02/2016 01:05:41.36 PM,3635.930000,W,388.358000,W,1057.050000,W,23.104200,W,117.964000,W,2.425290,W,-3.154720,W,2222.290000,W,0.127636,W,-0.237062,W,1.666710,W,10.069500,W,527.017000,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:05:42.36 PM,2123.410000,W,409.037000,W,1060.330000,W,22.447700,W,113.041000,W,2.425290,W,-3.154720,W,453.093000,W,0.127636,W,-0.105767,W,1.863650,W,10.397800,W,526.886000,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:05:43.36 PM,2334.140000,W,432.670000,W,1057.700000,W,26.386500,W,118.949000,W,-0.200600,W,-3.154720,W,614.914000,W,-0.528836,W,0.025527,W,1.601060,W,10.463400,W,527.674000,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:05:44.36 PM,3198.710000,W,458.272000,W,1058.360000,W,29.012400,W,117.636000,W,4.722940,W,-4.467670,W,1163.720000,W,-0.200600,W,0.025527,W,1.798000,W,10.397800,W,529.316000,W,0.861070,W,5.917740,W,3.290900,W,TRUE
05/02/2016 01:05:45.36 PM,4811.670000,W,453.349000,W,1056.060000,W,19.493600,W,121.903000,W,3.738230,W,-0.200600,W,2862.350000,W,-9.719440,W,0.222469,W,2.848360,W,10.791700,W,528.528000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:05:46.36 PM,4853.020000,W,448.425000,W,1054.420000,W,25.073600,W,114.354000,W,-0.528836,W,-4.467670,W,3037.950000,W,-0.857072,W,0.222469,W,1.863650,W,10.594700,W,529.578000,W,1.058080,W,5.917740,W,3.684920,W,TRUE
05/02/2016 01:05:47.36 PM,4843.180000,W,442.517000,W,1054.090000,W,25.730000,W,118.293000,W,2.753520,W,-3.482960,W,2997.910000,W,-1.185310,W,0.222469,W,2.323180,W,10.594700,W,529.907000,W,0.861070,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:05:48.36 PM,4552.690000,W,455.318000,W,1054.090000,W,16.867700,W,115.667000,W,2.097050,W,-3.811200,W,2798.670000,W,-0.857072,W,0.222469,W,1.798000,W,10.660400,W,531.483000,W,0.861070,W,6.049080,W,3.093880,W,TRUE
05/02/2016 01:05:49.36 PM,3537.450000,W,398.205000,W,1053.110000,W,18.508900,W,124.857000,W,3.410000,W,-4.467670,W,2189.130000,W,-1.513540,W,0.353763,W,2.060590,W,10.726000,W,532.140000,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 01:05:50.36 PM,2134.250000,W,425.777000,W,1057.380000,W,25.730000,W,114.354000,W,3.738230,W,-3.482960,W,471.475000,W,-0.857072,W,0.156822,W,1.994940,W,10.397800,W,532.599000,W,0.861070,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:05:51.36 PM,2369.590000,W,417.899000,W,1057.050000,W,18.180600,W,128.140000,W,0.127636,W,-2.498250,W,648.066000,W,-0.200600,W,-0.171414,W,1.666710,W,10.200800,W,533.059000,W,0.664057,W,5.655050,W,3.093880,W,TRUE
05/02/2016 01:05:52.36 PM,3281.430000,W,441.532000,W,1051.470000,W,21.791200,W,123.544000,W,-1.185310,W,-2.826490,W,1176.200000,W,0.127636,W,-0.237062,W,1.601060,W,10.135200,W,532.271000,W,0.532715,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:05:53.36 PM,4841.210000,W,438.578000,W,1052.450000,W,23.760600,W,114.682000,W,4.066470,W,-2.498250,W,2958.850000,W,-0.200600,W,-0.237062,W,1.404120,W,10.003900,W,532.271000,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 01:05:54.36 PM,4847.120000,W,435.624000,W,1048.510000,W,16.539400,W,118.621000,W,1.112340,W,-3.154720,W,3034.340000,W,0.455872,W,-0.237062,W,1.469770,W,9.741310,W,531.154000,W,0.401373,W,5.523710,W,3.093880,W,TRUE
05/02/2016 01:05:55.36 PM,4827.420000,W,435.624000,W,1050.480000,W,19.493600,W,116.651000,W,3.738230,W,-3.811200,W,2977.880000,W,-0.528836,W,-0.040120,W,1.601060,W,9.938260,W,530.169000,W,0.467044,W,5.326700,W,3.028210,W,TRUE
05/02/2016 01:05:56.36 PM,4553.670000,W,409.037000,W,1046.870000,W,25.073600,W,104.835000,W,3.410000,W,-2.826490,W,2779.630000,W,1.112340,W,-0.040120,W,1.338470,W,9.872610,W,529.775000,W,0.664057,W,5.589380,W,3.422240,W,TRUE
05/02/2016 01:05:57.36 PM,3454.740000,W,382.450000,W,1043.920000,W,16.867700,W,112.713000,W,2.097050,W,-2.498250,W,2105.760000,W,1.112340,W,0.222469,W,1.601060,W,10.069500,W,528.725000,W,1.058080,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:05:58.36 PM,2120.460000,W,443.502000,W,1046.540000,W,23.432400,W,120.262000,W,-2.498250,W,-3.154720,W,444.887000,W,-0.528836,W,0.156822,W,1.863650,W,10.200800,W,528.396000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:05:59.36 PM,6400.000000,W,467.135000,W,1049.170000,W,26.714800,W,115.010000,W,2.753520,W,-3.482960,W,643.142000,W,3894.650000,W,0.353763,W,1.732350,W,10.200800,W,527.543000,W,0.861070,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:06:00.36 PM,7364.030000,W,479.936000,W,1048.190000,W,22.119400,W,131.094000,W,2.097050,W,-2.498250,W,1242.500000,W,3942.900000,W,0.025527,W,1.272820,W,10.003900,W,526.098000,W,0.861070,W,5.326700,W,3.356570,W,TRUE
05/02/2016 01:06:01.36 PM,8839.120000,W,468.119000,W,1055.080000,W,21.463000,W,113.697000,W,3.410000,W,-2.170020,W,3047.470000,W,3938.960000,W,-0.237062,W,1.207180,W,9.872610,W,527.740000,W,0.598386,W,5.261030,W,3.159560,W,TRUE
05/02/2016 01:06:02.36 PM,8863.740000,W,442.517000,W,1051.140000,W,25.401800,W,120.918000,W,3.081760,W,-3.154720,W,3044.190000,W,3945.850000,W,-0.237062,W,1.338470,W,9.938260,W,529.513000,W,0.532715,W,5.195360,W,3.093880,W,TRUE
05/02/2016 01:06:03.36 PM,8803.670000,W,442.517000,W,1051.800000,W,17.524100,W,116.651000,W,3.410000,W,-2.498250,W,2986.090000,W,3947.490000,W,-0.302709,W,1.272820,W,9.741310,W,530.038000,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 01:06:04.36 PM,8476.750000,W,422.823000,W,1047.860000,W,17.195900,W,114.682000,W,4.066470,W,-3.154720,W,2742.540000,W,3951.760000,W,0.025527,W,1.666710,W,10.200800,W,531.811000,W,0.795399,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:06:05.36 PM,7241.930000,W,412.976000,W,1046.870000,W,22.447700,W,106.476000,W,3.410000,W,-3.482960,W,1997.440000,W,3941.260000,W,0.288116,W,1.929300,W,10.397800,W,530.957000,W,1.123750,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:06:06.36 PM,6105.570000,W,429.716000,W,1047.200000,W,17.195900,W,130.766000,W,0.127636,W,-3.482960,W,453.422000,W,3939.620000,W,0.222469,W,1.863650,W,10.332100,W,531.483000,W,0.926741,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:06:07.36 PM,6369.470000,W,461.226000,W,1041.290000,W,19.493600,W,107.461000,W,2.097050,W,-4.467670,W,677.607000,W,3925.170000,W,0.419410,W,1.994940,W,10.397800,W,530.235000,W,1.123750,W,5.983410,W,3.684920,W,TRUE
05/02/2016 01:06:08.36 PM,7483.180000,W,480.920000,W,1044.900000,W,29.012400,W,113.369000,W,4.066470,W,-3.811200,W,1364.930000,W,3913.030000,W,0.222469,W,1.863650,W,10.332100,W,528.002000,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:06:09.36 PM,8800.720000,W,470.089000,W,1044.570000,W,19.821800,W,117.964000,W,4.066470,W,-3.482960,W,3060.270000,W,3901.210000,W,-0.040120,W,1.732350,W,10.200800,W,526.623000,W,0.729728,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:06:10.36 PM,8818.440000,W,454.333000,W,1046.540000,W,21.134700,W,122.231000,W,2.097050,W,-3.154720,W,3015.630000,W,3896.620000,W,-0.040120,W,1.666710,W,9.938260,W,526.163000,W,0.598386,W,5.458040,W,3.028210,W,TRUE
05/02/2016 01:06:11.36 PM,8754.440000,W,474.027000,W,1049.170000,W,27.043000,W,113.041000,W,3.738230,W,-3.482960,W,2948.670000,W,3901.870000,W,-0.040120,W,1.929300,W,10.332100,W,526.557000,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:06:12.36 PM,8356.620000,W,455.318000,W,1046.540000,W,18.837100,W,114.354000,W,4.066470,W,-4.139430,W,2692.980000,W,3900.560000,W,0.222469,W,1.929300,W,10.463400,W,527.477000,W,0.861070,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:06:13.36 PM,7115.880000,W,405.098000,W,1045.230000,W,18.508900,W,121.247000,W,0.784108,W,-4.467670,W,1894.710000,W,3909.750000,W,0.288116,W,2.191880,W,10.463400,W,529.841000,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:06:14.36 PM,6106.560000,W,443.502000,W,1044.250000,W,27.371200,W,110.087000,W,-0.857072,W,-4.795900,W,483.619000,W,3916.640000,W,0.353763,W,1.994940,W,10.594700,W,531.154000,W,1.123750,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:06:15.36 PM,6421.660000,W,459.257000,W,1049.830000,W,18.508900,W,118.949000,W,3.410000,W,-4.467670,W,720.934000,W,3919.920000,W,0.288116,W,2.126240,W,10.463400,W,532.337000,W,0.926741,W,6.377440,W,3.619250,W,TRUE
05/02/2016 01:06:16.36 PM,7567.860000,W,489.783000,W,1044.570000,W,19.821800,W,127.811000,W,3.738230,W,-4.467670,W,1449.950000,W,3914.010000,W,0.156822,W,1.863650,W,10.332100,W,531.745000,W,0.729728,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:06:17.36 PM,8762.320000,W,447.440000,W,1043.920000,W,24.745300,W,118.949000,W,5.051180,W,-2.826490,W,3060.930000,W,3905.480000,W,-0.302709,W,1.535410,W,10.332100,W,531.154000,W,0.532715,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:06:18.36 PM,8766.250000,W,428.731000,W,1048.190000,W,16.539400,W,114.026000,W,5.051180,W,-3.482960,W,3022.200000,W,3900.560000,W,-0.302709,W,1.535410,W,9.806960,W,530.826000,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:06:19.36 PM,8737.700000,W,418.884000,W,1041.620000,W,16.211200,W,129.781000,W,-1.185310,W,-3.482960,W,2958.520000,W,3893.330000,W,-0.368356,W,1.535410,W,9.938260,W,531.220000,W,0.532715,W,5.458040,W,3.225230,W,TRUE
05/02/2016 01:06:20.36 PM,8278.820000,W,421.838000,W,1039.980000,W,23.104200,W,115.010000,W,2.097050,W,-3.811200,W,2677.880000,W,3883.820000,W,-0.237062,W,1.272820,W,9.806960,W,529.710000,W,0.664057,W,5.852070,W,3.290900,W,TRUE
05/02/2016 01:06:21.36 PM,6921.900000,W,401.159000,W,1039.320000,W,15.554700,W,127.483000,W,1.112340,W,-3.482960,W,1794.920000,W,3872.000000,W,-0.105767,W,1.732350,W,9.806960,W,528.725000,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 01:06:22.36 PM,6053.380000,W,461.226000,W,1043.920000,W,17.195900,W,127.483000,W,2.425290,W,-2.826490,W,480.993000,W,3872.000000,W,-0.171414,W,1.535410,W,9.806960,W,528.528000,W,0.861070,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:06:23.36 PM,6382.280000,W,477.966000,W,1042.610000,W,28.684200,W,130.437000,W,1.768820,W,-2.498250,W,710.759000,W,3865.430000,W,0.156822,W,1.666710,W,9.938260,W,527.805000,W,1.058080,W,5.720730,W,3.487910,W,TRUE
05/02/2016 01:06:24.36 PM,7628.920000,W,484.859000,W,1041.290000,W,20.478300,W,114.026000,W,-1.185310,W,-3.811200,W,1507.720000,W,3858.540000,W,0.353763,W,1.863650,W,10.069500,W,526.755000,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:06:25.36 PM,8770.190000,W,449.410000,W,1046.870000,W,18.837100,W,110.415000,W,2.097050,W,-3.482960,W,3038.610000,W,3851.320000,W,0.222469,W,1.863650,W,10.003900,W,525.507000,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:06:26.36 PM,8746.560000,W,452.364000,W,1043.260000,W,26.714800,W,117.636000,W,5.707650,W,-3.811200,W,2998.890000,W,3854.270000,W,0.288116,W,1.732350,W,10.397800,W,525.638000,W,0.795399,W,5.589380,W,3.422240,W,TRUE
05/02/2016 01:06:27.36 PM,8686.490000,W,469.104000,W,1040.310000,W,17.852400,W,124.857000,W,4.066470,W,-3.154720,W,2933.240000,W,3865.430000,W,-0.171414,W,1.666710,W,9.806960,W,525.901000,W,0.795399,W,5.392370,W,3.290900,W,TRUE
05/02/2016 01:06:28.36 PM,8258.140000,W,440.547000,W,1040.640000,W,18.508900,W,119.934000,W,1.440580,W,-2.498250,W,2644.730000,W,3879.550000,W,-0.171414,W,1.404120,W,9.938260,W,527.148000,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:06:29.36 PM,6857.890000,W,407.067000,W,1045.230000,W,24.088900,W,101.881000,W,1.440580,W,-2.498250,W,1679.380000,W,3898.920000,W,-0.302709,W,1.272820,W,9.872610,W,529.119000,W,0.532715,W,5.261030,W,3.093880,W,TRUE
05/02/2016 01:06:30.36 PM,6093.760000,W,450.394000,W,1038.340000,W,16.867700,W,113.369000,W,4.066470,W,-6.765320,W,476.398000,W,3912.370000,W,-0.040120,W,1.075880,W,9.741310,W,530.038000,W,0.467044,W,5.129690,W,3.028210,W,TRUE
05/02/2016 01:06:31.36 PM,6501.430000,W,471.073000,W,1047.200000,W,21.463000,W,114.682000,W,4.394700,W,-3.154720,W,763.933000,W,3919.590000,W,-0.040120,W,1.272820,W,9.872610,W,531.220000,W,0.992412,W,5.326700,W,3.225230,W,TRUE
05/02/2016 01:06:32.36 PM,7796.320000,W,476.982000,W,1045.230000,W,26.058300,W,122.560000,W,3.738230,W,-3.154720,W,1618.990000,W,3921.240000,W,-0.105767,W,1.601060,W,10.332100,W,531.417000,W,0.992412,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:06:33.36 PM,8791.860000,W,424.792000,W,1044.250000,W,16.211200,W,110.415000,W,3.738230,W,-3.482960,W,3065.850000,W,3914.340000,W,0.485058,W,1.863650,W,10.200800,W,530.629000,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:06:34.36 PM,8784.960000,W,453.349000,W,1043.260000,W,18.837100,W,99.254900,W,3.738230,W,-3.482960,W,3026.460000,W,3910.730000,W,0.222469,W,1.863650,W,10.266500,W,530.169000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:06:35.36 PM,8685.510000,W,435.624000,W,1042.610000,W,22.447700,W,108.117000,W,1.440580,W,-3.482960,W,2908.300000,W,3902.200000,W,0.091174,W,1.863650,W,10.266500,W,528.987000,W,0.795399,W,5.720730,W,3.487910,W,TRUE
05/02/2016 01:06:36.36 PM,8155.730000,W,435.624000,W,1038.670000,W,14.241800,W,116.980000,W,2.425290,W,-3.482960,W,2583.340000,W,3896.290000,W,0.353763,W,1.994940,W,10.463400,W,527.937000,W,0.992412,W,5.786400,W,3.553580,W,TRUE
05/02/2016 01:06:37.36 PM,6703.290000,W,416.914000,W,1037.680000,W,19.493600,W,115.667000,W,4.394700,W,-3.154720,W,1553.670000,W,3896.950000,W,0.222469,W,1.929300,W,10.135200,W,527.280000,W,1.058080,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:06:38.36 PM,6120.340000,W,453.349000,W,1039.980000,W,28.355900,W,122.231000,W,4.066470,W,-1.841780,W,495.436000,W,3899.900000,W,-0.237062,W,1.863650,W,10.200800,W,526.557000,W,0.664057,W,5.589380,W,3.422240,W,TRUE
05/02/2016 01:06:39.36 PM,6551.650000,W,471.073000,W,1038.990000,W,20.150000,W,122.888000,W,-1.185310,W,-3.154720,W,800.695000,W,3900.230000,W,-0.237062,W,1.404120,W,10.135200,W,525.966000,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:06:40.36 PM,7978.490000,W,486.829000,W,1037.680000,W,23.760600,W,115.995000,W,2.425290,W,-3.811200,W,1761.440000,W,3902.850000,W,0.025527,W,1.601060,W,10.266500,W,526.229000,W,0.729728,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:06:41.36 PM,8797.760000,W,466.150000,W,1038.670000,W,25.730000,W,109.430000,W,4.394700,W,-4.795900,W,3041.890000,W,3910.070000,W,0.156822,W,2.060590,W,10.660400,W,527.937000,W,0.861070,W,5.786400,W,3.619250,W,TRUE
05/02/2016 01:06:42.36 PM,8777.090000,W,468.119000,W,1038.990000,W,16.867700,W,113.369000,W,2.753520,W,-3.811200,W,3009.070000,W,3916.970000,W,0.156822,W,2.126240,W,10.529100,W,529.578000,W,0.926741,W,6.180420,W,3.619250,W,TRUE
05/02/2016 01:06:43.36 PM,8737.700000,W,429.716000,W,1036.700000,W,18.180600,W,117.636000,W,4.066470,W,-4.139430,W,2936.200000,W,3925.500000,W,0.353763,W,1.666710,W,10.266500,W,530.563000,W,0.992412,W,6.180420,W,3.816270,W,TRUE
05/02/2016 01:06:44.36 PM,8126.190000,W,430.700000,W,1041.290000,W,21.791200,W,106.804000,W,8.661770,W,-4.467670,W,2572.840000,W,3932.720000,W,0.156822,W,1.798000,W,10.397800,W,531.614000,W,0.795399,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:06:45.36 PM,6570.350000,W,403.128000,W,1037.030000,W,14.570000,W,117.636000,W,4.394700,W,-3.482960,W,1424.670000,W,3935.020000,W,-0.171414,W,1.535410,W,10.069500,W,531.680000,W,0.664057,W,5.458040,W,3.225230,W,TRUE
05/02/2016 01:06:46.36 PM,6160.720000,W,428.731000,W,1034.730000,W,21.134700,W,123.544000,W,4.066470,W,-3.482960,W,522.023000,W,3935.020000,W,-0.171414,W,1.469770,W,10.003900,W,531.614000,W,0.532715,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:06:47.36 PM,6604.820000,W,469.104000,W,1037.030000,W,24.088900,W,115.338000,W,3.410000,W,-3.154720,W,815.794000,W,3928.460000,W,-0.237062,W,1.404120,W,9.806960,W,530.695000,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 01:06:48.36 PM,8059.230000,W,489.783000,W,1037.350000,W,15.883000,W,122.231000,W,3.738230,W,-3.482960,W,1864.840000,W,3914.010000,W,-0.105767,W,1.929300,W,9.741310,W,529.710000,W,0.729728,W,5.655050,W,3.487910,W,TRUE
05/02/2016 01:06:49.36 PM,8805.640000,W,440.547000,W,1031.450000,W,21.791200,W,120.918000,W,4.394700,W,-2.826490,W,3048.460000,W,3903.510000,W,-0.368356,W,1.404120,W,9.872610,W,528.396000,W,0.795399,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:06:50.36 PM,8773.150000,W,450.394000,W,1030.460000,W,19.821800,W,107.461000,W,4.066470,W,-3.154720,W,2981.170000,W,3893.010000,W,0.025527,W,1.601060,W,10.069500,W,526.557000,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:06:51.36 PM,8646.120000,W,462.211000,W,1032.760000,W,14.570000,W,115.995000,W,3.738230,W,-3.811200,W,2878.760000,W,3889.070000,W,0.353763,W,1.798000,W,10.069500,W,526.163000,W,0.992412,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:06:52.36 PM,8029.690000,W,433.654000,W,1036.370000,W,22.447700,W,115.010000,W,4.394700,W,-3.154720,W,2506.870000,W,3887.430000,W,0.288116,W,1.535410,W,10.135200,W,525.178000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:06:53.36 PM,6243.430000,W,411.006000,W,1030.460000,W,20.478300,W,113.041000,W,3.410000,W,-3.154720,W,1227.730000,W,3716.420000,W,0.025527,W,1.863650,W,9.872610,W,526.426000,W,0.795399,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:06:54.36 PM,5909.620000,W,467.135000,W,1034.070000,W,15.226500,W,127.811000,W,3.738230,W,-2.170020,W,508.237000,W,3700.990000,W,-0.368356,W,1.207180,W,9.347430,W,527.805000,W,0.729728,W,5.326700,W,3.028210,W,TRUE
05/02/2016 01:06:55.36 PM,6506.350000,W,459.257000,W,1041.950000,W,26.386500,W,122.231000,W,0.455872,W,-2.826490,W,884.724000,W,3707.880000,W,-0.105767,W,1.272820,W,9.872610,W,529.053000,W,0.664057,W,5.129690,W,3.159560,W,TRUE
05/02/2016 01:06:56.36 PM,4270.080000,W,465.165000,W,1038.010000,W,20.478300,W,108.446000,W,3.410000,W,-1.841780,W,2020.750000,W,107.133000,W,0.419410,W,3.373530,W,9.741310,W,531.089000,W,0.598386,W,5.458040,W,3.028210,W,TRUE
05/02/2016 01:06:57.36 PM,4833.330000,W,418.884000,W,1032.100000,W,12.600600,W,107.133000,W,2.425290,W,-2.826490,W,3065.520000,W,3.738230,W,-0.237062,W,1.404120,W,10.003900,W,531.877000,W,0.729728,W,5.589380,W,3.422240,W,TRUE
05/02/2016 01:06:58.36 PM,4874.690000,W,419.869000,W,1034.400000,W,21.463000,W,116.323000,W,2.425290,W,-3.482960,W,3035.330000,W,1.112340,W,0.156822,W,1.863650,W,10.463400,W,532.468000,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 01:06:59.36 PM,8622.490000,W,441.532000,W,1032.760000,W,14.241800,W,118.621000,W,4.066470,W,-3.811200,W,2872.520000,W,3820.470000,W,0.353763,W,2.060590,W,10.200800,W,530.892000,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:07:00.36 PM,7915.470000,W,401.159000,W,1032.760000,W,10.303000,W,119.934000,W,3.738230,W,-4.467670,W,2447.780000,W,3911.720000,W,0.288116,W,2.060590,W,10.266500,W,529.710000,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 01:07:01.36 PM,6325.160000,W,422.823000,W,1027.180000,W,25.730000,W,113.697000,W,1.440580,W,-3.482960,W,1076.740000,W,3906.460000,W,0.353763,W,1.929300,W,10.397800,W,528.790000,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 01:07:02.36 PM,6157.760000,W,444.486000,W,1032.760000,W,20.806500,W,127.483000,W,3.081760,W,-3.482960,W,529.572000,W,3900.880000,W,0.222469,W,1.863650,W,10.266500,W,527.674000,W,0.992412,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:07:03.36 PM,6747.600000,W,478.951000,W,1017.990000,W,15.883000,W,112.384000,W,1.440580,W,-2.826490,W,924.768000,W,3895.960000,W,0.025527,W,1.666710,W,10.266500,W,526.032000,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:07:04.36 PM,8385.170000,W,483.875000,W,1038.010000,W,28.355900,W,124.201000,W,2.753520,W,-3.482960,W,2224.910000,W,3891.370000,W,-0.040120,W,1.732350,W,10.003900,W,524.653000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:07:05.36 PM,8756.410000,W,477.966000,W,1032.430000,W,19.821800,W,117.636000,W,1.112340,W,-4.467670,W,3023.840000,W,3895.300000,W,0.288116,W,1.863650,W,10.266500,W,527.280000,W,0.729728,W,6.049080,W,3.684920,W,TRUE
05/02/2016 01:07:06.36 PM,8774.130000,W,448.425000,W,1032.430000,W,13.585300,W,111.071000,W,4.066470,W,-3.482960,W,2986.750000,W,3902.530000,W,0.091174,W,2.126240,W,10.463400,W,527.674000,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 01:07:07.36 PM,8624.460000,W,451.379000,W,1036.700000,W,24.417100,W,111.071000,W,3.410000,W,-4.139430,W,2884.340000,W,3912.370000,W,0.353763,W,1.994940,W,10.397800,W,529.578000,W,1.123750,W,6.049080,W,3.816270,W,TRUE
05/02/2016 01:07:08.36 PM,7810.100000,W,417.899000,W,1032.100000,W,15.226500,W,121.903000,W,2.753520,W,-3.811200,W,2392.970000,W,3922.220000,W,0.091174,W,1.798000,W,10.332100,W,530.563000,W,0.664057,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:07:09.36 PM,6177.460000,W,398.205000,W,1031.770000,W,12.272400,W,115.667000,W,0.784108,W,-3.811200,W,860.762000,W,3927.800000,W,-0.434003,W,1.404120,W,9.938260,W,530.892000,W,0.664057,W,5.392370,W,3.290900,W,TRUE
05/02/2016 01:07:10.36 PM,6199.120000,W,462.211000,W,1032.100000,W,25.730000,W,123.216000,W,4.066470,W,-3.482960,W,576.838000,W,3922.880000,W,-0.368356,W,1.404120,W,9.806960,W,531.023000,W,0.598386,W,5.261030,W,3.356570,W,TRUE
05/02/2016 01:07:11.36 PM,6865.770000,W,461.226000,W,1032.430000,W,17.852400,W,113.041000,W,3.738230,W,-3.154720,W,970.065000,W,3907.450000,W,-0.237062,W,1.535410,W,10.069500,W,529.250000,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:07:12.36 PM,8484.630000,W,482.890000,W,1032.430000,W,14.570000,W,132.407000,W,0.784108,W,-3.154720,W,2406.750000,W,3893.660000,W,-0.105767,W,1.535410,W,9.806960,W,527.805000,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:07:13.36 PM,8795.790000,W,466.150000,W,1032.760000,W,27.699500,W,132.079000,W,3.081760,W,-3.482960,W,3039.920000,W,3881.850000,W,0.091174,W,1.666710,W,10.135200,W,525.572000,W,0.861070,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:07:14.36 PM,8740.650000,W,449.410000,W,1022.910000,W,16.539400,W,110.743000,W,3.081760,W,-3.811200,W,2959.830000,W,3879.880000,W,0.419410,W,1.798000,W,10.200800,W,524.193000,W,0.861070,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:07:15.36 PM,8538.790000,W,461.226000,W,1031.450000,W,14.570000,W,124.529000,W,6.035880,W,-3.154720,W,2810.810000,W,3886.440000,W,-0.171414,W,1.404120,W,9.741310,W,524.653000,W,0.795399,W,5.458040,W,3.422240,W,TRUE
05/02/2016 01:07:16.36 PM,7712.620000,W,427.746000,W,1030.790000,W,24.417100,W,122.231000,W,1.112340,W,-2.498250,W,2320.760000,W,3896.290000,W,-0.171414,W,0.944588,W,9.741310,W,527.148000,W,0.664057,W,5.326700,W,3.225230,W,TRUE
05/02/2016 01:07:17.36 PM,6082.920000,W,423.807000,W,1028.820000,W,16.867700,W,123.544000,W,2.753520,W,-2.170020,W,613.929000,W,3913.360000,W,-0.237062,W,1.338470,W,9.741310,W,529.447000,W,0.532715,W,5.326700,W,3.159560,W,TRUE
05/02/2016 01:07:18.36 PM,6200.100000,W,454.333000,W,1029.800000,W,14.241800,W,135.033000,W,1.440580,W,-3.482960,W,573.228000,W,3917.950000,W,0.091174,W,1.469770,W,9.938260,W,530.498000,W,0.861070,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:07:19.36 PM,7046.950000,W,457.287000,W,1033.410000,W,24.745300,W,102.209000,W,0.127636,W,-3.482960,W,1089.540000,W,3922.220000,W,0.353763,W,1.732350,W,10.266500,W,531.417000,W,0.926741,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:07:20.36 PM,8612.640000,W,471.073000,W,1032.430000,W,13.913500,W,128.796000,W,3.410000,W,-4.139430,W,2647.350000,W,3899.900000,W,0.288116,W,2.126240,W,10.332100,W,529.381000,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:07:21.36 PM,8747.540000,W,443.502000,W,1026.190000,W,14.570000,W,115.667000,W,4.066470,W,-3.482960,W,3022.850000,W,3893.660000,W,0.091174,W,1.863650,W,10.135200,W,528.331000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:07:22.36 PM,8740.650000,W,445.471000,W,1030.460000,W,22.447700,W,116.980000,W,4.066470,W,-3.482960,W,2987.730000,W,3874.300000,W,0.353763,W,1.994940,W,10.332100,W,526.032000,W,1.058080,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:07:23.36 PM,8456.070000,W,463.196000,W,1025.210000,W,13.913500,W,122.560000,W,0.127636,W,-3.154720,W,2775.030000,W,3873.310000,W,0.025527,W,1.732350,W,10.332100,W,525.178000,W,0.729728,W,5.392370,W,3.159560,W,TRUE
05/02/2016 01:07:24.36 PM,7508.780000,W,419.869000,W,1032.100000,W,17.195900,W,123.544000,W,-0.857072,W,-3.482960,W,2188.810000,W,3870.360000,W,-0.302709,W,1.404120,W,10.069500,W,523.799000,W,0.729728,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:07:25.36 PM,6055.350000,W,449.410000,W,1028.820000,W,23.760600,W,115.010000,W,0.784108,W,-4.467670,W,477.383000,W,3886.440000,W,0.025527,W,1.732350,W,10.266500,W,526.426000,W,0.795399,W,5.786400,W,3.619250,W,TRUE
05/02/2016 01:07:26.36 PM,6231.620000,W,465.165000,W,1034.730000,W,18.837100,W,113.041000,W,4.394700,W,-5.124140,W,607.364000,W,3890.380000,W,0.025527,W,2.060590,W,10.397800,W,527.608000,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:07:27.36 PM,7129.670000,W,470.089000,W,1033.740000,W,23.760600,W,108.117000,W,3.738230,W,-4.467670,W,1144.360000,W,3903.840000,W,0.353763,W,1.994940,W,10.529100,W,529.775000,W,1.058080,W,6.311760,W,3.684920,W,TRUE
05/02/2016 01:07:28.36 PM,8725.880000,W,470.089000,W,1034.070000,W,19.493600,W,120.262000,W,2.097050,W,-4.467670,W,2911.580000,W,3899.570000,W,0.091174,W,1.994940,W,10.463400,W,529.578000,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:07:29.36 PM,8753.450000,W,437.593000,W,1032.760000,W,12.272400,W,115.010000,W,3.738230,W,-3.154720,W,3031.060000,W,3904.170000,W,-0.171414,W,1.601060,W,9.938260,W,529.775000,W,0.664057,W,5.458040,W,3.356570,W,TRUE
05/02/2016 01:07:30.36 PM,8722.930000,W,442.517000,W,1027.180000,W,19.821800,W,117.964000,W,1.112340,W,-2.498250,W,2971.320000,W,3898.920000,W,-0.302709,W,1.338470,W,9.872610,W,529.316000,W,0.795399,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:07:31.36 PM,8470.840000,W,428.731000,W,1027.510000,W,17.195900,W,107.789000,W,2.425290,W,-2.826490,W,2793.420000,W,3887.100000,W,-0.171414,W,1.732350,W,9.872610,W,527.871000,W,0.729728,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:07:32.36 PM,7345.320000,W,408.052000,W,1030.130000,W,10.631200,W,116.323000,W,4.394700,W,-2.498250,W,2091.980000,W,3879.880000,W,-0.105767,W,1.338470,W,9.872610,W,527.411000,W,0.795399,W,5.655050,W,3.422240,W,TRUE
05/02/2016 01:07:33.36 PM,6007.100000,W,462.211000,W,1025.870000,W,23.432400,W,120.262000,W,2.097050,W,-2.826490,W,430.445000,W,3876.590000,W,0.222469,W,1.666710,W,10.135200,W,525.966000,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:07:34.36 PM,6286.760000,W,446.456000,W,1030.130000,W,19.821800,W,117.636000,W,2.753520,W,-3.482960,W,652.333000,W,3871.670000,W,0.353763,W,1.732350,W,10.069500,W,525.178000,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:07:35.36 PM,7253.740000,W,500.615000,W,1031.450000,W,15.883000,W,113.697000,W,5.051180,W,-2.826490,W,1230.680000,W,3875.940000,W,-0.040120,W,1.272820,W,10.069500,W,525.047000,W,0.926741,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:07:36.36 PM,8756.410000,W,463.196000,W,1029.480000,W,24.088900,W,115.995000,W,5.379410,W,5.707650,W,3034.670000,W,3875.610000,W,-0.105767,W,1.404120,W,9.806960,W,525.638000,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 01:07:37.36 PM,8789.890000,W,453.349000,W,1027.510000,W,17.524100,W,127.811000,W,4.066470,W,-2.826490,W,3058.300000,W,3885.790000,W,-0.237062,W,1.207180,W,9.806960,W,527.148000,W,0.664057,W,5.458040,W,3.225230,W,TRUE
05/02/2016 01:07:38.36 PM,8718.990000,W,431.685000,W,1023.570000,W,11.287700,W,112.713000,W,2.425290,W,-2.498250,W,2964.430000,W,3891.370000,W,-0.368356,W,1.075880,W,9.872610,W,528.462000,W,0.532715,W,5.261030,W,3.225230,W,TRUE
05/02/2016 01:07:39.36 PM,8365.480000,W,447.440000,W,1028.160000,W,22.447700,W,111.400000,W,3.738230,W,-3.482960,W,2731.380000,W,3897.270000,W,0.025527,W,1.601060,W,10.003900,W,530.104000,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:07:40.36 PM,7218.290000,W,388.358000,W,1031.120000,W,13.913500,W,112.056000,W,2.097050,W,-4.139430,W,2028.950000,W,3896.950000,W,0.288116,W,1.732350,W,10.332100,W,530.104000,W,0.992412,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:07:41.36 PM,6013.990000,W,441.532000,W,1028.490000,W,10.303000,W,119.277000,W,3.410000,W,-3.482960,W,447.513000,W,3893.010000,W,0.222469,W,1.863650,W,10.200800,W,529.841000,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:07:42.36 PM,6288.730000,W,451.379000,W,1026.520000,W,25.401800,W,123.216000,W,1.768820,W,-3.482960,W,659.226000,W,3880.210000,W,0.288116,W,1.994940,W,10.200800,W,528.265000,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:07:43.36 PM,7414.250000,W,480.920000,W,1025.870000,W,17.852400,W,118.621000,W,4.722940,W,-4.139430,W,1373.800000,W,3873.640000,W,0.288116,W,2.126240,W,10.463400,W,527.871000,W,1.123750,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:07:44.36 PM,8729.820000,W,447.440000,W,1023.240000,W,11.944100,W,109.102000,W,5.707650,W,-3.154720,W,3038.610000,W,3856.240000,W,0.025527,W,1.798000,W,10.266500,W,525.178000,W,0.992412,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:07:45.36 PM,8722.930000,W,475.012000,W,1024.880000,W,25.730000,W,115.667000,W,0.784108,W,-3.811200,W,2996.920000,W,3857.890000,W,-0.040120,W,1.601060,W,10.200800,W,524.653000,W,0.861070,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:07:46.36 PM,6037.630000,W,445.471000,W,1027.830000,W,17.524100,W,118.621000,W,-2.170020,W,-2.826490,W,385.148000,W,3868.720000,W,-0.040120,W,1.666710,W,10.069500,W,524.193000,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:07:47.36 PM,6014.980000,W,441.532000,W,1028.160000,W,13.257100,W,107.133000,W,1.112340,W,-3.811200,W,346.417000,W,3874.630000,W,0.091174,W,1.863650,W,10.332100,W,527.083000,W,0.861070,W,5.786400,W,3.553580,W,TRUE
05/02/2016 01:07:48.36 PM,5996.270000,W,464.180000,W,1030.790000,W,24.417100,W,113.041000,W,4.066470,W,-4.467670,W,354.623000,W,3880.530000,W,0.156822,W,2.060590,W,10.463400,W,528.134000,W,0.795399,W,6.114750,W,3.422240,W,TRUE
05/02/2016 01:07:49.36 PM,5829.850000,W,36.817100,W,1030.130000,W,13.257100,W,124.529000,W,2.425290,W,-4.139430,W,159.650000,W,3893.990000,W,0.222469,W,2.257530,W,10.397800,W,530.104000,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 01:07:50.36 PM,5802.280000,W,49.618300,W,1027.180000,W,12.272400,W,113.697000,W,0.784108,W,-3.811200,W,152.429000,W,3897.270000,W,0.353763,W,1.994940,W,10.332100,W,530.826000,W,0.861070,W,5.983410,W,3.619250,W,TRUE
05/02/2016 01:07:51.36 PM,5815.080000,W,40.755900,W,1028.820000,W,21.134700,W,112.056000,W,3.410000,W,-3.482960,W,152.429000,W,3900.230000,W,-0.040120,W,1.798000,W,10.069500,W,531.351000,W,0.664057,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:07:52.36 PM,5813.110000,W,27.954700,W,1031.120000,W,12.600600,W,105.820000,W,5.051180,W,-2.498250,W,152.429000,W,3896.290000,W,-0.368356,W,1.601060,W,9.938260,W,530.826000,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:07:53.36 PM,7787.450000,W,429.716000,W,1026.850000,W,12.272400,W,123.544000,W,3.081760,W,-3.154720,W,2486.190000,W,3746.610000,W,-0.171414,W,1.404120,W,9.610020,W,529.316000,W,0.664057,W,5.392370,W,3.159560,W,TRUE
05/02/2016 01:07:54.36 PM,8533.860000,W,436.609000,W,1027.180000,W,19.165300,W,114.682000,W,4.394700,W,-3.482960,W,2970.010000,W,3695.740000,W,-0.105767,W,1.469770,W,9.741310,W,527.937000,W,0.598386,W,5.458040,W,3.422240,W,TRUE
05/02/2016 01:07:55.36 PM,8090.740000,W,431.685000,W,1024.220000,W,12.600600,W,110.743000,W,3.081760,W,-3.154720,W,2690.350000,W,3693.110000,W,-0.171414,W,1.404120,W,9.741310,W,527.871000,W,0.598386,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:07:56.36 PM,3029.340000,W,406.083000,W,1023.240000,W,16.867700,W,113.041000,W,3.081760,W,-2.498250,W,1750.610000,W,206.588000,W,0.091174,W,1.601060,W,10.135200,W,527.871000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:07:57.36 PM,2110.610000,W,432.670000,W,1027.180000,W,22.119400,W,116.323000,W,2.753520,W,-2.498250,W,449.811000,W,3.410000,W,0.288116,W,1.929300,W,10.069500,W,527.477000,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:07:58.36 PM,2469.050000,W,444.486000,W,1021.270000,W,16.211200,W,111.071000,W,3.081760,W,-3.154720,W,707.476000,W,1.768820,W,0.288116,W,1.666710,W,10.266500,W,525.966000,W,0.926741,W,5.786400,W,3.553580,W,TRUE
05/02/2016 01:07:59.36 PM,7617.100000,W,508.492000,W,1029.480000,W,22.447700,W,119.934000,W,3.738230,W,-3.482960,W,1533.320000,W,3694.750000,W,0.025527,W,1.338470,W,9.806960,W,525.901000,W,0.861070,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:08:00.36 PM,8780.040000,W,453.349000,W,1028.160000,W,19.165300,W,125.186000,W,1.440580,W,-2.826490,W,3041.230000,W,3884.800000,W,-2.862950,W,4.489540,W,11.513800,W,526.755000,W,0.664057,W,5.326700,W,3.093880,W,TRUE
05/02/2016 01:08:01.36 PM,8789.890000,W,466.150000,W,1030.790000,W,14.898300,W,116.651000,W,3.410000,W,-2.826490,W,3037.950000,W,3892.350000,W,-0.368356,W,1.272820,W,9.872610,W,528.002000,W,0.532715,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:08:02.36 PM,8674.680000,W,455.318000,W,1026.190000,W,21.463000,W,117.308000,W,1.440580,W,-2.826490,W,2906.990000,W,3897.270000,W,-0.237062,W,1.075880,W,9.084840,W,529.184000,W,0.664057,W,5.195360,W,3.159560,W,TRUE
05/02/2016 01:08:03.36 PM,8188.230000,W,430.700000,W,1030.460000,W,16.539400,W,105.820000,W,0.127636,W,-3.811200,W,2619.780000,W,3902.200000,W,0.025527,W,1.404120,W,10.003900,W,530.104000,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:08:04.36 PM,6752.530000,W,390.327000,W,1030.790000,W,9.974720,W,110.087000,W,0.455872,W,-3.154720,W,1628.830000,W,3901.870000,W,0.288116,W,1.601060,W,10.069500,W,531.023000,W,1.058080,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:08:05.36 PM,6033.690000,W,453.349000,W,1025.870000,W,22.775900,W,134.048000,W,1.440580,W,-3.154720,W,450.796000,W,3903.840000,W,0.353763,W,1.863650,W,10.332100,W,531.023000,W,0.992412,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:08:06.36 PM,6467.950000,W,464.180000,W,1028.820000,W,18.180600,W,123.873000,W,5.051180,W,-3.811200,W,760.979000,W,3893.660000,W,0.419410,W,1.929300,W,10.266500,W,529.644000,W,1.058080,W,5.786400,W,3.487910,W,TRUE
