TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 01:08:07.36 PM,7854.410000,W,467.135000,W,1032.430000,W,16.539400,W,111.728000,W,4.066470,W,-3.811200,W,1683.320000,W,3880.860000,W,0.419410,W,1.929300,W,10.266500,W,528.331000,W,0.992412,W,5.983410,W,3.750600,W,TRUE
05/02/2016 01:08:08.36 PM,8692.400000,W,483.875000,W,1030.130000,W,23.432400,W,125.514000,W,3.738230,W,-3.482960,W,3004.800000,W,3869.370000,W,0.485058,W,2.126240,W,10.266500,W,526.886000,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:08:09.36 PM,8730.800000,W,452.364000,W,1029.150000,W,11.615900,W,106.148000,W,3.081760,W,-2.170020,W,2986.750000,W,3858.870000,W,0.025527,W,1.535410,W,10.200800,W,524.784000,W,0.795399,W,5.655050,W,3.487910,W,TRUE
05/02/2016 01:08:10.36 PM,8636.270000,W,459.257000,W,1025.870000,W,13.913500,W,120.918000,W,4.066470,W,-3.154720,W,2888.930000,W,3861.500000,W,-0.171414,W,1.535410,W,10.266500,W,524.653000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:08:11.36 PM,8065.140000,W,458.272000,W,1029.800000,W,23.760600,W,113.369000,W,1.440580,W,-3.154720,W,2543.630000,W,3864.120000,W,-0.040120,W,1.798000,W,10.200800,W,524.325000,W,0.664057,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:08:12.36 PM,6624.510000,W,406.083000,W,1026.190000,W,15.226500,W,107.789000,W,-2.826490,W,-5.780610,W,1477.520000,W,3873.970000,W,0.419410,W,1.404120,W,10.660400,W,526.426000,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:08:13.36 PM,6081.940000,W,458.272000,W,1027.830000,W,11.287700,W,125.186000,W,4.394700,W,-4.795900,W,502.000000,W,3885.130000,W,0.222469,W,1.798000,W,10.463400,W,528.593000,W,0.992412,W,5.983410,W,3.619250,W,TRUE
05/02/2016 01:08:14.36 PM,6529.980000,W,468.119000,W,1031.120000,W,27.371200,W,111.400000,W,4.066470,W,-4.467670,W,797.085000,W,3890.710000,W,0.353763,W,1.601060,W,10.463400,W,529.710000,W,1.058080,W,6.049080,W,3.750600,W,TRUE
05/02/2016 01:08:15.36 PM,7966.670000,W,478.951000,W,1031.120000,W,17.524100,W,117.308000,W,0.455872,W,-4.139430,W,1795.250000,W,3893.660000,W,0.156822,W,2.060590,W,10.463400,W,530.498000,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:08:16.36 PM,8709.140000,W,449.410000,W,1024.550000,W,9.318240,W,108.446000,W,5.051180,W,-3.154720,W,3036.310000,W,3888.080000,W,-0.171414,W,1.601060,W,10.003900,W,530.038000,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:08:17.36 PM,8732.770000,W,439.563000,W,1028.160000,W,21.791200,W,117.636000,W,3.081760,W,-3.482960,W,2999.220000,W,3887.100000,W,-0.171414,W,1.469770,W,9.872610,W,530.169000,W,0.335702,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:08:18.36 PM,8594.920000,W,455.318000,W,1026.850000,W,13.913500,W,118.621000,W,2.425290,W,-4.139430,W,2878.100000,W,3878.240000,W,-0.368356,W,1.666710,W,9.872610,W,529.119000,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 01:08:19.36 PM,8015.910000,W,412.976000,W,1026.850000,W,9.974720,W,123.873000,W,5.051180,W,-2.826490,W,2523.930000,W,3872.000000,W,-0.105767,W,1.535410,W,9.872610,W,528.199000,W,0.598386,W,5.195360,W,3.159560,W,TRUE
05/02/2016 01:08:20.36 PM,6445.300000,W,424.792000,W,1021.930000,W,23.760600,W,122.560000,W,3.410000,W,-3.154720,W,1315.370000,W,3868.390000,W,-0.171414,W,1.469770,W,9.806960,W,527.937000,W,0.992412,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:08:21.36 PM,6043.540000,W,457.287000,W,1026.190000,W,15.883000,W,115.010000,W,2.425290,W,-2.826490,W,483.291000,W,3867.400000,W,0.091174,W,1.666710,W,10.069500,W,527.017000,W,0.926741,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:08:22.36 PM,6607.770000,W,461.226000,W,1029.150000,W,16.539400,W,112.384000,W,1.768820,W,-3.154720,W,824.328000,W,3862.810000,W,0.353763,W,1.798000,W,10.135200,W,526.492000,W,0.861070,W,5.786400,W,3.619250,W,TRUE
05/02/2016 01:08:23.36 PM,8102.560000,W,517.355000,W,1035.060000,W,28.027700,W,116.323000,W,3.738230,W,-3.811200,W,1946.900000,W,3861.500000,W,0.156822,W,1.601060,W,10.003900,W,526.360000,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:08:24.36 PM,8727.850000,W,467.135000,W,1030.460000,W,16.211200,W,109.102000,W,3.738230,W,-2.826490,W,3000.200000,W,3866.090000,W,0.025527,W,1.338470,W,9.938260,W,526.755000,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:08:25.36 PM,8753.450000,W,422.823000,W,1038.670000,W,15.554700,W,122.231000,W,1.440580,W,-2.498250,W,3001.190000,W,3870.690000,W,-0.237062,W,1.469770,W,9.675670,W,528.068000,W,0.598386,W,5.261030,W,3.225230,W,TRUE
05/02/2016 01:08:26.36 PM,8635.290000,W,462.211000,W,1036.040000,W,22.775900,W,111.071000,W,4.722940,W,-3.154720,W,2899.110000,W,3881.850000,W,-0.171414,W,1.272820,W,9.938260,W,529.841000,W,0.401373,W,5.392370,W,3.159560,W,TRUE
05/02/2016 01:08:27.36 PM,7917.440000,W,430.700000,W,1029.150000,W,12.272400,W,114.026000,W,3.738230,W,-2.498250,W,2461.570000,W,3887.430000,W,-0.368356,W,1.272820,W,9.872610,W,530.826000,W,0.664057,W,5.261030,W,3.225230,W,TRUE
05/02/2016 01:08:28.36 PM,6349.780000,W,397.220000,W,1028.490000,W,13.913500,W,126.170000,W,2.097050,W,-2.826490,W,1160.440000,W,3900.230000,W,-0.040120,W,1.469770,W,9.938260,W,532.468000,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:08:29.36 PM,6126.250000,W,438.578000,W,1029.150000,W,21.791200,W,113.697000,W,3.081760,W,-3.482960,W,520.053000,W,3900.560000,W,0.288116,W,1.601060,W,10.332100,W,532.928000,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:08:30.36 PM,6657.010000,W,471.073000,W,1034.070000,W,16.539400,W,131.422000,W,3.410000,W,-3.811200,W,855.182000,W,3897.600000,W,0.288116,W,1.863650,W,10.266500,W,532.731000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:08:31.36 PM,8236.480000,W,488.798000,W,1021.270000,W,16.211200,W,122.560000,W,2.097050,W,-3.811200,W,2101.820000,W,3889.070000,W,0.419410,W,1.994940,W,10.266500,W,532.140000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:08:32.36 PM,8732.770000,W,461.226000,W,1021.600000,W,18.508900,W,121.903000,W,2.753520,W,-4.139430,W,3052.070000,W,3880.530000,W,0.288116,W,1.863650,W,10.266500,W,530.826000,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:08:33.36 PM,8693.390000,W,450.394000,W,1027.830000,W,12.272400,W,118.949000,W,0.784108,W,-3.811200,W,2977.880000,W,3872.980000,W,0.156822,W,1.798000,W,10.200800,W,529.841000,W,0.861070,W,5.458040,W,3.422240,W,TRUE
05/02/2016 01:08:34.36 PM,8571.280000,W,445.471000,W,1028.490000,W,17.524100,W,115.338000,W,1.440580,W,-3.811200,W,2859.720000,W,3870.690000,W,0.550705,W,2.191880,W,10.397800,W,529.907000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:08:35.36 PM,7850.480000,W,429.716000,W,1019.960000,W,18.508900,W,125.842000,W,2.425290,W,-3.811200,W,2426.450000,W,3865.110000,W,0.222469,W,2.060590,W,10.266500,W,528.659000,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:08:36.36 PM,6206.010000,W,428.731000,W,1021.270000,W,12.272400,W,121.247000,W,2.425290,W,-3.482960,W,1001.580000,W,3867.400000,W,0.091174,W,1.798000,W,10.069500,W,528.528000,W,0.926741,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:08:37.36 PM,6095.730000,W,465.165000,W,1025.540000,W,20.478300,W,122.231000,W,2.097050,W,-2.826490,W,536.794000,W,3862.150000,W,0.025527,W,1.863650,W,10.069500,W,527.674000,W,0.795399,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:08:38.36 PM,6735.790000,W,486.829000,W,1028.160000,W,19.165300,W,121.903000,W,2.425290,W,-3.154720,W,922.143000,W,3860.510000,W,-0.171414,W,1.732350,W,10.135200,W,527.017000,W,0.795399,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:08:39.36 PM,8290.640000,W,491.752000,W,1029.480000,W,13.257100,W,113.369000,W,4.722940,W,-3.482960,W,2204.890000,W,3855.260000,W,-0.105767,W,1.535410,W,10.135200,W,526.426000,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:08:40.36 PM,8702.250000,W,484.859000,W,1026.190000,W,20.806500,W,125.186000,W,2.425290,W,-2.826490,W,3017.930000,W,3855.260000,W,-0.237062,W,1.601060,W,10.069500,W,525.441000,W,0.795399,W,5.458040,W,3.356570,W,TRUE
05/02/2016 01:08:41.36 PM,8690.430000,W,480.920000,W,1031.450000,W,19.165300,W,115.010000,W,1.112340,W,-3.811200,W,2973.620000,W,3853.620000,W,-0.105767,W,1.798000,W,10.332100,W,526.163000,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:08:42.36 PM,8546.660000,W,467.135000,W,1028.490000,W,12.600600,W,112.056000,W,1.440580,W,-4.795900,W,2850.860000,W,3858.870000,W,0.156822,W,1.863650,W,10.332100,W,528.199000,W,0.729728,W,5.917740,W,3.684920,W,TRUE
05/02/2016 01:08:43.36 PM,7781.550000,W,457.287000,W,1027.510000,W,23.432400,W,111.400000,W,4.066470,W,-3.811200,W,2393.300000,W,3860.840000,W,-7.261310,W,0.944588,W,10.594700,W,527.937000,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 01:08:44.36 PM,6181.400000,W,430.700000,W,1029.150000,W,18.508900,W,126.170000,W,2.753520,W,-4.139430,W,934.944000,W,3872.660000,W,0.156822,W,2.060590,W,10.463400,W,529.250000,W,0.861070,W,5.983410,W,3.619250,W,TRUE
05/02/2016 01:08:45.36 PM,6152.840000,W,446.456000,W,1030.790000,W,14.570000,W,115.995000,W,-2.826490,W,-4.467670,W,567.976000,W,3882.830000,W,0.288116,W,1.929300,W,10.529100,W,531.089000,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:08:46.36 PM,6760.400000,W,480.920000,W,1028.490000,W,25.401800,W,113.369000,W,3.081760,W,-4.139430,W,925.753000,W,3877.580000,W,0.353763,W,1.929300,W,10.463400,W,530.892000,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 01:08:47.36 PM,8368.430000,W,479.936000,W,1029.800000,W,16.211200,W,113.041000,W,0.127636,W,-4.467670,W,2277.100000,W,3879.550000,W,0.091174,W,3.045300,W,10.594700,W,531.089000,W,0.992412,W,6.246090,W,3.816270,W,TRUE
05/02/2016 01:08:48.36 PM,8742.620000,W,436.609000,W,1023.900000,W,8.990010,W,122.560000,W,1.440580,W,-4.467670,W,3048.130000,W,3879.550000,W,0.156822,W,1.929300,W,10.529100,W,531.548000,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:08:49.36 PM,8686.490000,W,458.272000,W,1028.490000,W,24.417100,W,121.903000,W,1.768820,W,-3.811200,W,2971.650000,W,3876.270000,W,0.091174,W,1.666710,W,10.003900,W,531.089000,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:08:50.36 PM,8562.420000,W,433.654000,W,1033.740000,W,11.944100,W,117.636000,W,4.066470,W,-4.139430,W,2871.540000,W,3886.110000,W,-0.237062,W,1.601060,W,10.135200,W,532.140000,W,0.532715,W,5.655050,W,3.422240,W,TRUE
05/02/2016 01:08:51.36 PM,7747.080000,W,405.098000,W,1027.180000,W,7.020590,W,117.308000,W,5.051180,W,-4.139430,W,2396.580000,W,3873.310000,W,-0.040120,W,1.338470,W,9.806960,W,530.957000,W,0.729728,W,5.261030,W,3.093880,W,TRUE
05/02/2016 01:08:52.36 PM,5952.940000,W,459.257000,W,1026.190000,W,22.119400,W,118.949000,W,0.127636,W,-3.482960,W,322.784000,W,3884.470000,W,-0.105767,W,1.404120,W,9.872610,W,531.877000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:08:53.36 PM,5881.060000,W,446.456000,W,1021.600000,W,12.928800,W,121.575000,W,4.066470,W,-3.154720,W,340.508000,W,3776.810000,W,-0.302709,W,1.338470,W,9.806960,W,531.614000,W,0.598386,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:08:54.36 PM,5798.340000,W,439.563000,W,1024.550000,W,9.318240,W,110.743000,W,3.081760,W,-3.482960,W,342.478000,W,3704.600000,W,-0.171414,W,1.338470,W,9.675670,W,530.760000,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:08:55.36 PM,5585.650000,W,64.388900,W,1028.490000,W,24.088900,W,108.117000,W,3.410000,W,-3.482960,W,149.147000,W,3696.070000,W,0.025527,W,1.732350,W,10.003900,W,530.169000,W,0.598386,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:08:56.36 PM,2127.350000,W,35.832400,W,1020.610000,W,15.883000,W,116.323000,W,-2.498250,W,-2.498250,W,149.803000,W,344.447000,W,-0.237062,W,1.338470,W,9.938260,W,530.629000,W,0.598386,W,5.720730,W,3.487910,W,TRUE
05/02/2016 01:08:57.36 PM,1882.160000,W,8.260570,W,1022.580000,W,12.600600,W,122.560000,W,2.753520,W,-2.498250,W,148.162000,W,3.081760,W,0.091174,W,1.666710,W,9.938260,W,529.972000,W,0.795399,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:08:58.36 PM,5805.240000,W,1216.500000,W,1023.900000,W,21.134700,W,109.102000,W,4.066470,W,-3.154720,W,4017.410000,W,2.097050,W,0.222469,W,1.601060,W,10.069500,W,525.638000,W,1.320770,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:08:59.36 PM,7518.630000,W,414.945000,W,1025.210000,W,10.631200,W,112.056000,W,4.066470,W,-3.811200,W,2318.130000,W,3549.670000,W,0.222469,W,1.666710,W,10.003900,W,525.835000,W,1.123750,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:09:00.36 PM,6068.150000,W,456.303000,W,1019.630000,W,16.539400,W,109.758000,W,2.097050,W,-3.482960,W,654.630000,W,3875.610000,W,0.025527,W,1.535410,W,10.003900,W,527.214000,W,0.729728,W,5.720730,W,3.553580,W,TRUE
05/02/2016 01:09:01.36 PM,6147.920000,W,483.875000,W,1023.240000,W,23.432400,W,119.934000,W,2.753520,W,-3.154720,W,561.739000,W,3877.250000,W,-0.105767,W,1.732350,W,9.806960,W,526.952000,W,0.861070,W,5.523710,W,3.422240,W,TRUE
05/02/2016 01:09:02.36 PM,6910.080000,W,484.859000,W,1024.550000,W,16.867700,W,114.354000,W,0.784108,W,-7.750030,W,1032.430000,W,3872.000000,W,0.288116,W,0.813294,W,9.610020,W,527.543000,W,0.598386,W,5.392370,W,3.225230,W,TRUE
05/02/2016 01:09:03.36 PM,8548.630000,W,479.936000,W,1022.910000,W,15.883000,W,126.498000,W,-0.200600,W,-2.170020,W,2538.380000,W,3872.330000,W,-0.105767,W,1.338470,W,9.741310,W,527.871000,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:09:04.36 PM,8738.680000,W,463.196000,W,1023.900000,W,20.478300,W,128.468000,W,0.455872,W,-2.498250,W,3032.370000,W,3878.240000,W,-0.171414,W,1.272820,W,9.741310,W,528.725000,W,0.664057,W,5.458040,W,3.028210,W,TRUE
05/02/2016 01:09:05.36 PM,8724.900000,W,453.349000,W,1023.240000,W,12.272400,W,127.483000,W,2.425290,W,-2.170020,W,2990.360000,W,3884.470000,W,-0.302709,W,1.075880,W,9.741310,W,532.993000,W,-0.846376,W,6.377440,W,3.290900,W,TRUE
05/02/2016 01:09:06.36 PM,8516.140000,W,441.532000,W,1023.240000,W,14.570000,W,125.514000,W,1.440580,W,-3.482960,W,2842.650000,W,3892.020000,W,-0.434003,W,0.944588,W,9.806960,W,530.498000,W,0.664057,W,5.261030,W,3.028210,W,TRUE
05/02/2016 01:09:07.36 PM,7617.100000,W,418.884000,W,1027.510000,W,15.883000,W,125.514000,W,1.440580,W,-3.154720,W,2298.440000,W,3893.990000,W,-0.171414,W,1.338470,W,10.069500,W,530.826000,W,0.664057,W,5.392370,W,3.159560,W,TRUE
05/02/2016 01:09:08.36 PM,6020.890000,W,435.624000,W,1024.880000,W,9.974720,W,121.903000,W,1.440580,W,-2.498250,W,575.197000,W,3900.230000,W,-0.171414,W,1.732350,W,10.200800,W,532.008000,W,0.992412,W,5.392370,W,3.225230,W,TRUE
05/02/2016 01:09:09.36 PM,6166.620000,W,453.349000,W,1028.490000,W,16.867700,W,122.888000,W,1.112340,W,-3.811200,W,581.434000,W,3900.880000,W,0.091174,W,1.798000,W,10.135200,W,532.337000,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:09:10.36 PM,6946.510000,W,478.951000,W,1025.540000,W,16.867700,W,118.293000,W,2.425290,W,-3.482960,W,1040.640000,W,3893.330000,W,0.288116,W,1.929300,W,10.266500,W,531.680000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:09:11.36 PM,8580.140000,W,466.150000,W,1027.830000,W,9.318240,W,109.430000,W,3.081760,W,-3.811200,W,2630.280000,W,3886.440000,W,0.419410,W,1.929300,W,10.266500,W,531.089000,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:09:12.36 PM,8746.560000,W,437.593000,W,1022.250000,W,17.852400,W,114.682000,W,2.753520,W,-4.467670,W,3056.330000,W,3880.860000,W,0.353763,W,1.929300,W,10.200800,W,530.432000,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:09:13.36 PM,8711.110000,W,442.517000,W,1026.190000,W,14.241800,W,113.369000,W,5.051180,W,-4.139430,W,2969.680000,W,3877.910000,W,0.419410,W,1.798000,W,10.266500,W,530.235000,W,0.926741,W,5.786400,W,3.553580,W,TRUE
05/02/2016 01:09:14.36 PM,8445.240000,W,430.700000,W,1025.540000,W,3.738230,W,114.354000,W,3.410000,W,-4.139430,W,2776.020000,W,3868.060000,W,0.288116,W,1.798000,W,10.266500,W,529.053000,W,0.926741,W,5.655050,W,3.684920,W,TRUE
05/02/2016 01:09:15.36 PM,7524.540000,W,412.976000,W,1019.300000,W,17.195900,W,113.697000,W,3.410000,W,-3.154720,W,2242.960000,W,3869.050000,W,0.025527,W,1.732350,W,10.135200,W,528.856000,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:09:16.36 PM,5964.760000,W,445.471000,W,1017.660000,W,14.570000,W,124.857000,W,-0.857072,W,-3.482960,W,473.116000,W,3869.050000,W,0.288116,W,1.994940,W,10.529100,W,528.659000,W,0.926741,W,5.786400,W,3.619250,W,TRUE
05/02/2016 01:09:17.36 PM,6145.950000,W,466.150000,W,1025.870000,W,12.272400,W,121.247000,W,-1.513540,W,-2.826490,W,575.854000,W,3862.480000,W,0.156822,W,1.929300,W,10.135200,W,527.346000,W,0.795399,W,5.589380,W,3.422240,W,TRUE
05/02/2016 01:09:18.36 PM,7032.180000,W,493.722000,W,1029.800000,W,26.058300,W,113.697000,W,3.738230,W,-3.482960,W,1115.470000,W,3857.560000,W,0.025527,W,1.798000,W,10.069500,W,526.163000,W,0.729728,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:09:19.36 PM,8605.750000,W,476.982000,W,1021.600000,W,16.211200,W,110.415000,W,1.768820,W,-2.498250,W,2743.520000,W,3847.050000,W,-0.040120,W,1.601060,W,10.135200,W,524.784000,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:09:20.36 PM,8721.940000,W,445.471000,W,1023.900000,W,11.944100,W,116.980000,W,-0.528836,W,-3.482960,W,3010.050000,W,3853.290000,W,-0.171414,W,1.601060,W,10.069500,W,523.602000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:09:21.36 PM,8717.020000,W,457.287000,W,1024.220000,W,22.775900,W,108.774000,W,0.127636,W,-3.482960,W,2968.040000,W,3853.620000,W,0.025527,W,1.863650,W,10.266500,W,524.522000,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:09:22.36 PM,8433.420000,W,463.196000,W,1025.540000,W,15.226500,W,120.590000,W,1.768820,W,-4.139430,W,2771.420000,W,3861.500000,W,-0.040120,W,2.914000,W,11.054300,W,526.623000,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:09:23.36 PM,7423.110000,W,427.746000,W,1025.870000,W,7.677060,W,113.369000,W,1.768820,W,-4.467670,W,2167.470000,W,3872.330000,W,0.222469,W,1.994940,W,10.529100,W,528.134000,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:09:24.36 PM,6014.980000,W,445.471000,W,1027.180000,W,25.730000,W,116.980000,W,2.425290,W,-3.811200,W,445.872000,W,3882.500000,W,0.353763,W,1.994940,W,10.529100,W,529.644000,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:09:25.36 PM,2696.510000,W,435.624000,W,1022.910000,W,15.554700,W,112.056000,W,-1.185310,W,-3.482960,W,605.067000,W,441.933000,W,0.288116,W,2.060590,W,10.791700,W,531.548000,W,1.058080,W,6.180420,W,3.684920,W,TRUE
05/02/2016 01:09:26.36 PM,3209.550000,W,450.394000,W,1025.210000,W,13.257100,W,101.224000,W,0.127636,W,-2.826490,W,1174.230000,W,3.081760,W,0.091174,W,1.863650,W,10.463400,W,532.140000,W,0.729728,W,5.983410,W,3.290900,W,TRUE
05/02/2016 01:09:27.36 PM,4786.060000,W,452.364000,W,1022.580000,W,21.134700,W,129.124000,W,0.455872,W,-3.482960,W,2912.240000,W,1.768820,W,-0.171414,W,1.666710,W,10.069500,W,531.417000,W,0.532715,W,5.589380,W,3.093880,W,TRUE
05/02/2016 01:09:28.36 PM,4818.560000,W,407.067000,W,1024.550000,W,13.257100,W,113.697000,W,-0.200600,W,-2.826490,W,3037.300000,W,0.784108,W,-0.302709,W,1.469770,W,9.675670,W,530.695000,W,0.467044,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:09:29.36 PM,4790.000000,W,407.067000,W,1022.250000,W,10.303000,W,120.262000,W,1.768820,W,-3.482960,W,2959.180000,W,1.440580,W,-0.237062,W,1.338470,W,9.610020,W,529.907000,W,0.598386,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:09:30.36 PM,4497.540000,W,433.654000,W,1017.990000,W,19.493600,W,115.995000,W,4.722940,W,-3.482960,W,2765.840000,W,0.455872,W,-0.105767,W,1.535410,W,9.806960,W,529.447000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:09:31.36 PM,3409.440000,W,374.572000,W,1024.550000,W,11.615900,W,111.071000,W,3.081760,W,-2.826490,W,2102.480000,W,1.440580,W,-0.171414,W,1.404120,W,9.872610,W,528.396000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:09:32.36 PM,2096.830000,W,422.823000,W,1023.570000,W,16.211200,W,121.247000,W,0.455872,W,-3.482960,W,448.170000,W,0.784108,W,0.288116,W,1.732350,W,10.069500,W,527.937000,W,1.058080,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:09:33.36 PM,2318.390000,W,445.471000,W,1025.870000,W,23.760600,W,106.148000,W,-1.185310,W,-3.154720,W,611.631000,W,-0.528836,W,0.353763,W,1.666710,W,10.332100,W,526.623000,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:09:34.36 PM,3354.300000,W,445.471000,W,1023.570000,W,16.867700,W,117.636000,W,1.112340,W,-3.482960,W,1247.100000,W,-0.528836,W,0.288116,W,1.601060,W,9.872610,W,526.952000,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 01:09:35.36 PM,4813.640000,W,447.440000,W,1021.270000,W,16.867700,W,120.262000,W,3.081760,W,-2.826490,W,3028.100000,W,0.455872,W,-0.105767,W,1.404120,W,9.872610,W,527.740000,W,0.861070,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:09:36.36 PM,4849.090000,W,421.838000,W,1026.190000,W,23.104200,W,113.041000,W,0.455872,W,-2.498250,W,3027.780000,W,0.455872,W,-0.105767,W,1.207180,W,9.806960,W,528.528000,W,0.598386,W,5.326700,W,3.093880,W,TRUE
05/02/2016 01:09:37.36 PM,4807.730000,W,433.654000,W,1031.770000,W,13.257100,W,113.697000,W,3.081760,W,-2.170020,W,2993.970000,W,1.112340,W,-0.237062,W,1.404120,W,9.872610,W,530.235000,W,0.598386,W,5.458040,W,2.896870,W,TRUE
05/02/2016 01:09:38.36 PM,4475.880000,W,407.067000,W,1020.610000,W,15.554700,W,115.010000,W,2.097050,W,-3.154720,W,2753.700000,W,1.440580,W,-0.302709,W,1.338470,W,9.872610,W,530.826000,W,0.664057,W,5.392370,W,3.159560,W,TRUE
05/02/2016 01:09:39.36 PM,3266.660000,W,385.404000,W,1025.540000,W,14.570000,W,121.247000,W,1.440580,W,-3.154720,W,1996.130000,W,0.127636,W,0.353763,W,1.601060,W,10.135200,W,531.614000,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:09:40.36 PM,2103.720000,W,418.884000,W,1024.880000,W,12.272400,W,112.056000,W,3.081760,W,-3.482960,W,468.520000,W,-0.857072,W,0.288116,W,1.929300,W,10.332100,W,532.008000,W,1.058080,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:09:41.36 PM,2374.510000,W,425.777000,W,1025.210000,W,21.134700,W,117.308000,W,2.097050,W,-4.139430,W,642.486000,W,-1.513540,W,0.288116,W,1.994940,W,10.397800,W,530.892000,W,1.058080,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:09:42.36 PM,3452.770000,W,473.043000,W,1019.300000,W,17.195900,W,113.369000,W,-2.498250,W,-3.154720,W,1328.170000,W,0.127636,W,0.222469,W,1.666710,W,10.266500,W,529.775000,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:09:43.36 PM,4847.120000,W,408.052000,W,1022.910000,W,9.974720,W,113.041000,W,3.410000,W,-3.482960,W,3069.130000,W,-0.528836,W,0.419410,W,2.191880,W,10.332100,W,527.937000,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:09:44.36 PM,4805.760000,W,450.394000,W,1016.350000,W,23.432400,W,126.498000,W,1.440580,W,-2.826490,W,3007.100000,W,0.784108,W,0.091174,W,1.929300,W,10.266500,W,526.295000,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:09:45.36 PM,4758.490000,W,429.716000,W,1026.520000,W,19.821800,W,116.323000,W,3.081760,W,-3.154720,W,2923.070000,W,0.784108,W,-0.171414,W,1.666710,W,10.135200,W,525.244000,W,0.532715,W,5.589380,W,3.093880,W,TRUE
05/02/2016 01:09:46.36 PM,4435.510000,W,408.052000,W,1019.960000,W,11.287700,W,125.514000,W,0.784108,W,-3.811200,W,2717.590000,W,0.127636,W,0.025527,W,1.732350,W,10.266500,W,525.507000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:09:47.36 PM,3114.030000,W,402.144000,W,1022.910000,W,24.088900,W,111.728000,W,2.097050,W,-5.124140,W,1873.700000,W,0.127636,W,0.550705,W,1.601060,W,10.726000,W,527.608000,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:09:48.36 PM,2112.580000,W,423.807000,W,1023.900000,W,14.898300,W,121.247000,W,-0.857072,W,-3.482960,W,458.673000,W,-0.528836,W,0.288116,W,2.191880,W,10.594700,W,529.513000,W,1.058080,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:09:49.36 PM,2451.320000,W,432.670000,W,1020.940000,W,11.944100,W,120.918000,W,-0.528836,W,-4.139430,W,713.384000,W,-1.513540,W,0.222469,W,1.601060,W,10.660400,W,531.483000,W,0.992412,W,6.377440,W,3.750600,W,TRUE
05/02/2016 01:09:50.36 PM,3569.950000,W,451.379000,W,1024.880000,W,24.088900,W,104.835000,W,2.425290,W,-3.482960,W,1429.270000,W,-0.528836,W,0.288116,W,2.126240,W,10.397800,W,531.877000,W,0.729728,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:09:51.36 PM,4809.700000,W,427.746000,W,1023.570000,W,12.928800,W,112.713000,W,0.455872,W,-2.826490,W,3056.990000,W,0.455872,W,-0.040120,W,1.469770,W,10.135200,W,531.089000,W,0.532715,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:09:52.36 PM,4842.190000,W,423.807000,W,1021.930000,W,9.646480,W,115.995000,W,3.738230,W,-2.498250,W,3052.070000,W,0.784108,W,-0.171414,W,1.404120,W,9.872610,W,531.154000,W,0.467044,W,5.589380,W,3.093880,W,TRUE
05/02/2016 01:09:53.36 PM,4754.550000,W,418.884000,W,1031.450000,W,22.119400,W,108.117000,W,1.440580,W,-3.482960,W,2932.260000,W,0.455872,W,-0.171414,W,1.207180,W,9.741310,W,530.301000,W,0.532715,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:09:54.36 PM,4334.080000,W,398.205000,W,1022.250000,W,10.959400,W,114.354000,W,3.081760,W,-2.826490,W,2657.530000,W,-0.200600,W,-0.105767,W,1.469770,W,9.872610,W,529.513000,W,0.729728,W,5.589380,W,3.356570,W,TRUE
05/02/2016 01:09:55.36 PM,2980.110000,W,395.251000,W,1021.930000,W,8.990010,W,120.918000,W,2.097050,W,-3.154720,W,1778.510000,W,0.455872,W,-0.105767,W,1.338470,W,9.741310,W,529.250000,W,0.598386,W,5.720730,W,3.159560,W,TRUE
05/02/2016 01:09:56.36 PM,2097.810000,W,437.593000,W,1025.210000,W,23.104200,W,117.636000,W,1.112340,W,-3.482960,W,456.047000,W,0.127636,W,0.091174,W,1.666710,W,9.938260,W,528.462000,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:09:57.36 PM,2486.770000,W,425.777000,W,1025.870000,W,16.867700,W,128.796000,W,-0.200600,W,-2.498250,W,716.010000,W,0.127636,W,0.288116,W,1.666710,W,10.069500,W,527.411000,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:09:58.36 PM,3752.120000,W,462.211000,W,1024.550000,W,17.195900,W,108.117000,W,2.097050,W,-2.826490,W,1536.930000,W,0.455872,W,0.353763,W,1.798000,W,10.266500,W,526.689000,W,1.123750,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:09:59.36 PM,4812.650000,W,457.287000,W,1024.880000,W,23.104200,W,124.857000,W,2.425290,W,-2.826490,W,3027.780000,W,0.784108,W,0.025527,W,1.404120,W,10.069500,W,526.229000,W,0.729728,W,5.523710,W,3.356570,W,TRUE
05/02/2016 01:10:00.36 PM,4838.250000,W,425.777000,W,1028.160000,W,15.883000,W,110.087000,W,2.097050,W,-3.811200,W,3001.520000,W,0.784108,W,-0.237062,W,1.141530,W,9.741310,W,526.360000,W,0.598386,W,5.458040,W,3.028210,W,TRUE
05/02/2016 01:10:01.36 PM,4790.990000,W,412.976000,W,1021.930000,W,15.883000,W,118.949000,W,3.081760,W,-2.826490,W,2938.500000,W,0.455872,W,-0.237062,W,1.075880,W,9.806960,W,528.593000,W,0.467044,W,5.392370,W,3.225230,W,TRUE
05/02/2016 01:10:02.36 PM,4272.050000,W,418.884000,W,1026.190000,W,20.478300,W,119.606000,W,3.081760,W,-2.826490,W,2643.740000,W,0.784108,W,-0.237062,W,1.141530,W,9.741310,W,530.104000,W,0.467044,W,5.129690,W,2.962540,W,TRUE
05/02/2016 01:10:03.36 PM,2857.020000,W,377.526000,W,1025.210000,W,10.959400,W,118.293000,W,0.455872,W,-2.170020,W,1679.380000,W,0.127636,W,-0.237062,W,1.338470,W,9.872610,W,531.154000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:10:04.36 PM,2148.030000,W,409.037000,W,1025.210000,W,17.195900,W,120.262000,W,-1.185310,W,-2.498250,W,480.665000,W,0.127636,W,0.025527,W,1.601060,W,10.003900,W,532.665000,W,0.926741,W,6.049080,W,3.290900,W,TRUE
05/02/2016 01:10:05.36 PM,2521.240000,W,455.318000,W,1029.800000,W,20.806500,W,115.010000,W,-0.528836,W,-3.154720,W,751.132000,W,0.127636,W,0.288116,W,1.863650,W,10.200800,W,532.468000,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:10:06.36 PM,3863.390000,W,445.471000,W,1028.160000,W,15.554700,W,116.323000,W,-0.200600,W,-3.811200,W,1638.030000,W,-0.857072,W,0.288116,W,1.929300,W,10.266500,W,531.745000,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 01:10:07.36 PM,4828.410000,W,436.609000,W,1025.870000,W,19.493600,W,132.079000,W,-1.185310,W,-3.811200,W,3055.020000,W,0.127636,W,0.288116,W,1.863650,W,10.135200,W,530.760000,W,0.861070,W,5.655050,W,3.487910,W,TRUE
05/02/2016 01:10:08.36 PM,4816.590000,W,421.838000,W,1022.250000,W,17.524100,W,108.117000,W,2.097050,W,-3.482960,W,3021.540000,W,-1.185310,W,0.288116,W,1.863650,W,10.332100,W,528.987000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:10:09.36 PM,4748.650000,W,419.869000,W,1024.220000,W,10.959400,W,120.262000,W,-1.513540,W,-3.482960,W,2919.790000,W,0.455872,W,0.025527,W,1.798000,W,10.332100,W,527.740000,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:10:10.36 PM,4191.300000,W,416.914000,W,1023.240000,W,19.493600,W,119.277000,W,1.768820,W,-3.482960,W,2574.480000,W,0.127636,W,-0.040120,W,1.666710,W,10.200800,W,526.623000,W,0.532715,W,5.326700,W,3.159560,W,TRUE
05/02/2016 01:10:11.36 PM,2698.480000,W,394.266000,W,1019.960000,W,17.852400,W,115.338000,W,3.410000,W,-3.811200,W,1503.780000,W,-0.200600,W,0.025527,W,1.798000,W,10.200800,W,526.360000,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:10:12.36 PM,2127.350000,W,424.792000,W,1025.540000,W,13.913500,W,106.804000,W,4.722940,W,-3.811200,W,492.482000,W,-1.185310,W,0.156822,W,1.929300,W,10.397800,W,526.032000,W,0.926741,W,5.852070,W,3.225230,W,TRUE
05/02/2016 01:10:13.36 PM,2619.710000,W,438.578000,W,1029.480000,W,25.730000,W,112.384000,W,2.425290,W,-3.482960,W,800.367000,W,-0.857072,W,0.091174,W,2.126240,W,10.529100,W,530.038000,W,0.795399,W,5.983410,W,3.619250,W,TRUE
05/02/2016 01:10:14.36 PM,4043.590000,W,458.272000,W,1027.830000,W,18.837100,W,116.651000,W,1.440580,W,-4.795900,W,1819.210000,W,-0.857072,W,0.222469,W,2.388830,W,10.594700,W,531.877000,W,0.926741,W,6.114750,W,3.816270,W,TRUE
05/02/2016 01:10:15.36 PM,4851.050000,W,410.021000,W,1028.490000,W,10.959400,W,113.697000,W,2.097050,W,-3.811200,W,3070.450000,W,-1.841780,W,0.091174,W,1.798000,W,10.332100,W,531.943000,W,0.795399,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:10:16.36 PM,4818.560000,W,441.532000,W,1022.250000,W,21.134700,W,108.117000,W,4.394700,W,-3.482960,W,3013.660000,W,-0.200600,W,-0.237062,W,1.469770,W,10.069500,W,532.402000,W,0.729728,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:10:17.36 PM,4736.830000,W,408.052000,W,1023.570000,W,13.585300,W,122.888000,W,2.097050,W,-2.826490,W,2925.040000,W,0.455872,W,-0.302709,W,1.469770,W,9.938260,W,531.877000,W,0.467044,W,5.655050,W,3.093880,W,TRUE
05/02/2016 01:10:18.36 PM,4080.030000,W,396.236000,W,1018.320000,W,8.005300,W,115.010000,W,1.440580,W,-3.811200,W,2533.450000,W,0.127636,W,-0.171414,W,1.863650,W,9.872610,W,531.548000,W,0.598386,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:10:19.36 PM,2531.080000,W,370.633000,W,1017.990000,W,22.447700,W,120.918000,W,1.112340,W,-2.498250,W,1318.320000,W,0.455872,W,-0.237062,W,1.338470,W,9.806960,W,530.301000,W,0.795399,W,5.392370,W,3.225230,W,TRUE
05/02/2016 01:10:20.36 PM,2173.630000,W,423.807000,W,1022.250000,W,16.867700,W,117.964000,W,-1.513540,W,-2.170020,W,533.839000,W,-0.857072,W,0.353763,W,1.535410,W,10.003900,W,529.513000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:10:21.36 PM,2710.300000,W,431.685000,W,1024.880000,W,13.913500,W,124.857000,W,3.081760,W,-3.154720,W,841.725000,W,-0.528836,W,0.353763,W,1.929300,W,10.266500,W,528.331000,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:10:22.36 PM,4179.480000,W,484.859000,W,1026.520000,W,27.371200,W,113.041000,W,4.066470,W,-2.826490,W,1935.410000,W,-0.528836,W,0.222469,W,1.075880,W,10.069500,W,528.199000,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:10:23.36 PM,4861.890000,W,417.899000,W,1025.870000,W,16.867700,W,119.606000,W,4.394700,W,-2.498250,W,3054.360000,W,-0.200600,W,-0.171414,W,1.863650,W,10.003900,W,529.184000,W,0.729728,W,5.326700,W,3.225230,W,TRUE
05/02/2016 01:10:24.36 PM,4814.620000,W,443.502000,W,1027.510000,W,11.615900,W,118.293000,W,3.410000,W,-3.154720,W,2996.270000,W,0.784108,W,-0.171414,W,1.338470,W,9.741310,W,530.038000,W,0.532715,W,5.458040,W,2.962540,W,TRUE
05/02/2016 01:10:25.36 PM,4710.240000,W,416.914000,W,1036.700000,W,24.417100,W,119.934000,W,4.066470,W,-2.170020,W,2888.280000,W,0.455872,W,-0.237062,W,1.010230,W,9.741310,W,531.286000,W,0.335702,W,5.261030,W,3.159560,W,TRUE
05/02/2016 01:10:26.36 PM,4059.350000,W,395.251000,W,1025.540000,W,12.600600,W,129.124000,W,2.425290,W,-2.170020,W,2523.280000,W,0.455872,W,-0.302709,W,1.338470,W,10.003900,W,532.796000,W,0.729728,W,5.326700,W,3.093880,W,TRUE
05/02/2016 01:10:27.36 PM,2396.180000,W,381.465000,W,1027.830000,W,11.287700,W,113.369000,W,2.753520,W,-3.811200,W,1152.560000,W,-0.528836,W,0.222469,W,1.601060,W,10.069500,W,533.781000,W,0.861070,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:10:28.36 PM,2188.400000,W,417.899000,W,1023.240000,W,23.432400,W,117.636000,W,4.066470,W,-3.154720,W,511.191000,W,-0.857072,W,0.353763,W,1.929300,W,10.266500,W,533.978000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:10:29.36 PM,2800.890000,W,439.563000,W,1028.160000,W,15.883000,W,114.682000,W,2.425290,W,-3.154720,W,911.311000,W,-0.528836,W,0.288116,W,1.863650,W,10.266500,W,532.993000,W,0.861070,W,6.114750,W,3.356570,W,TRUE
05/02/2016 01:10:30.36 PM,4323.250000,W,471.073000,W,1024.220000,W,14.241800,W,117.636000,W,-0.528836,W,-4.139430,W,2105.110000,W,-1.185310,W,0.288116,W,1.666710,W,10.200800,W,532.140000,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:10:31.36 PM,4819.540000,W,423.807000,W,1023.900000,W,23.760600,W,120.262000,W,2.425290,W,-3.811200,W,3029.420000,W,-1.185310,W,0.419410,W,2.060590,W,10.397800,W,530.301000,W,0.861070,W,5.983410,W,3.619250,W,TRUE
05/02/2016 01:10:32.36 PM,4865.830000,W,410.021000,W,1028.490000,W,14.241800,W,125.514000,W,2.097050,W,-4.467670,W,3017.930000,W,0.127636,W,0.288116,W,1.994940,W,10.332100,W,529.119000,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:10:33.36 PM,4651.160000,W,439.563000,W,1021.270000,W,14.898300,W,123.873000,W,4.066470,W,-3.811200,W,2847.900000,W,-0.528836,W,0.025527,W,1.732350,W,10.266500,W,528.922000,W,0.926741,W,5.589380,W,3.356570,W,TRUE
05/02/2016 01:10:34.36 PM,3909.670000,W,414.945000,W,1028.160000,W,22.447700,W,108.117000,W,1.112340,W,-3.482960,W,2410.360000,W,0.455872,W,-0.040120,W,1.666710,W,10.069500,W,527.608000,W,0.532715,W,5.392370,W,3.225230,W,TRUE
05/02/2016 01:10:35.36 PM,2322.320000,W,386.388000,W,1025.870000,W,14.570000,W,115.667000,W,2.753520,W,-3.482960,W,989.431000,W,0.455872,W,-0.237062,W,1.601060,W,10.332100,W,526.886000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:10:36.36 PM,2203.170000,W,420.853000,W,1030.790000,W,19.165300,W,115.010000,W,2.097050,W,-3.154720,W,533.183000,W,-0.200600,W,0.091174,W,1.929300,W,10.266500,W,529.053000,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:10:37.36 PM,2859.980000,W,443.502000,W,1027.510000,W,24.088900,W,117.308000,W,6.035880,W,-5.124140,W,924.768000,W,-0.200600,W,0.878941,W,1.863650,W,10.594700,W,529.841000,W,0.861070,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:10:38.36 PM,4491.640000,W,445.471000,W,1027.830000,W,15.226500,W,121.247000,W,4.722940,W,-3.154720,W,2283.010000,W,-0.857072,W,0.156822,W,1.929300,W,10.529100,W,530.695000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:10:39.36 PM,4826.440000,W,434.639000,W,1028.490000,W,17.195900,W,113.041000,W,4.066470,W,-3.811200,W,3043.200000,W,-0.528836,W,0.222469,W,1.994940,W,10.529100,W,531.286000,W,0.861070,W,6.180420,W,3.619250,W,TRUE
05/02/2016 01:10:40.36 PM,4818.560000,W,430.700000,W,1026.520000,W,19.165300,W,119.277000,W,2.425290,W,-4.467670,W,3012.680000,W,-1.841780,W,1.207180,W,3.964360,W,10.660400,W,532.599000,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 01:10:41.36 PM,4686.610000,W,407.067000,W,1030.130000,W,11.944100,W,134.048000,W,-0.200600,W,-5.124140,W,2885.650000,W,-0.857072,W,0.288116,W,2.257530,W,10.463400,W,533.125000,W,0.729728,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:10:42.36 PM,3864.380000,W,388.358000,W,1029.480000,W,16.211200,W,117.308000,W,2.425290,W,-3.482960,W,2397.240000,W,-0.528836,W,0.091174,W,2.060590,W,10.397800,W,533.453000,W,0.598386,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:10:43.36 PM,2233.700000,W,385.404000,W,1028.160000,W,17.195900,W,115.010000,W,3.081760,W,-3.811200,W,864.701000,W,-0.200600,W,-0.040120,W,1.601060,W,10.200800,W,533.847000,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:10:44.36 PM,2245.520000,W,405.098000,W,1033.410000,W,13.257100,W,107.133000,W,3.081760,W,-3.811200,W,568.304000,W,-0.528836,W,-0.302709,W,1.535410,W,10.069500,W,533.913000,W,0.467044,W,5.720730,W,3.159560,W,TRUE
05/02/2016 01:10:45.36 PM,2895.420000,W,437.593000,W,1028.820000,W,22.447700,W,120.590000,W,3.081760,W,-3.482960,W,964.157000,W,-0.528836,W,-0.105767,W,1.469770,W,9.872610,W,533.190000,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:10:46.36 PM,4512.310000,W,437.593000,W,1032.430000,W,16.211200,W,110.743000,W,3.081760,W,-3.154720,W,2366.050000,W,0.127636,W,-0.237062,W,1.469770,W,9.872610,W,532.665000,W,0.664057,W,5.917740,W,3.159560,W,TRUE
05/02/2016 01:10:47.36 PM,4841.210000,W,406.083000,W,1025.210000,W,9.318240,W,109.430000,W,0.784108,W,-3.154720,W,3055.350000,W,0.784108,W,-0.237062,W,1.469770,W,9.806960,W,531.811000,W,0.532715,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:10:48.36 PM,4803.790000,W,425.777000,W,1025.540000,W,19.821800,W,126.827000,W,3.081760,W,-2.498250,W,2992.000000,W,-0.200600,W,-0.237062,W,1.338470,W,9.741310,W,532.008000,W,0.664057,W,5.392370,W,3.159560,W,TRUE
05/02/2016 01:10:49.36 PM,4611.770000,W,432.670000,W,1025.210000,W,13.913500,W,114.682000,W,4.722940,W,-1.841780,W,2831.160000,W,-0.200600,W,-0.237062,W,1.601060,W,9.806960,W,531.548000,W,0.795399,W,5.261030,W,3.290900,W,TRUE
05/02/2016 01:10:50.36 PM,3785.600000,W,395.251000,W,1023.570000,W,8.005300,W,121.903000,W,-0.528836,W,-3.482960,W,2358.500000,W,-0.528836,W,-0.040120,W,1.666710,W,9.806960,W,530.498000,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:10:51.36 PM,2162.800000,W,415.930000,W,1021.930000,W,23.104200,W,121.247000,W,-0.200600,W,-2.498250,W,753.429000,W,0.455872,W,-0.237062,W,1.404120,W,9.675670,W,529.841000,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:10:52.36 PM,2230.750000,W,429.716000,W,1024.220000,W,16.867700,W,104.507000,W,1.112340,W,-2.170020,W,567.319000,W,-0.200600,W,-0.040120,W,1.535410,W,9.806960,W,529.644000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:10:53.36 PM,2964.350000,W,442.517000,W,1023.570000,W,13.257100,W,118.621000,W,1.440580,W,-2.826490,W,993.042000,W,0.455872,W,0.288116,W,1.601060,W,9.938260,W,529.184000,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:10:54.36 PM,4582.230000,W,451.379000,W,1028.160000,W,24.745300,W,107.461000,W,1.768820,W,-2.826490,W,2447.130000,W,0.455872,W,0.288116,W,1.863650,W,10.069500,W,528.199000,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:10:55.36 PM,4826.440000,W,418.884000,W,1026.190000,W,16.539400,W,122.560000,W,2.753520,W,-3.811200,W,3013.010000,W,-0.857072,W,0.222469,W,1.798000,W,9.872610,W,527.346000,W,0.926741,W,5.852070,W,3.684920,W,TRUE
05/02/2016 01:10:56.36 PM,4831.360000,W,409.037000,W,1022.580000,W,10.959400,W,115.995000,W,3.738230,W,-2.498250,W,2978.870000,W,0.127636,W,0.288116,W,1.732350,W,10.003900,W,526.360000,W,1.058080,W,5.983410,W,3.684920,W,TRUE
05/02/2016 01:10:57.36 PM,4627.530000,W,418.884000,W,1022.910000,W,24.088900,W,120.262000,W,1.440580,W,-3.482960,W,2828.540000,W,-0.528836,W,0.091174,W,1.666710,W,10.200800,W,526.492000,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:10:58.36 PM,3770.830000,W,390.327000,W,1025.540000,W,12.600600,W,119.934000,W,3.410000,W,-2.826490,W,2319.770000,W,-0.857072,W,-0.171414,W,1.469770,W,9.872610,W,526.557000,W,0.729728,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:10:59.36 PM,2142.120000,W,399.190000,W,1020.940000,W,11.944100,W,114.026000,W,-2.498250,W,-2.826490,W,652.989000,W,0.127636,W,0.025527,W,1.469770,W,9.872610,W,526.886000,W,0.861070,W,5.589380,W,3.356570,W,TRUE
05/02/2016 01:11:00.36 PM,2233.700000,W,437.593000,W,1027.180000,W,24.417100,W,125.186000,W,3.081760,W,-1.841780,W,574.212000,W,0.455872,W,-0.171414,W,0.813294,W,9.806960,W,529.184000,W,0.664057,W,5.458040,W,3.028210,W,TRUE
05/02/2016 01:11:01.36 PM,2985.030000,W,449.410000,W,1026.850000,W,18.837100,W,111.400000,W,0.127636,W,-2.498250,W,1019.300000,W,1.112340,W,-0.171414,W,1.075880,W,9.806960,W,528.922000,W,0.664057,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:11:02.36 PM,4645.250000,W,449.410000,W,1028.160000,W,10.959400,W,113.697000,W,1.440580,W,-2.170020,W,2555.770000,W,0.784108,W,-0.237062,W,1.272820,W,9.806960,W,529.775000,W,0.598386,W,5.392370,W,3.159560,W,TRUE
05/02/2016 01:11:03.36 PM,4843.180000,W,429.716000,W,1025.540000,W,23.104200,W,115.667000,W,4.066470,W,-3.154720,W,3061.260000,W,0.455872,W,-0.434003,W,1.338470,W,9.872610,W,529.644000,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 01:11:04.36 PM,4824.470000,W,421.838000,W,1024.550000,W,13.257100,W,107.133000,W,3.738230,W,-2.498250,W,3005.130000,W,1.112340,W,-0.237062,W,1.207180,W,9.675670,W,530.826000,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:11:05.36 PM,4577.310000,W,420.853000,W,1023.240000,W,8.661770,W,113.041000,W,2.097050,W,-2.498250,W,2817.380000,W,0.455872,W,-0.368356,W,1.207180,W,9.938260,W,531.351000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:11:06.36 PM,3681.220000,W,399.190000,W,1027.830000,W,17.852400,W,106.476000,W,-1.185310,W,-2.498250,W,2305.660000,W,0.455872,W,-0.040120,W,1.601060,W,10.003900,W,532.205000,W,0.664057,W,5.852070,W,3.225230,W,TRUE
05/02/2016 01:11:07.36 PM,2101.750000,W,416.914000,W,1021.600000,W,11.944100,W,119.934000,W,1.112340,W,-2.826490,W,572.243000,W,-0.528836,W,0.222469,W,1.666710,W,10.135200,W,533.256000,W,0.795399,W,6.049080,W,3.225230,W,TRUE
05/02/2016 01:11:08.36 PM,2253.390000,W,431.685000,W,1025.870000,W,11.615900,W,108.446000,W,1.112340,W,-3.482960,W,580.777000,W,-0.857072,W,0.222469,W,1.732350,W,10.332100,W,532.928000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:11:09.36 PM,3074.640000,W,452.364000,W,1025.870000,W,25.073600,W,126.827000,W,-0.528836,W,-3.811200,W,1095.450000,W,0.127636,W,0.353763,W,1.666710,W,10.332100,W,532.665000,W,0.992412,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:11:10.36 PM,4719.100000,W,439.563000,W,1023.240000,W,11.287700,W,107.133000,W,2.425290,W,-3.811200,W,2677.550000,W,-0.200600,W,0.419410,W,1.994940,W,10.397800,W,531.614000,W,1.123750,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:11:11.36 PM,4819.540000,W,414.945000,W,1024.220000,W,11.287700,W,120.262000,W,1.768820,W,-4.139430,W,3015.300000,W,0.127636,W,0.156822,W,1.798000,W,10.266500,W,530.038000,W,0.729728,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:11:12.36 PM,4827.420000,W,411.991000,W,1026.190000,W,21.463000,W,119.277000,W,2.753520,W,-3.154720,W,2992.330000,W,-0.857072,W,0.419410,W,2.060590,W,10.332100,W,529.447000,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:11:13.36 PM,4561.550000,W,416.914000,W,1024.550000,W,11.944100,W,111.071000,W,-1.513540,W,-3.811200,W,2784.550000,W,-0.528836,W,0.353763,W,2.060590,W,10.332100,W,528.725000,W,0.926741,W,6.049080,W,3.356570,W,TRUE
05/02/2016 01:11:14.36 PM,3573.890000,W,408.052000,W,1027.830000,W,14.570000,W,117.636000,W,1.768820,W,-2.498250,W,2210.470000,W,0.455872,W,0.091174,W,1.863650,W,10.266500,W,527.477000,W,0.861070,W,5.917740,W,3.225230,W,TRUE
05/02/2016 01:11:15.36 PM,2109.630000,W,425.777000,W,1024.880000,W,22.775900,W,113.369000,W,3.081760,W,-2.498250,W,490.840000,W,0.127636,W,0.091174,W,1.732350,W,9.872610,W,527.346000,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:11:16.36 PM,2294.750000,W,416.914000,W,1025.210000,W,16.867700,W,117.964000,W,-0.200600,W,-2.498250,W,600.471000,W,-0.528836,W,-0.171414,W,1.732350,W,10.069500,W,525.638000,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:11:17.36 PM,3150.460000,W,456.303000,W,1027.180000,W,18.837100,W,121.575000,W,3.081760,W,-3.154720,W,1115.470000,W,-0.528836,W,0.025527,W,1.863650,W,10.332100,W,527.477000,W,0.664057,W,5.655050,W,3.422240,W,TRUE
05/02/2016 01:11:18.36 PM,4782.120000,W,455.318000,W,1032.430000,W,22.775900,W,119.934000,W,2.753520,W,-4.467670,W,2852.170000,W,-0.528836,W,0.091174,W,1.863650,W,10.463400,W,527.740000,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:11:19.36 PM,4807.730000,W,431.685000,W,1029.800000,W,13.913500,W,123.873000,W,0.784108,W,-4.139430,W,3023.840000,W,-0.200600,W,0.222469,W,1.929300,W,10.463400,W,529.644000,W,0.861070,W,6.114750,W,3.619250,W,TRUE
05/02/2016 01:11:20.36 PM,4828.410000,W,413.960000,W,1030.130000,W,17.524100,W,123.216000,W,-2.170020,W,-4.795900,W,2980.180000,W,-0.528836,W,0.485058,W,1.994940,W,10.594700,W,531.483000,W,1.123750,W,6.180420,W,3.816270,W,TRUE
05/02/2016 01:11:21.36 PM,4572.380000,W,408.052000,W,1028.490000,W,19.493600,W,106.148000,W,2.753520,W,-3.811200,W,2825.250000,W,-0.857072,W,0.288116,W,1.994940,W,10.463400,W,532.271000,W,0.795399,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:11:22.36 PM,3475.420000,W,388.358000,W,1031.120000,W,9.974720,W,114.026000,W,0.784108,W,-3.154720,W,2160.910000,W,-0.200600,W,-0.105767,W,1.601060,W,10.069500,W,532.796000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:11:23.36 PM,2088.950000,W,411.991000,W,1029.800000,W,17.852400,W,115.667000,W,1.112340,W,-2.826490,W,428.804000,W,-0.200600,W,-0.302709,W,1.601060,W,9.872610,W,532.928000,W,0.598386,W,5.589380,W,3.028210,W,TRUE
05/02/2016 01:11:24.36 PM,2337.090000,W,430.700000,W,1022.580000,W,20.478300,W,122.231000,W,1.440580,W,-2.498250,W,639.860000,W,-0.200600,W,-0.368356,W,1.666710,W,9.675670,W,532.599000,W,0.532715,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:11:25.36 PM,3243.030000,W,459.257000,W,1021.930000,W,13.585300,W,123.873000,W,2.753520,W,-2.498250,W,1179.810000,W,0.127636,W,-0.105767,W,1.666710,W,9.806960,W,531.220000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:11:26.36 PM,4826.440000,W,424.792000,W,1033.410000,W,19.493600,W,126.170000,W,2.753520,W,-2.498250,W,2971.320000,W,0.784108,W,-0.237062,W,1.141530,W,9.806960,W,529.972000,W,0.532715,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:11:27.36 PM,4845.150000,W,438.578000,W,1028.160000,W,20.478300,W,123.873000,W,1.768820,W,-3.154720,W,3039.590000,W,0.127636,W,0.025527,W,1.535410,W,10.069500,W,528.331000,W,0.926741,W,5.720730,W,3.553580,W,TRUE
05/02/2016 01:11:28.36 PM,4792.960000,W,424.792000,W,1023.900000,W,12.600600,W,123.544000,W,5.051180,W,-3.154720,W,2938.820000,W,-0.857072,W,0.419410,W,1.732350,W,10.003900,W,527.148000,W,0.926741,W,5.720730,W,3.487910,W,TRUE
05/02/2016 01:11:29.36 PM,4487.700000,W,417.899000,W,1027.830000,W,19.493600,W,112.056000,W,-1.841780,W,-3.482960,W,2728.430000,W,-0.528836,W,0.222469,W,1.535410,W,10.135200,W,527.477000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:11:30.36 PM,3369.070000,W,402.144000,W,1031.120000,W,17.524100,W,117.964000,W,-2.170020,W,-3.154720,W,2066.700000,W,0.127636,W,0.025527,W,1.535410,W,10.003900,W,526.623000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:11:31.36 PM,2098.800000,W,402.144000,W,1027.830000,W,13.585300,W,118.293000,W,-1.841780,W,-2.498250,W,436.353000,W,0.784108,W,-0.105767,W,1.338470,W,9.610020,W,530.104000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:11:32.36 PM,2347.930000,W,445.471000,W,1031.770000,W,23.760600,W,115.667000,W,-2.826490,W,-2.170020,W,635.921000,W,0.784108,W,-0.237062,W,1.338470,W,9.872610,W,531.023000,W,0.532715,W,5.326700,W,3.093880,W,TRUE
05/02/2016 01:11:33.36 PM,3438.980000,W,444.486000,W,1030.460000,W,18.837100,W,119.277000,W,3.081760,W,-2.170020,W,1304.870000,W,1.112340,W,-0.237062,W,1.207180,W,9.741310,W,532.271000,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 01:11:34.36 PM,4838.250000,W,415.930000,W,1029.150000,W,11.615900,W,119.934000,W,3.738230,W,-3.154720,W,3052.390000,W,-0.200600,W,0.156822,W,1.732350,W,10.069500,W,532.928000,W,0.861070,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:11:35.36 PM,4816.590000,W,440.547000,W,1037.030000,W,20.150000,W,114.682000,W,1.112340,W,-3.482960,W,3033.030000,W,0.127636,W,0.156822,W,1.732350,W,10.135200,W,532.993000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:11:36.36 PM,4811.670000,W,411.006000,W,1030.460000,W,14.898300,W,112.713000,W,2.097050,W,-3.811200,W,2983.460000,W,-0.200600,W,0.222469,W,1.863650,W,10.200800,W,532.665000,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:11:37.36 PM,4439.450000,W,392.297000,W,1028.160000,W,9.974720,W,110.415000,W,2.753520,W,-3.482960,W,2718.910000,W,-0.200600,W,0.288116,W,1.863650,W,10.397800,W,531.943000,W,0.992412,W,6.114750,W,3.356570,W,TRUE
