TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 01:11:38.36 PM,3225.300000,W,383.434000,W,1029.150000,W,19.493600,W,118.621000,W,1.112340,W,-3.154720,W,1950.180000,W,-0.528836,W,0.091174,W,1.929300,W,10.069500,W,530.957000,W,0.861070,W,5.655050,W,3.487910,W,TRUE
05/02/2016 01:11:39.36 PM,2134.250000,W,424.792000,W,1031.120000,W,18.508900,W,115.010000,W,-0.200600,W,-3.154720,W,478.039000,W,-0.528836,W,0.353763,W,2.060590,W,10.332100,W,531.089000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:11:40.36 PM,2387.320000,W,433.654000,W,1024.550000,W,14.898300,W,133.391000,W,1.112340,W,-3.811200,W,660.539000,W,0.127636,W,0.288116,W,1.863650,W,10.332100,W,529.710000,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 01:11:41.36 PM,3499.050000,W,468.119000,W,1031.770000,W,26.386500,W,120.918000,W,2.753520,W,-2.826490,W,1362.960000,W,-0.200600,W,0.025527,W,1.798000,W,10.332100,W,528.265000,W,0.795399,W,5.917740,W,3.159560,W,TRUE
05/02/2016 01:11:42.36 PM,4848.100000,W,425.777000,W,1028.490000,W,19.493600,W,113.697000,W,2.425290,W,-2.826490,W,3055.350000,W,0.455872,W,-0.040120,W,1.666710,W,10.003900,W,527.017000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:11:43.36 PM,4830.380000,W,417.899000,W,1028.820000,W,13.257100,W,108.117000,W,3.410000,W,-3.482960,W,3005.780000,W,0.455872,W,-0.171414,W,1.535410,W,10.135200,W,526.032000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 01:11:44.36 PM,4786.060000,W,433.654000,W,1032.430000,W,23.760600,W,114.354000,W,2.425290,W,-4.139430,W,2936.860000,W,-0.200600,W,-0.105767,W,1.929300,W,10.332100,W,527.805000,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 01:11:45.36 PM,4428.610000,W,412.976000,W,1034.730000,W,17.524100,W,124.857000,W,-3.811200,W,5.379410,W,2714.310000,W,-2.170020,W,0.878941,W,1.929300,W,10.463400,W,528.593000,W,0.729728,W,5.983410,W,3.684920,W,TRUE
05/02/2016 01:11:46.36 PM,3099.260000,W,395.251000,W,1036.370000,W,12.272400,W,112.056000,W,-0.857072,W,-3.811200,W,1874.680000,W,-0.528836,W,0.091174,W,2.060590,W,10.463400,W,530.432000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:11:47.36 PM,2108.640000,W,429.716000,W,1033.090000,W,25.730000,W,120.918000,W,1.768820,W,-3.482960,W,477.383000,W,-1.185310,W,0.288116,W,2.060590,W,10.463400,W,532.074000,W,1.123750,W,6.377440,W,3.750600,W,TRUE
05/02/2016 01:11:48.36 PM,2472.980000,W,417.899000,W,1030.460000,W,19.165300,W,124.201000,W,3.081760,W,-3.482960,W,707.805000,W,-0.528836,W,0.485058,W,1.929300,W,10.594700,W,532.534000,W,0.861070,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:11:49.36 PM,3619.180000,W,429.716000,W,1032.430000,W,14.570000,W,128.468000,W,-1.841780,W,-3.811200,W,1441.080000,W,-1.513540,W,-0.105767,W,1.863650,W,10.200800,W,533.322000,W,0.795399,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:11:50.36 PM,4807.730000,W,444.486000,W,1027.830000,W,22.119400,W,115.667000,W,3.081760,W,-3.482960,W,3055.020000,W,-0.200600,W,-0.302709,W,1.666710,W,9.938260,W,532.074000,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:11:51.36 PM,4851.050000,W,419.869000,W,1026.520000,W,15.883000,W,123.873000,W,2.097050,W,-1.841780,W,3051.740000,W,0.784108,W,-0.171414,W,1.535410,W,9.610020,W,532.534000,W,0.532715,W,5.195360,W,3.028210,W,TRUE
05/02/2016 01:11:52.36 PM,4770.310000,W,406.083000,W,1029.800000,W,9.318240,W,119.277000,W,3.410000,W,-3.154720,W,2940.790000,W,0.455872,W,-0.237062,W,1.469770,W,9.478720,W,531.351000,W,0.598386,W,5.523710,W,3.356570,W,TRUE
05/02/2016 01:11:53.36 PM,4351.810000,W,408.052000,W,1023.240000,W,20.806500,W,120.590000,W,2.425290,W,-1.841780,W,2683.130000,W,-0.200600,W,-0.105767,W,1.404120,W,9.741310,W,531.220000,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:11:54.36 PM,2987.990000,W,392.297000,W,1025.870000,W,13.585300,W,127.811000,W,3.410000,W,-2.498250,W,1777.200000,W,0.784108,W,-0.237062,W,1.338470,W,9.675670,W,530.629000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:11:55.36 PM,2094.860000,W,432.670000,W,1025.870000,W,12.928800,W,117.964000,W,-2.170020,W,-2.498250,W,466.879000,W,0.455872,W,0.222469,W,1.535410,W,9.938260,W,529.578000,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:11:56.36 PM,2450.340000,W,454.333000,W,1023.900000,W,26.386500,W,118.621000,W,1.112340,W,-3.154720,W,705.179000,W,0.127636,W,0.288116,W,1.798000,W,10.069500,W,528.987000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:11:57.36 PM,3735.380000,W,463.196000,W,1026.850000,W,19.493600,W,108.446000,W,0.455872,W,-2.170020,W,1538.900000,W,0.127636,W,0.353763,W,1.666710,W,10.003900,W,528.199000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:11:58.36 PM,4832.350000,W,424.792000,W,1030.130000,W,2.425290,W,112.713000,W,3.738230,W,-3.482960,W,3037.950000,W,-0.200600,W,0.353763,W,1.798000,W,10.135200,W,526.492000,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:11:59.36 PM,4843.180000,W,434.639000,W,1037.350000,W,27.043000,W,107.461000,W,1.440580,W,-3.811200,W,3024.820000,W,-0.200600,W,0.025527,W,1.469770,W,9.741310,W,528.002000,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:12:00.36 PM,4775.230000,W,419.869000,W,1031.450000,W,17.524100,W,127.811000,W,2.097050,W,-3.154720,W,2927.990000,W,0.127636,W,0.025527,W,1.469770,W,9.938260,W,527.608000,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:12:01.36 PM,4304.540000,W,401.159000,W,1026.520000,W,9.646480,W,117.308000,W,5.051180,W,-2.826490,W,2640.790000,W,0.784108,W,-0.237062,W,1.535410,W,9.741310,W,528.528000,W,0.532715,W,5.326700,W,3.028210,W,TRUE
05/02/2016 01:12:02.36 PM,2895.420000,W,395.251000,W,1033.090000,W,22.775900,W,112.056000,W,2.753520,W,-2.826490,W,1677.090000,W,0.455872,W,-0.040120,W,1.207180,W,9.675670,W,528.790000,W,0.532715,W,5.326700,W,3.093880,W,TRUE
05/02/2016 01:12:03.36 PM,2158.860000,W,413.960000,W,1031.120000,W,18.180600,W,118.621000,W,-2.170020,W,-2.498250,W,493.466000,W,0.455872,W,-0.302709,W,1.272820,W,9.741310,W,530.498000,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:12:04.36 PM,2531.080000,W,424.792000,W,1031.770000,W,12.928800,W,119.606000,W,-1.841780,W,-2.170020,W,750.475000,W,1.112340,W,-0.105767,W,1.404120,W,9.675670,W,531.023000,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 01:12:05.36 PM,3830.900000,W,461.226000,W,1030.460000,W,25.730000,W,125.186000,W,2.097050,W,-2.498250,W,1618.000000,W,1.440580,W,-0.434003,W,0.681999,W,9.610020,W,531.680000,W,0.532715,W,5.261030,W,3.028210,W,TRUE
05/02/2016 01:12:06.36 PM,4842.190000,W,415.930000,W,1030.790000,W,14.570000,W,116.980000,W,3.081760,W,-2.826490,W,3060.600000,W,0.784108,W,-0.302709,W,1.272820,W,9.806960,W,531.351000,W,0.664057,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:12:07.36 PM,4837.270000,W,402.144000,W,1031.120000,W,9.646480,W,130.109000,W,0.784108,W,-2.826490,W,3029.420000,W,-0.200600,W,0.091174,W,1.601060,W,10.069500,W,531.220000,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:12:08.36 PM,4753.570000,W,411.991000,W,1031.450000,W,22.119400,W,113.697000,W,1.440580,W,-3.482960,W,2926.350000,W,0.127636,W,0.156822,W,1.798000,W,10.266500,W,531.943000,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:12:09.36 PM,4281.890000,W,380.480000,W,1029.150000,W,12.928800,W,129.781000,W,-0.200600,W,-3.154720,W,2637.180000,W,-0.200600,W,0.222469,W,1.929300,W,10.200800,W,531.877000,W,1.123750,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:12:10.36 PM,2803.850000,W,364.725000,W,1020.940000,W,7.348830,W,114.026000,W,-0.857072,W,-3.482960,W,1618.000000,W,0.784108,W,0.156822,W,1.929300,W,10.266500,W,531.351000,W,1.189420,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:12:11.36 PM,2143.110000,W,436.609000,W,1025.540000,W,24.088900,W,121.903000,W,-0.528836,W,-3.811200,W,510.206000,W,-0.857072,W,0.485058,W,1.929300,W,10.200800,W,530.760000,W,0.926741,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:12:12.36 PM,2553.730000,W,448.425000,W,1026.850000,W,15.554700,W,121.575000,W,2.097050,W,-3.811200,W,765.902000,W,-0.857072,W,0.419410,W,2.126240,W,10.397800,W,529.710000,W,1.123750,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:12:13.36 PM,3931.340000,W,445.471000,W,1034.730000,W,14.241800,W,112.384000,W,3.081760,W,-2.826490,W,1697.760000,W,0.127636,W,0.288116,W,2.257530,W,10.266500,W,528.659000,W,0.861070,W,5.720730,W,3.487910,W,TRUE
05/02/2016 01:12:14.36 PM,4821.510000,W,428.731000,W,1022.250000,W,24.417100,W,121.903000,W,0.455872,W,-3.482960,W,3027.450000,W,0.127636,W,0.025527,W,1.929300,W,10.135200,W,526.689000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:12:15.36 PM,4831.360000,W,437.593000,W,1032.100000,W,16.539400,W,109.102000,W,3.410000,W,-2.498250,W,3011.040000,W,0.455872,W,-0.171414,W,1.601060,W,10.135200,W,525.375000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:12:16.36 PM,4731.900000,W,441.532000,W,1023.570000,W,11.944100,W,120.590000,W,-0.857072,W,-3.811200,W,2921.430000,W,-0.200600,W,-0.237062,W,1.535410,W,10.003900,W,524.981000,W,0.598386,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:12:17.36 PM,4214.930000,W,410.021000,W,1029.480000,W,24.417100,W,112.384000,W,4.066470,W,-3.482960,W,2600.080000,W,-0.528836,W,-0.105767,W,1.798000,W,10.332100,W,526.032000,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:12:18.36 PM,2679.770000,W,376.541000,W,1030.790000,W,15.554700,W,117.636000,W,-1.841780,W,-3.811200,W,1471.940000,W,-0.857072,W,0.156822,W,2.191880,W,10.726000,W,525.375000,W,0.795399,W,5.983410,W,3.356570,W,TRUE
05/02/2016 01:12:19.36 PM,2149.020000,W,426.761000,W,1029.480000,W,12.928800,W,108.446000,W,-1.513540,W,-3.811200,W,513.817000,W,-0.528836,W,0.288116,W,1.929300,W,10.529100,W,530.038000,W,0.861070,W,6.246090,W,3.619250,W,TRUE
05/02/2016 01:12:20.36 PM,2614.780000,W,445.471000,W,1031.770000,W,27.371200,W,112.384000,W,-0.528836,W,-4.139430,W,800.039000,W,-1.185310,W,0.353763,W,1.929300,W,9.281780,W,531.286000,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 01:12:21.36 PM,4084.950000,W,449.410000,W,1030.130000,W,16.867700,W,124.201000,W,-0.857072,W,-3.811200,W,1824.460000,W,-1.185310,W,0.156822,W,1.994940,W,10.463400,W,531.483000,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:12:22.36 PM,4832.350000,W,425.777000,W,1026.520000,W,10.959400,W,106.804000,W,1.440580,W,-2.826490,W,3084.230000,W,-0.200600,W,-0.105767,W,1.601060,W,10.069500,W,530.892000,W,0.598386,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:12:23.36 PM,4856.960000,W,417.899000,W,1030.130000,W,23.104200,W,116.651000,W,0.455872,W,-2.498250,W,3042.880000,W,-0.200600,W,-0.105767,W,1.601060,W,9.938260,W,530.892000,W,0.532715,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:12:24.36 PM,4726.000000,W,408.052000,W,1026.850000,W,13.257100,W,116.980000,W,1.112340,W,-2.170020,W,2897.140000,W,0.455872,W,-0.237062,W,1.469770,W,9.872610,W,530.169000,W,0.532715,W,5.458040,W,3.225230,W,TRUE
05/02/2016 01:12:25.36 PM,4096.770000,W,414.945000,W,1030.130000,W,10.303000,W,106.476000,W,4.394700,W,-3.482960,W,2545.930000,W,-0.200600,W,-0.171414,W,1.994940,W,9.741310,W,529.644000,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:12:26.36 PM,2521.240000,W,399.190000,W,1029.800000,W,22.447700,W,117.636000,W,2.097050,W,-2.498250,W,1308.480000,W,-0.200600,W,-0.040120,W,1.338470,W,9.806960,W,528.987000,W,0.664057,W,5.523710,W,3.356570,W,TRUE
05/02/2016 01:12:27.36 PM,2171.660000,W,413.960000,W,1031.120000,W,16.539400,W,115.338000,W,0.455872,W,-2.826490,W,510.863000,W,0.127636,W,0.025527,W,1.666710,W,9.938260,W,528.068000,W,0.926741,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:12:28.36 PM,2723.100000,W,423.807000,W,1027.180000,W,15.554700,W,120.590000,W,-1.185310,W,-2.826490,W,862.404000,W,0.127636,W,0.222469,W,1.666710,W,10.069500,W,526.886000,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:12:29.36 PM,4211.980000,W,477.966000,W,1034.400000,W,27.043000,W,112.056000,W,4.066470,W,-3.482960,W,1959.700000,W,-0.200600,W,0.288116,W,1.666710,W,10.135200,W,525.901000,W,0.729728,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:12:30.36 PM,4819.540000,W,449.410000,W,1033.740000,W,16.539400,W,112.713000,W,5.051180,W,-3.482960,W,3024.170000,W,0.127636,W,0.156822,W,1.535410,W,9.938260,W,526.426000,W,0.795399,W,5.589380,W,3.356570,W,TRUE
05/02/2016 01:12:31.36 PM,4856.960000,W,413.960000,W,1034.730000,W,14.898300,W,108.774000,W,-0.528836,W,-3.154720,W,3015.960000,W,0.127636,W,0.025527,W,1.338470,W,10.003900,W,525.769000,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:12:32.36 PM,4720.090000,W,421.838000,W,1028.160000,W,24.417100,W,109.102000,W,1.768820,W,-2.170020,W,2875.800000,W,0.784108,W,-0.302709,W,1.404120,W,9.806960,W,527.543000,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 01:12:33.36 PM,4072.150000,W,392.297000,W,1032.430000,W,14.898300,W,121.575000,W,-1.513540,W,-2.498250,W,2502.600000,W,0.784108,W,-0.302709,W,1.075880,W,9.872610,W,528.659000,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:12:34.36 PM,2467.080000,W,380.480000,W,1029.480000,W,12.928800,W,121.575000,W,0.455872,W,-1.841780,W,1220.840000,W,-0.200600,W,-0.171414,W,1.075880,W,9.610020,W,530.301000,W,0.532715,W,5.261030,W,3.028210,W,TRUE
05/02/2016 01:12:35.36 PM,2194.310000,W,440.547000,W,1038.990000,W,25.730000,W,130.109000,W,-0.200600,W,-2.498250,W,539.091000,W,0.455872,W,-0.237062,W,1.272820,W,9.806960,W,531.023000,W,0.664057,W,5.392370,W,3.225230,W,TRUE
05/02/2016 01:12:36.36 PM,2750.670000,W,442.517000,W,1032.760000,W,15.226500,W,116.980000,W,1.440580,W,-2.170020,W,871.594000,W,0.127636,W,0.222469,W,1.666710,W,10.135200,W,532.337000,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:12:37.36 PM,4332.110000,W,438.578000,W,1036.700000,W,12.600600,W,117.964000,W,2.753520,W,-3.154720,W,2091.650000,W,-0.200600,W,0.353763,W,1.666710,W,10.200800,W,531.811000,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:12:38.36 PM,4846.130000,W,417.899000,W,1030.790000,W,22.775900,W,112.384000,W,3.738230,W,-4.139430,W,3048.460000,W,-0.200600,W,0.419410,W,1.863650,W,10.266500,W,531.483000,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:12:39.36 PM,4841.210000,W,419.869000,W,1029.150000,W,12.928800,W,106.804000,W,0.455872,W,-3.482960,W,3013.330000,W,-0.200600,W,0.353763,W,2.060590,W,10.266500,W,530.235000,W,0.861070,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:12:40.36 PM,4684.640000,W,418.884000,W,1031.450000,W,12.272400,W,116.651000,W,1.112340,W,-3.811200,W,2905.670000,W,-0.857072,W,0.353763,W,1.863650,W,10.200800,W,529.841000,W,0.729728,W,5.720730,W,3.487910,W,TRUE
05/02/2016 01:12:41.36 PM,3970.730000,W,414.945000,W,1028.490000,W,21.791200,W,128.796000,W,1.768820,W,-4.467670,W,2462.550000,W,-0.528836,W,0.419410,W,2.126240,W,10.397800,W,529.316000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:12:42.36 PM,2320.350000,W,400.174000,W,1025.540000,W,15.226500,W,107.133000,W,-0.200600,W,-3.482960,W,1027.510000,W,-0.528836,W,0.419410,W,1.994940,W,10.332100,W,528.725000,W,1.058080,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:12:43.36 PM,2203.170000,W,415.930000,W,1024.220000,W,16.867700,W,123.216000,W,-1.841780,W,-2.826490,W,556.816000,W,-0.200600,W,0.156822,W,1.929300,W,10.397800,W,528.002000,W,0.729728,W,5.917740,W,3.356570,W,TRUE
05/02/2016 01:12:44.36 PM,2820.590000,W,448.425000,W,1032.100000,W,25.730000,W,113.697000,W,2.097050,W,-2.170020,W,912.952000,W,0.455872,W,0.156822,W,1.732350,W,10.135200,W,526.689000,W,0.664057,W,5.852070,W,3.159560,W,TRUE
05/02/2016 01:12:45.36 PM,4410.890000,W,452.364000,W,1030.790000,W,18.837100,W,123.216000,W,2.097050,W,-2.826490,W,2201.610000,W,-0.528836,W,-0.105767,W,1.601060,W,10.135200,W,526.360000,W,0.664057,W,5.523710,W,2.962540,W,TRUE
05/02/2016 01:12:46.36 PM,4863.860000,W,410.021000,W,1028.490000,W,14.898300,W,107.789000,W,0.784108,W,-2.826490,W,3067.170000,W,0.455872,W,-0.171414,W,1.601060,W,9.938260,W,524.325000,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 01:12:47.36 PM,4850.070000,W,421.838000,W,1032.100000,W,24.417100,W,114.354000,W,1.440580,W,-3.482960,W,3009.720000,W,-0.857072,W,-0.105767,W,1.601060,W,10.200800,W,525.310000,W,0.598386,W,5.458040,W,3.356570,W,TRUE
05/02/2016 01:12:48.36 PM,4661.010000,W,410.021000,W,1034.070000,W,15.883000,W,106.476000,W,2.097050,W,-4.139430,W,2846.590000,W,-0.857072,W,0.222469,W,1.863650,W,10.266500,W,524.390000,W,0.664057,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:12:49.36 PM,3920.510000,W,379.496000,W,1030.130000,W,12.272400,W,112.056000,W,1.768820,W,-3.811200,W,2434.650000,W,-0.857072,W,0.156822,W,1.929300,W,10.463400,W,527.871000,W,0.926741,W,6.049080,W,3.356570,W,TRUE
05/02/2016 01:12:50.36 PM,2273.090000,W,398.205000,W,1028.490000,W,24.088900,W,109.430000,W,1.768820,W,-4.467670,W,917.547000,W,-0.857072,W,0.288116,W,1.994940,W,10.463400,W,529.316000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:12:51.36 PM,2214.990000,W,429.716000,W,1033.090000,W,12.600600,W,111.400000,W,0.127636,W,-3.811200,W,553.534000,W,-0.857072,W,0.288116,W,2.060590,W,10.726000,W,530.366000,W,1.058080,W,6.180420,W,3.684920,W,TRUE
05/02/2016 01:12:52.36 PM,2905.270000,W,447.440000,W,1031.450000,W,14.241800,W,111.728000,W,0.455872,W,-3.811200,W,989.103000,W,-0.857072,W,0.288116,W,2.126240,W,10.594700,W,530.957000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:12:53.36 PM,4526.100000,W,459.257000,W,1034.070000,W,24.088900,W,116.323000,W,1.440580,W,-3.811200,W,2335.200000,W,0.127636,W,-0.105767,W,1.863650,W,10.200800,W,531.220000,W,0.729728,W,5.589380,W,3.422240,W,TRUE
05/02/2016 01:12:54.36 PM,4840.220000,W,416.914000,W,1031.450000,W,13.585300,W,114.026000,W,3.081760,W,-2.826490,W,3041.890000,W,0.455872,W,-0.171414,W,1.535410,W,9.938260,W,530.498000,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:12:55.36 PM,4848.100000,W,398.205000,W,1034.400000,W,13.913500,W,113.369000,W,1.440580,W,-2.498250,W,3024.820000,W,-0.200600,W,-0.302709,W,1.535410,W,9.806960,W,530.432000,W,0.401373,W,5.392370,W,3.225230,W,TRUE
05/02/2016 01:12:56.36 PM,4626.540000,W,425.777000,W,1027.180000,W,21.791200,W,117.308000,W,2.753520,W,-2.498250,W,2842.000000,W,-0.200600,W,-0.171414,W,1.469770,W,9.741310,W,529.972000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:12:57.36 PM,3793.480000,W,405.098000,W,1027.830000,W,12.272400,W,117.964000,W,-1.185310,W,-3.154720,W,2358.830000,W,-1.185310,W,-0.171414,W,1.272820,W,9.872610,W,529.513000,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:12:58.36 PM,2204.160000,W,388.358000,W,1028.820000,W,15.554700,W,118.949000,W,1.112340,W,-2.826490,W,785.925000,W,0.127636,W,-0.302709,W,1.338470,W,9.675670,W,528.725000,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:12:59.36 PM,2262.260000,W,425.777000,W,1034.070000,W,25.730000,W,101.881000,W,0.784108,W,-2.498250,W,565.022000,W,1.112340,W,0.025527,W,1.535410,W,9.938260,W,528.002000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:13:00.36 PM,2951.550000,W,464.180000,W,1029.480000,W,19.165300,W,119.934000,W,1.440580,W,-2.498250,W,988.118000,W,-0.200600,W,0.156822,W,1.732350,W,10.069500,W,527.083000,W,1.058080,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:13:01.36 PM,4617.680000,W,460.242000,W,1033.410000,W,15.883000,W,113.697000,W,-0.528836,W,-3.154720,W,2496.690000,W,-0.857072,W,0.288116,W,1.863650,W,10.135200,W,525.769000,W,0.926741,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:13:02.36 PM,4844.160000,W,435.624000,W,1035.060000,W,26.058300,W,128.140000,W,2.097050,W,-3.482960,W,3015.960000,W,0.127636,W,0.156822,W,1.535410,W,9.806960,W,525.769000,W,0.729728,W,5.589380,W,3.356570,W,TRUE
05/02/2016 01:13:03.36 PM,4837.270000,W,416.914000,W,1035.060000,W,16.867700,W,114.682000,W,0.784108,W,-2.498250,W,2981.170000,W,0.784108,W,-0.171414,W,1.404120,W,9.872610,W,526.689000,W,0.598386,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:13:04.36 PM,4650.170000,W,412.976000,W,1034.070000,W,13.913500,W,128.796000,W,-1.841780,W,-2.498250,W,2853.810000,W,-0.200600,W,-0.237062,W,1.010230,W,9.675670,W,527.805000,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:13:05.36 PM,3723.560000,W,417.899000,W,1033.090000,W,23.432400,W,112.384000,W,3.081760,W,-2.170020,W,2309.920000,W,1.112340,W,-0.171414,W,1.404120,W,9.741310,W,529.644000,W,0.467044,W,5.195360,W,3.093880,W,TRUE
05/02/2016 01:13:06.36 PM,2128.340000,W,411.991000,W,1034.070000,W,14.241800,W,123.873000,W,1.112340,W,-2.498250,W,609.005000,W,1.112340,W,-0.171414,W,1.272820,W,10.200800,W,531.089000,W,0.532715,W,5.129690,W,2.831200,W,TRUE
05/02/2016 01:13:07.36 PM,2284.910000,W,413.960000,W,1037.030000,W,14.241800,W,127.483000,W,-1.841780,W,-2.170020,W,600.143000,W,0.455872,W,-0.171414,W,1.272820,W,9.806960,W,531.811000,W,0.729728,W,5.326700,W,3.290900,W,TRUE
05/02/2016 01:13:08.36 PM,3062.820000,W,447.440000,W,1030.460000,W,24.745300,W,120.262000,W,-0.857072,W,-3.154720,W,1050.150000,W,-0.200600,W,0.025527,W,1.535410,W,10.069500,W,532.337000,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:13:09.36 PM,4703.350000,W,435.624000,W,1037.350000,W,13.585300,W,125.514000,W,1.440580,W,-3.154720,W,2633.890000,W,-0.528836,W,0.288116,W,1.798000,W,10.003900,W,531.548000,W,0.992412,W,5.917740,W,3.290900,W,TRUE
05/02/2016 01:13:10.36 PM,4869.760000,W,412.976000,W,1032.100000,W,13.585300,W,113.697000,W,0.127636,W,-4.467670,W,3076.680000,W,0.455872,W,0.288116,W,1.994940,W,10.135200,W,531.286000,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 01:13:11.36 PM,4823.480000,W,430.700000,W,1028.490000,W,21.134700,W,115.667000,W,4.394700,W,-3.811200,W,2997.580000,W,0.127636,W,0.288116,W,1.994940,W,10.266500,W,531.023000,W,0.795399,W,6.180420,W,3.290900,W,TRUE
05/02/2016 01:13:12.36 PM,4547.760000,W,430.700000,W,1030.790000,W,12.600600,W,110.743000,W,1.440580,W,-3.482960,W,2799.320000,W,0.455872,W,0.222469,W,1.798000,W,10.069500,W,530.563000,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:13:13.36 PM,3633.960000,W,386.388000,W,1023.570000,W,9.974720,W,127.483000,W,0.127636,W,-3.482960,W,2261.020000,W,-0.528836,W,0.485058,W,2.060590,W,10.332100,W,529.381000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:13:14.36 PM,2077.130000,W,420.853000,W,1031.450000,W,24.088900,W,113.369000,W,-2.826490,W,-3.154720,W,486.573000,W,0.127636,W,0.419410,W,1.994940,W,10.397800,W,529.316000,W,1.058080,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:13:15.36 PM,2289.830000,W,420.853000,W,1031.120000,W,15.883000,W,123.544000,W,0.784108,W,-2.826490,W,593.250000,W,-0.200600,W,0.222469,W,1.929300,W,10.200800,W,528.331000,W,0.861070,W,5.917740,W,3.225230,W,TRUE
05/02/2016 01:13:16.36 PM,3170.160000,W,430.700000,W,1026.190000,W,16.867700,W,129.124000,W,0.127636,W,-3.482960,W,1140.420000,W,-0.200600,W,-0.105767,W,1.798000,W,10.003900,W,527.674000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:13:17.36 PM,4778.190000,W,438.578000,W,1033.410000,W,24.745300,W,121.247000,W,0.127636,W,-2.498250,W,2782.260000,W,0.784108,W,-0.171414,W,1.732350,W,10.200800,W,526.492000,W,0.598386,W,5.720730,W,3.159560,W,TRUE
05/02/2016 01:13:18.36 PM,4841.210000,W,422.823000,W,1030.460000,W,16.867700,W,120.918000,W,-1.841780,W,-3.482960,W,3017.600000,W,0.127636,W,-0.171414,W,1.601060,W,10.069500,W,525.178000,W,0.861070,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:13:19.36 PM,4839.240000,W,421.838000,W,1034.730000,W,15.554700,W,118.293000,W,4.066470,W,-3.482960,W,2996.270000,W,-1.185310,W,-0.040120,W,1.666710,W,10.200800,W,526.032000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:13:20.36 PM,4543.830000,W,444.486000,W,1033.090000,W,23.432400,W,118.949000,W,3.738230,W,-3.811200,W,2785.870000,W,-0.200600,W,0.222469,W,1.994940,W,10.660400,W,528.002000,W,0.926741,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:13:21.36 PM,3544.350000,W,406.083000,W,1029.150000,W,12.928800,W,117.964000,W,2.097050,W,-3.811200,W,2185.850000,W,-0.528836,W,0.288116,W,1.929300,W,10.594700,W,529.578000,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:13:22.36 PM,2124.400000,W,415.930000,W,1033.410000,W,14.570000,W,127.483000,W,2.425290,W,-4.139430,W,475.413000,W,-1.185310,W,0.288116,W,1.994940,W,10.529100,W,531.417000,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:13:23.36 PM,2321.340000,W,425.777000,W,1033.090000,W,24.417100,W,117.636000,W,-1.513540,W,-5.124140,W,618.196000,W,-1.513540,W,0.156822,W,1.929300,W,10.529100,W,532.337000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:13:24.36 PM,3214.470000,W,441.532000,W,1034.400000,W,17.195900,W,122.231000,W,1.440580,W,-3.811200,W,1154.530000,W,-0.857072,W,0.222469,W,1.863650,W,10.332100,W,532.534000,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:13:25.36 PM,4816.590000,W,433.654000,W,1032.760000,W,11.287700,W,121.903000,W,2.097050,W,-3.154720,W,2933.900000,W,0.127636,W,-0.171414,W,1.666710,W,10.069500,W,531.943000,W,0.467044,W,5.786400,W,3.159560,W,TRUE
05/02/2016 01:13:26.36 PM,4816.590000,W,442.517000,W,1035.380000,W,22.775900,W,124.529000,W,1.768820,W,-3.154720,W,3037.620000,W,0.455872,W,-0.237062,W,1.535410,W,9.938260,W,532.074000,W,0.467044,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:13:27.36 PM,4809.700000,W,404.113000,W,1031.450000,W,15.226500,W,113.041000,W,-1.841780,W,-2.826490,W,2974.270000,W,0.127636,W,-0.171414,W,1.666710,W,9.675670,W,531.417000,W,0.532715,W,5.523710,W,3.356570,W,TRUE
05/02/2016 01:13:28.36 PM,4560.570000,W,393.281000,W,1024.220000,W,10.959400,W,113.369000,W,1.768820,W,-2.826490,W,2800.310000,W,0.784108,W,-0.368356,W,1.666710,W,9.741310,W,531.286000,W,0.532715,W,5.392370,W,3.290900,W,TRUE
05/02/2016 01:13:29.36 PM,3423.230000,W,409.037000,W,1031.120000,W,22.447700,W,113.369000,W,2.425290,W,-3.482960,W,2098.210000,W,0.127636,W,-0.302709,W,1.207180,W,9.675670,W,529.513000,W,0.467044,W,5.458040,W,3.225230,W,TRUE
05/02/2016 01:13:30.36 PM,2088.950000,W,419.869000,W,1032.100000,W,17.195900,W,117.636000,W,-0.200600,W,-3.154720,W,427.163000,W,0.127636,W,0.025527,W,1.732350,W,9.938260,W,529.119000,W,0.926741,W,5.917740,W,3.290900,W,TRUE
05/02/2016 01:13:31.36 PM,2361.710000,W,425.777000,W,1031.770000,W,14.570000,W,114.682000,W,1.112340,W,-2.170020,W,647.409000,W,-0.200600,W,0.419410,W,1.798000,W,10.135200,W,528.002000,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:13:32.36 PM,3329.680000,W,470.089000,W,1030.790000,W,29.340600,W,121.903000,W,-1.185310,W,-2.826490,W,1222.480000,W,0.127636,W,0.485058,W,1.666710,W,10.003900,W,527.346000,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:13:33.36 PM,4847.120000,W,419.869000,W,1038.990000,W,17.852400,W,122.560000,W,1.112340,W,-3.154720,W,3031.720000,W,0.127636,W,-0.040120,W,1.338470,W,9.806960,W,527.608000,W,0.861070,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:13:34.36 PM,4864.840000,W,435.624000,W,1034.400000,W,13.913500,W,115.010000,W,3.738230,W,-3.154720,W,3056.660000,W,0.455872,W,0.091174,W,1.141530,W,9.741310,W,529.053000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:13:35.36 PM,4824.470000,W,424.792000,W,1037.680000,W,25.401800,W,106.804000,W,1.440580,W,-2.826490,W,2969.350000,W,0.455872,W,-0.368356,W,1.338470,W,9.741310,W,530.563000,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 01:13:36.36 PM,4463.080000,W,421.838000,W,1030.130000,W,14.241800,W,116.323000,W,2.097050,W,-2.170020,W,2738.930000,W,0.784108,W,-0.434003,W,1.732350,W,10.003900,W,531.417000,W,0.598386,W,5.261030,W,3.093880,W,TRUE
05/02/2016 01:13:37.36 PM,3312.940000,W,366.694000,W,1035.710000,W,10.959400,W,124.857000,W,-0.857072,W,-2.498250,W,2042.740000,W,-0.200600,W,0.091174,W,1.535410,W,10.135200,W,532.534000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:13:38.36 PM,2117.510000,W,421.838000,W,1035.710000,W,25.401800,W,121.247000,W,0.127636,W,-3.154720,W,443.574000,W,-0.200600,W,0.156822,W,1.798000,W,10.200800,W,533.387000,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:13:39.36 PM,2383.380000,W,437.593000,W,1036.370000,W,17.524100,W,120.262000,W,2.753520,W,-2.826490,W,653.646000,W,-0.857072,W,0.485058,W,2.060590,W,10.332100,W,532.534000,W,1.189420,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:13:40.36 PM,3509.880000,W,437.593000,W,1032.760000,W,14.570000,W,108.774000,W,3.738230,W,-3.154720,W,1359.350000,W,-0.528836,W,0.222469,W,1.994940,W,10.332100,W,530.826000,W,0.795399,W,5.983410,W,3.225230,W,TRUE
05/02/2016 01:13:41.36 PM,4826.440000,W,448.425000,W,1034.070000,W,25.730000,W,113.041000,W,3.081760,W,-3.154720,W,3043.530000,W,-0.200600,W,0.353763,W,2.191880,W,10.332100,W,529.184000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:13:42.36 PM,4833.330000,W,421.838000,W,1033.740000,W,18.180600,W,114.682000,W,0.784108,W,-3.154720,W,3005.780000,W,0.784108,W,0.091174,W,1.798000,W,10.135200,W,527.805000,W,0.664057,W,5.917740,W,3.356570,W,TRUE
05/02/2016 01:13:43.36 PM,4801.820000,W,429.716000,W,1033.740000,W,14.241800,W,108.117000,W,1.440580,W,-3.154720,W,2967.710000,W,0.784108,W,-0.105767,W,1.535410,W,10.135200,W,527.477000,W,0.532715,W,5.720730,W,3.159560,W,TRUE
05/02/2016 01:13:44.36 PM,4410.890000,W,419.869000,W,1033.410000,W,26.386500,W,120.590000,W,3.410000,W,-3.811200,W,2690.020000,W,0.127636,W,-0.171414,W,1.601060,W,10.003900,W,526.098000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:13:45.36 PM,3149.480000,W,395.251000,W,1028.820000,W,15.554700,W,123.873000,W,0.455872,W,-4.139430,W,1888.140000,W,-0.857072,W,-0.105767,W,1.863650,W,10.397800,W,527.148000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:13:46.36 PM,2144.090000,W,419.869000,W,1034.070000,W,14.241800,W,119.277000,W,-0.200600,W,-3.811200,W,498.062000,W,-0.857072,W,0.288116,W,1.863650,W,10.726000,W,530.695000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:13:47.36 PM,2466.090000,W,432.670000,W,1039.320000,W,27.371200,W,115.995000,W,2.425290,W,-3.811200,W,692.377000,W,-1.185310,W,0.222469,W,1.601060,W,10.463400,W,532.140000,W,0.992412,W,6.246090,W,3.553580,W,TRUE
05/02/2016 01:13:48.36 PM,3599.490000,W,461.226000,W,1032.760000,W,17.852400,W,119.934000,W,0.455872,W,-3.811200,W,1427.300000,W,-1.513540,W,0.353763,W,2.126240,W,10.463400,W,532.796000,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:13:49.36 PM,4848.100000,W,409.037000,W,1031.450000,W,10.959400,W,115.667000,W,-0.528836,W,-3.482960,W,3090.140000,W,-0.528836,W,0.025527,W,1.666710,W,10.266500,W,532.271000,W,0.795399,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:13:50.36 PM,4851.050000,W,416.914000,W,1037.680000,W,24.088900,W,118.949000,W,3.738230,W,-2.826490,W,3027.450000,W,-0.200600,W,-0.368356,W,1.469770,W,9.806960,W,532.731000,W,0.467044,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:13:51.36 PM,4768.340000,W,429.716000,W,1031.450000,W,13.257100,W,122.888000,W,0.127636,W,-3.154720,W,2942.440000,W,0.127636,W,-0.499650,W,1.338470,W,9.741310,W,531.614000,W,0.467044,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:13:52.36 PM,4375.440000,W,384.419000,W,1028.160000,W,9.318240,W,110.087000,W,0.455872,W,-3.811200,W,2693.630000,W,0.127636,W,-0.368356,W,1.338470,W,9.741310,W,530.498000,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:13:53.36 PM,2987.990000,W,399.190000,W,1026.520000,W,23.760600,W,121.903000,W,3.081760,W,-2.826490,W,1759.470000,W,-0.200600,W,-0.171414,W,1.207180,W,9.610020,W,529.841000,W,0.664057,W,5.523710,W,3.356570,W,TRUE
05/02/2016 01:13:54.36 PM,2110.610000,W,425.777000,W,1032.760000,W,19.821800,W,111.728000,W,-0.528836,W,-3.154720,W,458.673000,W,0.127636,W,0.156822,W,1.666710,W,9.872610,W,529.447000,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:13:55.36 PM,2527.140000,W,423.807000,W,1033.410000,W,17.195900,W,116.323000,W,-0.857072,W,-3.482960,W,740.300000,W,-0.857072,W,0.288116,W,1.732350,W,10.200800,W,528.199000,W,0.926741,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:13:56.36 PM,3725.530000,W,490.768000,W,1031.450000,W,28.684200,W,113.041000,W,1.768820,W,-3.482960,W,1529.380000,W,-0.528836,W,0.222469,W,1.535410,W,10.135200,W,528.725000,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:13:57.36 PM,4850.070000,W,427.746000,W,1032.100000,W,18.508900,W,127.811000,W,0.127636,W,-2.826490,W,3038.610000,W,0.127636,W,0.025527,W,1.601060,W,9.806960,W,527.805000,W,0.729728,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:13:58.36 PM,4886.500000,W,422.823000,W,1038.990000,W,14.570000,W,117.636000,W,0.455872,W,-2.498250,W,3050.420000,W,0.455872,W,-0.040120,W,1.404120,W,9.806960,W,529.710000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:13:59.36 PM,4774.250000,W,435.624000,W,1036.700000,W,26.386500,W,111.071000,W,1.112340,W,-2.498250,W,2933.900000,W,-0.200600,W,-0.171414,W,1.141530,W,9.806960,W,531.286000,W,0.664057,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:14:00.36 PM,4301.590000,W,397.220000,W,1030.460000,W,14.241800,W,117.308000,W,3.081760,W,-2.170020,W,2641.110000,W,1.112340,W,-0.237062,W,1.272820,W,9.675670,W,532.928000,W,0.532715,W,5.261030,W,3.028210,W,TRUE
05/02/2016 01:14:01.36 PM,2868.840000,W,380.480000,W,1038.990000,W,11.287700,W,105.491000,W,3.738230,W,-3.154720,W,1675.440000,W,0.455872,W,0.156822,W,1.535410,W,10.003900,W,533.322000,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:14:02.36 PM,2134.250000,W,426.761000,W,1033.090000,W,25.073600,W,122.231000,W,-5.124140,W,-3.482960,W,474.100000,W,0.127636,W,0.353763,W,1.863650,W,10.266500,W,534.110000,W,0.861070,W,6.180420,W,3.619250,W,TRUE
05/02/2016 01:14:03.36 PM,2559.640000,W,433.654000,W,1035.060000,W,18.180600,W,117.308000,W,-0.200600,W,-2.826490,W,752.445000,W,-0.528836,W,0.353763,W,1.929300,W,10.332100,W,533.453000,W,0.992412,W,6.114750,W,3.356570,W,TRUE
05/02/2016 01:14:04.36 PM,3921.490000,W,463.196000,W,1032.430000,W,13.257100,W,113.369000,W,2.097050,W,-3.154720,W,1687.590000,W,-0.857072,W,0.288116,W,2.060590,W,10.332100,W,531.811000,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 01:14:05.36 PM,4841.210000,W,426.761000,W,1036.370000,W,25.073600,W,112.056000,W,4.722940,W,-3.811200,W,3038.280000,W,-0.528836,W,0.550705,W,2.126240,W,10.397800,W,530.366000,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:14:06.36 PM,4825.450000,W,429.716000,W,1033.740000,W,17.195900,W,120.590000,W,4.394700,W,-3.482960,W,2997.910000,W,-0.857072,W,0.156822,W,1.863650,W,10.200800,W,528.790000,W,0.795399,W,5.917740,W,3.290900,W,TRUE
05/02/2016 01:14:07.36 PM,4769.320000,W,434.639000,W,1031.770000,W,14.570000,W,120.590000,W,3.081760,W,-3.154720,W,2935.210000,W,0.127636,W,0.156822,W,1.666710,W,10.266500,W,528.659000,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:14:08.36 PM,4193.270000,W,411.006000,W,1039.320000,W,25.073600,W,117.636000,W,-0.857072,W,-3.482960,W,2574.810000,W,0.455872,W,-0.040120,W,1.469770,W,10.003900,W,527.608000,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:14:09.36 PM,2720.150000,W,382.450000,W,1035.060000,W,17.195900,W,124.529000,W,-1.841780,W,-3.154720,W,1492.290000,W,-0.528836,W,-0.040120,W,1.732350,W,10.200800,W,527.477000,W,0.729728,W,5.589380,W,3.422240,W,TRUE
05/02/2016 01:14:10.36 PM,2191.360000,W,422.823000,W,1034.400000,W,15.883000,W,106.148000,W,3.081760,W,-3.482960,W,527.275000,W,-0.857072,W,0.025527,W,1.863650,W,10.332100,W,530.563000,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 01:14:11.36 PM,2620.690000,W,456.303000,W,1039.320000,W,26.714800,W,116.323000,W,-0.528836,W,-4.467670,W,796.428000,W,-0.857072,W,0.222469,W,2.191880,W,10.463400,W,530.826000,W,0.795399,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:14:12.36 PM,4023.900000,W,460.242000,W,1038.670000,W,20.478300,W,118.621000,W,-0.528836,W,-3.811200,W,1780.480000,W,-1.185310,W,0.419410,W,2.126240,W,10.463400,W,531.286000,W,1.123750,W,6.311760,W,3.619250,W,TRUE
05/02/2016 01:14:13.36 PM,4890.440000,W,407.067000,W,1034.400000,W,12.272400,W,111.071000,W,0.455872,W,-4.467670,W,3082.590000,W,-1.185310,W,0.222469,W,2.191880,W,10.529100,W,531.811000,W,0.992412,W,6.180420,W,3.750600,W,TRUE
05/02/2016 01:14:14.36 PM,4834.310000,W,426.761000,W,1039.650000,W,21.463000,W,120.262000,W,-0.528836,W,-4.795900,W,3018.590000,W,-1.185310,W,0.156822,W,1.929300,W,10.463400,W,532.599000,W,0.664057,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:14:15.36 PM,4716.150000,W,435.624000,W,1034.070000,W,16.539400,W,115.010000,W,4.066470,W,-3.482960,W,2912.570000,W,0.127636,W,-0.171414,W,1.601060,W,10.135200,W,532.205000,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:14:16.36 PM,4175.540000,W,381.465000,W,1036.370000,W,12.272400,W,132.735000,W,-0.857072,W,-2.498250,W,2590.240000,W,0.455872,W,-0.302709,W,1.601060,W,9.806960,W,532.008000,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:14:17.36 PM,2592.130000,W,374.572000,W,1035.380000,W,19.821800,W,105.820000,W,2.425290,W,-2.498250,W,1366.570000,W,0.455872,W,-0.237062,W,1.535410,W,9.741310,W,531.483000,W,0.729728,W,5.326700,W,3.290900,W,TRUE
05/02/2016 01:14:18.36 PM,2151.970000,W,439.563000,W,1035.380000,W,20.478300,W,107.133000,W,-1.185310,W,-2.170020,W,498.062000,W,0.127636,W,-0.105767,W,1.666710,W,9.806960,W,531.286000,W,0.729728,W,5.917740,W,3.290900,W,TRUE
05/02/2016 01:14:19.36 PM,2684.700000,W,442.517000,W,1037.350000,W,17.524100,W,123.216000,W,3.410000,W,-1.841780,W,845.992000,W,0.455872,W,-0.302709,W,1.338470,W,9.610020,W,530.235000,W,0.861070,W,5.523710,W,3.356570,W,TRUE
05/02/2016 01:14:20.36 PM,4140.100000,W,463.196000,W,1030.460000,W,21.463000,W,129.453000,W,1.112340,W,-3.154720,W,1888.470000,W,0.455872,W,0.025527,W,1.469770,W,10.069500,W,528.659000,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:14:21.36 PM,4823.480000,W,436.609000,W,1033.740000,W,23.104200,W,112.713000,W,1.768820,W,-3.154720,W,3020.880000,W,0.127636,W,0.091174,W,1.666710,W,10.003900,W,527.477000,W,0.795399,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:14:22.36 PM,4859.920000,W,435.624000,W,1032.100000,W,14.898300,W,103.194000,W,0.784108,W,-3.482960,W,3010.710000,W,-0.528836,W,0.288116,W,1.666710,W,10.069500,W,526.492000,W,0.795399,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:14:23.36 PM,4696.460000,W,438.578000,W,1034.730000,W,20.478300,W,113.697000,W,1.768820,W,-3.482960,W,2863.330000,W,-0.200600,W,0.091174,W,2.126240,W,10.069500,W,527.543000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:14:24.36 PM,4063.290000,W,400.174000,W,1030.790000,W,21.134700,W,120.918000,W,-1.841780,W,-2.826490,W,2489.470000,W,-0.200600,W,-0.237062,W,1.338470,W,9.806960,W,526.886000,W,0.795399,W,5.523710,W,3.093880,W,TRUE
05/02/2016 01:14:25.36 PM,2516.310000,W,374.572000,W,1036.370000,W,16.867700,W,114.026000,W,0.455872,W,-2.170020,W,1238.230000,W,0.127636,W,-0.237062,W,1.404120,W,9.741310,W,528.987000,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:14:26.36 PM,2165.760000,W,444.486000,W,1039.980000,W,18.837100,W,128.796000,W,-0.857072,W,-2.170020,W,510.206000,W,0.784108,W,-0.105767,W,1.207180,W,9.806960,W,530.957000,W,0.532715,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:14:27.36 PM,2741.810000,W,455.318000,W,1034.070000,W,26.386500,W,123.544000,W,0.455872,W,-2.498250,W,863.717000,W,0.784108,W,-0.302709,W,1.141530,W,9.741310,W,532.271000,W,0.532715,W,5.458040,W,3.225230,W,TRUE
05/02/2016 01:14:28.36 PM,4330.140000,W,443.502000,W,1036.700000,W,16.867700,W,115.995000,W,2.097050,W,-2.826490,W,2068.670000,W,0.455872,W,-0.237062,W,1.404120,W,9.872610,W,532.928000,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:14:29.36 PM,4846.130000,W,431.685000,W,1036.700000,W,14.570000,W,114.682000,W,-0.200600,W,-3.811200,W,3046.810000,W,0.127636,W,0.288116,W,1.601060,W,10.135200,W,532.599000,W,0.729728,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:14:30.36 PM,4826.440000,W,422.823000,W,1028.820000,W,21.463000,W,120.262000,W,2.753520,W,-3.154720,W,3011.690000,W,-0.528836,W,0.222469,W,1.863650,W,10.266500,W,532.534000,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:14:31.36 PM,4728.950000,W,397.220000,W,1031.450000,W,13.913500,W,119.277000,W,3.410000,W,-3.482960,W,2901.080000,W,-1.185310,W,0.222469,W,1.863650,W,10.266500,W,532.074000,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:14:32.36 PM,3953.990000,W,410.021000,W,1034.070000,W,13.585300,W,117.964000,W,0.784108,W,-3.482960,W,2439.910000,W,-0.200600,W,0.156822,W,1.666710,W,10.266500,W,530.629000,W,1.189420,W,5.983410,W,3.750600,W,TRUE
05/02/2016 01:14:33.36 PM,2344.970000,W,394.266000,W,1030.460000,W,24.745300,W,115.667000,W,-0.857072,W,-3.811200,W,1033.090000,W,-0.857072,W,0.288116,W,2.060590,W,10.332100,W,530.038000,W,1.058080,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:14:34.36 PM,2246.500000,W,413.960000,W,1036.040000,W,18.508900,W,115.338000,W,2.425290,W,-3.154720,W,558.785000,W,-0.200600,W,0.025527,W,1.994940,W,10.266500,W,529.316000,W,0.664057,W,5.852070,W,3.290900,W,TRUE
05/02/2016 01:14:35.36 PM,2818.620000,W,463.196000,W,1031.450000,W,17.852400,W,130.766000,W,1.768820,W,-3.811200,W,916.563000,W,-0.200600,W,-0.040120,W,1.666710,W,10.200800,W,528.134000,W,0.598386,W,5.720730,W,3.093880,W,TRUE
05/02/2016 01:14:36.36 PM,4407.940000,W,473.043000,W,1040.310000,W,28.355900,W,107.789000,W,4.394700,W,-3.811200,W,2209.160000,W,0.455872,W,-0.171414,W,1.601060,W,10.135200,W,526.755000,W,0.532715,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:14:37.36 PM,4875.670000,W,415.930000,W,1033.740000,W,17.524100,W,117.636000,W,-2.498250,W,-3.154720,W,3058.630000,W,-0.200600,W,0.025527,W,1.666710,W,10.200800,W,526.557000,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 01:14:38.36 PM,4842.190000,W,424.792000,W,1035.710000,W,16.211200,W,126.170000,W,-0.528836,W,-4.467670,W,2991.670000,W,-0.528836,W,0.156822,W,1.732350,W,10.594700,W,528.528000,W,0.795399,W,5.983410,W,3.619250,W,TRUE
05/02/2016 01:14:39.36 PM,4654.110000,W,446.456000,W,1035.380000,W,22.775900,W,120.590000,W,2.425290,W,-4.795900,W,2857.420000,W,-1.185310,W,0.091174,W,2.060590,W,10.463400,W,530.169000,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 01:14:40.36 PM,3913.610000,W,390.327000,W,1035.710000,W,13.257100,W,125.514000,W,0.455872,W,-3.482960,W,2433.010000,W,-0.528836,W,0.156822,W,1.994940,W,10.529100,W,534.504000,W,0.926741,W,6.246090,W,3.750600,W,TRUE
05/02/2016 01:14:41.36 PM,2262.260000,W,376.541000,W,1035.380000,W,12.600600,W,122.231000,W,-2.498250,W,-3.811200,W,887.678000,W,-1.185310,W,0.353763,W,1.994940,W,10.463400,W,532.074000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:14:42.36 PM,2232.720000,W,421.838000,W,1038.990000,W,26.058300,W,115.338000,W,2.425290,W,-3.811200,W,556.816000,W,-0.528836,W,-0.040120,W,1.732350,W,10.135200,W,532.796000,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:14:43.36 PM,2927.920000,W,442.517000,W,1036.700000,W,16.211200,W,115.667000,W,3.081760,W,-3.154720,W,987.790000,W,-0.528836,W,-0.237062,W,1.535410,W,9.872610,W,532.928000,W,0.729728,W,5.392370,W,3.225230,W,TRUE
05/02/2016 01:14:44.36 PM,4505.420000,W,464.180000,W,1039.320000,W,13.257100,W,108.117000,W,-1.185310,W,-3.154720,W,2349.310000,W,0.127636,W,-0.171414,W,1.666710,W,9.675670,W,532.337000,W,0.401373,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:14:45.36 PM,4827.420000,W,429.716000,W,1034.070000,W,23.432400,W,118.621000,W,-1.513540,W,-2.498250,W,3035.650000,W,0.455872,W,-0.302709,W,1.601060,W,9.741310,W,531.286000,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:14:46.36 PM,4852.040000,W,403.128000,W,1035.060000,W,17.852400,W,109.430000,W,-2.498250,W,-3.154720,W,3012.020000,W,0.127636,W,-0.171414,W,1.666710,W,9.741310,W,530.366000,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:14:47.36 PM,4635.400000,W,409.037000,W,1031.770000,W,9.974720,W,117.636000,W,1.768820,W,-2.826490,W,2825.910000,W,0.127636,W,-0.302709,W,1.404120,W,9.610020,W,529.381000,W,0.664057,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:14:48.36 PM,3775.750000,W,418.884000,W,1032.430000,W,24.088900,W,121.247000,W,0.784108,W,-2.498250,W,2333.560000,W,0.455872,W,0.222469,W,1.601060,W,9.806960,W,527.871000,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:14:49.36 PM,2195.300000,W,396.236000,W,1035.380000,W,17.852400,W,110.415000,W,4.394700,W,-3.811200,W,723.888000,W,0.127636,W,0.091174,W,1.666710,W,10.003900,W,527.805000,W,1.058080,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:14:50.36 PM,2250.440000,W,420.853000,W,1030.130000,W,13.585300,W,115.338000,W,4.066470,W,-2.826490,W,550.251000,W,-0.857072,W,0.288116,W,1.666710,W,10.003900,W,526.820000,W,0.861070,W,6.114750,W,3.619250,W,TRUE
05/02/2016 01:14:51.36 PM,2975.190000,W,477.966000,W,1036.370000,W,30.653600,W,111.728000,W,-4.795900,W,-2.826490,W,1007.810000,W,-0.200600,W,-0.040120,W,1.338470,W,9.938260,W,527.214000,W,0.795399,W,5.523710,W,3.356570,W,TRUE
05/02/2016 01:14:52.36 PM,4660.020000,W,441.532000,W,1039.980000,W,19.493600,W,121.247000,W,3.081760,W,-4.795900,W,2546.250000,W,0.127636,W,0.419410,W,1.272820,W,9.478720,W,528.134000,W,0.532715,W,5.326700,W,3.028210,W,TRUE
05/02/2016 01:14:53.36 PM,4850.070000,W,422.823000,W,1038.990000,W,13.585300,W,115.667000,W,0.455872,W,-2.498250,W,3034.670000,W,0.455872,W,-0.105767,W,1.141530,W,9.872610,W,529.184000,W,0.532715,W,5.326700,W,3.093880,W,TRUE
05/02/2016 01:14:54.36 PM,4814.620000,W,437.593000,W,1036.370000,W,24.745300,W,128.796000,W,-0.857072,W,-0.528836,W,2996.920000,W,0.455872,W,-0.302709,W,2.257530,W,9.872610,W,529.775000,W,0.598386,W,5.195360,W,2.962540,W,TRUE
05/02/2016 01:14:55.36 PM,4637.370000,W,394.266000,W,1038.010000,W,16.867700,W,122.560000,W,0.784108,W,-2.498250,W,2842.980000,W,0.784108,W,-0.040120,W,1.338470,W,9.806960,W,530.629000,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:14:56.36 PM,3672.360000,W,386.388000,W,1036.370000,W,8.661770,W,126.170000,W,1.768820,W,-3.811200,W,2272.180000,W,-0.200600,W,0.156822,W,1.732350,W,10.200800,W,531.351000,W,0.992412,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:14:57.36 PM,2101.750000,W,415.930000,W,1032.430000,W,24.417100,W,110.415000,W,2.425290,W,-3.154720,W,554.846000,W,-0.857072,W,0.288116,W,1.863650,W,10.135200,W,531.483000,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:14:58.36 PM,2308.540000,W,411.006000,W,1038.670000,W,19.165300,W,116.980000,W,3.081760,W,-4.139430,W,604.410000,W,-0.200600,W,0.288116,W,1.798000,W,10.135200,W,530.957000,W,1.123750,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:14:59.36 PM,3064.790000,W,460.242000,W,1034.400000,W,15.883000,W,118.293000,W,1.112340,W,-3.482960,W,1075.760000,W,-0.200600,W,-0.040120,W,1.863650,W,10.135200,W,529.447000,W,0.926741,W,6.180420,W,3.619250,W,TRUE
05/02/2016 01:15:00.36 PM,4717.130000,W,445.471000,W,1034.070000,W,23.760600,W,115.010000,W,4.066470,W,-3.154720,W,2722.850000,W,0.127636,W,0.156822,W,2.126240,W,10.200800,W,527.740000,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 01:15:01.36 PM,4839.240000,W,433.654000,W,1031.450000,W,20.478300,W,136.674000,W,0.127636,W,-3.154720,W,3033.030000,W,1.112340,W,0.156822,W,1.994940,W,10.200800,W,525.966000,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:15:02.36 PM,4791.970000,W,424.792000,W,1032.100000,W,15.226500,W,128.796000,W,3.081760,W,-3.482960,W,2953.270000,W,0.127636,W,-0.171414,W,1.863650,W,9.872610,W,525.441000,W,0.467044,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:15:03.36 PM,4554.660000,W,421.838000,W,1036.370000,W,24.417100,W,124.857000,W,1.112340,W,-3.811200,W,2775.030000,W,-0.857072,W,0.025527,W,1.732350,W,10.069500,W,525.178000,W,0.861070,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:15:04.36 PM,3575.860000,W,397.220000,W,1034.730000,W,19.493600,W,118.293000,W,8.661770,W,-2.498250,W,2207.840000,W,-0.528836,W,0.353763,W,1.666710,W,10.660400,W,527.083000,W,0.926741,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:15:05.36 PM,2104.700000,W,413.960000,W,1037.680000,W,16.211200,W,115.667000,W,0.127636,W,-3.811200,W,441.277000,W,-1.185310,W,0.288116,W,1.994940,W,10.529100,W,530.235000,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 01:15:06.36 PM,2311.490000,W,438.578000,W,1037.030000,W,21.791200,W,120.918000,W,0.784108,W,-3.811200,W,626.074000,W,-0.857072,W,0.288116,W,2.191880,W,10.332100,W,532.008000,W,1.058080,W,6.311760,W,3.750600,W,TRUE
05/02/2016 01:15:07.36 PM,3235.150000,W,437.593000,W,1039.980000,W,22.775900,W,112.713000,W,-0.200600,W,-3.482960,W,1185.060000,W,-0.528836,W,0.222469,W,1.929300,W,10.397800,W,532.468000,W,0.926741,W,5.786400,W,3.159560,W,TRUE
05/02/2016 01:15:08.36 PM,4793.940000,W,447.440000,W,1032.430000,W,14.898300,W,108.117000,W,0.127636,W,-3.154720,W,2915.190000,W,-0.200600,W,-0.171414,W,1.863650,W,10.069500,W,531.680000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
