TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 01:15:09.36 PM,4844.160000,W,417.899000,W,1035.060000,W,20.478300,W,124.201000,W,3.738230,W,-2.498250,W,3036.310000,W,0.784108,W,-0.171414,W,1.601060,W,9.938260,W,530.826000,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:15:10.36 PM,4817.570000,W,435.624000,W,1037.680000,W,21.134700,W,125.186000,W,2.753520,W,-2.826490,W,2993.970000,W,0.127636,W,-0.302709,W,1.207180,W,9.806960,W,529.972000,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:15:11.36 PM,4514.280000,W,403.128000,W,1035.060000,W,12.928800,W,117.964000,W,2.425290,W,-3.154720,W,2760.920000,W,1.440580,W,-0.171414,W,1.338470,W,9.610020,W,528.659000,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:15:12.36 PM,3421.260000,W,397.220000,W,1036.700000,W,17.195900,W,128.140000,W,0.127636,W,-2.826490,W,2096.240000,W,0.455872,W,0.091174,W,1.666710,W,9.872610,W,527.740000,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:15:13.36 PM,2120.460000,W,431.685000,W,1035.060000,W,24.088900,W,113.369000,W,1.440580,W,-2.826490,W,459.002000,W,-0.200600,W,0.419410,W,1.601060,W,10.003900,W,527.346000,W,1.058080,W,6.114750,W,3.750600,W,TRUE
05/02/2016 01:15:14.36 PM,2348.910000,W,424.792000,W,1038.990000,W,20.478300,W,120.918000,W,2.753520,W,-3.482960,W,624.433000,W,-1.185310,W,0.288116,W,2.191880,W,10.003900,W,526.557000,W,0.926741,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:15:15.36 PM,3335.590000,W,477.966000,W,1038.670000,W,21.791200,W,137.002000,W,-2.826490,W,-2.826490,W,1240.200000,W,0.127636,W,-0.040120,W,1.272820,W,10.003900,W,526.492000,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:15:16.36 PM,4852.040000,W,432.670000,W,1036.040000,W,25.730000,W,116.651000,W,0.784108,W,-2.498250,W,3065.850000,W,0.127636,W,-0.171414,W,1.272820,W,9.741310,W,527.608000,W,0.467044,W,5.261030,W,3.093880,W,TRUE
05/02/2016 01:15:17.36 PM,4856.960000,W,419.869000,W,1039.320000,W,16.539400,W,121.575000,W,1.112340,W,-2.170020,W,3032.700000,W,0.784108,W,-0.171414,W,1.272820,W,9.741310,W,529.119000,W,0.467044,W,5.261030,W,3.159560,W,TRUE
05/02/2016 01:15:18.36 PM,4815.600000,W,425.777000,W,1035.060000,W,15.226500,W,116.980000,W,-2.498250,W,-1.841780,W,2985.760000,W,0.784108,W,-0.040120,W,1.207180,W,9.741310,W,529.907000,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 01:15:19.36 PM,4491.640000,W,425.777000,W,1040.960000,W,22.119400,W,118.293000,W,1.440580,W,-2.826490,W,2771.100000,W,0.455872,W,-0.171414,W,1.338470,W,9.938260,W,530.498000,W,0.598386,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:15:20.36 PM,3279.460000,W,375.557000,W,1036.700000,W,12.928800,W,122.560000,W,-1.841780,W,-4.139430,W,2016.810000,W,-0.200600,W,0.156822,W,1.601060,W,10.069500,W,531.417000,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 01:15:21.36 PM,2120.460000,W,411.991000,W,1036.700000,W,14.898300,W,115.338000,W,2.097050,W,-2.826490,W,446.200000,W,-0.857072,W,0.353763,W,1.863650,W,10.135200,W,531.943000,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:15:22.36 PM,2419.810000,W,424.792000,W,1035.060000,W,25.073600,W,123.216000,W,1.112340,W,-2.826490,W,676.950000,W,-0.528836,W,0.550705,W,1.732350,W,10.200800,W,531.351000,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:15:23.36 PM,3450.800000,W,466.150000,W,1036.700000,W,16.539400,W,127.155000,W,0.455872,W,-3.482960,W,1321.930000,W,-1.185310,W,0.419410,W,1.798000,W,10.135200,W,530.629000,W,1.058080,W,6.049080,W,3.225230,W,TRUE
05/02/2016 01:15:24.36 PM,4822.500000,W,429.716000,W,1035.380000,W,14.241800,W,119.277000,W,1.768820,W,-3.811200,W,3065.200000,W,-0.200600,W,0.222469,W,1.732350,W,10.200800,W,528.396000,W,0.664057,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:15:25.36 PM,4853.020000,W,431.685000,W,1024.550000,W,22.447700,W,126.827000,W,1.768820,W,-3.811200,W,3042.880000,W,0.127636,W,0.419410,W,2.191880,W,10.397800,W,527.937000,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 01:15:26.36 PM,4769.320000,W,427.746000,W,1033.410000,W,15.883000,W,108.774000,W,3.081760,W,-2.826490,W,2944.080000,W,-0.200600,W,0.222469,W,1.929300,W,10.200800,W,526.755000,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:15:27.36 PM,4438.460000,W,408.052000,W,1036.040000,W,13.257100,W,123.544000,W,2.425290,W,-3.482960,W,2701.840000,W,0.455872,W,0.091174,W,1.929300,W,10.397800,W,525.835000,W,0.861070,W,5.720730,W,3.159560,W,TRUE
05/02/2016 01:15:28.36 PM,3212.500000,W,386.388000,W,1033.410000,W,23.104200,W,124.857000,W,1.112340,W,-3.154720,W,1935.410000,W,0.784108,W,-0.171414,W,1.929300,W,10.069500,W,524.916000,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:15:29.36 PM,2111.600000,W,420.853000,W,1032.430000,W,17.852400,W,116.980000,W,-1.513540,W,-3.482960,W,464.582000,W,-0.200600,W,-0.368356,W,1.666710,W,10.135200,W,524.522000,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:15:30.36 PM,2409.960000,W,441.532000,W,1031.450000,W,14.570000,W,109.102000,W,0.784108,W,-3.482960,W,694.019000,W,-0.528836,W,0.025527,W,1.863650,W,10.200800,W,524.653000,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 01:15:31.36 PM,3574.870000,W,469.104000,W,1034.730000,W,34.264200,W,123.873000,W,3.081760,W,-3.811200,W,1418.760000,W,-0.857072,W,0.156822,W,1.666710,W,10.332100,W,525.572000,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:15:32.36 PM,4837.270000,W,417.899000,W,1034.730000,W,16.539400,W,111.728000,W,4.722940,W,-3.482960,W,3051.080000,W,-0.857072,W,0.222469,W,1.994940,W,10.529100,W,527.017000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:15:33.36 PM,4844.160000,W,427.746000,W,1036.700000,W,13.257100,W,114.682000,W,4.394700,W,-3.811200,W,3026.790000,W,-0.528836,W,0.156822,W,1.929300,W,10.463400,W,528.331000,W,0.795399,W,6.246090,W,3.750600,W,TRUE
05/02/2016 01:15:34.36 PM,4817.570000,W,423.807000,W,1038.340000,W,25.401800,W,113.041000,W,1.768820,W,-4.139430,W,2977.230000,W,-1.185310,W,0.288116,W,1.994940,W,10.529100,W,528.922000,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:15:35.36 PM,4393.170000,W,397.220000,W,1036.370000,W,14.570000,W,124.529000,W,1.112340,W,-3.811200,W,2701.510000,W,-0.200600,W,-0.040120,W,1.732350,W,9.938260,W,529.841000,W,0.664057,W,5.589380,W,3.356570,W,TRUE
05/02/2016 01:15:36.36 PM,3051.010000,W,379.496000,W,1033.740000,W,9.318240,W,115.995000,W,3.410000,W,-3.154720,W,1847.110000,W,0.455872,W,-0.302709,W,1.338470,W,9.938260,W,529.972000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:15:37.36 PM,2138.180000,W,432.670000,W,1039.320000,W,26.058300,W,115.995000,W,2.753520,W,-3.154720,W,487.230000,W,-0.528836,W,-0.237062,W,1.601060,W,9.610020,W,529.907000,W,0.467044,W,5.523710,W,3.093880,W,TRUE
05/02/2016 01:15:38.36 PM,2469.050000,W,426.761000,W,1034.730000,W,18.180600,W,116.323000,W,4.394700,W,-3.154720,W,700.911000,W,-0.200600,W,-0.237062,W,1.535410,W,9.806960,W,528.659000,W,0.795399,W,5.458040,W,3.225230,W,TRUE
05/02/2016 01:15:39.36 PM,3682.210000,W,466.150000,W,1035.710000,W,15.883000,W,124.857000,W,1.440580,W,-2.826490,W,1488.020000,W,0.455872,W,-0.368356,W,1.338470,W,9.675670,W,527.608000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:15:40.36 PM,4842.190000,W,441.532000,W,1034.070000,W,25.730000,W,126.170000,W,-0.857072,W,-2.498250,W,3055.020000,W,0.127636,W,0.091174,W,1.601060,W,9.741310,W,525.507000,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:15:41.36 PM,4833.330000,W,426.761000,W,1033.410000,W,17.195900,W,120.262000,W,4.066470,W,-3.154720,W,2999.880000,W,-0.200600,W,0.288116,W,1.798000,W,10.003900,W,524.456000,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 01:15:42.36 PM,4772.280000,W,418.884000,W,1035.710000,W,14.570000,W,117.308000,W,2.097050,W,-3.482960,W,2924.710000,W,-0.200600,W,0.353763,W,1.798000,W,10.069500,W,523.734000,W,0.795399,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:15:43.36 PM,4321.280000,W,404.113000,W,1034.070000,W,25.401800,W,131.750000,W,-0.200600,W,-3.154720,W,2650.630000,W,0.127636,W,-0.040120,W,1.272820,W,9.806960,W,523.865000,W,0.795399,W,5.589380,W,3.422240,W,TRUE
05/02/2016 01:15:44.36 PM,2917.090000,W,383.434000,W,1045.560000,W,20.478300,W,110.743000,W,2.425290,W,-3.154720,W,1688.570000,W,-0.200600,W,0.025527,W,1.075880,W,9.675670,W,525.835000,W,0.467044,W,5.458040,W,3.225230,W,TRUE
05/02/2016 01:15:45.36 PM,2141.140000,W,419.869000,W,1039.320000,W,17.195900,W,116.980000,W,-0.857072,W,-2.498250,W,473.772000,W,0.455872,W,-0.171414,W,1.141530,W,9.741310,W,527.477000,W,0.532715,W,5.458040,W,2.896870,W,TRUE
05/02/2016 01:15:46.36 PM,2535.020000,W,457.287000,W,1039.650000,W,25.073600,W,116.323000,W,2.097050,W,-2.170020,W,762.948000,W,1.112340,W,-0.040120,W,1.272820,W,9.741310,W,528.134000,W,0.401373,W,5.195360,W,2.831200,W,TRUE
05/02/2016 01:15:47.36 PM,3842.710000,W,453.349000,W,1039.320000,W,21.134700,W,104.835000,W,0.127636,W,-2.498250,W,1600.610000,W,1.112340,W,-0.171414,W,1.272820,W,9.806960,W,529.184000,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:15:48.36 PM,4847.120000,W,408.052000,W,1036.040000,W,12.928800,W,115.338000,W,1.440580,W,-3.154720,W,3069.460000,W,-0.200600,W,-0.040120,W,1.535410,W,10.003900,W,529.447000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:15:49.36 PM,4859.920000,W,424.792000,W,1037.350000,W,20.150000,W,121.903000,W,2.097050,W,-3.154720,W,3046.810000,W,-0.528836,W,0.156822,W,1.863650,W,10.200800,W,530.038000,W,0.992412,W,6.049080,W,3.750600,W,TRUE
05/02/2016 01:15:50.36 PM,4755.540000,W,410.021000,W,1030.790000,W,17.524100,W,110.743000,W,-3.811200,W,-3.811200,W,2922.740000,W,-0.200600,W,0.288116,W,1.929300,W,10.266500,W,529.447000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:15:51.36 PM,4230.690000,W,410.021000,W,1027.830000,W,12.600600,W,109.102000,W,3.738230,W,-4.139430,W,2606.980000,W,0.127636,W,0.353763,W,1.929300,W,10.200800,W,528.659000,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:15:52.36 PM,2780.210000,W,372.603000,W,1029.800000,W,18.508900,W,117.964000,W,-0.528836,W,-3.482960,W,1581.900000,W,-0.528836,W,0.419410,W,1.994940,W,10.463400,W,527.280000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:15:53.36 PM,2150.000000,W,419.869000,W,1029.800000,W,22.447700,W,123.216000,W,-2.170020,W,-2.826490,W,488.871000,W,-0.528836,W,0.156822,W,1.863650,W,10.397800,W,526.820000,W,0.861070,W,5.983410,W,3.159560,W,TRUE
05/02/2016 01:15:54.36 PM,2581.300000,W,449.410000,W,1032.430000,W,18.508900,W,111.071000,W,2.097050,W,-2.170020,W,789.535000,W,-0.200600,W,0.025527,W,1.863650,W,9.938260,W,525.441000,W,0.532715,W,5.589380,W,3.356570,W,TRUE
05/02/2016 01:15:55.36 PM,3996.330000,W,467.135000,W,1035.380000,W,23.432400,W,106.476000,W,4.722940,W,-2.826490,W,1753.560000,W,0.127636,W,-0.237062,W,1.798000,W,10.069500,W,525.047000,W,0.598386,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:15:56.36 PM,4843.180000,W,431.685000,W,1034.730000,W,24.088900,W,116.323000,W,-0.528836,W,-3.154720,W,3037.950000,W,0.127636,W,0.025527,W,1.863650,W,10.135200,W,524.587000,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:15:57.36 PM,4826.440000,W,446.456000,W,1036.040000,W,17.195900,W,121.575000,W,3.410000,W,-4.467670,W,3012.020000,W,-0.857072,W,0.091174,W,1.863650,W,10.463400,W,525.901000,W,0.729728,W,5.983410,W,3.619250,W,TRUE
05/02/2016 01:15:58.36 PM,4773.260000,W,424.792000,W,1035.710000,W,19.493600,W,110.743000,W,2.425290,W,-3.811200,W,2941.780000,W,-0.528836,W,0.091174,W,1.929300,W,10.594700,W,527.740000,W,0.795399,W,6.114750,W,3.881940,W,TRUE
05/02/2016 01:15:59.36 PM,4188.350000,W,401.159000,W,1036.370000,W,21.791200,W,132.407000,W,2.097050,W,-3.811200,W,2586.960000,W,-3.482960,W,1.075880,W,4.226950,W,10.397800,W,529.447000,W,1.123750,W,6.180420,W,3.619250,W,TRUE
05/02/2016 01:16:00.36 PM,2625.610000,W,392.297000,W,1032.760000,W,14.898300,W,126.827000,W,0.455872,W,-3.482960,W,1453.230000,W,-1.513540,W,0.353763,W,1.994940,W,10.397800,W,530.498000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:16:01.36 PM,2180.530000,W,421.838000,W,1033.090000,W,15.554700,W,123.873000,W,-0.857072,W,-2.826490,W,525.305000,W,0.127636,W,-0.105767,W,1.469770,W,10.069500,W,530.892000,W,0.664057,W,5.852070,W,3.093880,W,TRUE
05/02/2016 01:16:02.36 PM,2662.050000,W,439.563000,W,1036.370000,W,23.760600,W,115.010000,W,3.410000,W,-2.826490,W,810.542000,W,-0.200600,W,-0.565298,W,1.469770,W,9.741310,W,530.498000,W,0.401373,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:16:03.36 PM,4097.750000,W,476.982000,W,1034.730000,W,17.195900,W,119.606000,W,1.440580,W,-3.154720,W,1857.940000,W,-0.200600,W,-0.171414,W,1.338470,W,9.872610,W,529.316000,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 01:16:04.36 PM,4857.950000,W,409.037000,W,1034.070000,W,16.211200,W,116.323000,W,0.455872,W,-3.154720,W,3067.170000,W,-0.200600,W,-0.040120,W,1.469770,W,9.675670,W,528.068000,W,0.795399,W,5.655050,W,3.553580,W,TRUE
05/02/2016 01:16:05.36 PM,4833.330000,W,431.685000,W,1029.800000,W,25.401800,W,119.606000,W,-2.170020,W,-2.826490,W,2998.560000,W,0.455872,W,-0.040120,W,1.863650,W,9.741310,W,527.346000,W,0.532715,W,5.852070,W,3.290900,W,TRUE
05/02/2016 01:16:06.36 PM,4713.200000,W,437.593000,W,1034.730000,W,16.867700,W,119.606000,W,3.738230,W,-3.482960,W,2890.570000,W,0.127636,W,0.222469,W,1.798000,W,10.003900,W,526.032000,W,1.058080,W,5.720730,W,3.553580,W,TRUE
05/02/2016 01:16:07.36 PM,4119.420000,W,394.266000,W,1034.400000,W,14.241800,W,122.231000,W,2.753520,W,-3.154720,W,2525.250000,W,0.127636,W,0.353763,W,1.798000,W,10.069500,W,525.244000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:16:08.36 PM,2490.710000,W,408.052000,W,1036.700000,W,27.699500,W,108.774000,W,3.738230,W,-4.467670,W,1237.580000,W,-0.528836,W,0.156822,W,1.404120,W,9.938260,W,525.901000,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:16:09.36 PM,2180.530000,W,435.624000,W,1032.430000,W,18.837100,W,111.728000,W,1.768820,W,-2.498250,W,509.550000,W,-0.200600,W,-0.105767,W,1.272820,W,9.938260,W,525.441000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:16:10.36 PM,2771.350000,W,430.700000,W,1043.920000,W,19.165300,W,120.918000,W,2.097050,W,-2.170020,W,880.128000,W,0.784108,W,-0.105767,W,0.944588,W,9.872610,W,527.608000,W,0.532715,W,5.458040,W,3.225230,W,TRUE
05/02/2016 01:16:11.36 PM,4256.290000,W,485.844000,W,1043.260000,W,28.355900,W,114.682000,W,0.784108,W,-2.826490,W,2010.900000,W,0.455872,W,-0.171414,W,1.141530,W,9.938260,W,528.790000,W,0.598386,W,5.326700,W,3.093880,W,TRUE
05/02/2016 01:16:12.36 PM,4852.040000,W,415.930000,W,1037.350000,W,15.883000,W,135.361000,W,0.127636,W,-2.170020,W,3062.570000,W,1.440580,W,-0.368356,W,1.010230,W,9.872610,W,529.447000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:16:13.36 PM,4864.840000,W,417.899000,W,1035.060000,W,12.928800,W,115.667000,W,3.410000,W,-3.482960,W,3036.640000,W,0.784108,W,0.222469,W,1.601060,W,9.938260,W,530.366000,W,0.861070,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:16:14.36 PM,4690.550000,W,422.823000,W,1038.990000,W,24.417100,W,117.964000,W,-0.200600,W,-3.482960,W,2884.340000,W,0.127636,W,0.353763,W,1.929300,W,10.266500,W,530.498000,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:16:15.36 PM,3998.300000,W,392.297000,W,1033.410000,W,15.554700,W,119.606000,W,4.066470,W,-3.811200,W,2464.850000,W,-0.857072,W,0.419410,W,1.863650,W,10.266500,W,529.907000,W,0.926741,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:16:16.36 PM,2386.330000,W,394.266000,W,1037.680000,W,13.585300,W,118.949000,W,1.112340,W,-3.154720,W,1098.080000,W,-0.528836,W,0.091174,W,1.798000,W,10.003900,W,528.856000,W,0.598386,W,5.917740,W,3.225230,W,TRUE
05/02/2016 01:16:17.36 PM,2205.140000,W,429.716000,W,1034.730000,W,28.027700,W,114.026000,W,-0.528836,W,-3.154720,W,529.901000,W,-0.200600,W,0.353763,W,1.994940,W,10.463400,W,528.134000,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 01:16:18.36 PM,2808.770000,W,463.196000,W,1034.070000,W,21.134700,W,125.842000,W,-1.185310,W,-3.154720,W,922.799000,W,0.127636,W,0.156822,W,1.732350,W,10.266500,W,526.360000,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:16:19.36 PM,4440.430000,W,445.471000,W,1038.670000,W,14.898300,W,115.338000,W,3.738230,W,-2.826490,W,2216.050000,W,0.455872,W,-0.040120,W,1.601060,W,10.135200,W,524.981000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 01:16:20.36 PM,4816.590000,W,457.287000,W,1035.060000,W,28.027700,W,110.087000,W,2.753520,W,-3.811200,W,3029.420000,W,0.784108,W,0.025527,W,1.601060,W,10.266500,W,524.456000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:16:21.36 PM,4828.410000,W,433.654000,W,1047.530000,W,20.806500,W,126.170000,W,3.738230,W,-4.467670,W,2992.980000,W,-0.200600,W,0.288116,W,1.994940,W,10.529100,W,525.835000,W,0.795399,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:16:22.36 PM,4717.130000,W,411.006000,W,1032.430000,W,12.928800,W,114.682000,W,2.753520,W,-3.811200,W,2889.920000,W,-0.200600,W,0.288116,W,2.060590,W,10.463400,W,527.805000,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:16:23.36 PM,3878.160000,W,417.899000,W,1038.990000,W,26.058300,W,114.354000,W,1.440580,W,-4.139430,W,2408.070000,W,-0.857072,W,0.222469,W,2.126240,W,10.529100,W,529.513000,W,0.992412,W,6.180420,W,3.684920,W,TRUE
05/02/2016 01:16:24.36 PM,2272.100000,W,388.358000,W,1036.370000,W,19.821800,W,125.842000,W,1.768820,W,-3.154720,W,898.181000,W,-0.857072,W,0.353763,W,1.994940,W,10.463400,W,530.301000,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:16:25.36 PM,2257.330000,W,416.914000,W,1034.400000,W,13.585300,W,113.369000,W,-1.185310,W,-3.154720,W,576.838000,W,-0.528836,W,-0.171414,W,1.666710,W,10.069500,W,530.760000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:16:26.36 PM,2888.530000,W,461.226000,W,1040.310000,W,24.088900,W,122.560000,W,-1.185310,W,-2.826490,W,964.157000,W,0.784108,W,-0.368356,W,1.666710,W,9.938260,W,530.366000,W,0.598386,W,5.458040,W,3.356570,W,TRUE
05/02/2016 01:16:27.36 PM,4532.990000,W,446.456000,W,1034.400000,W,19.493600,W,119.277000,W,1.440580,W,-2.498250,W,2366.380000,W,0.127636,W,-0.237062,W,1.732350,W,9.544370,W,528.922000,W,0.401373,W,5.589380,W,3.028210,W,TRUE
05/02/2016 01:16:28.36 PM,4851.050000,W,430.700000,W,1035.060000,W,15.226500,W,120.590000,W,2.097050,W,-3.154720,W,3062.570000,W,-0.528836,W,-0.368356,W,1.272820,W,9.741310,W,528.002000,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:16:29.36 PM,4820.530000,W,429.716000,W,1033.740000,W,21.134700,W,120.918000,W,3.738230,W,-3.154720,W,2976.240000,W,0.455872,W,-0.237062,W,1.338470,W,9.806960,W,527.214000,W,0.729728,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:16:30.36 PM,4631.460000,W,415.930000,W,1037.030000,W,17.852400,W,114.682000,W,-1.185310,W,-2.498250,W,2825.580000,W,-0.200600,W,0.156822,W,1.601060,W,9.872610,W,526.229000,W,0.795399,W,5.917740,W,3.684920,W,TRUE
05/02/2016 01:16:31.36 PM,3792.490000,W,412.976000,W,1037.350000,W,15.226500,W,119.934000,W,0.455872,W,-2.826490,W,2340.780000,W,-0.200600,W,0.353763,W,1.732350,W,10.135200,W,525.310000,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 01:16:32.36 PM,2160.830000,W,408.052000,W,1037.680000,W,23.104200,W,108.774000,W,3.738230,W,-3.154720,W,664.149000,W,-0.857072,W,0.156822,W,1.404120,W,10.069500,W,526.360000,W,0.926741,W,5.589380,W,3.553580,W,TRUE
05/02/2016 01:16:33.36 PM,2245.520000,W,448.425000,W,1032.430000,W,26.058300,W,111.728000,W,1.112340,W,-2.170020,W,560.427000,W,0.127636,W,-0.105767,W,1.272820,W,10.003900,W,526.557000,W,0.729728,W,5.655050,W,3.093880,W,TRUE
05/02/2016 01:16:34.36 PM,3049.040000,W,448.425000,W,1035.710000,W,18.837100,W,129.124000,W,-0.857072,W,-2.498250,W,1058.690000,W,0.784108,W,-0.105767,W,1.338470,W,9.806960,W,528.068000,W,0.795399,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:16:35.36 PM,4670.850000,W,429.716000,W,1040.640000,W,19.821800,W,120.590000,W,3.081760,W,-2.498250,W,2565.290000,W,1.112340,W,-0.237062,W,1.272820,W,9.806960,W,529.184000,W,0.467044,W,5.458040,W,3.225230,W,TRUE
05/02/2016 01:16:36.36 PM,4823.480000,W,445.471000,W,1042.280000,W,22.447700,W,124.857000,W,-3.811200,W,-2.170020,W,3050.420000,W,0.784108,W,-0.237062,W,1.338470,W,9.806960,W,530.235000,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:16:37.36 PM,4865.830000,W,404.113000,W,1036.040000,W,13.585300,W,108.117000,W,3.410000,W,-3.154720,W,3023.180000,W,0.455872,W,0.222469,W,1.601060,W,10.135200,W,530.957000,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:16:38.36 PM,4592.080000,W,422.823000,W,1035.710000,W,13.257100,W,128.796000,W,1.768820,W,-3.154720,W,2820.990000,W,-0.528836,W,0.353763,W,1.929300,W,10.266500,W,530.892000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:16:39.36 PM,3655.620000,W,389.343000,W,1032.430000,W,22.447700,W,132.407000,W,0.455872,W,-3.482960,W,2258.390000,W,-0.857072,W,0.353763,W,1.798000,W,10.200800,W,530.760000,W,0.795399,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:16:40.36 PM,2149.020000,W,405.098000,W,1035.380000,W,16.539400,W,117.308000,W,3.081760,W,-2.498250,W,544.671000,W,0.127636,W,0.288116,W,1.863650,W,10.266500,W,530.104000,W,0.467044,W,5.655050,W,3.093880,W,TRUE
05/02/2016 01:16:41.36 PM,2277.030000,W,434.639000,W,1034.400000,W,16.867700,W,109.430000,W,1.768820,W,-3.482960,W,585.372000,W,0.127636,W,0.222469,W,1.929300,W,10.200800,W,528.593000,W,0.992412,W,5.917740,W,3.356570,W,TRUE
05/02/2016 01:16:42.36 PM,3131.750000,W,458.272000,W,1032.430000,W,28.684200,W,108.774000,W,1.768820,W,-2.826490,W,1105.950000,W,-0.200600,W,0.091174,W,1.732350,W,10.069500,W,527.017000,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:16:43.36 PM,4780.160000,W,457.287000,W,1034.070000,W,17.852400,W,120.262000,W,1.112340,W,-3.482960,W,2806.220000,W,0.455872,W,-0.237062,W,1.601060,W,10.069500,W,525.966000,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:16:44.36 PM,4844.160000,W,418.884000,W,1034.730000,W,16.539400,W,122.231000,W,3.738230,W,-3.811200,W,3024.170000,W,-0.200600,W,-0.040120,W,1.863650,W,10.069500,W,525.507000,W,0.664057,W,5.786400,W,3.159560,W,TRUE
05/02/2016 01:16:45.36 PM,4815.600000,W,454.333000,W,1025.540000,W,32.951200,W,101.224000,W,2.425290,W,-3.482960,W,2974.600000,W,-0.857072,W,0.156822,W,2.126240,W,10.332100,W,526.492000,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:16:46.36 PM,4606.850000,W,415.930000,W,1037.030000,W,16.539400,W,108.117000,W,2.097050,W,-3.811200,W,2828.210000,W,-1.185310,W,0.353763,W,1.929300,W,10.397800,W,529.381000,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:16:47.36 PM,3543.360000,W,377.526000,W,1037.680000,W,10.631200,W,121.903000,W,-2.498250,W,-4.467670,W,2182.570000,W,-0.857072,W,0.353763,W,1.929300,W,10.529100,W,532.599000,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:16:48.36 PM,2096.830000,W,438.578000,W,1041.950000,W,29.012400,W,124.529000,W,-0.200600,W,-4.467670,W,442.590000,W,-1.841780,W,0.222469,W,2.060590,W,10.397800,W,532.205000,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:16:49.36 PM,2332.170000,W,440.547000,W,1033.740000,W,17.524100,W,113.697000,W,1.768820,W,-3.154720,W,642.157000,W,-0.528836,W,0.025527,W,1.863650,W,10.069500,W,532.599000,W,0.729728,W,5.589380,W,3.356570,W,TRUE
05/02/2016 01:16:50.36 PM,3218.410000,W,450.394000,W,1036.370000,W,13.913500,W,115.338000,W,-1.185310,W,-2.826490,W,1169.960000,W,-0.528836,W,0.025527,W,1.469770,W,10.003900,W,533.125000,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 01:16:51.36 PM,4814.620000,W,437.593000,W,1038.670000,W,26.058300,W,121.247000,W,1.440580,W,-3.482960,W,2933.900000,W,0.127636,W,-0.040120,W,1.404120,W,9.872610,W,531.877000,W,0.401373,W,5.392370,W,3.159560,W,TRUE
05/02/2016 01:16:52.36 PM,4886.500000,W,404.113000,W,1033.410000,W,15.883000,W,122.231000,W,2.425290,W,-2.826490,W,3071.100000,W,0.127636,W,-0.237062,W,1.338470,W,9.806960,W,531.417000,W,0.598386,W,5.392370,W,3.290900,W,TRUE
05/02/2016 01:16:53.36 PM,4827.420000,W,408.052000,W,1037.680000,W,13.257100,W,123.544000,W,2.425290,W,-2.170020,W,2970.990000,W,0.127636,W,-0.237062,W,1.404120,W,9.675670,W,530.695000,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:16:54.36 PM,4506.410000,W,429.716000,W,1035.710000,W,23.760600,W,113.041000,W,2.753520,W,-2.826490,W,2759.610000,W,1.112340,W,-0.237062,W,1.404120,W,9.610020,W,529.710000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:16:55.36 PM,3434.060000,W,403.128000,W,1037.030000,W,15.554700,W,137.659000,W,1.768820,W,-2.498250,W,2119.220000,W,0.455872,W,-0.040120,W,1.732350,W,9.741310,W,529.381000,W,0.729728,W,5.655050,W,3.487910,W,TRUE
05/02/2016 01:16:56.36 PM,2091.900000,W,437.593000,W,1031.120000,W,15.226500,W,117.964000,W,0.455872,W,-3.154720,W,433.727000,W,0.127636,W,0.222469,W,1.666710,W,10.003900,W,528.528000,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:16:57.36 PM,2338.080000,W,455.318000,W,1033.740000,W,28.684200,W,133.063000,W,3.081760,W,-2.826490,W,622.463000,W,-0.200600,W,0.288116,W,1.798000,W,10.069500,W,527.805000,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:16:58.36 PM,3362.180000,W,459.257000,W,1035.060000,W,21.791200,W,123.216000,W,-1.841780,W,-2.498250,W,1257.600000,W,-0.857072,W,0.353763,W,1.798000,W,10.069500,W,526.820000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:16:59.36 PM,4848.100000,W,429.716000,W,1039.320000,W,15.883000,W,121.247000,W,4.722940,W,-3.482960,W,3024.170000,W,-0.528836,W,0.353763,W,1.469770,W,10.003900,W,526.689000,W,1.058080,W,5.589380,W,3.553580,W,TRUE
05/02/2016 01:17:00.36 PM,4860.900000,W,421.838000,W,1037.030000,W,25.401800,W,110.415000,W,1.440580,W,-2.498250,W,3018.260000,W,-0.200600,W,0.025527,W,1.469770,W,9.741310,W,526.295000,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:17:01.36 PM,4855.980000,W,414.945000,W,1032.760000,W,18.508900,W,125.514000,W,4.066470,W,-5.780610,W,2986.750000,W,2.097050,W,-0.040120,W,1.732350,W,9.478720,W,526.820000,W,0.401373,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:17:02.36 PM,4505.420000,W,400.174000,W,1035.710000,W,12.600600,W,120.590000,W,-1.513540,W,-2.826490,W,2743.850000,W,-0.200600,W,-0.171414,W,1.075880,W,9.741310,W,527.871000,W,0.598386,W,5.326700,W,3.028210,W,TRUE
05/02/2016 01:17:03.36 PM,3340.510000,W,388.358000,W,1041.290000,W,21.791200,W,132.079000,W,1.112340,W,-2.498250,W,2035.190000,W,0.455872,W,-0.171414,W,1.075880,W,9.675670,W,529.381000,W,0.401373,W,5.326700,W,2.962540,W,TRUE
05/02/2016 01:17:04.36 PM,2141.140000,W,423.807000,W,1033.410000,W,19.165300,W,105.491000,W,2.753520,W,-2.498250,W,482.306000,W,0.455872,W,-0.105767,W,1.141530,W,9.741310,W,530.760000,W,0.729728,W,5.129690,W,2.699860,W,TRUE
05/02/2016 01:17:05.36 PM,2369.590000,W,444.486000,W,1037.680000,W,14.898300,W,113.697000,W,2.097050,W,-2.498250,W,649.050000,W,-0.200600,W,-0.302709,W,1.338470,W,9.741310,W,531.089000,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:17:06.36 PM,3420.270000,W,465.165000,W,1035.060000,W,22.447700,W,115.010000,W,0.455872,W,-3.154720,W,1293.380000,W,0.127636,W,0.288116,W,1.666710,W,10.200800,W,531.745000,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:17:07.36 PM,4866.810000,W,404.113000,W,1031.770000,W,20.150000,W,112.713000,W,1.440580,W,-2.826490,W,3087.190000,W,-0.528836,W,0.288116,W,1.863650,W,10.003900,W,530.104000,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:17:08.36 PM,4842.190000,W,410.021000,W,1037.350000,W,12.928800,W,120.590000,W,0.455872,W,-3.811200,W,3029.090000,W,-0.200600,W,0.419410,W,2.126240,W,10.332100,W,530.235000,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:17:09.36 PM,4789.020000,W,425.777000,W,1036.040000,W,17.195900,W,121.903000,W,2.753520,W,-3.811200,W,2957.530000,W,-0.528836,W,0.353763,W,1.929300,W,10.332100,W,529.644000,W,0.992412,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:17:10.36 PM,4459.140000,W,417.899000,W,1031.770000,W,20.478300,W,118.621000,W,2.097050,W,-3.482960,W,2752.060000,W,0.127636,W,0.091174,W,1.798000,W,10.069500,W,528.593000,W,0.926741,W,6.114750,W,3.684920,W,TRUE
05/02/2016 01:17:11.36 PM,3203.640000,W,377.526000,W,1036.700000,W,11.944100,W,121.903000,W,-1.185310,W,-3.482960,W,1941.320000,W,0.455872,W,0.419410,W,1.863650,W,10.200800,W,527.608000,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:17:12.36 PM,2100.770000,W,411.006000,W,1029.800000,W,18.837100,W,134.376000,W,1.112340,W,-2.826490,W,450.796000,W,0.455872,W,0.288116,W,1.863650,W,10.200800,W,526.492000,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 01:17:13.36 PM,2439.500000,W,440.547000,W,1032.100000,W,27.699500,W,114.682000,W,-0.528836,W,-3.154720,W,702.553000,W,0.127636,W,-0.040120,W,1.798000,W,10.003900,W,525.047000,W,0.861070,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:17:14.36 PM,3507.910000,W,472.058000,W,1033.740000,W,19.821800,W,123.216000,W,1.112340,W,-3.154720,W,1373.140000,W,0.127636,W,-0.237062,W,1.994940,W,9.872610,W,525.244000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 01:17:15.36 PM,4831.360000,W,419.869000,W,1033.090000,W,17.852400,W,107.461000,W,0.784108,W,-3.811200,W,3041.890000,W,-0.200600,W,-0.171414,W,1.798000,W,10.266500,W,524.456000,W,0.598386,W,5.458040,W,3.356570,W,TRUE
05/02/2016 01:17:16.36 PM,4884.530000,W,419.869000,W,1037.680000,W,25.401800,W,116.323000,W,3.081760,W,-4.467670,W,3051.740000,W,0.127636,W,0.288116,W,1.601060,W,10.463400,W,525.901000,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:17:17.36 PM,4777.200000,W,436.609000,W,1035.710000,W,17.852400,W,114.026000,W,2.097050,W,-4.139430,W,2952.280000,W,-0.200600,W,0.025527,W,2.257530,W,10.200800,W,527.411000,W,0.795399,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:17:18.36 PM,4369.530000,W,399.190000,W,1038.340000,W,11.944100,W,120.590000,W,0.455872,W,-3.482960,W,2692.320000,W,-1.185310,W,0.222469,W,2.060590,W,10.397800,W,528.462000,W,0.926741,W,6.049080,W,3.750600,W,TRUE
05/02/2016 01:17:19.36 PM,3120.920000,W,371.618000,W,1035.380000,W,21.463000,W,120.590000,W,1.112340,W,-3.811200,W,1888.140000,W,-0.528836,W,0.222469,W,2.257530,W,10.332100,W,529.972000,W,0.992412,W,6.180420,W,3.422240,W,TRUE
05/02/2016 01:17:20.36 PM,2119.470000,W,432.670000,W,1031.120000,W,16.539400,W,127.155000,W,2.425290,W,-3.154720,W,463.269000,W,0.127636,W,-0.302709,W,1.469770,W,10.135200,W,530.826000,W,0.598386,W,5.720730,W,3.159560,W,TRUE
05/02/2016 01:17:21.36 PM,2464.120000,W,421.838000,W,1037.680000,W,13.257100,W,117.636000,W,0.127636,W,-2.498250,W,703.537000,W,-0.528836,W,-0.302709,W,1.798000,W,9.938260,W,530.563000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:17:22.36 PM,3690.080000,W,461.226000,W,1033.740000,W,26.714800,W,124.857000,W,3.738230,W,-2.498250,W,1505.750000,W,0.127636,W,-0.237062,W,1.798000,W,9.741310,W,529.644000,W,0.598386,W,5.720730,W,3.093880,W,TRUE
05/02/2016 01:17:23.36 PM,4819.540000,W,426.761000,W,1030.790000,W,15.883000,W,125.514000,W,1.440580,W,-3.482960,W,3047.470000,W,0.127636,W,-0.237062,W,1.272820,W,9.741310,W,527.411000,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:17:24.36 PM,4818.560000,W,411.991000,W,1038.990000,W,12.928800,W,111.400000,W,2.753520,W,-2.170020,W,2999.220000,W,0.455872,W,-0.171414,W,1.338470,W,9.872610,W,526.229000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:17:25.36 PM,4787.050000,W,438.578000,W,1034.400000,W,27.699500,W,120.918000,W,0.784108,W,-3.811200,W,2942.760000,W,0.127636,W,0.222469,W,1.601060,W,9.872610,W,524.522000,W,0.664057,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:17:26.36 PM,4315.370000,W,421.838000,W,1033.410000,W,16.211200,W,115.995000,W,1.768820,W,-3.154720,W,2635.210000,W,-0.857072,W,0.485058,W,1.666710,W,10.135200,W,524.981000,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:17:27.36 PM,2956.480000,W,376.541000,W,1036.370000,W,13.257100,W,124.529000,W,0.784108,W,-3.482960,W,1713.520000,W,-0.528836,W,0.222469,W,1.469770,W,10.003900,W,525.310000,W,0.861070,W,5.720730,W,3.553580,W,TRUE
05/02/2016 01:17:28.36 PM,2170.680000,W,430.700000,W,1038.340000,W,27.699500,W,119.934000,W,-2.498250,W,-3.482960,W,508.565000,W,-0.200600,W,0.025527,W,1.469770,W,10.003900,W,525.901000,W,0.729728,W,5.392370,W,3.225230,W,TRUE
05/02/2016 01:17:29.36 PM,2520.250000,W,447.440000,W,1037.680000,W,22.447700,W,108.446000,W,3.081760,W,-2.170020,W,739.972000,W,0.127636,W,-0.105767,W,1.338470,W,9.741310,W,527.411000,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 01:17:30.36 PM,3796.430000,W,452.364000,W,1041.620000,W,18.508900,W,126.827000,W,-2.170020,W,-2.170020,W,1576.650000,W,0.455872,W,-0.105767,W,1.272820,W,9.675670,W,528.396000,W,0.467044,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:17:31.36 PM,4881.580000,W,431.685000,W,1033.090000,W,24.417100,W,106.148000,W,1.440580,W,-2.498250,W,3089.480000,W,0.455872,W,-0.434003,W,1.075880,W,9.741310,W,528.593000,W,0.204360,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:17:32.36 PM,4838.250000,W,426.761000,W,1038.670000,W,17.852400,W,129.453000,W,-1.513540,W,-2.826490,W,3024.490000,W,0.784108,W,-0.171414,W,1.338470,W,9.872610,W,529.644000,W,0.598386,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:17:33.36 PM,4791.970000,W,398.205000,W,1036.370000,W,12.272400,W,126.170000,W,-1.841780,W,-3.811200,W,2945.390000,W,-0.200600,W,0.156822,W,1.732350,W,10.135200,W,530.498000,W,0.992412,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:17:34.36 PM,4295.680000,W,413.960000,W,1035.380000,W,19.493600,W,113.041000,W,1.768820,W,-3.811200,W,2664.090000,W,-0.857072,W,0.156822,W,1.929300,W,10.135200,W,530.235000,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:17:35.36 PM,2814.680000,W,384.419000,W,1033.090000,W,16.211200,W,120.918000,W,-2.170020,W,-4.139430,W,1609.140000,W,-0.200600,W,0.288116,W,1.863650,W,10.266500,W,529.513000,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:17:36.36 PM,2147.050000,W,411.006000,W,1036.370000,W,15.226500,W,105.491000,W,-0.200600,W,-3.482960,W,480.337000,W,-0.200600,W,0.222469,W,1.929300,W,10.200800,W,529.250000,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:17:37.36 PM,2595.090000,W,451.379000,W,1032.430000,W,22.447700,W,124.529000,W,4.066470,W,-3.154720,W,795.772000,W,-0.857072,W,0.222469,W,2.060590,W,10.266500,W,528.134000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:17:38.36 PM,3922.480000,W,476.982000,W,1036.040000,W,23.760600,W,131.422000,W,2.425290,W,-3.482960,W,1697.110000,W,0.455872,W,0.091174,W,1.798000,W,10.069500,W,526.492000,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:17:39.36 PM,4847.120000,W,420.853000,W,1039.320000,W,17.524100,W,106.148000,W,4.066470,W,-3.154720,W,3045.170000,W,1.112340,W,-0.171414,W,1.798000,W,10.200800,W,524.784000,W,0.532715,W,5.523710,W,3.356570,W,TRUE
05/02/2016 01:17:40.36 PM,4871.730000,W,446.456000,W,1037.350000,W,20.806500,W,122.888000,W,3.410000,W,-3.482960,W,3047.140000,W,-0.200600,W,-0.237062,W,1.666710,W,10.003900,W,523.668000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:17:41.36 PM,4768.340000,W,427.746000,W,1037.030000,W,24.745300,W,109.758000,W,-5.452380,W,-3.482960,W,2922.410000,W,0.127636,W,0.222469,W,1.732350,W,10.266500,W,526.163000,W,0.729728,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:17:42.36 PM,4199.180000,W,400.174000,W,1039.980000,W,17.195900,W,121.575000,W,1.768820,W,-4.139430,W,2573.500000,W,-1.185310,W,0.156822,W,1.272820,W,10.594700,W,527.608000,W,0.664057,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:17:43.36 PM,2673.870000,W,391.312000,W,1037.350000,W,17.524100,W,124.201000,W,1.112340,W,-3.811200,W,1485.720000,W,-1.185310,W,0.353763,W,2.060590,W,10.397800,W,529.381000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:17:44.36 PM,2152.950000,W,432.670000,W,1037.030000,W,26.386500,W,108.774000,W,3.410000,W,-4.467670,W,498.390000,W,-1.513540,W,0.353763,W,2.126240,W,10.397800,W,530.892000,W,1.058080,W,6.311760,W,3.684920,W,TRUE
05/02/2016 01:17:45.36 PM,2663.030000,W,427.746000,W,1040.310000,W,19.165300,W,123.544000,W,4.066470,W,-3.482960,W,818.748000,W,-0.528836,W,-0.040120,W,1.994940,W,10.200800,W,531.154000,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:17:46.36 PM,4113.510000,W,466.150000,W,1037.680000,W,15.226500,W,120.262000,W,-0.857072,W,-3.482960,W,1871.070000,W,0.127636,W,-0.171414,W,1.404120,W,10.003900,W,530.892000,W,0.467044,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:17:47.36 PM,4861.890000,W,418.884000,W,1035.380000,W,24.088900,W,105.820000,W,3.410000,W,-2.826490,W,3072.740000,W,0.127636,W,-0.302709,W,1.404120,W,9.741310,W,529.578000,W,0.598386,W,5.392370,W,3.225230,W,TRUE
05/02/2016 01:17:48.36 PM,4834.310000,W,414.945000,W,1038.010000,W,15.883000,W,123.544000,W,1.440580,W,-3.154720,W,3004.470000,W,-0.200600,W,-0.171414,W,1.404120,W,9.806960,W,529.184000,W,0.401373,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:17:49.36 PM,4717.130000,W,421.838000,W,1035.380000,W,13.257100,W,123.544000,W,2.425290,W,-3.154720,W,2913.550000,W,0.455872,W,-0.237062,W,1.863650,W,9.478720,W,527.543000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:17:50.36 PM,4109.570000,W,403.128000,W,1037.030000,W,23.104200,W,108.446000,W,1.768820,W,-3.154720,W,2507.850000,W,0.127636,W,-0.105767,W,1.666710,W,9.741310,W,526.755000,W,0.861070,W,5.983410,W,3.619250,W,TRUE
05/02/2016 01:17:51.36 PM,2509.420000,W,406.083000,W,1028.490000,W,16.867700,W,114.354000,W,3.081760,W,-2.170020,W,1275.980000,W,-0.200600,W,0.288116,W,1.863650,W,9.872610,W,525.769000,W,0.795399,W,5.786400,W,3.553580,W,TRUE
05/02/2016 01:17:52.36 PM,2205.140000,W,409.037000,W,1038.340000,W,16.211200,W,117.308000,W,1.440580,W,-2.826490,W,542.702000,W,-0.857072,W,0.288116,W,2.060590,W,10.200800,W,524.653000,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 01:17:53.36 PM,2741.810000,W,451.379000,W,1034.400000,W,28.027700,W,110.743000,W,-1.841780,W,-2.826490,W,867.984000,W,0.127636,W,0.025527,W,1.601060,W,9.872610,W,525.638000,W,0.861070,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:17:54.36 PM,4239.550000,W,465.165000,W,1039.980000,W,20.150000,W,130.766000,W,-0.857072,W,-2.170020,W,1976.110000,W,0.455872,W,-0.237062,W,1.141530,W,9.806960,W,526.426000,W,0.532715,W,5.326700,W,3.290900,W,TRUE
05/02/2016 01:17:55.36 PM,4877.640000,W,414.945000,W,1038.990000,W,13.257100,W,115.667000,W,1.440580,W,-2.498250,W,3067.490000,W,0.784108,W,-0.171414,W,1.141530,W,9.741310,W,528.068000,W,0.532715,W,5.195360,W,3.225230,W,TRUE
05/02/2016 01:17:56.36 PM,2086.980000,W,437.593000,W,1041.290000,W,26.058300,W,119.606000,W,-0.857072,W,-2.826490,W,353.966000,W,1.112340,W,-0.368356,W,1.272820,W,9.478720,W,529.972000,W,0.664057,W,5.129690,W,3.028210,W,TRUE
05/02/2016 01:17:57.36 PM,2096.830000,W,405.098000,W,1043.590000,W,19.493600,W,120.262000,W,1.440580,W,-1.513540,W,359.218000,W,-0.200600,W,-0.040120,W,1.535410,W,9.938260,W,530.957000,W,0.795399,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:17:58.36 PM,2121.440000,W,408.052000,W,1038.340000,W,14.570000,W,107.133000,W,-0.857072,W,-4.139430,W,381.538000,W,-0.528836,W,0.419410,W,1.798000,W,10.135200,W,531.351000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:17:59.36 PM,2105.690000,W,422.823000,W,1037.350000,W,23.760600,W,111.071000,W,1.440580,W,-3.154720,W,370.378000,W,-0.200600,W,0.222469,W,2.126240,W,10.135200,W,531.614000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:18:00.36 PM,1908.750000,W,7.275860,W,1037.350000,W,18.180600,W,118.621000,W,-0.528836,W,-3.811200,W,151.773000,W,-0.857072,W,0.288116,W,1.929300,W,10.135200,W,531.089000,W,1.058080,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:18:01.36 PM,1894.960000,W,22.046500,W,1031.120000,W,12.928800,W,101.881000,W,2.753520,W,-3.482960,W,151.773000,W,0.784108,W,-0.040120,W,1.666710,W,9.938260,W,530.104000,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 01:18:02.36 PM,1869.360000,W,43.710100,W,1032.760000,W,22.447700,W,126.827000,W,1.440580,W,-2.498250,W,152.429000,W,-0.528836,W,0.353763,W,2.060590,W,10.266500,W,529.250000,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:18:03.36 PM,2077.130000,W,425.777000,W,1037.680000,W,20.478300,W,114.354000,W,3.081760,W,-2.826490,W,357.248000,W,-1.185310,W,0.288116,W,1.994940,W,10.266500,W,528.068000,W,0.926741,W,5.786400,W,3.225230,W,TRUE
05/02/2016 01:18:04.36 PM,4870.750000,W,422.823000,W,1036.370000,W,16.211200,W,121.575000,W,2.753520,W,-2.826490,W,3026.460000,W,0.784108,W,-0.171414,W,1.666710,W,10.003900,W,526.295000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:18:05.36 PM,4730.920000,W,430.700000,W,1034.070000,W,21.791200,W,118.949000,W,1.112340,W,-3.154720,W,2887.620000,W,0.455872,W,-0.237062,W,1.535410,W,9.938260,W,526.032000,W,0.729728,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:18:06.36 PM,3945.120000,W,420.853000,W,1035.380000,W,22.119400,W,113.697000,W,1.440580,W,-3.154720,W,2441.550000,W,-0.528836,W,-0.040120,W,1.863650,W,10.003900,W,526.295000,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:18:07.36 PM,2298.690000,W,408.052000,W,1038.340000,W,16.211200,W,113.369000,W,-0.200600,W,-3.811200,W,972.363000,W,-0.857072,W,0.091174,W,1.863650,W,10.200800,W,527.083000,W,0.926741,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:18:08.36 PM,2183.480000,W,447.440000,W,1036.370000,W,22.447700,W,127.155000,W,3.738230,W,-4.795900,W,521.366000,W,-1.185310,W,0.222469,W,2.060590,W,10.397800,W,528.725000,W,1.123750,W,6.180420,W,3.619250,W,TRUE
05/02/2016 01:18:09.36 PM,2860.960000,W,456.303000,W,1036.040000,W,25.730000,W,124.857000,W,1.440580,W,-3.811200,W,937.241000,W,-0.528836,W,0.156822,W,2.126240,W,10.397800,W,529.907000,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 01:18:10.36 PM,4469.970000,W,444.486000,W,1033.090000,W,15.226500,W,124.529000,W,5.379410,W,-3.811200,W,2291.540000,W,-1.185310,W,0.222469,W,2.323180,W,10.397800,W,530.235000,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 01:18:11.36 PM,4825.450000,W,420.853000,W,1035.060000,W,16.867700,W,113.041000,W,0.127636,W,-3.811200,W,3033.030000,W,-0.528836,W,0.353763,W,2.191880,W,10.529100,W,530.629000,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 01:18:12.36 PM,4853.020000,W,426.761000,W,1039.650000,W,22.775900,W,126.498000,W,1.440580,W,-3.482960,W,3025.480000,W,-0.200600,W,-0.040120,W,1.666710,W,10.069500,W,530.826000,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:18:13.36 PM,4671.840000,W,418.884000,W,1036.370000,W,11.944100,W,105.820000,W,1.112340,W,-2.826490,W,2881.710000,W,-0.200600,W,-0.302709,W,1.601060,W,9.938260,W,530.760000,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:18:14.36 PM,3808.250000,W,408.052000,W,1037.030000,W,11.287700,W,115.667000,W,1.112340,W,-2.826490,W,2358.830000,W,0.784108,W,-0.368356,W,1.469770,W,9.806960,W,530.957000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:18:15.36 PM,2187.420000,W,404.113000,W,1029.800000,W,22.447700,W,123.216000,W,-1.185310,W,-2.826490,W,802.336000,W,0.127636,W,-0.368356,W,1.404120,W,9.806960,W,530.235000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 01:18:16.36 PM,2229.760000,W,414.945000,W,1033.740000,W,17.195900,W,115.995000,W,0.127636,W,-2.498250,W,543.686000,W,0.455872,W,-0.171414,W,1.666710,W,9.675670,W,529.972000,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:18:17.36 PM,2916.100000,W,449.410000,W,1030.790000,W,14.898300,W,116.651000,W,4.394700,W,-1.841780,W,956.279000,W,-0.200600,W,-0.302709,W,1.601060,W,9.610020,W,529.381000,W,0.532715,W,5.720730,W,3.159560,W,TRUE
05/02/2016 01:18:18.36 PM,4580.260000,W,477.966000,W,1038.670000,W,27.699500,W,103.850000,W,2.425290,W,-2.826490,W,2433.010000,W,0.455872,W,0.025527,W,1.863650,W,10.003900,W,528.002000,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:18:19.36 PM,4838.250000,W,440.547000,W,1035.380000,W,17.852400,W,122.231000,W,4.722940,W,-3.482960,W,3024.490000,W,0.455872,W,0.288116,W,1.601060,W,10.003900,W,526.032000,W,0.992412,W,6.049080,W,3.750600,W,TRUE
05/02/2016 01:18:20.36 PM,4815.600000,W,415.930000,W,1036.370000,W,15.226500,W,123.216000,W,0.784108,W,-3.482960,W,2969.680000,W,-0.528836,W,0.156822,W,1.863650,W,10.069500,W,524.981000,W,0.992412,W,5.655050,W,3.619250,W,TRUE
05/02/2016 01:18:21.36 PM,4622.600000,W,430.700000,W,1034.730000,W,26.714800,W,107.461000,W,0.127636,W,-3.154720,W,2807.200000,W,-0.200600,W,0.025527,W,1.404120,W,9.938260,W,526.098000,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 01:18:22.36 PM,3723.560000,W,416.914000,W,1033.410000,W,16.539400,W,117.308000,W,1.768820,W,-2.826490,W,2291.540000,W,0.127636,W,-0.040120,W,1.272820,W,9.806960,W,526.557000,W,0.467044,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:18:23.36 PM,2142.120000,W,401.159000,W,1031.770000,W,14.898300,W,106.476000,W,0.455872,W,-2.170020,W,629.684000,W,0.127636,W,0.025527,W,1.141530,W,9.806960,W,528.922000,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 01:18:24.36 PM,2267.180000,W,437.593000,W,1039.650000,W,27.699500,W,121.903000,W,1.112340,W,-2.498250,W,560.098000,W,0.784108,W,-0.171414,W,1.207180,W,9.806960,W,530.169000,W,0.532715,W,5.458040,W,3.225230,W,TRUE
05/02/2016 01:18:25.36 PM,3038.210000,W,467.135000,W,1037.350000,W,19.821800,W,115.010000,W,2.753520,W,-1.841780,W,1050.480000,W,0.455872,W,-0.302709,W,1.207180,W,9.872610,W,531.351000,W,0.664057,W,5.458040,W,3.028210,W,TRUE
05/02/2016 01:18:26.36 PM,4700.390000,W,437.593000,W,1044.570000,W,15.554700,W,118.293000,W,0.455872,W,-3.154720,W,2628.640000,W,0.455872,W,0.091174,W,1.535410,W,10.069500,W,531.811000,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:18:27.36 PM,4839.240000,W,420.853000,W,1038.990000,W,23.104200,W,121.575000,W,-0.857072,W,-3.811200,W,3029.090000,W,-0.528836,W,0.091174,W,1.798000,W,10.266500,W,531.417000,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:18:28.36 PM,4828.410000,W,419.869000,W,1035.060000,W,17.852400,W,120.262000,W,0.784108,W,-3.482960,W,2982.810000,W,-0.528836,W,0.419410,W,1.732350,W,10.332100,W,531.548000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:18:29.36 PM,4581.240000,W,420.853000,W,1029.800000,W,9.974720,W,117.964000,W,4.394700,W,-4.139430,W,2818.360000,W,-0.200600,W,0.419410,W,1.929300,W,10.332100,W,531.023000,W,0.861070,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:18:30.36 PM,3613.280000,W,409.037000,W,1025.870000,W,17.852400,W,105.820000,W,0.455872,W,-3.482960,W,2224.910000,W,-0.528836,W,0.222469,W,1.929300,W,10.200800,W,530.498000,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:18:31.36 PM,2105.690000,W,411.006000,W,1037.680000,W,20.150000,W,135.361000,W,-2.826490,W,-4.139430,W,512.832000,W,0.127636,W,0.353763,W,2.191880,W,10.332100,W,529.841000,W,1.123750,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:18:32.36 PM,2318.390000,W,413.960000,W,1030.790000,W,15.226500,W,124.201000,W,2.097050,W,-3.154720,W,609.005000,W,-0.528836,W,0.353763,W,1.863650,W,10.200800,W,528.922000,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:18:33.36 PM,3116.000000,W,459.257000,W,1035.380000,W,25.401800,W,133.391000,W,-0.528836,W,-3.482960,W,1075.100000,W,0.127636,W,0.222469,W,1.798000,W,10.135200,W,527.674000,W,0.861070,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:18:34.36 PM,4736.830000,W,464.180000,W,1032.760000,W,22.447700,W,119.606000,W,3.738230,W,-2.826490,W,2761.250000,W,0.784108,W,-0.040120,W,1.601060,W,10.266500,W,526.163000,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:18:35.36 PM,4822.500000,W,443.502000,W,1035.380000,W,17.195900,W,115.995000,W,2.425290,W,-3.154720,W,3026.790000,W,0.784108,W,-0.237062,W,1.601060,W,10.003900,W,525.375000,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:18:36.36 PM,4785.080000,W,440.547000,W,1038.010000,W,20.150000,W,109.102000,W,0.784108,W,-3.811200,W,2943.750000,W,0.127636,W,-0.040120,W,1.798000,W,10.135200,W,525.901000,W,0.598386,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:18:37.36 PM,4591.090000,W,410.021000,W,1039.980000,W,24.417100,W,112.384000,W,1.440580,W,-0.200600,W,2807.200000,W,8.333540,W,0.878941,W,2.585770,W,10.857300,W,527.608000,W,0.861070,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:18:38.36 PM,3574.870000,W,388.358000,W,1037.680000,W,13.257100,W,132.735000,W,-0.200600,W,-4.467670,W,2199.640000,W,-1.185310,W,0.156822,W,1.994940,W,10.332100,W,529.513000,W,0.992412,W,5.983410,W,3.619250,W,TRUE
05/02/2016 01:18:39.36 PM,2065.320000,W,443.502000,W,1039.320000,W,18.837100,W,126.170000,W,1.768820,W,-3.811200,W,423.880000,W,-1.185310,W,0.156822,W,2.323180,W,10.529100,W,531.483000,W,0.992412,W,6.246090,W,3.487910,W,TRUE
