TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 01:18:40.36 PM,2305.580000,W,439.563000,W,1037.030000,W,25.401800,W,118.293000,W,0.455872,W,-3.811200,W,608.021000,W,-1.185310,W,0.222469,W,2.257530,W,10.463400,W,532.140000,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:18:41.36 PM,3227.270000,W,442.517000,W,1038.010000,W,18.508900,W,112.384000,W,1.768820,W,-3.811200,W,1161.750000,W,-0.200600,W,-0.040120,W,1.666710,W,10.069500,W,532.205000,W,0.861070,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:18:42.36 PM,4788.030000,W,427.746000,W,1036.700000,W,13.257100,W,110.415000,W,-0.528836,W,-2.498250,W,2899.110000,W,-0.200600,W,-0.237062,W,1.338470,W,9.872610,W,532.008000,W,0.467044,W,5.458040,W,3.356570,W,TRUE
05/02/2016 01:18:43.36 PM,4849.090000,W,434.639000,W,1038.670000,W,23.760600,W,120.590000,W,1.112340,W,-2.826490,W,3051.740000,W,0.455872,W,-0.237062,W,1.404120,W,9.938260,W,531.417000,W,0.532715,W,5.261030,W,3.093880,W,TRUE
05/02/2016 01:18:44.36 PM,4795.910000,W,434.639000,W,1033.090000,W,14.898300,W,132.735000,W,1.440580,W,-3.811200,W,2983.790000,W,-0.200600,W,-0.171414,W,1.732350,W,9.675670,W,530.826000,W,0.532715,W,5.129690,W,3.159560,W,TRUE
05/02/2016 01:18:45.36 PM,4497.540000,W,410.021000,W,1033.090000,W,11.615900,W,122.231000,W,3.738230,W,-3.154720,W,2778.650000,W,0.455872,W,-0.171414,W,1.207180,W,9.806960,W,530.169000,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:18:46.36 PM,3421.260000,W,390.327000,W,1037.030000,W,23.432400,W,116.323000,W,-4.467670,W,-2.498250,W,2092.960000,W,-0.528836,W,-0.368356,W,1.601060,W,9.478720,W,529.578000,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:18:47.36 PM,2098.800000,W,413.960000,W,1031.770000,W,17.195900,W,117.636000,W,1.768820,W,-2.498250,W,428.147000,W,-0.200600,W,0.091174,W,1.469770,W,9.806960,W,529.447000,W,0.861070,W,5.655050,W,3.487910,W,TRUE
05/02/2016 01:18:48.36 PM,2339.060000,W,421.838000,W,1031.770000,W,14.570000,W,126.170000,W,-3.482960,W,-3.482960,W,615.898000,W,-0.200600,W,0.222469,W,1.666710,W,9.938260,W,528.199000,W,0.729728,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:18:49.36 PM,3323.770000,W,469.104000,W,1036.700000,W,29.997100,W,124.201000,W,0.784108,W,-3.154720,W,1210.010000,W,-0.200600,W,0.156822,W,1.798000,W,10.069500,W,527.674000,W,1.123750,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:18:50.36 PM,4833.330000,W,445.471000,W,1034.730000,W,18.837100,W,120.918000,W,0.784108,W,-3.482960,W,3024.820000,W,-0.528836,W,0.353763,W,1.863650,W,10.135200,W,525.835000,W,1.058080,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:18:51.36 PM,4872.720000,W,441.532000,W,1041.950000,W,15.226500,W,112.384000,W,3.738230,W,-3.482960,W,3041.230000,W,-0.200600,W,0.025527,W,1.404120,W,9.872610,W,526.755000,W,0.729728,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:18:52.36 PM,4798.870000,W,452.364000,W,1045.230000,W,26.714800,W,110.415000,W,3.081760,W,-2.498250,W,2934.560000,W,-0.528836,W,-0.105767,W,1.338470,W,9.741310,W,525.769000,W,0.664057,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:18:53.36 PM,4493.610000,W,413.960000,W,1038.670000,W,18.508900,W,131.422000,W,0.784108,W,-2.826490,W,2738.270000,W,0.784108,W,-0.171414,W,0.681999,W,9.610020,W,528.528000,W,0.467044,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:18:54.36 PM,3349.380000,W,370.633000,W,1036.040000,W,12.272400,W,107.133000,W,0.455872,W,-2.498250,W,2040.770000,W,1.440580,W,-0.237062,W,1.075880,W,9.741310,W,529.578000,W,0.401373,W,5.261030,W,3.093880,W,TRUE
05/02/2016 01:18:55.36 PM,2094.860000,W,437.593000,W,1041.620000,W,24.088900,W,116.980000,W,-4.795900,W,-2.170020,W,429.460000,W,0.127636,W,-0.434003,W,2.126240,W,9.610020,W,531.286000,W,0.467044,W,5.326700,W,3.159560,W,TRUE
05/02/2016 01:18:56.36 PM,2379.440000,W,448.425000,W,1041.620000,W,21.134700,W,122.231000,W,0.127636,W,-2.170020,W,656.928000,W,0.784108,W,-0.105767,W,1.338470,W,9.806960,W,532.402000,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:18:57.36 PM,3454.740000,W,449.410000,W,1041.950000,W,15.883000,W,115.995000,W,2.753520,W,-2.826490,W,1318.650000,W,-0.200600,W,0.222469,W,1.666710,W,10.003900,W,532.796000,W,0.926741,W,5.917740,W,3.356570,W,TRUE
05/02/2016 01:18:58.36 PM,4831.360000,W,419.869000,W,1039.650000,W,21.134700,W,119.606000,W,0.784108,W,-3.482960,W,3036.970000,W,-0.857072,W,0.550705,W,1.863650,W,10.069500,W,531.943000,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:18:59.36 PM,4832.350000,W,437.593000,W,1040.640000,W,22.119400,W,110.415000,W,4.722940,W,-4.467670,W,3029.090000,W,-0.857072,W,0.485058,W,1.863650,W,10.266500,W,531.417000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:19:00.36 PM,4798.870000,W,427.746000,W,1034.070000,W,14.241800,W,131.094000,W,-2.498250,W,-4.467670,W,2961.140000,W,-1.513540,W,0.288116,W,1.798000,W,10.332100,W,530.563000,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:19:01.36 PM,4419.750000,W,410.021000,W,1037.680000,W,18.180600,W,114.354000,W,4.394700,W,-2.826490,W,2690.680000,W,0.127636,W,0.288116,W,2.126240,W,10.266500,W,529.447000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:19:02.36 PM,2097.810000,W,434.639000,W,1033.090000,W,24.745300,W,115.667000,W,3.081760,W,-3.154720,W,372.019000,W,0.127636,W,0.288116,W,1.929300,W,10.332100,W,528.790000,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:19:03.36 PM,2104.700000,W,419.869000,W,1033.410000,W,17.524100,W,119.277000,W,2.425290,W,-3.154720,W,365.454000,W,0.127636,W,0.156822,W,1.994940,W,10.069500,W,527.608000,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 01:19:04.36 PM,2079.100000,W,425.777000,W,1032.100000,W,18.508900,W,117.964000,W,1.440580,W,-2.826490,W,333.944000,W,0.455872,W,-0.237062,W,1.732350,W,10.069500,W,527.083000,W,0.795399,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:19:05.36 PM,2068.270000,W,443.502000,W,1038.010000,W,26.714800,W,117.636000,W,1.768820,W,-3.482960,W,347.073000,W,-0.200600,W,0.091174,W,2.060590,W,10.332100,W,527.805000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:19:06.36 PM,1904.810000,W,9.245280,W,1035.060000,W,17.852400,W,123.544000,W,-2.498250,W,-4.139430,W,153.742000,W,-1.185310,W,0.222469,W,2.126240,W,10.397800,W,529.775000,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:19:07.36 PM,1895.950000,W,30.908900,W,1041.290000,W,15.883000,W,125.186000,W,1.112340,W,-3.811200,W,152.429000,W,-0.528836,W,0.156822,W,1.929300,W,10.332100,W,531.548000,W,1.123750,W,6.180420,W,3.487910,W,TRUE
05/02/2016 01:19:08.36 PM,1892.010000,W,22.046500,W,1040.960000,W,25.073600,W,115.667000,W,0.784108,W,-3.811200,W,151.444000,W,-1.185310,W,0.156822,W,3.110950,W,10.594700,W,532.862000,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:19:09.36 PM,2098.800000,W,415.930000,W,1037.350000,W,15.554700,W,119.606000,W,0.455872,W,-3.811200,W,366.767000,W,-0.528836,W,-0.171414,W,1.732350,W,10.135200,W,532.534000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:19:10.36 PM,3078.580000,W,370.633000,W,1035.380000,W,10.631200,W,122.231000,W,-1.841780,W,-2.826490,W,1865.160000,W,0.127636,W,-0.630945,W,1.469770,W,9.872610,W,531.745000,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:19:11.36 PM,2116.520000,W,438.578000,W,1042.280000,W,27.699500,W,114.682000,W,3.081760,W,-2.498250,W,446.200000,W,-0.528836,W,-0.368356,W,1.404120,W,9.675670,W,531.548000,W,0.664057,W,5.392370,W,3.290900,W,TRUE
05/02/2016 01:19:12.36 PM,2483.820000,W,443.502000,W,1035.710000,W,19.493600,W,133.391000,W,2.425290,W,-2.498250,W,716.995000,W,0.127636,W,-0.302709,W,1.469770,W,9.544370,W,530.235000,W,0.664057,W,6.049080,W,3.290900,W,TRUE
05/02/2016 01:19:13.36 PM,3703.870000,W,449.410000,W,1034.730000,W,15.226500,W,112.713000,W,0.455872,W,-2.826490,W,1489.990000,W,-0.200600,W,-0.105767,W,1.272820,W,9.610020,W,528.790000,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:19:14.36 PM,4825.450000,W,454.333000,W,1039.980000,W,26.714800,W,120.918000,W,0.455872,W,-3.154720,W,3040.580000,W,-0.200600,W,0.222469,W,1.863650,W,9.938260,W,527.346000,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:19:15.36 PM,4878.630000,W,415.930000,W,1035.710000,W,10.303000,W,122.888000,W,0.455872,W,-2.826490,W,3037.620000,W,-0.200600,W,0.222469,W,1.666710,W,10.003900,W,526.229000,W,0.861070,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:19:16.36 PM,4787.050000,W,434.639000,W,1043.590000,W,15.883000,W,111.728000,W,2.753520,W,-3.482960,W,2921.100000,W,-0.200600,W,0.091174,W,2.060590,W,9.610020,W,527.017000,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:19:17.36 PM,4307.500000,W,431.685000,W,1040.640000,W,24.417100,W,116.323000,W,3.738230,W,-2.498250,W,2626.670000,W,0.455872,W,-0.237062,W,1.469770,W,9.806960,W,527.214000,W,0.729728,W,5.261030,W,3.290900,W,TRUE
05/02/2016 01:19:18.36 PM,2935.800000,W,374.572000,W,1040.310000,W,19.821800,W,111.071000,W,0.455872,W,-2.498250,W,1701.700000,W,-0.200600,W,-0.040120,W,1.207180,W,9.806960,W,528.856000,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 01:19:19.36 PM,2104.700000,W,438.578000,W,1041.620000,W,15.226500,W,124.201000,W,-1.513540,W,-1.513540,W,460.315000,W,0.784108,W,-0.302709,W,1.338470,W,9.741310,W,530.892000,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 01:19:20.36 PM,2531.080000,W,441.532000,W,1046.220000,W,25.073600,W,131.094000,W,-2.826490,W,-2.170020,W,728.812000,W,0.784108,W,-0.237062,W,1.141530,W,9.741310,W,531.811000,W,0.532715,W,5.589380,W,3.093880,W,TRUE
05/02/2016 01:19:21.36 PM,3884.070000,W,455.318000,W,1038.990000,W,21.134700,W,108.446000,W,1.112340,W,-2.498250,W,1633.760000,W,-0.200600,W,0.025527,W,1.601060,W,10.069500,W,532.337000,W,0.729728,W,5.720730,W,3.553580,W,TRUE
05/02/2016 01:19:22.36 PM,4811.670000,W,436.609000,W,1038.010000,W,14.570000,W,128.468000,W,1.768820,W,-3.811200,W,3042.550000,W,-0.528836,W,0.353763,W,1.929300,W,10.003900,W,531.483000,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:19:23.36 PM,4845.150000,W,411.991000,W,1042.610000,W,20.806500,W,114.354000,W,0.127636,W,-4.139430,W,3016.940000,W,0.127636,W,0.288116,W,1.863650,W,10.332100,W,531.220000,W,0.795399,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:19:24.36 PM,4768.340000,W,430.700000,W,1033.090000,W,22.119400,W,110.415000,W,2.753520,W,-3.482960,W,2929.630000,W,-0.528836,W,0.288116,W,1.863650,W,10.135200,W,529.907000,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:19:25.36 PM,4223.800000,W,404.113000,W,1037.350000,W,14.898300,W,115.995000,W,3.738230,W,-3.154720,W,2587.280000,W,-0.528836,W,0.353763,W,1.929300,W,10.266500,W,528.856000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:19:26.36 PM,2733.930000,W,388.358000,W,1034.070000,W,16.211200,W,111.400000,W,2.097050,W,-2.826490,W,1518.550000,W,0.127636,W,0.222469,W,1.798000,W,10.200800,W,527.017000,W,0.729728,W,5.589380,W,3.356570,W,TRUE
05/02/2016 01:19:27.36 PM,2162.800000,W,438.578000,W,1042.930000,W,27.371200,W,108.117000,W,6.692360,W,-1.841780,W,503.970000,W,-0.200600,W,-0.040120,W,1.798000,W,10.069500,W,526.689000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:19:28.36 PM,2602.970000,W,437.593000,W,1042.280000,W,20.478300,W,121.575000,W,2.097050,W,-2.826490,W,775.421000,W,-0.200600,W,0.091174,W,1.732350,W,10.135200,W,525.769000,W,0.664057,W,5.720730,W,3.093880,W,TRUE
05/02/2016 01:19:29.36 PM,4004.210000,W,461.226000,W,1051.140000,W,9.646480,W,118.293000,W,1.112340,W,-3.811200,W,1766.040000,W,-0.528836,W,0.156822,W,1.994940,W,10.397800,W,525.572000,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:19:30.36 PM,4864.840000,W,433.654000,W,1045.230000,W,27.699500,W,114.354000,W,5.051180,W,-3.482960,W,3053.050000,W,-0.857072,W,0.288116,W,1.863650,W,10.397800,W,529.381000,W,0.861070,W,5.983410,W,3.750600,W,TRUE
05/02/2016 01:19:31.36 PM,4823.480000,W,427.746000,W,1043.920000,W,18.837100,W,124.201000,W,-0.528836,W,-4.139430,W,3019.900000,W,-1.185310,W,0.419410,W,2.060590,W,10.463400,W,530.892000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:19:32.36 PM,4747.660000,W,405.098000,W,1043.590000,W,13.257100,W,114.682000,W,1.440580,W,-3.811200,W,2907.970000,W,-0.200600,W,0.025527,W,1.732350,W,10.266500,W,531.811000,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:19:33.36 PM,4144.030000,W,416.914000,W,1042.930000,W,23.432400,W,114.354000,W,1.112340,W,-3.154720,W,2568.570000,W,-0.528836,W,-0.368356,W,1.601060,W,9.806960,W,531.877000,W,0.532715,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:19:34.36 PM,2599.030000,W,369.648000,W,1039.320000,W,16.539400,W,113.697000,W,1.440580,W,-2.498250,W,1384.300000,W,0.455872,W,-0.368356,W,1.601060,W,9.675670,W,531.483000,W,0.598386,W,5.392370,W,3.159560,W,TRUE
05/02/2016 01:19:35.36 PM,2177.570000,W,422.823000,W,1037.350000,W,14.570000,W,116.651000,W,2.425290,W,-2.498250,W,517.428000,W,-0.857072,W,-0.237062,W,1.535410,W,9.610020,W,531.089000,W,0.729728,W,5.458040,W,3.356570,W,TRUE
05/02/2016 01:19:36.36 PM,2693.560000,W,442.517000,W,1042.280000,W,26.058300,W,110.087000,W,1.768820,W,-2.498250,W,820.718000,W,0.784108,W,-0.040120,W,1.272820,W,9.610020,W,529.775000,W,0.598386,W,5.589380,W,3.422240,W,TRUE
05/02/2016 01:19:37.36 PM,4171.610000,W,474.027000,W,1045.890000,W,22.447700,W,113.041000,W,1.440580,W,-2.826490,W,1915.710000,W,0.127636,W,0.156822,W,1.732350,W,9.806960,W,528.002000,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:19:38.36 PM,4838.250000,W,424.792000,W,1040.310000,W,17.524100,W,113.697000,W,2.753520,W,-2.498250,W,3014.320000,W,-0.528836,W,0.222469,W,1.929300,W,10.200800,W,527.017000,W,0.992412,W,5.720730,W,3.684920,W,TRUE
05/02/2016 01:19:39.36 PM,4840.220000,W,449.410000,W,1042.930000,W,23.104200,W,116.323000,W,1.112340,W,-3.154720,W,2994.300000,W,0.455872,W,0.222469,W,1.601060,W,9.938260,W,528.199000,W,0.992412,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:19:40.36 PM,4724.030000,W,427.746000,W,1040.960000,W,23.432400,W,124.201000,W,1.768820,W,-2.826490,W,2898.120000,W,0.784108,W,-0.040120,W,1.666710,W,9.675670,W,527.280000,W,0.664057,W,5.326700,W,3.159560,W,TRUE
05/02/2016 01:19:41.36 PM,4098.740000,W,389.343000,W,1044.900000,W,16.867700,W,119.934000,W,1.112340,W,-1.841780,W,2506.210000,W,0.455872,W,-0.105767,W,1.535410,W,9.413080,W,529.250000,W,0.532715,W,5.326700,W,3.290900,W,TRUE
05/02/2016 01:19:42.36 PM,2451.320000,W,403.128000,W,1037.680000,W,17.852400,W,120.590000,W,2.753520,W,-2.498250,W,1187.030000,W,0.455872,W,-0.171414,W,1.404120,W,9.806960,W,530.563000,W,0.598386,W,5.392370,W,3.290900,W,TRUE
05/02/2016 01:19:43.36 PM,2200.220000,W,439.563000,W,1044.570000,W,27.043000,W,122.231000,W,-2.170020,W,-1.841780,W,539.091000,W,0.127636,W,-0.237062,W,1.666710,W,9.741310,W,532.074000,W,0.598386,W,5.195360,W,3.093880,W,TRUE
05/02/2016 01:19:44.36 PM,2752.640000,W,443.502000,W,1040.960000,W,16.867700,W,115.995000,W,2.097050,W,-2.826490,W,864.373000,W,0.127636,W,-0.171414,W,1.272820,W,9.872610,W,532.599000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:19:45.36 PM,4315.370000,W,448.425000,W,1045.230000,W,15.883000,W,117.308000,W,4.066470,W,-3.154720,W,2061.120000,W,0.127636,W,0.025527,W,1.798000,W,9.872610,W,533.125000,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:19:46.36 PM,4877.640000,W,416.914000,W,1043.920000,W,23.760600,W,113.041000,W,5.051180,W,-3.482960,W,3079.310000,W,0.455872,W,0.222469,W,1.994940,W,10.069500,W,532.796000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:19:47.36 PM,4838.250000,W,431.685000,W,1043.920000,W,16.867700,W,115.995000,W,1.440580,W,-3.482960,W,3014.320000,W,-0.528836,W,0.288116,W,1.929300,W,10.200800,W,532.008000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:19:48.36 PM,4677.750000,W,423.807000,W,1041.950000,W,11.615900,W,122.231000,W,0.127636,W,-2.498250,W,2861.360000,W,-0.857072,W,0.353763,W,2.191880,W,10.200800,W,530.892000,W,0.926741,W,5.983410,W,3.684920,W,TRUE
05/02/2016 01:19:49.36 PM,4000.270000,W,395.251000,W,1041.620000,W,24.745300,W,108.774000,W,1.768820,W,-3.482960,W,2471.740000,W,0.455872,W,0.156822,W,1.732350,W,10.069500,W,530.498000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:19:50.36 PM,2340.050000,W,384.419000,W,1032.430000,W,18.180600,W,128.468000,W,0.455872,W,-3.811200,W,1029.150000,W,-1.513540,W,0.222469,W,1.994940,W,10.332100,W,529.972000,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:19:51.36 PM,2212.040000,W,419.869000,W,1036.040000,W,14.241800,W,119.606000,W,-2.498250,W,-2.826490,W,530.229000,W,0.127636,W,0.156822,W,2.060590,W,10.135200,W,529.053000,W,0.926741,W,5.917740,W,3.225230,W,TRUE
05/02/2016 01:19:52.36 PM,2860.960000,W,450.394000,W,1041.290000,W,30.653600,W,115.338000,W,3.410000,W,-3.154720,W,943.806000,W,0.127636,W,0.025527,W,1.601060,W,9.938260,W,527.280000,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:19:53.36 PM,4408.920000,W,481.905000,W,1038.340000,W,20.478300,W,120.262000,W,3.081760,W,-2.498250,W,2194.060000,W,0.455872,W,-0.171414,W,1.666710,W,10.069500,W,526.360000,W,0.729728,W,5.458040,W,3.028210,W,TRUE
05/02/2016 01:19:54.36 PM,4812.650000,W,434.639000,W,1042.930000,W,16.539400,W,111.728000,W,-5.124140,W,-3.154720,W,3020.230000,W,0.784108,W,-0.171414,W,1.732350,W,10.200800,W,525.572000,W,0.598386,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:19:55.36 PM,4857.950000,W,422.823000,W,1040.640000,W,23.104200,W,119.934000,W,0.127636,W,-4.139430,W,3009.400000,W,-0.200600,W,0.091174,W,1.929300,W,10.266500,W,528.002000,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:19:56.36 PM,4677.750000,W,415.930000,W,1041.290000,W,20.150000,W,109.430000,W,3.081760,W,-3.811200,W,2848.890000,W,-0.200600,W,0.156822,W,2.651420,W,10.397800,W,528.922000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:19:57.36 PM,3895.890000,W,408.052000,W,1038.670000,W,12.928800,W,116.980000,W,4.066470,W,-3.811200,W,2403.800000,W,-1.185310,W,0.288116,W,2.060590,W,10.463400,W,530.498000,W,0.795399,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:19:58.36 PM,2286.880000,W,408.052000,W,1042.930000,W,22.775900,W,115.667000,W,2.097050,W,-4.795900,W,931.005000,W,-1.185310,W,-4.307190,W,0.550705,W,10.463400,W,531.811000,W,0.926741,W,6.246090,W,3.684920,W,TRUE
05/02/2016 01:19:59.36 PM,2224.840000,W,412.976000,W,1040.310000,W,22.775900,W,121.247000,W,0.455872,W,-3.811200,W,538.435000,W,-1.185310,W,0.353763,W,1.929300,W,10.463400,W,532.074000,W,0.729728,W,5.786400,W,3.553580,W,TRUE
05/02/2016 01:20:00.36 PM,2896.410000,W,431.685000,W,1040.310000,W,18.180600,W,108.774000,W,3.738230,W,-2.826490,W,956.279000,W,-0.528836,W,-0.105767,W,1.535410,W,10.069500,W,531.877000,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:20:01.36 PM,4544.810000,W,446.456000,W,1040.640000,W,12.272400,W,123.216000,W,-1.841780,W,-3.154720,W,2360.470000,W,0.127636,W,-0.171414,W,1.535410,W,9.806960,W,531.154000,W,0.598386,W,5.589380,W,3.356570,W,TRUE
05/02/2016 01:20:02.36 PM,4811.670000,W,448.425000,W,1045.230000,W,23.760600,W,112.713000,W,2.097050,W,-2.826490,W,3038.280000,W,0.127636,W,-0.237062,W,1.338470,W,9.741310,W,531.351000,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:20:03.36 PM,4808.710000,W,422.823000,W,1032.430000,W,13.585300,W,116.323000,W,2.097050,W,-2.826490,W,2987.080000,W,0.127636,W,-0.237062,W,1.404120,W,9.675670,W,530.563000,W,0.532715,W,5.589380,W,3.553580,W,TRUE
05/02/2016 01:20:04.36 PM,4659.040000,W,397.220000,W,1037.350000,W,13.257100,W,112.384000,W,-2.826490,W,-3.482960,W,2851.190000,W,0.455872,W,-0.171414,W,1.666710,W,9.675670,W,529.381000,W,0.467044,W,5.458040,W,3.225230,W,TRUE
05/02/2016 01:20:05.36 PM,3803.330000,W,394.266000,W,1036.370000,W,24.417100,W,116.323000,W,1.440580,W,-3.154720,W,2325.350000,W,0.127636,W,-0.105767,W,1.404120,W,9.806960,W,528.987000,W,0.664057,W,5.523710,W,3.356570,W,TRUE
05/02/2016 01:20:06.36 PM,2185.450000,W,398.205000,W,1034.730000,W,18.180600,W,113.369000,W,-1.513540,W,-2.170020,W,722.903000,W,0.127636,W,0.156822,W,1.601060,W,10.003900,W,529.381000,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:20:07.36 PM,2257.330000,W,436.609000,W,1042.280000,W,17.195900,W,129.124000,W,1.440580,W,-3.154720,W,570.930000,W,0.127636,W,0.288116,W,1.863650,W,10.135200,W,528.790000,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:20:08.36 PM,2964.350000,W,475.997000,W,1039.320000,W,29.668900,W,111.728000,W,0.127636,W,-3.482960,W,996.324000,W,-0.528836,W,0.288116,W,1.798000,W,9.938260,W,527.017000,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 01:20:09.36 PM,4606.850000,W,453.349000,W,1038.010000,W,20.478300,W,125.186000,W,3.410000,W,-3.811200,W,2482.900000,W,-0.528836,W,-0.105767,W,1.535410,W,9.938260,W,527.543000,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:20:10.36 PM,4879.610000,W,414.945000,W,1035.380000,W,13.257100,W,120.262000,W,-0.528836,W,-2.170020,W,3045.500000,W,0.127636,W,0.025527,W,1.404120,W,9.806960,W,526.820000,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:20:11.36 PM,4837.270000,W,434.639000,W,1044.570000,W,28.027700,W,131.422000,W,0.784108,W,-2.170020,W,2973.950000,W,0.784108,W,-0.368356,W,1.338470,W,9.544370,W,528.659000,W,0.532715,W,5.326700,W,3.225230,W,TRUE
05/02/2016 01:20:12.36 PM,4616.690000,W,426.761000,W,1044.570000,W,18.837100,W,117.964000,W,-3.482960,W,-2.826490,W,2835.100000,W,0.784108,W,-0.171414,W,1.207180,W,9.741310,W,530.104000,W,0.598386,W,5.326700,W,3.093880,W,TRUE
05/02/2016 01:20:13.36 PM,3712.730000,W,387.373000,W,1038.990000,W,11.615900,W,115.667000,W,1.440580,W,-2.826490,W,2304.020000,W,0.784108,W,-0.368356,W,1.207180,W,9.610020,W,531.548000,W,0.664057,W,5.195360,W,2.896870,W,TRUE
05/02/2016 01:20:14.36 PM,2144.090000,W,399.190000,W,1040.310000,W,23.104200,W,128.468000,W,2.425290,W,-2.498250,W,597.517000,W,-0.200600,W,-0.237062,W,1.404120,W,9.872610,W,532.928000,W,0.598386,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:20:15.36 PM,2262.260000,W,437.593000,W,1042.610000,W,20.806500,W,115.338000,W,-1.185310,W,-2.498250,W,569.289000,W,0.127636,W,0.091174,W,1.732350,W,10.200800,W,533.716000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:20:16.36 PM,3080.550000,W,458.272000,W,1035.060000,W,16.211200,W,123.873000,W,-1.513540,W,-3.811200,W,1081.010000,W,-0.528836,W,0.288116,W,1.798000,W,10.266500,W,533.519000,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:20:17.36 PM,4695.470000,W,449.410000,W,1037.350000,W,20.150000,W,118.293000,W,3.081760,W,-3.482960,W,2661.790000,W,-0.200600,W,0.353763,W,1.994940,W,10.069500,W,532.534000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:20:18.36 PM,4864.840000,W,409.037000,W,1035.380000,W,21.463000,W,105.491000,W,3.738230,W,-5.124140,W,3053.710000,W,-0.528836,W,0.288116,W,1.863650,W,10.266500,W,531.154000,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:20:19.36 PM,4825.450000,W,416.914000,W,1037.680000,W,15.226500,W,128.140000,W,2.753520,W,-3.482960,W,2983.140000,W,-0.528836,W,0.353763,W,2.126240,W,10.332100,W,529.972000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:20:20.36 PM,4570.410000,W,429.716000,W,1037.030000,W,17.524100,W,124.201000,W,-2.498250,W,-3.811200,W,2799.000000,W,0.127636,W,0.353763,W,1.929300,W,10.397800,W,529.119000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:20:21.36 PM,3588.660000,W,414.945000,W,1041.950000,W,23.760600,W,103.522000,W,3.081760,W,-2.826490,W,2210.470000,W,0.455872,W,-0.040120,W,1.863650,W,10.135200,W,528.134000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:20:22.36 PM,2108.640000,W,418.884000,W,1037.030000,W,17.852400,W,119.277000,W,-1.513540,W,-2.498250,W,474.429000,W,0.127636,W,-0.040120,W,1.798000,W,10.135200,W,528.134000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:20:23.36 PM,2303.610000,W,416.914000,W,1038.010000,W,18.837100,W,125.186000,W,-0.528836,W,-3.482960,W,605.395000,W,0.455872,W,-0.171414,W,1.601060,W,9.938260,W,527.214000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 01:20:24.36 PM,3190.840000,W,450.394000,W,1038.340000,W,30.981800,W,113.369000,W,2.425290,W,-3.811200,W,1144.690000,W,-0.528836,W,-0.040120,W,1.732350,W,10.266500,W,527.017000,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:20:25.36 PM,4793.940000,W,443.502000,W,1036.700000,W,18.837100,W,131.750000,W,1.440580,W,-4.467670,W,2826.240000,W,-0.200600,W,0.025527,W,1.863650,W,10.200800,W,528.134000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:20:26.36 PM,4853.020000,W,429.716000,W,1041.950000,W,15.226500,W,108.774000,W,4.722940,W,-4.467670,W,3044.840000,W,-0.857072,W,0.156822,W,2.060590,W,10.463400,W,528.987000,W,0.861070,W,5.983410,W,3.750600,W,TRUE
05/02/2016 01:20:27.36 PM,4821.510000,W,443.502000,W,1043.590000,W,27.043000,W,111.071000,W,4.066470,W,-4.795900,W,2980.510000,W,-0.857072,W,0.091174,W,1.994940,W,10.726000,W,530.038000,W,0.861070,W,6.114750,W,3.750600,W,TRUE
05/02/2016 01:20:28.36 PM,4564.500000,W,425.777000,W,1037.350000,W,14.570000,W,125.186000,W,0.455872,W,-4.467670,W,2811.140000,W,-0.857072,W,0.288116,W,2.060590,W,10.594700,W,530.957000,W,0.861070,W,6.114750,W,3.684920,W,TRUE
05/02/2016 01:20:29.36 PM,3523.670000,W,394.266000,W,1036.370000,W,10.631200,W,130.766000,W,-1.841780,W,-4.467670,W,2196.680000,W,-1.513540,W,0.419410,W,2.585770,W,10.397800,W,531.811000,W,1.123750,W,6.180420,W,3.684920,W,TRUE
05/02/2016 01:20:30.36 PM,2117.510000,W,436.609000,W,1042.280000,W,26.714800,W,117.964000,W,1.440580,W,-3.811200,W,465.566000,W,-1.513540,W,0.222469,W,1.994940,W,10.266500,W,532.599000,W,0.861070,W,6.049080,W,3.356570,W,TRUE
05/02/2016 01:20:31.36 PM,2308.540000,W,443.502000,W,1041.290000,W,18.508900,W,115.010000,W,3.410000,W,-3.154720,W,610.647000,W,-0.200600,W,-0.040120,W,1.732350,W,10.135200,W,532.337000,W,0.598386,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:20:32.36 PM,3241.060000,W,459.257000,W,1036.700000,W,13.913500,W,115.010000,W,2.097050,W,-2.498250,W,1184.400000,W,0.127636,W,-0.105767,W,1.601060,W,9.741310,W,532.140000,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:20:33.36 PM,4785.080000,W,452.364000,W,1040.640000,W,21.791200,W,116.980000,W,-0.857072,W,-2.498250,W,2917.490000,W,-0.857072,W,-0.499650,W,1.469770,W,9.938260,W,531.351000,W,0.335702,W,5.458040,W,2.962540,W,TRUE
05/02/2016 01:20:34.36 PM,4848.100000,W,427.746000,W,1035.710000,W,17.852400,W,119.277000,W,0.127636,W,-2.826490,W,3050.420000,W,0.455872,W,-0.499650,W,1.469770,W,9.806960,W,531.220000,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:20:35.36 PM,4825.450000,W,411.006000,W,1036.040000,W,11.287700,W,117.636000,W,3.738230,W,-2.170020,W,2994.950000,W,0.127636,W,-0.171414,W,1.207180,W,9.675670,W,530.432000,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:20:36.36 PM,4557.610000,W,399.190000,W,1033.410000,W,18.180600,W,129.453000,W,-1.185310,W,-3.154720,W,2789.150000,W,-0.528836,W,-0.171414,W,1.207180,W,9.741310,W,530.169000,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:20:37.36 PM,3453.750000,W,376.541000,W,1034.730000,W,17.195900,W,121.247000,W,1.768820,W,-3.482960,W,2106.090000,W,0.455872,W,-0.302709,W,1.404120,W,9.741310,W,529.710000,W,0.532715,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:20:38.36 PM,2128.340000,W,402.144000,W,1036.040000,W,15.226500,W,115.010000,W,-2.826490,W,-2.170020,W,457.032000,W,0.455872,W,-0.237062,W,1.929300,W,9.938260,W,530.432000,W,0.532715,W,5.655050,W,3.028210,W,TRUE
05/02/2016 01:20:39.36 PM,2328.230000,W,427.746000,W,1035.060000,W,18.508900,W,123.873000,W,2.425290,W,-2.826490,W,613.601000,W,-0.528836,W,-0.105767,W,1.469770,W,9.544370,W,529.447000,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:20:40.36 PM,3319.830000,W,457.287000,W,1035.380000,W,26.386500,W,114.354000,W,0.127636,W,-2.170020,W,1214.270000,W,0.455872,W,-0.105767,W,1.601060,W,9.806960,W,528.659000,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 01:20:41.36 PM,4848.100000,W,421.838000,W,1036.040000,W,16.539400,W,113.697000,W,-2.826490,W,-2.826490,W,3015.960000,W,0.455872,W,0.288116,W,1.798000,W,9.872610,W,527.148000,W,0.729728,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:20:42.36 PM,4861.890000,W,425.777000,W,1036.700000,W,16.211200,W,118.621000,W,3.081760,W,-3.154720,W,3025.480000,W,-0.200600,W,0.288116,W,1.732350,W,9.872610,W,526.163000,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:20:43.36 PM,4813.640000,W,442.517000,W,1040.310000,W,26.714800,W,114.682000,W,-6.108850,W,-2.826490,W,2940.790000,W,-0.200600,W,0.485058,W,1.732350,W,10.003900,W,526.360000,W,1.058080,W,5.786400,W,3.553580,W,TRUE
05/02/2016 01:20:44.36 PM,4513.300000,W,411.006000,W,1038.340000,W,17.195900,W,111.728000,W,-1.513540,W,-3.811200,W,2760.920000,W,-0.528836,W,0.353763,W,2.388830,W,9.938260,W,525.901000,W,0.861070,W,5.786400,W,3.619250,W,TRUE
05/02/2016 01:20:45.36 PM,3364.150000,W,393.281000,W,1038.340000,W,12.600600,W,112.713000,W,2.425290,W,-3.154720,W,2044.710000,W,-0.200600,W,-0.105767,W,1.469770,W,9.806960,W,526.295000,W,0.861070,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:20:46.36 PM,2129.320000,W,423.807000,W,1037.030000,W,27.699500,W,103.850000,W,1.440580,W,-2.826490,W,452.437000,W,-0.200600,W,-0.105767,W,1.272820,W,9.806960,W,526.295000,W,0.664057,W,5.326700,W,3.159560,W,TRUE
05/02/2016 01:20:47.36 PM,2404.060000,W,413.960000,W,1040.310000,W,19.821800,W,117.636000,W,0.784108,W,-2.498250,W,668.416000,W,0.784108,W,-0.171414,W,1.338470,W,9.741310,W,528.396000,W,0.664057,W,5.392370,W,3.159560,W,TRUE
05/02/2016 01:20:48.36 PM,3412.400000,W,445.471000,W,1038.990000,W,17.852400,W,101.553000,W,2.097050,W,-2.498250,W,1279.920000,W,1.112340,W,-0.171414,W,1.338470,W,9.741310,W,529.710000,W,0.532715,W,5.523710,W,3.028210,W,TRUE
05/02/2016 01:20:49.36 PM,4825.450000,W,451.379000,W,1043.920000,W,26.714800,W,120.262000,W,2.753520,W,-2.170020,W,3047.470000,W,0.784108,W,-0.302709,W,1.535410,W,9.675670,W,529.710000,W,0.335702,W,5.195360,W,3.159560,W,TRUE
05/02/2016 01:20:50.36 PM,4873.700000,W,420.853000,W,1044.250000,W,18.508900,W,111.400000,W,-0.200600,W,-2.498250,W,3060.270000,W,0.784108,W,-0.171414,W,1.272820,W,9.872610,W,530.760000,W,0.532715,W,5.326700,W,3.093880,W,TRUE
05/02/2016 01:20:51.36 PM,4805.760000,W,402.144000,W,1042.610000,W,12.600600,W,110.743000,W,-0.200600,W,-3.154720,W,2961.800000,W,0.127636,W,0.156822,W,1.732350,W,9.872610,W,531.286000,W,0.861070,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:20:52.36 PM,4491.640000,W,406.083000,W,1040.310000,W,21.791200,W,112.056000,W,3.081760,W,-3.154720,W,2746.150000,W,-0.528836,W,0.156822,W,1.929300,W,10.069500,W,531.351000,W,0.861070,W,6.049080,W,3.356570,W,TRUE
05/02/2016 01:20:53.36 PM,3274.540000,W,389.343000,W,1036.700000,W,16.867700,W,114.682000,W,-1.841780,W,-3.482960,W,2019.110000,W,-0.857072,W,0.353763,W,1.798000,W,10.135200,W,531.154000,W,0.992412,W,6.049080,W,3.290900,W,TRUE
05/02/2016 01:20:54.36 PM,2148.030000,W,412.976000,W,1031.450000,W,14.570000,W,124.201000,W,0.127636,W,-3.154720,W,465.566000,W,-0.200600,W,0.288116,W,1.732350,W,10.397800,W,530.760000,W,0.926741,W,5.917740,W,3.356570,W,TRUE
05/02/2016 01:20:55.36 PM,2402.090000,W,427.746000,W,1036.040000,W,22.447700,W,114.682000,W,0.455872,W,-3.154720,W,652.989000,W,-0.528836,W,0.419410,W,2.060590,W,10.266500,W,529.907000,W,1.123750,W,6.180420,W,3.487910,W,TRUE
05/02/2016 01:20:56.36 PM,3509.880000,W,473.043000,W,1036.700000,W,26.058300,W,117.636000,W,0.455872,W,-2.498250,W,1374.780000,W,0.127636,W,0.288116,W,1.863650,W,10.200800,W,528.790000,W,0.926741,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:20:57.36 PM,4829.390000,W,434.639000,W,1036.040000,W,17.195900,W,114.354000,W,-0.857072,W,-2.826490,W,3035.980000,W,0.127636,W,0.156822,W,1.798000,W,10.069500,W,526.492000,W,0.861070,W,5.655050,W,3.093880,W,TRUE
05/02/2016 01:20:58.36 PM,4848.100000,W,408.052000,W,1036.040000,W,20.806500,W,121.575000,W,3.081760,W,-3.482960,W,3024.490000,W,-0.200600,W,-0.171414,W,1.469770,W,10.266500,W,525.769000,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 01:20:59.36 PM,4809.700000,W,445.471000,W,1039.320000,W,25.073600,W,124.201000,W,4.066470,W,-3.811200,W,2978.540000,W,-0.200600,W,-0.171414,W,1.994940,W,10.135200,W,525.704000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:21:00.36 PM,4436.490000,W,416.914000,W,1037.680000,W,15.883000,W,115.667000,W,3.081760,W,-4.467670,W,2713.330000,W,-1.185310,W,0.288116,W,2.126240,W,10.200800,W,524.784000,W,0.795399,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:21:01.36 PM,3122.890000,W,384.419000,W,1038.670000,W,15.226500,W,116.323000,W,-0.200600,W,-4.467670,W,1872.710000,W,-1.513540,W,0.288116,W,2.060590,W,10.594700,W,528.922000,W,0.861070,W,5.786400,W,3.619250,W,TRUE
05/02/2016 01:21:02.36 PM,2144.090000,W,437.593000,W,1039.320000,W,25.073600,W,115.010000,W,2.425290,W,-4.139430,W,494.451000,W,-1.185310,W,0.419410,W,1.798000,W,10.397800,W,530.957000,W,0.992412,W,6.049080,W,3.684920,W,TRUE
05/02/2016 01:21:03.36 PM,2457.230000,W,427.746000,W,1036.370000,W,18.180600,W,110.087000,W,0.127636,W,-4.139430,W,687.782000,W,-1.185310,W,0.156822,W,2.060590,W,10.529100,W,531.745000,W,0.992412,W,6.246090,W,3.553580,W,TRUE
05/02/2016 01:21:04.36 PM,3638.880000,W,458.272000,W,1038.670000,W,14.241800,W,116.980000,W,4.722940,W,-3.154720,W,1451.920000,W,0.127636,W,-0.105767,W,1.798000,W,10.003900,W,531.614000,W,0.532715,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:21:05.36 PM,4871.730000,W,426.761000,W,1037.680000,W,24.088900,W,111.728000,W,-0.200600,W,-2.826490,W,3095.720000,W,0.455872,W,-0.237062,W,1.666710,W,9.806960,W,530.695000,W,0.532715,W,5.458040,W,3.028210,W,TRUE
05/02/2016 01:21:06.36 PM,4865.830000,W,410.021000,W,1035.060000,W,16.539400,W,114.682000,W,2.753520,W,-2.498250,W,3033.030000,W,0.127636,W,-0.302709,W,1.535410,W,9.872610,W,530.038000,W,0.729728,W,5.458040,W,3.422240,W,TRUE
05/02/2016 01:21:07.36 PM,4747.660000,W,434.639000,W,1037.030000,W,12.272400,W,120.918000,W,1.440580,W,-3.482960,W,2922.080000,W,0.127636,W,-0.237062,W,1.601060,W,9.741310,W,528.856000,W,0.795399,W,5.720730,W,3.487910,W,TRUE
05/02/2016 01:21:08.36 PM,4368.550000,W,398.205000,W,1037.680000,W,24.417100,W,118.293000,W,-2.170020,W,-2.170020,W,2681.490000,W,0.127636,W,-0.105767,W,1.469770,W,9.741310,W,527.805000,W,0.664057,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:21:09.36 PM,2944.660000,W,401.159000,W,1032.430000,W,16.867700,W,113.369000,W,2.753520,W,-3.482960,W,1725.010000,W,0.127636,W,0.353763,W,1.798000,W,9.872610,W,526.820000,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:21:10.36 PM,2135.230000,W,422.823000,W,1038.340000,W,17.195900,W,128.140000,W,-1.513540,W,-3.482960,W,471.803000,W,-0.857072,W,0.419410,W,1.798000,W,10.135200,W,526.952000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:21:11.36 PM,2550.780000,W,435.624000,W,1040.960000,W,29.997100,W,113.697000,W,2.753520,W,-2.826490,W,753.101000,W,0.127636,W,0.025527,W,1.601060,W,9.806960,W,526.557000,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:21:12.36 PM,3770.830000,W,480.920000,W,1037.350000,W,21.463000,W,120.918000,W,2.753520,W,-2.826490,W,1558.590000,W,1.440580,W,0.025527,W,1.075880,W,9.872610,W,528.593000,W,0.861070,W,5.392370,W,3.422240,W,TRUE
05/02/2016 01:21:13.36 PM,4837.270000,W,425.777000,W,1039.320000,W,16.211200,W,109.430000,W,3.081760,W,-2.498250,W,3037.620000,W,0.455872,W,-0.171414,W,1.272820,W,9.544370,W,528.265000,W,0.532715,W,5.326700,W,2.962540,W,TRUE
05/02/2016 01:21:14.36 PM,4884.530000,W,416.914000,W,1042.930000,W,24.088900,W,114.354000,W,1.112340,W,-3.154720,W,3053.710000,W,0.455872,W,-0.105767,W,1.207180,W,9.741310,W,529.710000,W,0.598386,W,5.195360,W,3.028210,W,TRUE
05/02/2016 01:21:15.36 PM,4746.680000,W,437.593000,W,1038.670000,W,19.165300,W,122.888000,W,3.410000,W,-3.482960,W,2927.660000,W,0.784108,W,-0.237062,W,1.338470,W,9.610020,W,530.695000,W,0.598386,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:21:16.36 PM,4290.760000,W,389.343000,W,1040.960000,W,13.913500,W,120.262000,W,-4.139430,W,-3.154720,W,2640.130000,W,0.455872,W,0.091174,W,1.601060,W,10.069500,W,531.548000,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:21:17.36 PM,2873.760000,W,373.587000,W,1043.590000,W,18.508900,W,113.041000,W,3.081760,W,-3.154720,W,1662.970000,W,-0.528836,W,0.288116,W,1.863650,W,10.069500,W,532.074000,W,1.058080,W,5.786400,W,3.684920,W,TRUE
05/02/2016 01:21:18.36 PM,2145.080000,W,438.578000,W,1037.680000,W,22.447700,W,113.697000,W,0.784108,W,-2.498250,W,486.573000,W,-0.857072,W,0.156822,W,1.994940,W,10.135200,W,532.008000,W,1.123750,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:21:19.36 PM,2564.560000,W,429.716000,W,1038.670000,W,16.539400,W,120.590000,W,1.112340,W,-2.826490,W,753.429000,W,-0.200600,W,0.091174,W,1.994940,W,10.200800,W,531.220000,W,0.795399,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:21:20.36 PM,3941.180000,W,466.150000,W,1035.380000,W,19.165300,W,118.949000,W,2.097050,W,-3.482960,W,1706.950000,W,-0.528836,W,0.485058,W,2.126240,W,10.135200,W,529.447000,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 01:21:21.36 PM,4816.590000,W,439.563000,W,1038.990000,W,25.073600,W,115.010000,W,-0.857072,W,-3.482960,W,3027.120000,W,0.455872,W,0.091174,W,1.929300,W,10.135200,W,527.411000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:21:22.36 PM,4851.050000,W,422.823000,W,1034.400000,W,19.165300,W,122.560000,W,2.097050,W,-3.811200,W,3001.850000,W,0.784108,W,-0.040120,W,1.732350,W,10.069500,W,525.966000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:21:23.36 PM,4775.230000,W,430.700000,W,1041.950000,W,5.707650,W,126.827000,W,2.097050,W,-3.154720,W,2933.900000,W,0.127636,W,-0.171414,W,1.666710,W,9.938260,W,525.704000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:21:24.36 PM,4205.090000,W,424.792000,W,1042.280000,W,26.714800,W,110.743000,W,0.127636,W,-4.467670,W,2581.380000,W,-0.528836,W,0.025527,W,1.863650,W,10.135200,W,526.163000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:21:25.36 PM,2696.510000,W,382.450000,W,1040.960000,W,17.195900,W,124.529000,W,-0.200600,W,2.097050,W,1471.940000,W,9.974720,W,0.747646,W,2.651420,W,10.791700,W,528.396000,W,0.861070,W,5.983410,W,3.619250,W,TRUE
05/02/2016 01:21:26.36 PM,2198.250000,W,409.037000,W,1041.620000,W,15.226500,W,123.873000,W,1.768820,W,-4.467670,W,530.557000,W,-0.528836,W,0.288116,W,2.191880,W,10.463400,W,530.235000,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 01:21:27.36 PM,2620.690000,W,461.226000,W,1035.710000,W,27.699500,W,104.507000,W,2.425290,W,-4.467670,W,793.474000,W,-0.528836,W,0.288116,W,2.191880,W,10.332100,W,531.023000,W,0.992412,W,6.443110,W,3.881940,W,TRUE
05/02/2016 01:21:28.36 PM,4060.330000,W,469.104000,W,1042.930000,W,19.821800,W,133.720000,W,1.440580,W,-3.811200,W,1808.380000,W,-1.513540,W,0.485058,W,2.060590,W,10.529100,W,531.417000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:21:29.36 PM,4887.490000,W,399.190000,W,1037.680000,W,12.600600,W,112.713000,W,0.127636,W,-3.482960,W,3091.130000,W,-0.200600,W,0.025527,W,1.732350,W,10.069500,W,531.286000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:21:30.36 PM,4848.100000,W,426.761000,W,1038.670000,W,24.417100,W,108.446000,W,2.753520,W,-2.826490,W,3023.510000,W,-0.200600,W,-0.105767,W,1.469770,W,10.003900,W,531.154000,W,0.467044,W,5.589380,W,3.356570,W,TRUE
05/02/2016 01:21:31.36 PM,4713.200000,W,439.563000,W,1040.310000,W,16.539400,W,119.606000,W,-0.528836,W,-2.826490,W,2902.390000,W,0.455872,W,-0.237062,W,1.272820,W,9.675670,W,531.220000,W,0.467044,W,5.326700,W,3.093880,W,TRUE
05/02/2016 01:21:32.36 PM,4154.870000,W,386.388000,W,1040.640000,W,1.768820,W,121.575000,W,4.066470,W,-2.498250,W,2570.220000,W,-0.200600,W,-0.237062,W,1.338470,W,9.478720,W,530.498000,W,0.598386,W,5.326700,W,3.290900,W,TRUE
05/02/2016 01:21:33.36 PM,2554.720000,W,375.557000,W,1036.040000,W,20.478300,W,116.323000,W,2.425290,W,-2.826490,W,1322.920000,W,-0.857072,W,-0.040120,W,1.666710,W,9.872610,W,529.841000,W,0.598386,W,5.458040,W,3.028210,W,TRUE
05/02/2016 01:21:34.36 PM,2171.660000,W,439.563000,W,1037.680000,W,23.104200,W,109.758000,W,0.784108,W,-2.826490,W,502.985000,W,0.455872,W,-0.237062,W,1.469770,W,9.610020,W,528.922000,W,0.598386,W,5.852070,W,3.159560,W,TRUE
05/02/2016 01:21:35.36 PM,2719.160000,W,445.471000,W,1039.320000,W,19.821800,W,112.384000,W,0.455872,W,-2.498250,W,862.732000,W,-0.200600,W,0.222469,W,1.798000,W,10.003900,W,527.937000,W,0.729728,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:21:36.36 PM,4206.070000,W,459.257000,W,1037.680000,W,21.463000,W,123.873000,W,1.112340,W,-2.826490,W,1928.510000,W,-0.528836,W,0.353763,W,1.535410,W,10.069500,W,526.492000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:21:37.36 PM,4821.510000,W,453.349000,W,1042.610000,W,25.401800,W,105.491000,W,0.784108,W,-2.826490,W,3020.880000,W,-0.857072,W,0.025527,W,1.207180,W,10.069500,W,526.952000,W,0.664057,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:21:38.36 PM,4861.890000,W,426.761000,W,1045.560000,W,19.165300,W,118.293000,W,2.097050,W,-2.826490,W,3022.200000,W,0.455872,W,-0.171414,W,1.207180,W,9.806960,W,526.098000,W,0.729728,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:21:39.36 PM,4726.980000,W,399.190000,W,1037.350000,W,15.554700,W,107.789000,W,0.455872,W,-2.498250,W,2878.100000,W,-0.200600,W,-0.171414,W,1.141530,W,9.872610,W,528.790000,W,0.467044,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:21:40.36 PM,4042.610000,W,425.777000,W,1040.640000,W,23.760600,W,116.323000,W,2.753520,W,-2.170020,W,2495.050000,W,0.127636,W,-0.237062,W,1.141530,W,9.675670,W,530.104000,W,0.401373,W,5.195360,W,2.962540,W,TRUE
05/02/2016 01:21:41.36 PM,2469.050000,W,367.679000,W,1042.610000,W,11.287700,W,124.529000,W,-4.139430,W,-2.498250,W,1207.050000,W,0.784108,W,-0.434003,W,1.272820,W,9.675670,W,531.548000,W,0.729728,W,5.326700,W,3.028210,W,TRUE
05/02/2016 01:21:42.36 PM,2201.210000,W,420.853000,W,1040.960000,W,15.226500,W,118.293000,W,1.112340,W,-2.826490,W,519.725000,W,-0.528836,W,0.222469,W,1.666710,W,10.069500,W,533.256000,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:21:43.36 PM,2761.500000,W,455.318000,W,1043.260000,W,27.699500,W,100.240000,W,2.097050,W,-3.482960,W,879.800000,W,-0.528836,W,0.222469,W,1.863650,W,10.135200,W,532.993000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:21:44.36 PM,4380.360000,W,441.532000,W,1041.950000,W,17.852400,W,117.964000,W,2.753520,W,-4.139430,W,2126.110000,W,0.127636,W,0.353763,W,2.060590,W,10.200800,W,532.008000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:21:45.36 PM,4816.590000,W,439.563000,W,1042.280000,W,13.913500,W,111.071000,W,2.097050,W,-3.154720,W,3037.300000,W,0.127636,W,0.485058,W,1.732350,W,10.135200,W,530.432000,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:21:46.36 PM,4842.190000,W,429.716000,W,1041.290000,W,27.371200,W,123.216000,W,-1.185310,W,-3.811200,W,2996.590000,W,-0.857072,W,0.419410,W,1.929300,W,10.266500,W,529.972000,W,0.992412,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:21:47.36 PM,4731.900000,W,408.052000,W,1035.380000,W,19.821800,W,114.682000,W,1.440580,W,-2.826490,W,2891.560000,W,-0.200600,W,0.288116,W,1.994940,W,10.069500,W,528.593000,W,0.664057,W,5.983410,W,3.290900,W,TRUE
05/02/2016 01:21:48.36 PM,3943.150000,W,417.899000,W,1041.620000,W,15.226500,W,134.048000,W,0.455872,W,-3.482960,W,2425.460000,W,0.127636,W,0.156822,W,1.798000,W,10.003900,W,528.134000,W,0.598386,W,5.589380,W,3.028210,W,TRUE
05/02/2016 01:21:49.36 PM,2304.600000,W,417.899000,W,1035.710000,W,25.401800,W,122.888000,W,0.455872,W,-3.154720,W,976.630000,W,0.455872,W,-0.171414,W,1.666710,W,10.069500,W,527.937000,W,0.729728,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:21:50.36 PM,2254.380000,W,417.899000,W,1043.260000,W,27.043000,W,129.453000,W,0.455872,W,-4.139430,W,568.632000,W,-1.513540,W,0.025527,W,1.929300,W,10.332100,W,527.805000,W,0.926741,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:21:51.36 PM,2892.470000,W,445.471000,W,1039.650000,W,19.493600,W,127.155000,W,-0.528836,W,-4.467670,W,933.303000,W,-0.857072,W,0.288116,W,2.060590,W,10.397800,W,526.163000,W,0.073018,W,3.159560,W,3.422240,W,TRUE
05/02/2016 01:21:52.36 PM,4464.060000,W,478.951000,W,1046.870000,W,22.447700,W,121.903000,W,4.066470,W,-3.811200,W,2262.660000,W,-0.528836,W,0.156822,W,2.257530,W,10.529100,W,530.957000,W,0.795399,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:21:53.36 PM,4878.630000,W,437.593000,W,1039.980000,W,23.760600,W,119.277000,W,0.784108,W,-4.467670,W,3084.890000,W,-1.185310,W,0.353763,W,2.060590,W,10.397800,W,531.680000,W,1.058080,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:21:54.36 PM,4848.100000,W,411.991000,W,1046.220000,W,16.867700,W,98.926700,W,-0.528836,W,-4.139430,W,3011.360000,W,-1.185310,W,0.288116,W,2.257530,W,10.529100,W,532.534000,W,0.795399,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:21:55.36 PM,4681.690000,W,409.037000,W,1044.250000,W,15.883000,W,119.606000,W,4.394700,W,-4.467670,W,2868.580000,W,-0.857072,W,0.025527,W,1.666710,W,10.266500,W,533.256000,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:21:56.36 PM,3891.950000,W,406.083000,W,1044.570000,W,22.775900,W,115.338000,W,1.768820,W,-3.482960,W,2423.490000,W,-0.528836,W,-0.171414,W,1.666710,W,10.003900,W,533.125000,W,0.598386,W,5.589380,W,3.356570,W,TRUE
05/02/2016 01:21:57.36 PM,2217.950000,W,404.113000,W,1039.320000,W,16.867700,W,122.888000,W,1.768820,W,-3.811200,W,831.549000,W,0.127636,W,-0.237062,W,1.535410,W,9.872610,W,533.584000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:21:58.36 PM,2234.690000,W,424.792000,W,1043.920000,W,14.570000,W,127.483000,W,0.127636,W,-2.826490,W,548.938000,W,-0.200600,W,-0.368356,W,1.141530,W,9.478720,W,532.862000,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:21:59.36 PM,2984.050000,W,440.547000,W,1040.640000,W,27.699500,W,112.713000,W,2.425290,W,-2.826490,W,1010.110000,W,0.127636,W,-0.237062,W,1.601060,W,9.806960,W,532.796000,W,0.467044,W,5.458040,W,3.225230,W,TRUE
05/02/2016 01:22:00.36 PM,4564.500000,W,464.180000,W,1034.070000,W,17.852400,W,120.262000,W,4.066470,W,-2.498250,W,2406.430000,W,0.455872,W,-0.237062,W,1.535410,W,9.610020,W,530.038000,W,0.861070,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:22:01.36 PM,4823.480000,W,439.563000,W,1039.650000,W,14.898300,W,120.918000,W,2.753520,W,-2.498250,W,3022.200000,W,-0.528836,W,0.091174,W,1.535410,W,9.806960,W,528.725000,W,0.664057,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:22:02.36 PM,4851.050000,W,425.777000,W,1045.230000,W,27.043000,W,121.903000,W,1.768820,W,-2.826490,W,2999.550000,W,0.127636,W,0.288116,W,1.732350,W,9.938260,W,527.937000,W,0.861070,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:22:03.36 PM,4641.310000,W,413.960000,W,1039.650000,W,20.150000,W,115.667000,W,1.440580,W,-3.482960,W,2810.480000,W,-0.200600,W,0.288116,W,1.666710,W,10.135200,W,526.820000,W,0.861070,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:22:04.36 PM,3758.030000,W,416.914000,W,1038.010000,W,13.913500,W,116.980000,W,0.784108,W,-3.482960,W,2302.050000,W,-0.200600,W,0.222469,W,1.535410,W,9.806960,W,528.002000,W,0.598386,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:22:05.36 PM,2189.390000,W,420.853000,W,1042.610000,W,26.714800,W,116.980000,W,-4.795900,W,-2.170020,W,679.576000,W,-0.200600,W,-0.040120,W,1.338470,W,9.806960,W,531.220000,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:22:06.36 PM,2276.040000,W,424.792000,W,1042.610000,W,21.463000,W,122.888000,W,2.425290,W,-2.170020,W,565.350000,W,1.112340,W,-0.105767,W,1.404120,W,9.806960,W,530.629000,W,0.598386,W,5.326700,W,3.028210,W,TRUE
05/02/2016 01:22:07.36 PM,3027.380000,W,451.379000,W,1037.350000,W,15.883000,W,136.017000,W,2.425290,W,-2.826490,W,1037.350000,W,0.784108,W,-0.302709,W,1.272820,W,9.675670,W,531.417000,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:22:08.36 PM,4693.500000,W,460.242000,W,1045.560000,W,21.791200,W,123.544000,W,2.097050,W,-2.170020,W,2616.170000,W,1.112340,W,-0.368356,W,1.272820,W,9.741310,W,532.074000,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:22:09.36 PM,4858.930000,W,418.884000,W,1041.290000,W,22.119400,W,119.277000,W,2.753520,W,-2.826490,W,3042.880000,W,-0.200600,W,0.025527,W,1.732350,W,10.003900,W,533.125000,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:22:10.36 PM,4835.300000,W,428.731000,W,1037.680000,W,15.554700,W,122.888000,W,3.081760,W,-3.482960,W,2991.340000,W,0.127636,W,0.419410,W,1.666710,W,10.332100,W,532.993000,W,0.926741,W,5.852070,W,3.619250,W,TRUE
