TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 01:22:11.36 PM,4626.540000,W,413.960000,W,1045.560000,W,16.867700,W,107.461000,W,1.440580,W,-3.811200,W,2848.560000,W,-0.200600,W,0.288116,W,1.732350,W,10.135200,W,532.665000,W,0.992412,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:22:12.36 PM,3651.680000,W,386.388000,W,1042.280000,W,24.417100,W,122.231000,W,1.112340,W,-3.482960,W,2247.560000,W,-0.528836,W,0.288116,W,1.863650,W,10.266500,W,532.008000,W,0.795399,W,5.983410,W,3.290900,W,TRUE
05/02/2016 01:22:13.36 PM,2097.810000,W,421.838000,W,1032.760000,W,17.852400,W,112.384000,W,-2.498250,W,-3.811200,W,502.329000,W,-0.528836,W,0.288116,W,2.191880,W,10.332100,W,531.680000,W,1.255100,W,6.114750,W,3.684920,W,TRUE
05/02/2016 01:22:14.36 PM,2317.400000,W,426.761000,W,1038.990000,W,18.180600,W,124.529000,W,-0.200600,W,-2.826490,W,614.257000,W,-0.528836,W,0.156822,W,2.126240,W,10.135200,W,529.972000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:22:15.36 PM,3140.620000,W,451.379000,W,1036.700000,W,29.012400,W,127.483000,W,-0.200600,W,-2.826490,W,1101.360000,W,0.127636,W,0.091174,W,1.732350,W,10.135200,W,528.331000,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:22:16.36 PM,4751.600000,W,453.349000,W,1040.640000,W,19.493600,W,97.942000,W,0.455872,W,-3.154720,W,2775.360000,W,0.455872,W,-0.302709,W,1.666710,W,10.003900,W,527.740000,W,0.532715,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:22:17.36 PM,4866.810000,W,443.502000,W,1040.960000,W,14.898300,W,121.903000,W,2.753520,W,-3.154720,W,3061.910000,W,-0.200600,W,0.025527,W,1.666710,W,10.003900,W,527.083000,W,0.598386,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:22:18.36 PM,4831.360000,W,434.639000,W,1036.040000,W,28.027700,W,117.308000,W,1.440580,W,-3.811200,W,2975.590000,W,-0.528836,W,0.091174,W,1.863650,W,10.266500,W,529.316000,W,0.795399,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:22:19.36 PM,4581.240000,W,411.006000,W,1040.640000,W,18.180600,W,124.201000,W,-0.857072,W,-3.811200,W,2799.320000,W,-1.513540,W,0.156822,W,2.191880,W,10.332100,W,530.104000,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:22:20.36 PM,3588.660000,W,371.618000,W,1045.230000,W,13.585300,W,101.881000,W,0.455872,W,-4.467670,W,2215.060000,W,-0.857072,W,0.091174,W,1.994940,W,10.332100,W,531.614000,W,0.729728,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:22:21.36 PM,2120.460000,W,416.914000,W,1042.610000,W,25.730000,W,115.338000,W,0.784108,W,-3.811200,W,437.338000,W,-0.528836,W,0.419410,W,2.257530,W,10.397800,W,532.665000,W,0.992412,W,6.246090,W,3.553580,W,TRUE
05/02/2016 01:22:22.36 PM,2321.340000,W,417.899000,W,1041.620000,W,20.150000,W,113.369000,W,1.768820,W,-3.482960,W,607.693000,W,-1.185310,W,0.288116,W,1.863650,W,10.332100,W,533.453000,W,0.992412,W,6.180420,W,3.881940,W,TRUE
05/02/2016 01:22:23.36 PM,3264.690000,W,430.700000,W,1038.670000,W,15.554700,W,135.361000,W,0.455872,W,-3.154720,W,1190.970000,W,-0.857072,W,0.222469,W,1.994940,W,10.463400,W,532.796000,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:22:24.36 PM,4823.480000,W,431.685000,W,1040.310000,W,20.478300,W,119.934000,W,4.394700,W,-3.482960,W,2905.670000,W,0.127636,W,0.156822,W,1.863650,W,10.135200,W,532.665000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:22:25.36 PM,4853.020000,W,418.884000,W,1039.980000,W,15.226500,W,111.728000,W,4.066470,W,-3.482960,W,3053.050000,W,0.127636,W,-0.171414,W,1.601060,W,10.069500,W,532.074000,W,0.598386,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:22:26.36 PM,4848.100000,W,410.021000,W,1037.680000,W,14.241800,W,123.544000,W,0.455872,W,-3.154720,W,3014.320000,W,0.784108,W,-0.237062,W,1.601060,W,9.806960,W,532.271000,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:22:27.36 PM,4532.010000,W,416.914000,W,1040.310000,W,15.226500,W,115.995000,W,5.379410,W,-3.154720,W,2783.570000,W,0.455872,W,-0.040120,W,1.338470,W,9.806960,W,531.680000,W,0.467044,W,5.392370,W,3.225230,W,TRUE
05/02/2016 01:22:28.36 PM,3450.800000,W,408.052000,W,1038.010000,W,18.837100,W,129.124000,W,2.097050,W,-3.154720,W,2135.960000,W,-0.200600,W,-0.237062,W,1.404120,W,9.806960,W,531.417000,W,0.729728,W,5.326700,W,3.159560,W,TRUE
05/02/2016 01:22:29.36 PM,2119.470000,W,431.685000,W,1037.680000,W,14.570000,W,111.400000,W,-1.513540,W,-2.498250,W,467.864000,W,0.455872,W,-0.237062,W,1.535410,W,9.610020,W,531.680000,W,0.598386,W,5.261030,W,3.159560,W,TRUE
05/02/2016 01:22:30.36 PM,2320.350000,W,444.486000,W,1039.650000,W,15.883000,W,127.155000,W,-1.513540,W,-1.841780,W,613.273000,W,0.127636,W,-0.237062,W,1.404120,W,9.806960,W,530.695000,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:22:31.36 PM,3271.580000,W,477.966000,W,1039.980000,W,28.684200,W,126.498000,W,0.127636,W,-2.170020,W,1202.130000,W,-0.857072,W,0.025527,W,1.798000,W,9.872610,W,529.710000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 01:22:32.36 PM,4836.280000,W,449.410000,W,1040.310000,W,17.852400,W,121.575000,W,2.425290,W,-2.498250,W,3003.490000,W,-0.200600,W,-0.040120,W,1.469770,W,9.741310,W,528.134000,W,0.598386,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:22:33.36 PM,4813.640000,W,438.578000,W,1037.030000,W,13.257100,W,105.491000,W,2.753520,W,-2.498250,W,3013.660000,W,0.455872,W,0.091174,W,1.666710,W,9.938260,W,527.740000,W,0.861070,W,5.786400,W,3.553580,W,TRUE
05/02/2016 01:22:34.36 PM,4790.990000,W,455.318000,W,1037.030000,W,26.714800,W,121.247000,W,2.097050,W,-3.482960,W,2950.310000,W,-0.200600,W,0.288116,W,1.601060,W,10.003900,W,527.280000,W,0.795399,W,5.786400,W,3.684920,W,TRUE
05/02/2016 01:22:35.36 PM,4523.150000,W,428.731000,W,1038.990000,W,18.508900,W,117.964000,W,3.081760,W,-3.154720,W,2770.110000,W,0.127636,W,0.288116,W,1.732350,W,10.003900,W,526.360000,W,0.992412,W,5.786400,W,3.684920,W,TRUE
05/02/2016 01:22:36.36 PM,3385.810000,W,399.190000,W,1039.320000,W,14.570000,W,115.010000,W,3.081760,W,-3.154720,W,2052.920000,W,-0.200600,W,0.288116,W,1.338470,W,10.069500,W,525.966000,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:22:37.36 PM,2124.400000,W,428.731000,W,1035.380000,W,28.027700,W,116.980000,W,4.066470,W,-2.498250,W,448.826000,W,0.455872,W,0.091174,W,1.535410,W,9.938260,W,527.148000,W,0.729728,W,5.392370,W,3.356570,W,TRUE
05/02/2016 01:22:38.36 PM,2404.060000,W,419.869000,W,1044.570000,W,22.119400,W,120.918000,W,1.112340,W,-2.498250,W,658.569000,W,0.127636,W,-0.040120,W,1.535410,W,9.872610,W,528.987000,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:22:39.36 PM,3391.720000,W,452.364000,W,1044.250000,W,17.195900,W,118.621000,W,3.410000,W,-2.170020,W,1258.580000,W,0.127636,W,-0.105767,W,1.207180,W,9.741310,W,528.528000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:22:40.36 PM,4847.120000,W,445.471000,W,1044.250000,W,25.073600,W,112.056000,W,2.097050,W,-2.498250,W,3055.350000,W,1.112340,W,-0.302709,W,1.338470,W,9.610020,W,529.841000,W,0.467044,W,5.392370,W,3.028210,W,TRUE
05/02/2016 01:22:41.36 PM,4874.690000,W,434.639000,W,1043.920000,W,20.806500,W,108.774000,W,0.455872,W,-2.498250,W,3065.200000,W,0.784108,W,-0.171414,W,1.141530,W,9.675670,W,529.907000,W,0.335702,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:22:42.36 PM,4808.710000,W,408.052000,W,1044.570000,W,15.554700,W,116.323000,W,1.440580,W,-3.482960,W,2965.740000,W,0.127636,W,-0.040120,W,1.338470,W,9.806960,W,531.089000,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 01:22:43.36 PM,4481.790000,W,404.113000,W,1039.650000,W,16.539400,W,112.713000,W,1.768820,W,-3.811200,W,2755.010000,W,-0.200600,W,0.353763,W,1.863650,W,10.200800,W,531.877000,W,0.795399,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:22:44.36 PM,3283.400000,W,398.205000,W,1037.680000,W,20.150000,W,121.247000,W,3.410000,W,-4.139430,W,2018.780000,W,-0.528836,W,0.353763,W,1.732350,W,10.266500,W,531.811000,W,0.992412,W,5.786400,W,3.553580,W,TRUE
05/02/2016 01:22:45.36 PM,2115.540000,W,413.960000,W,1038.990000,W,16.539400,W,124.201000,W,-1.513540,W,-2.498250,W,450.467000,W,-0.857072,W,0.156822,W,1.929300,W,10.266500,W,531.286000,W,0.861070,W,6.049080,W,3.356570,W,TRUE
05/02/2016 01:22:46.36 PM,2397.160000,W,436.609000,W,1036.370000,W,18.508900,W,116.651000,W,-3.482960,W,-2.826490,W,659.226000,W,0.127636,W,0.353763,W,1.666710,W,10.003900,W,530.432000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:22:47.36 PM,3528.590000,W,466.150000,W,1036.700000,W,28.027700,W,115.010000,W,0.127636,W,-2.826490,W,1375.110000,W,-0.528836,W,0.288116,W,1.863650,W,10.200800,W,528.593000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:22:48.36 PM,4826.440000,W,427.746000,W,1038.670000,W,18.180600,W,130.109000,W,1.768820,W,-2.826490,W,3042.880000,W,-0.200600,W,0.025527,W,1.863650,W,10.200800,W,526.755000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:22:49.36 PM,4835.300000,W,440.547000,W,1040.960000,W,16.867700,W,122.231000,W,1.112340,W,-2.498250,W,3027.120000,W,0.455872,W,-0.171414,W,1.535410,W,9.938260,W,525.966000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:22:50.36 PM,4848.100000,W,431.685000,W,1044.250000,W,28.684200,W,117.636000,W,4.722940,W,-3.811200,W,2970.660000,W,-0.528836,W,-0.171414,W,1.863650,W,10.069500,W,525.835000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:22:51.36 PM,4399.070000,W,435.624000,W,1041.950000,W,18.180600,W,126.827000,W,4.394700,W,-3.811200,W,2704.140000,W,-1.185310,W,0.222469,W,1.863650,W,10.397800,W,525.375000,W,0.926741,W,6.049080,W,3.356570,W,TRUE
05/02/2016 01:22:52.36 PM,3126.830000,W,376.541000,W,1042.930000,W,12.928800,W,103.522000,W,3.738230,W,-4.467670,W,1876.000000,W,-0.528836,W,0.288116,W,2.126240,W,10.332100,W,530.169000,W,0.795399,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:22:53.36 PM,2146.060000,W,443.502000,W,1041.290000,W,27.043000,W,118.293000,W,-0.528836,W,-4.795900,W,493.795000,W,-1.185310,W,0.288116,W,2.126240,W,10.397800,W,531.548000,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 01:22:54.36 PM,2459.200000,W,427.746000,W,1040.960000,W,19.821800,W,118.949000,W,-0.857072,W,-3.482960,W,695.988000,W,0.127636,W,-0.171414,W,1.863650,W,10.266500,W,531.614000,W,0.729728,W,5.852070,W,3.225230,W,TRUE
05/02/2016 01:22:55.36 PM,3642.820000,W,474.027000,W,1038.670000,W,16.211200,W,110.415000,W,3.738230,W,-2.826490,W,1469.640000,W,-0.200600,W,-0.368356,W,1.469770,W,9.872610,W,531.614000,W,0.467044,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:22:56.36 PM,4876.660000,W,419.869000,W,1040.640000,W,26.058300,W,114.354000,W,2.753520,W,-3.811200,W,3085.870000,W,0.455872,W,-0.302709,W,1.272820,W,9.675670,W,530.104000,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:22:57.36 PM,4840.220000,W,441.532000,W,1039.650000,W,21.463000,W,120.590000,W,1.768820,W,-3.154720,W,3021.870000,W,0.127636,W,-0.171414,W,1.863650,W,9.806960,W,529.053000,W,0.795399,W,5.655050,W,3.422240,W,TRUE
05/02/2016 01:22:58.36 PM,4782.120000,W,413.960000,W,1041.620000,W,16.867700,W,119.606000,W,-3.482960,W,-2.826490,W,2923.730000,W,0.784108,W,0.091174,W,1.535410,W,9.741310,W,527.346000,W,0.598386,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:22:59.36 PM,4348.850000,W,425.777000,W,1041.290000,W,20.478300,W,125.186000,W,2.753520,W,-3.154720,W,2670.980000,W,0.127636,W,0.222469,W,1.666710,W,10.003900,W,525.704000,W,0.992412,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:23:00.36 PM,2950.570000,W,396.236000,W,1038.340000,W,24.088900,W,124.857000,W,0.127636,W,-3.811200,W,1711.550000,W,-0.528836,W,0.222469,W,1.798000,W,9.938260,W,525.507000,W,0.992412,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:23:01.36 PM,2120.460000,W,440.547000,W,1042.610000,W,19.165300,W,106.148000,W,-0.857072,W,-3.154720,W,477.383000,W,0.127636,W,0.025527,W,1.404120,W,9.741310,W,526.820000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:23:02.36 PM,2554.720000,W,430.700000,W,1043.260000,W,21.134700,W,132.407000,W,0.455872,W,-2.170020,W,755.070000,W,0.127636,W,-0.171414,W,1.272820,W,9.675670,W,527.871000,W,0.861070,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:23:03.36 PM,3812.190000,W,480.920000,W,1042.280000,W,28.355900,W,119.277000,W,2.097050,W,-2.170020,W,1585.510000,W,0.455872,W,-0.105767,W,1.404120,W,9.610020,W,529.316000,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:23:04.36 PM,4853.020000,W,427.746000,W,1047.200000,W,17.852400,W,119.606000,W,0.455872,W,-2.498250,W,3061.580000,W,1.440580,W,-0.302709,W,1.404120,W,9.806960,W,529.644000,W,0.467044,W,5.261030,W,3.290900,W,TRUE
05/02/2016 01:23:05.36 PM,4904.230000,W,411.991000,W,1042.610000,W,14.570000,W,123.544000,W,-0.857072,W,-3.154720,W,3065.520000,W,-0.200600,W,-0.040120,W,1.601060,W,10.003900,W,531.089000,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:23:06.36 PM,4766.370000,W,443.502000,W,1038.340000,W,24.745300,W,119.934000,W,1.440580,W,-3.482960,W,2935.540000,W,-0.528836,W,0.288116,W,1.863650,W,10.266500,W,530.892000,W,1.058080,W,5.983410,W,3.619250,W,TRUE
05/02/2016 01:23:07.36 PM,4271.060000,W,389.343000,W,1038.340000,W,15.883000,W,130.109000,W,1.768820,W,-4.139430,W,2632.910000,W,-0.528836,W,0.353763,W,1.863650,W,10.266500,W,530.760000,W,0.861070,W,5.983410,W,3.619250,W,TRUE
05/02/2016 01:23:08.36 PM,2819.600000,W,377.526000,W,1036.370000,W,13.585300,W,129.453000,W,-0.528836,W,-3.811200,W,1611.770000,W,-0.528836,W,0.222469,W,1.798000,W,10.266500,W,529.513000,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:23:09.36 PM,2134.250000,W,441.532000,W,1042.930000,W,28.355900,W,115.667000,W,4.066470,W,-3.811200,W,484.604000,W,-0.528836,W,0.353763,W,2.060590,W,10.266500,W,528.922000,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:23:10.36 PM,2598.040000,W,442.517000,W,1036.700000,W,20.806500,W,107.789000,W,0.455872,W,-2.498250,W,769.841000,W,0.127636,W,0.222469,W,1.863650,W,10.332100,W,527.280000,W,0.926741,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:23:11.36 PM,3983.530000,W,472.058000,W,1039.320000,W,17.524100,W,116.651000,W,1.768820,W,-3.154720,W,1748.970000,W,0.455872,W,-0.105767,W,1.798000,W,10.069500,W,525.572000,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 01:23:12.36 PM,8837.150000,W,466.150000,W,1042.280000,W,27.371200,W,107.461000,W,3.410000,W,-3.811200,W,3030.070000,W,3942.240000,W,-0.237062,W,1.601060,W,9.938260,W,522.946000,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:23:13.36 PM,8838.140000,W,473.043000,W,1043.920000,W,22.119400,W,117.308000,W,2.097050,W,-4.795900,W,3010.050000,W,3947.490000,W,0.222469,W,1.732350,W,10.200800,W,524.981000,W,0.664057,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:23:14.36 PM,8770.190000,W,453.349000,W,1040.960000,W,14.898300,W,115.010000,W,1.768820,W,-4.139430,W,2932.920000,W,3949.140000,W,0.156822,W,2.126240,W,10.332100,W,526.098000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:23:15.36 PM,8185.280000,W,429.716000,W,1039.980000,W,19.165300,W,121.575000,W,5.051180,W,-4.467670,W,2571.200000,W,3957.340000,W,0.288116,W,2.060590,W,10.332100,W,528.134000,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:23:16.36 PM,6625.500000,W,423.807000,W,1043.590000,W,21.791200,W,120.262000,W,1.112340,W,-4.467670,W,1437.470000,W,3965.550000,W,0.485058,W,2.060590,W,10.397800,W,529.250000,W,0.926741,W,6.114750,W,3.684920,W,TRUE
05/02/2016 01:23:17.36 PM,6203.060000,W,429.716000,W,1045.230000,W,17.195900,W,135.361000,W,2.097050,W,-3.482960,W,532.198000,W,3970.470000,W,-0.105767,W,1.601060,W,10.135200,W,530.235000,W,0.664057,W,5.589380,W,3.356570,W,TRUE
05/02/2016 01:23:18.36 PM,6642.240000,W,468.119000,W,1042.610000,W,18.508900,W,117.964000,W,1.440580,W,-3.154720,W,810.542000,W,3959.970000,W,-0.171414,W,1.272820,W,9.872610,W,529.841000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:23:19.36 PM,8091.730000,W,482.890000,W,1044.900000,W,26.058300,W,104.835000,W,4.722940,W,-3.154720,W,1857.620000,W,3944.210000,W,-0.237062,W,1.601060,W,9.741310,W,528.659000,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:23:20.36 PM,8823.370000,W,445.471000,W,1037.030000,W,17.195900,W,124.857000,W,2.097050,W,-2.826490,W,3060.600000,W,3930.430000,W,-0.171414,W,1.601060,W,9.741310,W,527.805000,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:23:21.36 PM,8780.040000,W,455.318000,W,1041.950000,W,13.913500,W,109.430000,W,4.066470,W,-2.826490,W,2987.080000,W,3917.950000,W,-0.105767,W,1.469770,W,9.741310,W,526.557000,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:23:22.36 PM,8695.350000,W,453.349000,W,1042.930000,W,27.699500,W,108.774000,W,3.410000,W,-3.154720,W,2869.240000,W,3908.760000,W,0.156822,W,1.798000,W,9.872610,W,525.507000,W,1.058080,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:23:23.36 PM,8061.200000,W,453.349000,W,1044.250000,W,17.195900,W,114.682000,W,5.051180,W,-4.139430,W,2523.930000,W,3905.480000,W,0.550705,W,1.798000,W,9.872610,W,524.719000,W,0.992412,W,5.720730,W,3.619250,W,TRUE
05/02/2016 01:23:24.36 PM,6464.990000,W,419.869000,W,1038.670000,W,15.883000,W,116.651000,W,1.440580,W,-3.811200,W,1231.010000,W,3906.140000,W,0.091174,W,1.535410,W,9.872610,W,525.244000,W,0.926741,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:23:25.36 PM,6154.810000,W,471.073000,W,1042.610000,W,28.027700,W,113.369000,W,2.425290,W,-3.154720,W,515.458000,W,3915.000000,W,-0.105767,W,1.207180,W,9.741310,W,526.557000,W,0.795399,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:23:26.36 PM,6725.940000,W,477.966000,W,1049.170000,W,24.745300,W,126.827000,W,2.753520,W,-2.170020,W,885.380000,W,3919.590000,W,-0.237062,W,1.207180,W,9.675670,W,527.937000,W,0.795399,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:23:27.36 PM,8231.560000,W,475.997000,W,1048.190000,W,15.883000,W,110.415000,W,2.425290,W,-1.841780,W,2007.950000,W,3919.920000,W,-0.302709,W,1.272820,W,9.478720,W,528.659000,W,0.467044,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:23:28.36 PM,8780.040000,W,463.196000,W,1045.230000,W,23.104200,W,127.155000,W,-1.513540,W,-3.154720,W,3048.460000,W,3917.620000,W,-0.237062,W,1.207180,W,9.675670,W,529.578000,W,0.729728,W,5.523710,W,3.356570,W,TRUE
05/02/2016 01:23:29.36 PM,8816.470000,W,440.547000,W,1045.230000,W,22.775900,W,119.606000,W,4.394700,W,-3.154720,W,3038.280000,W,3915.000000,W,0.288116,W,1.732350,W,9.872610,W,529.972000,W,0.861070,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:23:30.36 PM,8632.330000,W,427.746000,W,1043.260000,W,14.570000,W,113.697000,W,1.112340,W,-3.811200,W,2876.790000,W,3908.110000,W,0.419410,W,1.994940,W,10.266500,W,530.104000,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:23:31.36 PM,7909.560000,W,426.761000,W,1038.340000,W,14.570000,W,123.873000,W,1.440580,W,-4.139430,W,2465.510000,W,3902.850000,W,0.353763,W,1.994940,W,10.266500,W,529.513000,W,1.058080,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:23:32.36 PM,6334.020000,W,398.205000,W,1038.990000,W,25.401800,W,111.728000,W,2.753520,W,-3.811200,W,1099.060000,W,3896.950000,W,0.222469,W,1.863650,W,10.003900,W,528.856000,W,0.926741,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:23:33.36 PM,6122.310000,W,452.364000,W,1038.670000,W,18.508900,W,120.590000,W,0.784108,W,-3.482960,W,523.008000,W,3885.790000,W,0.419410,W,2.126240,W,10.266500,W,528.134000,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 01:23:34.36 PM,6726.920000,W,476.982000,W,1040.640000,W,16.539400,W,131.750000,W,1.768820,W,-3.482960,W,907.044000,W,3876.270000,W,0.091174,W,1.863650,W,10.069500,W,526.360000,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:23:35.36 PM,8359.570000,W,488.798000,W,1044.570000,W,28.355900,W,114.682000,W,4.066470,W,-2.826490,W,2211.130000,W,3865.760000,W,0.091174,W,1.666710,W,10.003900,W,524.916000,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:23:36.36 PM,8751.480000,W,489.783000,W,1038.990000,W,21.134700,W,130.437000,W,3.410000,W,-3.482960,W,3026.790000,W,3863.140000,W,-0.105767,W,1.535410,W,10.069500,W,523.931000,W,0.598386,W,5.589380,W,3.356570,W,TRUE
05/02/2016 01:23:37.36 PM,8740.650000,W,462.211000,W,1043.920000,W,15.883000,W,116.651000,W,4.066470,W,-3.811200,W,2987.400000,W,3865.760000,W,0.025527,W,1.732350,W,10.069500,W,524.916000,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:23:38.36 PM,8625.440000,W,446.456000,W,1039.320000,W,25.730000,W,108.446000,W,2.753520,W,-4.795900,W,2874.490000,W,3870.030000,W,0.091174,W,1.929300,W,10.266500,W,526.032000,W,0.861070,W,5.786400,W,3.553580,W,TRUE
05/02/2016 01:23:39.36 PM,7813.060000,W,449.410000,W,1041.620000,W,19.821800,W,118.621000,W,2.753520,W,-4.795900,W,2402.820000,W,3891.040000,W,0.222469,W,2.191880,W,10.397800,W,528.593000,W,0.861070,W,6.049080,W,3.684920,W,TRUE
05/02/2016 01:23:40.36 PM,6210.940000,W,408.052000,W,1036.040000,W,14.570000,W,119.606000,W,-1.185310,W,-3.811200,W,899.823000,W,3906.790000,W,0.353763,W,1.994940,W,10.397800,W,529.775000,W,0.992412,W,6.180420,W,3.881940,W,TRUE
05/02/2016 01:23:41.36 PM,6213.890000,W,438.578000,W,1036.040000,W,23.104200,W,122.888000,W,2.425290,W,-3.811200,W,576.838000,W,3918.610000,W,0.025527,W,1.994940,W,10.200800,W,531.023000,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:23:42.36 PM,6842.130000,W,487.813000,W,1039.650000,W,24.088900,W,121.903000,W,4.722940,W,-3.154720,W,959.890000,W,3921.560000,W,-0.237062,W,1.601060,W,9.872610,W,530.563000,W,0.532715,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:23:43.36 PM,8469.860000,W,465.165000,W,1044.570000,W,13.913500,W,127.811000,W,1.440580,W,-2.498250,W,2352.270000,W,3921.240000,W,-0.302709,W,1.535410,W,9.610020,W,530.235000,W,0.598386,W,5.589380,W,3.356570,W,TRUE
05/02/2016 01:23:44.36 PM,8820.410000,W,430.700000,W,1038.990000,W,18.180600,W,125.186000,W,4.722940,W,-3.154720,W,3063.230000,W,3913.030000,W,-0.105767,W,1.601060,W,9.741310,W,528.987000,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 01:23:45.36 PM,8749.510000,W,471.073000,W,1041.290000,W,25.401800,W,121.575000,W,2.425290,W,-3.811200,W,2976.900000,W,3909.090000,W,-0.105767,W,1.601060,W,9.675670,W,528.265000,W,0.861070,W,5.720730,W,3.619250,W,TRUE
05/02/2016 01:23:46.36 PM,8571.280000,W,447.440000,W,1038.670000,W,14.898300,W,115.995000,W,2.753520,W,-2.498250,W,2819.020000,W,3902.200000,W,-0.171414,W,1.798000,W,9.610020,W,526.952000,W,0.729728,W,5.655050,W,3.422240,W,TRUE
05/02/2016 01:23:47.36 PM,7781.550000,W,411.006000,W,1035.380000,W,14.241800,W,121.247000,W,3.410000,W,-3.154720,W,2347.670000,W,3898.590000,W,0.025527,W,1.929300,W,9.872610,W,525.638000,W,0.926741,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:23:48.36 PM,6110.500000,W,462.211000,W,1040.960000,W,28.355900,W,117.308000,W,1.440580,W,-3.811200,W,688.439000,W,3902.530000,W,0.288116,W,1.601060,W,10.003900,W,525.178000,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:23:49.36 PM,6208.970000,W,449.410000,W,1039.650000,W,21.134700,W,120.590000,W,-0.200600,W,-3.154720,W,557.472000,W,3903.840000,W,-0.040120,W,1.404120,W,9.872610,W,525.310000,W,0.926741,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:23:50.36 PM,6995.750000,W,481.905000,W,1043.920000,W,16.539400,W,115.667000,W,1.440580,W,-2.826490,W,1046.540000,W,3912.700000,W,-0.105767,W,1.535410,W,9.741310,W,526.820000,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 01:23:51.36 PM,8609.690000,W,480.920000,W,1040.310000,W,27.371200,W,126.827000,W,1.440580,W,-2.170020,W,2537.060000,W,3918.940000,W,-0.302709,W,1.272820,W,9.675670,W,527.214000,W,0.532715,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:23:52.36 PM,8791.860000,W,468.119000,W,1039.650000,W,17.524100,W,126.827000,W,1.112340,W,-2.826490,W,3035.650000,W,3928.130000,W,0.288116,W,-3.256830,W,10.529100,W,528.396000,W,0.401373,W,5.195360,W,2.962540,W,TRUE
05/02/2016 01:23:53.36 PM,8819.430000,W,422.823000,W,1041.620000,W,14.570000,W,119.277000,W,-1.513540,W,-2.170020,W,3020.560000,W,3931.740000,W,-0.368356,W,1.404120,W,9.806960,W,529.447000,W,0.664057,W,5.458040,W,3.487910,W,TRUE
05/02/2016 01:23:54.36 PM,8548.630000,W,445.471000,W,1042.930000,W,23.104200,W,116.980000,W,0.455872,W,-3.482960,W,2817.380000,W,3930.430000,W,0.222469,W,1.666710,W,10.135200,W,529.381000,W,0.926741,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:23:55.36 PM,7618.080000,W,404.113000,W,1040.640000,W,16.539400,W,119.934000,W,2.097050,W,-4.139430,W,2261.020000,W,3934.360000,W,0.288116,W,1.798000,W,10.135200,W,529.972000,W,1.058080,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:23:56.36 PM,6101.630000,W,429.716000,W,1039.980000,W,16.539400,W,121.903000,W,2.097050,W,-3.811200,W,555.175000,W,3930.430000,W,0.288116,W,1.798000,W,10.266500,W,529.184000,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 01:23:57.36 PM,6232.600000,W,457.287000,W,1041.950000,W,22.119400,W,118.293000,W,3.410000,W,-4.467670,W,581.434000,W,3918.280000,W,0.419410,W,2.191880,W,10.332100,W,528.068000,W,0.992412,W,6.049080,W,3.684920,W,TRUE
05/02/2016 01:23:58.36 PM,7080.430000,W,480.920000,W,1036.040000,W,25.401800,W,112.384000,W,3.410000,W,-3.154720,W,1093.810000,W,3908.760000,W,0.288116,W,1.929300,W,10.266500,W,526.557000,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:23:59.36 PM,8720.960000,W,485.844000,W,1040.310000,W,18.180600,W,125.514000,W,1.440580,W,-2.498250,W,2785.540000,W,3899.570000,W,-0.040120,W,1.798000,W,10.069500,W,524.456000,W,0.598386,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:24:00.36 PM,8795.790000,W,456.303000,W,1040.960000,W,18.837100,W,115.010000,W,1.768820,W,-3.154720,W,3017.600000,W,3896.950000,W,-0.237062,W,1.601060,W,9.872610,W,523.865000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:24:01.36 PM,8748.530000,W,475.997000,W,1034.730000,W,28.027700,W,122.888000,W,-1.513540,W,-3.482960,W,2959.500000,W,3897.930000,W,0.091174,W,1.798000,W,10.003900,W,523.405000,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:24:02.36 PM,8538.790000,W,442.517000,W,1036.040000,W,18.180600,W,115.010000,W,0.784108,W,-3.811200,W,2811.800000,W,3903.510000,W,0.222469,W,1.732350,W,10.332100,W,524.784000,W,0.795399,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:24:03.36 PM,7501.890000,W,397.220000,W,1039.650000,W,3.081760,W,110.087000,W,1.112340,W,-3.811200,W,2174.030000,W,3915.660000,W,0.156822,W,1.929300,W,10.266500,W,527.214000,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:24:04.36 PM,6050.430000,W,469.104000,W,1040.310000,W,26.714800,W,117.964000,W,4.066470,W,-4.139430,W,440.292000,W,3930.430000,W,0.353763,W,1.994940,W,10.529100,W,529.184000,W,1.123750,W,6.180420,W,3.553580,W,TRUE
05/02/2016 01:24:05.36 PM,6309.410000,W,437.593000,W,1040.960000,W,16.539400,W,115.338000,W,1.112340,W,-3.811200,W,645.111000,W,3934.360000,W,0.156822,W,1.929300,W,10.200800,W,529.841000,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:24:06.36 PM,6979.990000,W,466.150000,W,1038.670000,W,14.898300,W,101.224000,W,2.753520,W,-3.482960,W,1169.960000,W,3722.650000,W,-0.237062,W,1.535410,W,9.741310,W,528.856000,W,0.598386,W,5.589380,W,3.553580,W,TRUE
05/02/2016 01:24:07.36 PM,8524.020000,W,470.089000,W,1041.290000,W,25.730000,W,125.514000,W,3.410000,W,-2.826490,W,2922.080000,W,3715.100000,W,-0.237062,W,1.404120,W,9.806960,W,528.725000,W,0.467044,W,5.392370,W,3.290900,W,TRUE
05/02/2016 01:24:08.36 PM,8601.810000,W,421.838000,W,1035.060000,W,18.180600,W,114.682000,W,4.066470,W,-2.498250,W,3051.740000,W,3703.290000,W,-0.237062,W,1.535410,W,9.741310,W,527.608000,W,0.532715,W,5.392370,W,3.487910,W,TRUE
05/02/2016 01:24:09.36 PM,4791.970000,W,438.578000,W,1030.130000,W,13.913500,W,124.201000,W,3.410000,W,-2.498250,W,2957.530000,W,8.990010,W,-0.171414,W,1.535410,W,9.872610,W,528.068000,W,0.598386,W,5.392370,W,3.159560,W,TRUE
05/02/2016 01:24:10.36 PM,4515.270000,W,417.899000,W,1033.740000,W,22.447700,W,118.949000,W,1.768820,W,-2.826490,W,2751.730000,W,2.425290,W,-0.171414,W,1.535410,W,9.806960,W,526.820000,W,0.664057,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:24:11.36 PM,3432.090000,W,387.373000,W,1035.380000,W,20.150000,W,121.247000,W,2.097050,W,-3.154720,W,2104.450000,W,1.440580,W,0.091174,W,1.666710,W,10.003900,W,525.901000,W,0.926741,W,5.720730,W,3.487910,W,TRUE
05/02/2016 01:24:12.36 PM,6074.060000,W,464.180000,W,1033.740000,W,16.539400,W,120.590000,W,3.081760,W,-3.154720,W,440.620000,W,3893.010000,W,0.353763,W,1.863650,W,9.938260,W,523.996000,W,1.058080,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:24:13.36 PM,6300.540000,W,463.196000,W,1038.670000,W,23.760600,W,120.262000,W,1.440580,W,-3.482960,W,622.135000,W,3904.170000,W,0.025527,W,1.863650,W,9.938260,W,524.916000,W,0.926741,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:24:14.36 PM,7338.430000,W,475.997000,W,1039.980000,W,28.027700,W,120.590000,W,3.081760,W,-2.826490,W,1271.390000,W,3907.450000,W,-0.171414,W,1.469770,W,9.675670,W,524.784000,W,0.795399,W,5.523710,W,3.619250,W,TRUE
05/02/2016 01:24:15.36 PM,8780.040000,W,467.135000,W,1038.010000,W,18.508900,W,118.621000,W,0.127636,W,-2.826490,W,3033.360000,W,3909.090000,W,-0.302709,W,1.601060,W,9.610020,W,525.769000,W,0.467044,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:24:16.36 PM,8790.870000,W,467.135000,W,1038.010000,W,14.898300,W,110.415000,W,2.425290,W,-2.170020,W,3025.150000,W,3916.970000,W,-0.040120,W,1.338470,W,9.741310,W,527.083000,W,0.664057,W,5.326700,W,2.962540,W,TRUE
05/02/2016 01:24:17.36 PM,8784.960000,W,445.471000,W,1039.320000,W,23.760600,W,117.964000,W,2.097050,W,-3.154720,W,2993.310000,W,3922.220000,W,-0.565298,W,1.272820,W,9.544370,W,528.462000,W,0.664057,W,4.932670,W,2.896870,W,TRUE
05/02/2016 01:24:18.36 PM,8453.120000,W,419.869000,W,1038.990000,W,14.570000,W,122.560000,W,2.753520,W,-2.826490,W,2744.840000,W,3927.800000,W,0.025527,W,1.207180,W,9.806960,W,529.447000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:24:19.36 PM,7232.080000,W,404.113000,W,1039.320000,W,8.990010,W,114.682000,W,2.753520,W,-3.154720,W,2003.020000,W,3930.750000,W,0.156822,W,1.666710,W,10.135200,W,530.235000,W,1.058080,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:24:20.36 PM,6082.920000,W,453.349000,W,1041.620000,W,25.401800,W,124.201000,W,0.784108,W,-3.811200,W,479.680000,W,3932.400000,W,0.419410,W,1.929300,W,10.135200,W,530.563000,W,1.058080,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:24:21.36 PM,6329.100000,W,461.226000,W,1034.400000,W,18.508900,W,129.453000,W,5.051180,W,-2.826490,W,648.066000,W,3931.080000,W,0.419410,W,1.994940,W,10.332100,W,530.169000,W,1.058080,W,6.114750,W,3.619250,W,TRUE
05/02/2016 01:24:22.36 PM,7402.430000,W,463.196000,W,1035.710000,W,13.257100,W,115.667000,W,0.455872,W,-3.811200,W,1318.980000,W,3917.620000,W,0.222469,W,1.929300,W,10.200800,W,529.250000,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:24:23.36 PM,8819.430000,W,435.624000,W,1031.450000,W,25.073600,W,105.163000,W,2.753520,W,-3.811200,W,3077.340000,W,3907.450000,W,0.025527,W,1.863650,W,9.938260,W,527.608000,W,0.598386,W,5.589380,W,3.487910,W,TRUE
05/02/2016 01:24:24.36 PM,8782.010000,W,442.517000,W,1036.700000,W,17.195900,W,130.109000,W,0.455872,W,-3.154720,W,3017.930000,W,3898.260000,W,0.419410,W,2.060590,W,10.332100,W,526.952000,W,0.992412,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:24:25.36 PM,8718.990000,W,450.394000,W,1032.760000,W,13.913500,W,123.544000,W,0.455872,W,-3.811200,W,2932.590000,W,3894.320000,W,0.222469,W,1.929300,W,10.135200,W,526.032000,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 01:24:26.36 PM,8376.310000,W,456.303000,W,1034.730000,W,22.447700,W,123.216000,W,2.753520,W,-3.811200,W,2724.490000,W,3889.400000,W,0.091174,W,1.666710,W,10.003900,W,524.981000,W,0.861070,W,5.720730,W,3.553580,W,TRUE
05/02/2016 01:24:27.36 PM,7094.220000,W,441.532000,W,1032.760000,W,19.821800,W,110.415000,W,1.440580,W,-3.482960,W,1900.940000,W,3892.020000,W,-0.040120,W,1.732350,W,10.135200,W,524.719000,W,0.532715,W,5.458040,W,3.356570,W,TRUE
05/02/2016 01:24:28.36 PM,6062.250000,W,456.303000,W,1036.370000,W,17.852400,W,117.964000,W,4.066470,W,-3.154720,W,462.940000,W,3898.920000,W,-0.040120,W,1.404120,W,10.069500,W,524.719000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 01:24:29.36 PM,6415.760000,W,449.410000,W,1030.130000,W,22.119400,W,121.247000,W,5.379410,W,-3.482960,W,713.713000,W,3897.600000,W,-0.040120,W,1.732350,W,10.200800,W,524.719000,W,0.795399,W,5.720730,W,3.487910,W,TRUE
05/02/2016 01:24:30.36 PM,7535.370000,W,497.660000,W,1037.030000,W,28.355900,W,130.437000,W,4.066470,W,-4.467670,W,1403.660000,W,3900.230000,W,0.550705,W,2.191880,W,10.397800,W,526.098000,W,0.861070,W,6.114750,W,3.422240,W,TRUE
05/02/2016 01:24:31.36 PM,8749.510000,W,478.951000,W,1036.370000,W,16.867700,W,128.140000,W,1.440580,W,-4.139430,W,3042.550000,W,3902.530000,W,0.156822,W,2.126240,W,10.397800,W,526.952000,W,0.795399,W,6.114750,W,3.750600,W,TRUE
05/02/2016 01:24:32.36 PM,8810.570000,W,441.532000,W,1041.290000,W,15.883000,W,115.338000,W,1.768820,W,-4.139430,W,3057.650000,W,3908.110000,W,0.156822,W,1.863650,W,10.200800,W,524.456000,W,1.649120,W,6.640120,W,3.487910,W,TRUE
05/02/2016 01:24:33.36 PM,8736.710000,W,442.517000,W,1038.340000,W,24.417100,W,116.323000,W,2.753520,W,-4.139430,W,2947.690000,W,3915.330000,W,0.419410,W,1.929300,W,10.332100,W,529.381000,W,0.992412,W,6.180420,W,3.816270,W,TRUE
05/02/2016 01:24:34.36 PM,8309.350000,W,431.685000,W,1036.370000,W,15.226500,W,114.354000,W,0.455872,W,-3.811200,W,2694.620000,W,3916.310000,W,-0.105767,W,1.666710,W,10.069500,W,529.644000,W,0.598386,W,5.655050,W,3.422240,W,TRUE
05/02/2016 01:24:35.36 PM,7021.350000,W,387.373000,W,1038.340000,W,10.959400,W,123.873000,W,-0.528836,W,-3.482960,W,1860.240000,W,3917.950000,W,-0.171414,W,1.469770,W,9.806960,W,529.644000,W,0.598386,W,5.392370,W,3.422240,W,TRUE
05/02/2016 01:24:36.36 PM,6074.060000,W,440.547000,W,1035.380000,W,25.730000,W,109.430000,W,4.394700,W,-2.498250,W,468.849000,W,3913.360000,W,0.025527,W,1.338470,W,9.675670,W,529.119000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:24:37.36 PM,6386.210000,W,469.104000,W,1032.100000,W,18.508900,W,119.277000,W,1.768820,W,-2.826490,W,694.675000,W,3903.510000,W,-0.302709,W,1.010230,W,9.478720,W,528.265000,W,0.467044,W,5.589380,W,3.487910,W,TRUE
05/02/2016 01:24:38.36 PM,7633.840000,W,476.982000,W,1033.090000,W,15.883000,W,119.277000,W,1.768820,W,-2.170020,W,1515.920000,W,3897.600000,W,-0.237062,W,1.338470,W,9.544370,W,527.608000,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:24:39.36 PM,8748.530000,W,455.318000,W,1029.800000,W,24.745300,W,119.606000,W,-0.200600,W,-2.498250,W,3024.170000,W,3883.820000,W,0.025527,W,1.535410,W,9.806960,W,525.966000,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:24:40.36 PM,8743.610000,W,476.982000,W,1030.130000,W,19.821800,W,129.124000,W,2.753520,W,-3.811200,W,2996.920000,W,3879.550000,W,0.222469,W,1.666710,W,9.938260,W,524.981000,W,0.926741,W,5.720730,W,3.553580,W,TRUE
05/02/2016 01:24:41.36 PM,8728.830000,W,454.333000,W,1032.430000,W,15.554700,W,114.354000,W,0.784108,W,-3.811200,W,2941.450000,W,3873.640000,W,0.288116,W,1.732350,W,10.069500,W,523.405000,W,1.058080,W,5.720730,W,3.619250,W,TRUE
05/02/2016 01:24:42.36 PM,8258.140000,W,439.563000,W,1033.090000,W,23.760600,W,109.758000,W,0.455872,W,-3.154720,W,2632.580000,W,3878.240000,W,0.156822,W,1.535410,W,9.741310,W,523.931000,W,0.729728,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:24:43.36 PM,6844.100000,W,418.884000,W,1039.320000,W,20.150000,W,126.170000,W,2.097050,W,-2.826490,W,1681.020000,W,3886.440000,W,-0.040120,W,1.469770,W,9.741310,W,525.244000,W,0.795399,W,5.392370,W,3.225230,W,TRUE
05/02/2016 01:24:44.36 PM,6098.680000,W,447.440000,W,1040.640000,W,17.852400,W,107.461000,W,1.440580,W,-2.498250,W,502.329000,W,3898.260000,W,-0.171414,W,1.207180,W,9.610020,W,527.214000,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 01:24:45.36 PM,6465.980000,W,450.394000,W,1038.670000,W,21.134700,W,115.010000,W,1.768820,W,-3.154720,W,730.125000,W,3905.480000,W,-0.368356,W,1.338470,W,9.741310,W,528.068000,W,0.532715,W,5.392370,W,3.159560,W,TRUE
05/02/2016 01:24:46.36 PM,7753.970000,W,498.645000,W,1042.610000,W,26.386500,W,124.529000,W,1.768820,W,-2.170020,W,1599.950000,W,3906.790000,W,-0.171414,W,1.338470,W,9.610020,W,528.790000,W,0.598386,W,5.523710,W,2.896870,W,TRUE
05/02/2016 01:24:47.36 PM,8794.810000,W,435.624000,W,1035.060000,W,16.867700,W,115.667000,W,1.768820,W,-3.154720,W,3085.870000,W,3901.870000,W,0.025527,W,1.732350,W,10.069500,W,529.119000,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:24:48.36 PM,8787.920000,W,431.685000,W,1035.380000,W,14.570000,W,115.338000,W,0.127636,W,-3.811200,W,3023.840000,W,3902.530000,W,0.288116,W,1.863650,W,10.135200,W,529.578000,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:24:49.36 PM,8651.040000,W,456.303000,W,1034.400000,W,23.432400,W,118.621000,W,0.784108,W,-3.811200,W,2913.880000,W,3897.930000,W,0.353763,W,1.929300,W,10.069500,W,529.381000,W,0.795399,W,5.720730,W,3.553580,W,TRUE
05/02/2016 01:24:50.36 PM,8201.030000,W,408.052000,W,1029.800000,W,13.913500,W,119.277000,W,3.738230,W,-4.139430,W,2630.610000,W,3889.720000,W,0.222469,W,1.863650,W,10.135200,W,527.871000,W,0.795399,W,5.720730,W,3.487910,W,TRUE
05/02/2016 01:24:51.36 PM,6668.830000,W,418.884000,W,1034.730000,W,11.615900,W,126.827000,W,3.738230,W,-3.482960,W,1547.100000,W,3882.830000,W,0.485058,W,1.863650,W,10.135200,W,527.346000,W,1.123750,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:24:52.36 PM,6076.030000,W,461.226000,W,1031.770000,W,26.058300,W,121.903000,W,2.097050,W,-3.154720,W,489.856000,W,3880.210000,W,0.156822,W,1.863650,W,10.266500,W,526.163000,W,0.926741,W,5.589380,W,3.422240,W,TRUE
05/02/2016 01:24:53.36 PM,6568.390000,W,457.287000,W,1037.030000,W,21.791200,W,110.415000,W,3.738230,W,-2.498250,W,810.214000,W,3880.860000,W,-0.105767,W,1.863650,W,10.003900,W,525.572000,W,0.861070,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:24:54.36 PM,7885.920000,W,511.446000,W,1037.350000,W,17.195900,W,117.964000,W,5.051180,W,-3.154720,W,1731.900000,W,3872.660000,W,-0.237062,W,1.535410,W,10.135200,W,524.259000,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:24:55.36 PM,8745.580000,W,470.089000,W,1036.370000,W,26.386500,W,120.262000,W,3.738230,W,-3.811200,W,3030.400000,W,3872.000000,W,-0.040120,W,1.798000,W,10.135200,W,524.325000,W,0.664057,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:24:56.36 PM,8797.760000,W,449.410000,W,1035.380000,W,20.478300,W,115.338000,W,4.722940,W,-4.467670,W,3035.980000,W,3878.560000,W,0.353763,W,1.994940,W,10.266500,W,522.355000,W,0.926741,W,5.589380,W,3.422240,W,TRUE
05/02/2016 01:24:57.36 PM,8646.120000,W,466.150000,W,1033.090000,W,14.570000,W,108.446000,W,3.738230,W,-5.124140,W,2899.110000,W,3884.800000,W,0.156822,W,1.863650,W,10.266500,W,527.871000,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:24:58.36 PM,8101.580000,W,441.532000,W,1031.770000,W,21.463000,W,119.934000,W,4.394700,W,-4.139430,W,2575.470000,W,3893.990000,W,0.353763,W,1.994940,W,10.463400,W,529.578000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:24:59.36 PM,6619.590000,W,384.419000,W,1033.740000,W,19.821800,W,124.529000,W,1.112340,W,-4.139430,W,1468.000000,W,3904.490000,W,0.222469,W,1.929300,W,10.332100,W,530.498000,W,1.058080,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:25:00.36 PM,6095.730000,W,443.502000,W,1028.160000,W,13.585300,W,119.606000,W,5.379410,W,-3.482960,W,502.329000,W,3907.780000,W,-0.105767,W,1.666710,W,10.069500,W,530.892000,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:25:01.36 PM,6540.810000,W,476.982000,W,1035.710000,W,21.791200,W,118.293000,W,3.081760,W,-3.154720,W,808.573000,W,3901.870000,W,-0.237062,W,1.601060,W,9.610020,W,530.301000,W,0.598386,W,5.589380,W,3.356570,W,TRUE
05/02/2016 01:25:02.36 PM,8038.550000,W,471.073000,W,1032.100000,W,23.760600,W,109.430000,W,3.738230,W,-2.826490,W,1875.010000,W,3890.050000,W,-0.368356,W,0.944588,W,9.741310,W,529.381000,W,0.532715,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:25:03.36 PM,8732.770000,W,431.685000,W,1028.820000,W,16.211200,W,120.590000,W,3.081760,W,-2.826490,W,3028.760000,W,3881.190000,W,-0.237062,W,1.404120,W,9.806960,W,528.396000,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:25:04.36 PM,8721.940000,W,469.104000,W,1036.040000,W,17.524100,W,126.827000,W,3.081760,W,-2.826490,W,2991.010000,W,3871.670000,W,-0.105767,W,1.404120,W,9.544370,W,527.280000,W,0.664057,W,5.589380,W,3.422240,W,TRUE
05/02/2016 01:25:05.36 PM,8646.120000,W,441.532000,W,1031.770000,W,25.730000,W,114.682000,W,-1.841780,W,-2.826490,W,2903.700000,W,3865.430000,W,0.156822,W,1.666710,W,9.806960,W,526.492000,W,0.992412,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:25:06.36 PM,7819.950000,W,433.654000,W,1034.070000,W,14.898300,W,117.308000,W,4.066470,W,-3.154720,W,2492.420000,W,3688.840000,W,0.288116,W,1.929300,W,9.872610,W,525.244000,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:25:07.36 PM,6211.920000,W,431.685000,W,1034.070000,W,14.898300,W,111.071000,W,2.753520,W,-3.811200,W,1242.170000,W,3685.560000,W,0.288116,W,1.798000,W,9.872610,W,524.259000,W,0.992412,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:25:08.36 PM,5954.910000,W,445.471000,W,1035.380000,W,29.012400,W,113.041000,W,2.753520,W,-2.498250,W,536.137000,W,3692.780000,W,-0.040120,W,1.338470,W,9.741310,W,525.966000,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:25:09.36 PM,2732.950000,W,451.379000,W,1032.760000,W,21.134700,W,120.590000,W,-0.200600,W,-2.498250,W,847.305000,W,9.974720,W,-0.302709,W,0.944588,W,9.675670,W,528.528000,W,0.795399,W,5.523710,W,3.028210,W,TRUE
05/02/2016 01:25:10.36 PM,4244.470000,W,471.073000,W,1038.670000,W,17.195900,W,121.247000,W,-2.826490,W,-3.154720,W,2001.380000,W,2.753520,W,-0.237062,W,1.338470,W,9.610020,W,529.184000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:25:11.36 PM,4892.410000,W,398.205000,W,1036.040000,W,26.386500,W,114.682000,W,3.738230,W,-2.170020,W,3080.290000,W,1.768820,W,-0.171414,W,1.338470,W,9.675670,W,529.710000,W,0.598386,W,5.261030,W,3.290900,W,TRUE
05/02/2016 01:25:12.36 PM,8774.130000,W,445.471000,W,1037.350000,W,17.524100,W,124.201000,W,1.112340,W,-2.498250,W,3004.140000,W,3903.510000,W,-0.237062,W,1.404120,W,9.675670,W,529.775000,W,0.467044,W,5.392370,W,3.225230,W,TRUE
05/02/2016 01:25:13.36 PM,8609.690000,W,439.563000,W,1037.680000,W,12.272400,W,115.338000,W,0.784108,W,-2.826490,W,2877.770000,W,3909.090000,W,0.156822,W,1.535410,W,9.938260,W,530.563000,W,0.992412,W,5.655050,W,3.487910,W,TRUE
05/02/2016 01:25:14.36 PM,7973.560000,W,383.434000,W,1034.070000,W,21.134700,W,120.262000,W,4.722940,W,-3.811200,W,2499.320000,W,3908.110000,W,0.353763,W,1.929300,W,10.069500,W,531.089000,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:25:15.36 PM,6301.530000,W,409.037000,W,1028.490000,W,18.180600,W,121.247000,W,0.455872,W,-4.467670,W,1092.830000,W,3902.850000,W,0.353763,W,1.863650,W,10.200800,W,530.235000,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 01:25:16.36 PM,6112.470000,W,458.272000,W,1037.350000,W,15.883000,W,115.667000,W,2.097050,W,-3.482960,W,527.931000,W,3900.880000,W,0.288116,W,2.060590,W,10.003900,W,530.104000,W,0.729728,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:25:17.36 PM,6760.400000,W,458.272000,W,1035.710000,W,25.073600,W,112.056000,W,0.784108,W,-3.154720,W,933.303000,W,3891.040000,W,0.485058,W,2.060590,W,10.332100,W,529.316000,W,1.189420,W,5.983410,W,3.684920,W,TRUE
05/02/2016 01:25:18.36 PM,8311.320000,W,474.027000,W,1036.700000,W,24.745300,W,109.102000,W,4.722940,W,-4.139430,W,2147.120000,W,3876.920000,W,0.091174,W,2.126240,W,10.200800,W,527.608000,W,0.992412,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:25:19.36 PM,8732.770000,W,457.287000,W,1026.850000,W,16.539400,W,127.483000,W,3.738230,W,-3.154720,W,3021.210000,W,3869.370000,W,0.091174,W,1.863650,W,9.872610,W,526.492000,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:25:20.36 PM,8753.450000,W,475.012000,W,1034.730000,W,19.165300,W,116.323000,W,3.738230,W,-3.482960,W,3006.770000,W,3866.750000,W,0.025527,W,1.535410,W,10.003900,W,525.047000,W,0.795399,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:25:21.36 PM,8591.960000,W,461.226000,W,1032.100000,W,23.432400,W,120.262000,W,4.722940,W,-3.482960,W,2841.010000,W,3868.060000,W,-0.237062,W,1.666710,W,9.938260,W,523.996000,W,0.729728,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:25:22.36 PM,7852.440000,W,416.914000,W,1032.760000,W,16.867700,W,112.713000,W,-0.528836,W,-4.139430,W,2408.070000,W,3873.310000,W,0.091174,W,1.929300,W,10.200800,W,526.032000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:25:23.36 PM,6244.420000,W,429.716000,W,1031.770000,W,14.241800,W,115.995000,W,4.066470,W,-4.795900,W,968.752000,W,3884.470000,W,0.222469,W,1.929300,W,10.266500,W,527.805000,W,1.058080,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:25:24.36 PM,6154.810000,W,456.303000,W,1039.320000,W,27.699500,W,112.713000,W,3.410000,W,-3.811200,W,546.969000,W,3893.010000,W,0.222469,W,1.994940,W,10.397800,W,529.644000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:25:25.36 PM,6828.350000,W,457.287000,W,1035.060000,W,20.806500,W,116.980000,W,3.410000,W,-3.154720,W,948.730000,W,3902.200000,W,0.222469,W,1.929300,W,10.332100,W,531.023000,W,1.189420,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:25:26.36 PM,8432.440000,W,483.875000,W,1038.340000,W,12.600600,W,120.262000,W,4.066470,W,-3.482960,W,2337.820000,W,3896.950000,W,0.091174,W,1.929300,W,10.200800,W,530.498000,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:25:27.36 PM,8753.450000,W,448.425000,W,1034.400000,W,25.401800,W,122.888000,W,1.440580,W,-3.154720,W,3038.940000,W,3898.260000,W,-0.171414,W,1.601060,W,9.806960,W,530.760000,W,0.467044,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:25:28.36 PM,8727.850000,W,433.654000,W,1035.710000,W,17.852400,W,123.216000,W,2.753520,W,-3.154720,W,2986.750000,W,3884.470000,W,-0.368356,W,1.404120,W,9.675670,W,529.316000,W,0.598386,W,5.326700,W,3.290900,W,TRUE
05/02/2016 01:25:29.36 PM,8558.480000,W,427.746000,W,1033.410000,W,11.615900,W,112.056000,W,-0.528836,W,-2.826490,W,2865.300000,W,3875.940000,W,-0.105767,W,1.338470,W,9.675670,W,528.068000,W,0.532715,W,5.261030,W,3.356570,W,TRUE
05/02/2016 01:25:30.36 PM,7714.590000,W,407.067000,W,1031.120000,W,21.791200,W,111.071000,W,3.738230,W,-3.154720,W,2337.500000,W,3868.390000,W,-0.171414,W,1.601060,W,9.741310,W,527.083000,W,0.467044,W,5.392370,W,3.422240,W,TRUE
05/02/2016 01:25:31.36 PM,6083.910000,W,434.639000,W,1033.090000,W,19.821800,W,107.789000,W,3.081760,W,-2.170020,W,731.766000,W,3867.400000,W,-0.040120,W,1.601060,W,9.741310,W,526.886000,W,0.861070,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:25:32.36 PM,6160.720000,W,458.272000,W,1035.380000,W,17.195900,W,117.964000,W,4.394700,W,-2.826490,W,579.136000,W,3859.850000,W,0.288116,W,1.732350,W,9.806960,W,525.507000,W,0.926741,W,5.852070,W,3.750600,W,TRUE
05/02/2016 01:25:33.36 PM,6880.540000,W,469.104000,W,1031.770000,W,22.447700,W,113.369000,W,2.425290,W,-2.498250,W,989.103000,W,3858.210000,W,0.222469,W,1.863650,W,9.938260,W,524.719000,W,0.926741,W,5.786400,W,3.553580,W,TRUE
05/02/2016 01:25:34.36 PM,8495.460000,W,495.691000,W,1031.770000,W,23.760600,W,116.323000,W,5.051180,W,-3.154720,W,2475.030000,W,3852.960000,W,0.222469,W,1.601060,W,10.003900,W,524.719000,W,0.926741,W,5.720730,W,3.553580,W,TRUE
05/02/2016 01:25:35.36 PM,8748.530000,W,459.257000,W,1035.710000,W,17.524100,W,124.529000,W,1.768820,W,-2.826490,W,3047.470000,W,3855.920000,W,-0.171414,W,1.338470,W,9.544370,W,523.931000,W,0.729728,W,5.392370,W,3.290900,W,TRUE
05/02/2016 01:25:36.36 PM,8747.540000,W,424.792000,W,1036.040000,W,15.883000,W,120.918000,W,2.425290,W,-2.826490,W,2971.650000,W,3863.790000,W,-0.105767,W,1.010230,W,9.413080,W,525.901000,W,0.598386,W,5.195360,W,3.290900,W,TRUE
05/02/2016 01:25:37.36 PM,8512.200000,W,453.349000,W,1037.350000,W,24.417100,W,122.560000,W,-3.482960,W,-2.826490,W,2809.170000,W,3872.000000,W,-0.171414,W,1.075880,W,9.544370,W,527.346000,W,0.532715,W,5.195360,W,3.028210,W,TRUE
05/02/2016 01:25:38.36 PM,7636.790000,W,411.006000,W,1036.370000,W,14.898300,W,122.560000,W,-3.482960,W,-2.826490,W,2315.500000,W,3880.210000,W,-0.302709,W,1.207180,W,9.741310,W,529.053000,W,0.401373,W,5.261030,W,3.093880,W,TRUE
05/02/2016 01:25:39.36 PM,6044.520000,W,404.113000,W,1033.740000,W,12.272400,W,121.575000,W,2.425290,W,-2.826490,W,588.655000,W,3890.710000,W,-0.105767,W,1.469770,W,9.872610,W,530.038000,W,0.861070,W,5.720730,W,3.553580,W,TRUE
05/02/2016 01:25:40.36 PM,6179.430000,W,455.318000,W,1034.070000,W,25.730000,W,115.010000,W,0.127636,W,-3.154720,W,576.510000,W,3892.020000,W,0.156822,W,1.798000,W,10.069500,W,530.629000,W,0.926741,W,5.786400,W,3.487910,W,TRUE
