TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 01:25:41.36 PM,7008.550000,W,455.318000,W,1033.090000,W,19.821800,W,117.308000,W,-1.841780,W,-4.139430,W,1100.370000,W,3883.160000,W,0.419410,W,1.863650,W,10.135200,W,529.972000,W,0.992412,W,5.852070,W,3.684920,W,TRUE
05/02/2016 01:25:42.36 PM,8611.650000,W,447.440000,W,1034.070000,W,12.600600,W,118.621000,W,-0.857072,W,-3.811200,W,2665.730000,W,3867.730000,W,0.222469,W,1.994940,W,10.003900,W,528.528000,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:25:43.36 PM,8685.510000,W,466.150000,W,1029.150000,W,26.386500,W,114.682000,W,-1.841780,W,-3.811200,W,3009.400000,W,3856.240000,W,0.485058,W,1.929300,W,9.806960,W,527.346000,W,1.058080,W,6.114750,W,3.816270,W,TRUE
05/02/2016 01:25:44.36 PM,8736.710000,W,429.716000,W,1031.770000,W,19.493600,W,118.949000,W,0.127636,W,-3.482960,W,2989.040000,W,3852.310000,W,0.222469,W,1.863650,W,10.069500,W,526.032000,W,0.795399,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:25:45.36 PM,8446.220000,W,454.333000,W,1028.490000,W,14.570000,W,115.995000,W,2.753520,W,-3.482960,W,2775.030000,W,3850.990000,W,0.025527,W,1.666710,W,9.872610,W,525.178000,W,0.598386,W,5.589380,W,3.356570,W,TRUE
05/02/2016 01:25:46.36 PM,7482.190000,W,425.777000,W,1032.100000,W,21.463000,W,121.575000,W,3.410000,W,-2.826490,W,2191.760000,W,3849.020000,W,-0.105767,W,1.732350,W,9.938260,W,524.325000,W,0.795399,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:25:47.36 PM,6064.210000,W,441.532000,W,1034.400000,W,20.806500,W,123.216000,W,2.425290,W,-3.482960,W,484.932000,W,3860.180000,W,0.025527,W,1.929300,W,10.135200,W,525.178000,W,0.861070,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:25:48.36 PM,6209.950000,W,467.135000,W,1030.130000,W,17.852400,W,120.590000,W,3.410000,W,-2.498250,W,612.944000,W,3866.750000,W,0.616352,W,2.126240,W,10.397800,W,526.229000,W,0.926741,W,5.786400,W,3.553580,W,TRUE
05/02/2016 01:25:49.36 PM,7106.040000,W,467.135000,W,1032.430000,W,23.104200,W,115.010000,W,4.722940,W,-4.139430,W,1135.820000,W,3872.660000,W,0.353763,W,2.126240,W,10.332100,W,528.265000,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 01:25:50.36 PM,8706.190000,W,475.997000,W,1036.040000,W,23.104200,W,108.117000,W,4.722940,W,-4.467670,W,2893.200000,W,3876.590000,W,0.813294,W,3.964360,W,10.463400,W,529.250000,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:25:51.36 PM,8727.850000,W,436.609000,W,1030.130000,W,14.570000,W,117.636000,W,-8.406500,W,-4.467670,W,3026.140000,W,3875.940000,W,0.091174,W,1.929300,W,10.200800,W,529.119000,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:25:52.36 PM,8699.290000,W,435.624000,W,1036.370000,W,13.913500,W,118.621000,W,-0.857072,W,-3.811200,W,2972.960000,W,3876.590000,W,-0.237062,W,1.404120,W,9.741310,W,529.513000,W,0.532715,W,5.326700,W,3.356570,W,TRUE
05/02/2016 01:25:53.36 PM,8452.130000,W,424.792000,W,1033.090000,W,23.432400,W,127.811000,W,2.425290,W,-3.482960,W,2808.190000,W,3873.970000,W,-0.171414,W,1.404120,W,9.675670,W,529.250000,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:25:54.36 PM,7364.030000,W,394.266000,W,1034.070000,W,13.913500,W,121.575000,W,-1.841780,W,-3.154720,W,2120.200000,W,3871.010000,W,-0.171414,W,1.535410,W,9.478720,W,528.790000,W,0.664057,W,5.523710,W,3.422240,W,TRUE
05/02/2016 01:25:55.36 PM,5985.440000,W,452.364000,W,1033.740000,W,14.570000,W,115.338000,W,3.081760,W,-2.498250,W,429.132000,W,3867.730000,W,-0.368356,W,1.141530,W,9.544370,W,528.331000,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:25:56.36 PM,6267.060000,W,446.456000,W,1027.830000,W,28.684200,W,109.758000,W,3.410000,W,-3.811200,W,649.378000,W,3857.230000,W,0.091174,W,1.666710,W,9.806960,W,526.820000,W,0.795399,W,5.720730,W,3.619250,W,TRUE
05/02/2016 01:25:57.36 PM,7192.690000,W,496.676000,W,1032.760000,W,21.134700,W,120.590000,W,1.440580,W,-2.826490,W,1210.330000,W,3849.020000,W,0.419410,W,1.601060,W,9.938260,W,525.310000,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:25:58.36 PM,8732.770000,W,444.486000,W,1028.490000,W,15.226500,W,120.918000,W,-1.185310,W,-3.154720,W,3010.050000,W,3843.770000,W,0.419410,W,1.863650,W,10.003900,W,523.668000,W,0.795399,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:25:59.36 PM,8762.320000,W,480.920000,W,1031.770000,W,28.355900,W,113.697000,W,2.097050,W,-3.811200,W,3044.520000,W,3850.660000,W,-0.171414,W,1.535410,W,9.544370,W,524.784000,W,0.795399,W,5.523710,W,3.356570,W,TRUE
05/02/2016 01:26:00.36 PM,8727.850000,W,441.532000,W,1037.350000,W,20.150000,W,113.697000,W,2.753520,W,-3.154720,W,2959.500000,W,3861.500000,W,-0.237062,W,1.272820,W,9.610020,W,526.426000,W,0.532715,W,5.326700,W,3.290900,W,TRUE
05/02/2016 01:26:01.36 PM,8368.430000,W,453.349000,W,1037.350000,W,13.913500,W,121.247000,W,2.753520,W,-2.498250,W,2731.710000,W,3870.360000,W,-0.368356,W,1.272820,W,9.741310,W,528.199000,W,0.664057,W,5.195360,W,3.290900,W,TRUE
05/02/2016 01:26:02.36 PM,7244.880000,W,392.297000,W,1036.040000,W,19.493600,W,125.514000,W,2.425290,W,-2.826490,W,2050.620000,W,3878.240000,W,-0.368356,W,1.075880,W,9.741310,W,529.447000,W,0.598386,W,5.261030,W,3.159560,W,TRUE
05/02/2016 01:26:03.36 PM,6019.900000,W,448.425000,W,1031.120000,W,19.821800,W,117.964000,W,2.753520,W,-3.154720,W,445.216000,W,3887.100000,W,0.222469,W,1.601060,W,9.938260,W,530.760000,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:26:04.36 PM,6290.700000,W,449.410000,W,1033.090000,W,15.883000,W,132.407000,W,-2.170020,W,-3.154720,W,653.974000,W,3886.110000,W,0.419410,W,1.798000,W,10.200800,W,531.154000,W,0.926741,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:26:05.36 PM,7391.600000,W,453.349000,W,1037.030000,W,20.478300,W,129.124000,W,1.768820,W,-3.811200,W,1348.520000,W,3878.890000,W,0.288116,W,1.798000,W,10.200800,W,529.972000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:26:06.36 PM,8571.280000,W,459.257000,W,1029.800000,W,22.447700,W,123.216000,W,0.784108,W,-4.795900,W,3056.330000,W,3703.290000,W,0.288116,W,1.798000,W,10.003900,W,528.856000,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:26:07.36 PM,8550.600000,W,442.517000,W,1029.800000,W,15.226500,W,118.949000,W,2.753520,W,-3.482960,W,3006.440000,W,3687.860000,W,0.288116,W,2.060590,W,10.332100,W,527.477000,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:26:08.36 PM,8542.720000,W,442.517000,W,1032.430000,W,15.226500,W,123.544000,W,1.440580,W,-3.154720,W,2966.070000,W,3681.620000,W,0.222469,W,1.863650,W,10.069500,W,526.557000,W,0.664057,W,5.589380,W,3.487910,W,TRUE
05/02/2016 01:26:09.36 PM,4420.740000,W,439.563000,W,1030.790000,W,26.058300,W,119.934000,W,1.768820,W,-3.154720,W,2699.540000,W,10.959400,W,0.025527,W,2.257530,W,10.069500,W,526.295000,W,0.795399,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:26:10.36 PM,3184.930000,W,381.465000,W,1034.400000,W,15.554700,W,119.606000,W,3.738230,W,-3.482960,W,1910.790000,W,2.753520,W,-0.105767,W,1.469770,W,9.938260,W,526.557000,W,0.664057,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:26:11.36 PM,2149.020000,W,428.731000,W,1034.730000,W,16.211200,W,127.811000,W,2.425290,W,-3.154720,W,501.672000,W,0.784108,W,0.091174,W,1.666710,W,10.200800,W,526.492000,W,0.926741,W,5.786400,W,3.159560,W,TRUE
05/02/2016 01:26:12.36 PM,6390.150000,W,461.226000,W,1032.430000,W,29.668900,W,122.560000,W,3.410000,W,-4.467670,W,699.927000,W,3886.440000,W,0.288116,W,1.994940,W,10.332100,W,527.280000,W,1.058080,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:26:13.36 PM,7509.770000,W,487.813000,W,1040.310000,W,22.447700,W,123.216000,W,2.753520,W,-5.124140,W,1406.950000,W,3893.990000,W,0.288116,W,1.929300,W,10.397800,W,528.725000,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:26:14.36 PM,8784.960000,W,441.532000,W,1034.730000,W,14.241800,W,124.529000,W,3.738230,W,-4.467670,W,3084.890000,W,3895.960000,W,0.419410,W,2.060590,W,10.594700,W,529.447000,W,0.926741,W,6.311760,W,3.816270,W,TRUE
05/02/2016 01:26:15.36 PM,8773.150000,W,442.517000,W,1038.670000,W,24.088900,W,122.888000,W,1.440580,W,-3.811200,W,3025.810000,W,3897.270000,W,0.091174,W,1.863650,W,9.938260,W,529.710000,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:26:16.36 PM,8689.450000,W,450.394000,W,1033.410000,W,18.180600,W,118.621000,W,4.722940,W,-3.811200,W,2951.300000,W,3895.300000,W,-0.434003,W,1.601060,W,9.741310,W,529.447000,W,0.729728,W,5.392370,W,3.356570,W,TRUE
05/02/2016 01:26:17.36 PM,8316.240000,W,398.205000,W,1037.350000,W,12.928800,W,116.323000,W,5.379410,W,-2.170020,W,2713.980000,W,3892.350000,W,-0.302709,W,1.338470,W,9.544370,W,529.447000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:26:18.36 PM,6950.450000,W,410.021000,W,1034.070000,W,19.821800,W,116.980000,W,4.066470,W,-3.811200,W,1803.460000,W,3887.750000,W,-0.105767,W,1.272820,W,9.675670,W,528.593000,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:26:19.36 PM,6033.690000,W,454.333000,W,1032.430000,W,21.134700,W,129.781000,W,4.066470,W,-2.498250,W,459.002000,W,3881.520000,W,-0.368356,W,1.404120,W,9.610020,W,527.937000,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:26:20.36 PM,6436.430000,W,443.502000,W,1033.740000,W,18.508900,W,122.560000,W,3.081760,W,-2.826490,W,735.048000,W,3874.630000,W,-0.040120,W,1.535410,W,9.872610,W,526.689000,W,0.861070,W,5.786400,W,3.619250,W,TRUE
05/02/2016 01:26:21.36 PM,7623.990000,W,512.431000,W,1040.310000,W,21.791200,W,120.262000,W,3.410000,W,-3.811200,W,1511.000000,W,3865.760000,W,0.222469,W,1.863650,W,10.003900,W,525.638000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:26:22.36 PM,8739.670000,W,468.119000,W,1033.410000,W,26.386500,W,120.590000,W,4.066470,W,-3.811200,W,3025.480000,W,3858.540000,W,0.353763,W,1.732350,W,9.806960,W,523.931000,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:26:23.36 PM,8787.920000,W,444.486000,W,1032.760000,W,19.821800,W,109.430000,W,3.738230,W,-3.811200,W,3031.720000,W,3859.200000,W,-0.237062,W,1.535410,W,9.610020,W,524.522000,W,0.729728,W,5.523710,W,3.356570,W,TRUE
05/02/2016 01:26:24.36 PM,8732.770000,W,455.318000,W,1039.320000,W,16.539400,W,113.041000,W,3.738230,W,-2.498250,W,2931.280000,W,3867.730000,W,-0.171414,W,1.272820,W,9.741310,W,527.214000,W,0.664057,W,5.326700,W,2.371500,W,TRUE
05/02/2016 01:26:25.36 PM,8206.940000,W,450.394000,W,1037.350000,W,24.088900,W,113.697000,W,0.127636,W,-2.498250,W,2624.700000,W,3879.220000,W,-0.237062,W,1.272820,W,9.544370,W,527.280000,W,0.729728,W,5.129690,W,3.028210,W,TRUE
05/02/2016 01:26:26.36 PM,6848.040000,W,386.388000,W,1037.680000,W,16.211200,W,106.148000,W,2.097050,W,-3.154720,W,1698.420000,W,3889.070000,W,-0.368356,W,1.141530,W,9.675670,W,528.922000,W,0.467044,W,5.129690,W,3.159560,W,TRUE
05/02/2016 01:26:27.36 PM,6081.940000,W,431.685000,W,1036.700000,W,14.570000,W,124.529000,W,-2.498250,W,-2.826490,W,477.055000,W,3899.900000,W,-0.368356,W,1.404120,W,9.675670,W,530.432000,W,0.598386,W,5.326700,W,3.159560,W,TRUE
05/02/2016 01:26:28.36 PM,6473.850000,W,476.982000,W,1043.920000,W,27.699500,W,115.010000,W,4.066470,W,-3.154720,W,749.490000,W,3901.540000,W,-0.105767,W,1.469770,W,9.675670,W,531.483000,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:26:29.36 PM,7797.300000,W,491.752000,W,1041.620000,W,20.150000,W,116.323000,W,1.440580,W,-3.811200,W,1654.440000,W,3898.260000,W,0.288116,W,1.732350,W,10.003900,W,531.089000,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:26:30.36 PM,8765.270000,W,449.410000,W,1033.740000,W,13.257100,W,113.697000,W,2.097050,W,-4.795900,W,3069.130000,W,3891.370000,W,0.288116,W,1.863650,W,10.266500,W,531.089000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:26:31.36 PM,8718.000000,W,465.165000,W,1035.710000,W,21.134700,W,125.186000,W,2.425290,W,-3.811200,W,3008.740000,W,3887.430000,W,0.353763,W,1.929300,W,10.135200,W,530.695000,W,1.058080,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:26:32.36 PM,8679.600000,W,445.471000,W,1039.650000,W,17.524100,W,109.758000,W,4.394700,W,-3.811200,W,2947.360000,W,3884.800000,W,0.288116,W,1.994940,W,10.200800,W,530.432000,W,0.992412,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:26:33.36 PM,8149.830000,W,427.746000,W,1032.760000,W,10.959400,W,118.293000,W,-1.185310,W,-3.482960,W,2605.990000,W,3882.500000,W,0.288116,W,1.994940,W,10.003900,W,530.366000,W,0.861070,W,5.786400,W,3.619250,W,TRUE
05/02/2016 01:26:34.36 PM,6706.240000,W,398.205000,W,1031.770000,W,12.928800,W,117.964000,W,4.394700,W,-2.498250,W,1584.850000,W,3878.240000,W,0.288116,W,1.863650,W,10.135200,W,529.972000,W,0.795399,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:26:35.36 PM,6098.680000,W,428.731000,W,1035.380000,W,21.134700,W,114.026000,W,2.425290,W,-3.482960,W,520.053000,W,3876.920000,W,-0.040120,W,1.732350,W,9.938260,W,529.710000,W,1.123750,W,6.049080,W,3.684920,W,TRUE
05/02/2016 01:26:36.36 PM,6515.210000,W,443.502000,W,1034.070000,W,16.867700,W,121.575000,W,3.081760,W,-3.811200,W,776.406000,W,3868.390000,W,0.485058,W,2.060590,W,10.135200,W,528.396000,W,1.123750,W,5.720730,W,3.684920,W,TRUE
05/02/2016 01:26:37.36 PM,3934.290000,W,453.349000,W,1039.320000,W,16.539400,W,125.514000,W,2.097050,W,-2.498250,W,1680.700000,W,11.287700,W,0.353763,W,1.863650,W,10.200800,W,528.790000,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:26:38.36 PM,4870.750000,W,419.869000,W,1038.670000,W,27.043000,W,123.544000,W,2.753520,W,-3.482960,W,3064.870000,W,3.081760,W,0.156822,W,1.929300,W,10.003900,W,527.411000,W,0.795399,W,5.917740,W,3.356570,W,TRUE
05/02/2016 01:26:39.36 PM,4847.120000,W,418.884000,W,1039.980000,W,18.837100,W,117.636000,W,-0.857072,W,-2.826490,W,3000.200000,W,1.768820,W,0.091174,W,1.732350,W,10.069500,W,526.952000,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 01:26:40.36 PM,4775.230000,W,413.960000,W,1033.090000,W,13.585300,W,121.903000,W,1.768820,W,-2.498250,W,2911.250000,W,1.440580,W,-0.105767,W,1.732350,W,10.003900,W,526.295000,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 01:26:41.36 PM,4252.350000,W,405.098000,W,1037.350000,W,26.058300,W,129.453000,W,2.097050,W,-3.482960,W,2613.540000,W,1.440580,W,-0.302709,W,1.666710,W,9.806960,W,525.507000,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 01:26:42.36 PM,2719.160000,W,396.236000,W,1036.370000,W,19.493600,W,125.514000,W,0.455872,W,-2.826490,W,1505.090000,W,0.127636,W,-0.171414,W,1.994940,W,10.069500,W,526.360000,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:26:43.36 PM,2132.280000,W,440.547000,W,1037.350000,W,16.867700,W,112.713000,W,3.738230,W,-3.482960,W,493.466000,W,0.127636,W,0.156822,W,2.060590,W,10.266500,W,526.886000,W,0.861070,W,6.246090,W,3.487910,W,TRUE
05/02/2016 01:26:44.36 PM,2630.540000,W,451.379000,W,1041.620000,W,28.684200,W,119.606000,W,-1.513540,W,-3.154720,W,824.328000,W,-1.185310,W,0.353763,W,1.994940,W,10.463400,W,529.316000,W,0.926741,W,6.180420,W,3.881940,W,TRUE
05/02/2016 01:26:45.36 PM,4028.820000,W,462.211000,W,1040.310000,W,21.791200,W,119.606000,W,4.722940,W,-4.139430,W,1780.480000,W,-0.200600,W,0.288116,W,1.929300,W,10.266500,W,530.695000,W,0.926741,W,5.983410,W,3.684920,W,TRUE
05/02/2016 01:26:46.36 PM,4880.600000,W,408.052000,W,1034.070000,W,14.570000,W,115.667000,W,1.440580,W,-1.841780,W,3068.480000,W,-0.528836,W,0.550705,W,1.338470,W,10.266500,W,530.629000,W,0.992412,W,6.508780,W,3.881940,W,TRUE
05/02/2016 01:26:47.36 PM,4891.430000,W,407.067000,W,1039.320000,W,21.791200,W,110.087000,W,2.753520,W,-3.482960,W,3062.240000,W,-0.857072,W,0.222469,W,1.994940,W,10.200800,W,531.286000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:26:48.36 PM,4762.430000,W,421.838000,W,1033.410000,W,20.806500,W,123.216000,W,-0.200600,W,-3.482960,W,2935.210000,W,-0.200600,W,0.025527,W,1.929300,W,10.135200,W,531.811000,W,0.598386,W,5.458040,W,3.422240,W,TRUE
05/02/2016 01:26:49.36 PM,4128.280000,W,415.930000,W,1038.990000,W,13.257100,W,110.087000,W,1.768820,W,-3.154720,W,2558.070000,W,-0.200600,W,-0.368356,W,1.601060,W,9.675670,W,531.745000,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:26:50.36 PM,2608.870000,W,372.603000,W,1031.450000,W,16.539400,W,121.247000,W,2.425290,W,-3.811200,W,1409.570000,W,0.455872,W,-0.237062,W,1.404120,W,9.675670,W,531.811000,W,0.532715,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:26:51.36 PM,2177.570000,W,420.853000,W,1039.320000,W,24.417100,W,115.667000,W,-0.200600,W,-2.826490,W,499.703000,W,0.127636,W,-0.302709,W,1.666710,W,9.872610,W,531.614000,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:26:52.36 PM,2678.790000,W,440.547000,W,1034.070000,W,18.180600,W,127.483000,W,4.722940,W,-2.170020,W,831.549000,W,0.784108,W,-0.105767,W,1.863650,W,9.806960,W,530.235000,W,0.467044,W,5.523710,W,2.962540,W,TRUE
05/02/2016 01:26:53.36 PM,4165.700000,W,468.119000,W,1038.010000,W,17.852400,W,114.354000,W,3.738230,W,-1.841780,W,1928.840000,W,1.112340,W,-0.105767,W,1.798000,W,9.741310,W,528.922000,W,0.598386,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:26:54.36 PM,4862.870000,W,438.578000,W,1030.460000,W,27.699500,W,118.621000,W,4.394700,W,-2.498250,W,3046.490000,W,0.455872,W,0.091174,W,1.732350,W,9.872610,W,527.608000,W,0.795399,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:26:55.36 PM,4833.330000,W,419.869000,W,1042.930000,W,19.165300,W,122.231000,W,1.768820,W,-3.482960,W,2981.820000,W,-0.200600,W,0.288116,W,1.666710,W,10.003900,W,526.426000,W,0.861070,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:26:56.36 PM,4734.860000,W,415.930000,W,1035.380000,W,13.257100,W,125.514000,W,1.112340,W,-3.482960,W,2897.470000,W,-1.513540,W,0.485058,W,1.863650,W,10.069500,W,525.310000,W,0.861070,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:26:57.36 PM,4073.140000,W,433.654000,W,1041.950000,W,28.027700,W,117.964000,W,0.784108,W,-2.826490,W,2490.450000,W,0.127636,W,0.091174,W,1.404120,W,9.741310,W,526.755000,W,0.861070,W,5.458040,W,3.356570,W,TRUE
05/02/2016 01:26:58.36 PM,2479.880000,W,414.945000,W,1037.030000,W,18.837100,W,111.400000,W,2.425290,W,-2.826490,W,1231.670000,W,1.112340,W,-0.171414,W,1.207180,W,9.872610,W,528.199000,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 01:26:59.36 PM,2228.780000,W,410.021000,W,1043.590000,W,14.570000,W,123.873000,W,4.066470,W,-1.841780,W,554.518000,W,0.784108,W,-0.105767,W,1.469770,W,9.741310,W,529.316000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:27:00.36 PM,2786.120000,W,433.654000,W,1034.070000,W,27.043000,W,123.544000,W,3.410000,W,-2.826490,W,884.724000,W,0.455872,W,-0.171414,W,1.469770,W,9.675670,W,530.366000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:27:01.36 PM,4281.890000,W,462.211000,W,1038.670000,W,21.134700,W,123.544000,W,1.440580,W,-2.170020,W,2019.760000,W,0.455872,W,-0.171414,W,1.010230,W,9.741310,W,530.957000,W,0.532715,W,5.326700,W,3.028210,W,TRUE
05/02/2016 01:27:02.36 PM,4863.860000,W,426.761000,W,1037.680000,W,15.226500,W,127.811000,W,1.768820,W,-2.170020,W,3081.940000,W,0.455872,W,-0.302709,W,1.338470,W,9.741310,W,531.745000,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:27:03.36 PM,4829.390000,W,435.624000,W,1039.320000,W,19.165300,W,113.369000,W,-0.200600,W,-2.826490,W,3010.710000,W,-0.528836,W,0.025527,W,1.601060,W,9.938260,W,531.680000,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:27:04.36 PM,4710.240000,W,413.960000,W,1043.590000,W,20.478300,W,121.247000,W,0.455872,W,-2.826490,W,2894.510000,W,0.127636,W,0.156822,W,1.798000,W,10.069500,W,531.745000,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:27:05.36 PM,4035.720000,W,371.618000,W,1029.800000,W,11.615900,W,109.430000,W,2.753520,W,-3.154720,W,2509.490000,W,-0.528836,W,0.222469,W,1.929300,W,10.200800,W,531.548000,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:27:06.36 PM,2409.960000,W,375.557000,W,1032.760000,W,15.883000,W,120.262000,W,3.410000,W,-3.811200,W,1114.490000,W,-0.857072,W,0.222469,W,1.863650,W,10.200800,W,531.548000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:27:07.36 PM,2196.280000,W,438.578000,W,1030.130000,W,26.058300,W,116.651000,W,1.440580,W,-3.154720,W,523.008000,W,-0.857072,W,0.091174,W,1.732350,W,10.069500,W,530.760000,W,0.795399,W,5.720730,W,3.159560,W,TRUE
05/02/2016 01:27:08.36 PM,2813.690000,W,455.318000,W,1037.350000,W,18.508900,W,119.934000,W,4.394700,W,-3.811200,W,930.349000,W,-0.528836,W,0.419410,W,2.060590,W,10.397800,W,529.775000,W,1.123750,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:27:09.36 PM,4379.380000,W,460.242000,W,1036.700000,W,15.883000,W,109.758000,W,-1.841780,W,-3.154720,W,2157.620000,W,0.455872,W,0.156822,W,1.994940,W,10.200800,W,528.462000,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:27:10.36 PM,4853.020000,W,425.777000,W,1032.430000,W,26.714800,W,117.308000,W,3.738230,W,-2.826490,W,3043.530000,W,0.784108,W,-0.105767,W,1.863650,W,10.135200,W,526.952000,W,0.664057,W,5.589380,W,3.356570,W,TRUE
05/02/2016 01:27:11.36 PM,4868.780000,W,413.960000,W,1028.820000,W,19.165300,W,121.247000,W,-1.513540,W,-4.139430,W,3026.140000,W,0.455872,W,-0.171414,W,1.469770,W,9.938260,W,526.360000,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:27:12.36 PM,4706.300000,W,433.654000,W,1036.370000,W,13.585300,W,122.231000,W,4.066470,W,-3.482960,W,2881.710000,W,0.127636,W,-0.040120,W,1.732350,W,10.200800,W,525.835000,W,0.795399,W,5.655050,W,3.159560,W,TRUE
05/02/2016 01:27:13.36 PM,3902.780000,W,418.884000,W,1032.100000,W,26.058300,W,117.964000,W,-1.185310,W,-3.811200,W,2412.660000,W,-0.528836,W,0.288116,W,1.798000,W,10.200800,W,528.528000,W,0.795399,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:27:14.36 PM,2314.450000,W,384.419000,W,1036.370000,W,19.493600,W,121.903000,W,2.425290,W,-4.467670,W,961.531000,W,-0.857072,W,0.091174,W,1.863650,W,10.594700,W,529.250000,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:27:15.36 PM,2230.750000,W,412.976000,W,1035.060000,W,15.883000,W,115.667000,W,1.768820,W,-3.811200,W,546.312000,W,-1.185310,W,0.222469,W,2.060590,W,10.594700,W,530.760000,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 01:27:16.36 PM,2892.470000,W,455.318000,W,1037.350000,W,26.058300,W,109.102000,W,3.738230,W,-3.482960,W,965.798000,W,-0.528836,W,0.288116,W,2.257530,W,10.463400,W,531.483000,W,0.992412,W,6.311760,W,3.881940,W,TRUE
05/02/2016 01:27:17.36 PM,4509.360000,W,460.242000,W,1037.350000,W,20.150000,W,124.857000,W,2.425290,W,-4.139430,W,2347.670000,W,-1.185310,W,0.156822,W,1.994940,W,10.266500,W,531.877000,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:27:18.36 PM,4885.520000,W,401.159000,W,1033.740000,W,13.913500,W,117.636000,W,3.410000,W,-3.482960,W,3082.920000,W,-0.200600,W,-0.368356,W,1.666710,W,10.003900,W,531.811000,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:27:19.36 PM,4839.240000,W,419.869000,W,1030.790000,W,17.195900,W,123.544000,W,4.066470,W,-3.154720,W,3003.160000,W,0.127636,W,-0.237062,W,1.338470,W,9.872610,W,531.680000,W,0.467044,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:27:20.36 PM,4658.050000,W,427.746000,W,1035.060000,W,20.478300,W,130.109000,W,-0.200600,W,-2.826490,W,2878.100000,W,0.784108,W,-0.434003,W,1.469770,W,9.675670,W,531.154000,W,0.467044,W,5.392370,W,3.225230,W,TRUE
05/02/2016 01:27:21.36 PM,3801.360000,W,397.220000,W,1026.520000,W,15.883000,W,111.728000,W,2.753520,W,-2.826490,W,2360.140000,W,0.455872,W,-0.237062,W,1.404120,W,9.741310,W,530.629000,W,0.664057,W,5.523710,W,3.356570,W,TRUE
05/02/2016 01:27:22.36 PM,2211.050000,W,386.388000,W,1028.490000,W,18.180600,W,124.529000,W,2.753520,W,-3.154720,W,775.093000,W,0.455872,W,-0.237062,W,0.944588,W,9.478720,W,529.710000,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 01:27:23.36 PM,2266.200000,W,411.006000,W,1031.120000,W,25.073600,W,116.980000,W,2.097050,W,-3.154720,W,588.983000,W,0.127636,W,0.025527,W,1.469770,W,9.872610,W,528.987000,W,0.795399,W,5.655050,W,3.422240,W,TRUE
05/02/2016 01:27:24.36 PM,2982.080000,W,438.578000,W,1030.130000,W,18.837100,W,125.514000,W,2.753520,W,-2.826490,W,1019.300000,W,0.127636,W,0.156822,W,1.798000,W,9.806960,W,528.199000,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:27:25.36 PM,4583.210000,W,469.104000,W,1031.770000,W,16.211200,W,120.262000,W,3.410000,W,-3.154720,W,2455.660000,W,-0.528836,W,0.288116,W,1.863650,W,9.938260,W,527.083000,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:27:26.36 PM,4835.300000,W,449.410000,W,1030.790000,W,26.386500,W,119.277000,W,-0.528836,W,-3.154720,W,3039.920000,W,-0.528836,W,0.485058,W,1.666710,W,10.069500,W,525.113000,W,0.926741,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:27:27.36 PM,4805.760000,W,433.654000,W,1036.700000,W,18.508900,W,122.888000,W,2.425290,W,-3.482960,W,2971.320000,W,-0.528836,W,0.025527,W,1.338470,W,9.806960,W,526.032000,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:27:28.36 PM,4645.250000,W,406.083000,W,1032.760000,W,12.600600,W,115.667000,W,4.066470,W,-2.826490,W,2830.830000,W,0.455872,W,-0.105767,W,1.338470,W,9.741310,W,526.886000,W,0.729728,W,5.392370,W,3.159560,W,TRUE
05/02/2016 01:27:29.36 PM,3773.780000,W,387.373000,W,1035.710000,W,24.745300,W,118.621000,W,1.768820,W,-2.826490,W,2336.840000,W,1.112340,W,-0.237062,W,0.878941,W,9.610020,W,528.199000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:27:30.36 PM,2194.310000,W,386.388000,W,1030.790000,W,8.990010,W,118.293000,W,0.455872,W,-2.170020,W,663.164000,W,0.455872,W,-0.040120,W,1.338470,W,9.741310,W,529.578000,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:27:31.36 PM,2275.060000,W,412.976000,W,1029.150000,W,14.570000,W,112.713000,W,0.784108,W,-1.841780,W,571.587000,W,0.784108,W,-0.171414,W,1.141530,W,9.741310,W,531.023000,W,0.532715,W,5.523710,W,3.028210,W,TRUE
05/02/2016 01:27:32.36 PM,3064.790000,W,445.471000,W,1032.760000,W,25.401800,W,121.575000,W,3.410000,W,-1.841780,W,1068.860000,W,0.784108,W,-0.302709,W,1.207180,W,9.675670,W,531.483000,W,0.532715,W,5.129690,W,3.028210,W,TRUE
05/02/2016 01:27:33.36 PM,4673.810000,W,456.303000,W,1040.310000,W,18.508900,W,116.323000,W,2.753520,W,-2.498250,W,2603.370000,W,0.455872,W,-0.105767,W,1.338470,W,9.544370,W,532.205000,W,0.861070,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:27:34.36 PM,4849.090000,W,425.777000,W,1036.040000,W,12.600600,W,121.903000,W,1.440580,W,-2.826490,W,3064.540000,W,0.127636,W,0.288116,W,1.666710,W,10.069500,W,532.271000,W,0.926741,W,5.917740,W,3.159560,W,TRUE
05/02/2016 01:27:35.36 PM,4839.240000,W,432.670000,W,1030.130000,W,20.150000,W,121.575000,W,-1.185310,W,-3.482960,W,3027.450000,W,0.127636,W,0.288116,W,1.798000,W,10.069500,W,532.140000,W,1.058080,W,5.786400,W,3.619250,W,TRUE
05/02/2016 01:27:36.36 PM,4607.830000,W,419.869000,W,1026.190000,W,17.195900,W,107.133000,W,2.425290,W,-3.482960,W,2853.810000,W,-0.857072,W,0.288116,W,1.732350,W,10.135200,W,531.943000,W,0.795399,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:27:37.36 PM,3650.700000,W,389.343000,W,1030.130000,W,12.272400,W,118.293000,W,2.097050,W,-3.482960,W,2259.050000,W,-0.857072,W,0.419410,W,1.863650,W,10.200800,W,531.351000,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:27:38.36 PM,2113.570000,W,401.159000,W,1029.150000,W,18.180600,W,128.468000,W,2.425290,W,-3.154720,W,541.061000,W,-0.200600,W,0.288116,W,1.601060,W,10.135200,W,531.089000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 01:27:39.36 PM,2285.890000,W,420.853000,W,1029.150000,W,26.058300,W,111.728000,W,3.738230,W,-3.154720,W,587.670000,W,0.127636,W,0.288116,W,1.929300,W,10.200800,W,530.301000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:27:40.36 PM,3144.560000,W,438.578000,W,1025.210000,W,18.180600,W,116.980000,W,3.738230,W,-3.482960,W,1112.190000,W,-0.857072,W,0.353763,W,1.798000,W,10.332100,W,529.053000,W,0.992412,W,5.852070,W,3.290900,W,TRUE
05/02/2016 01:27:41.36 PM,4762.430000,W,442.517000,W,1026.520000,W,15.883000,W,107.789000,W,0.127636,W,-2.826490,W,2775.360000,W,0.455872,W,0.288116,W,1.863650,W,10.266500,W,526.820000,W,0.795399,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:27:42.36 PM,4853.020000,W,450.394000,W,1033.090000,W,25.401800,W,128.468000,W,2.753520,W,-2.498250,W,3055.350000,W,0.784108,W,-0.105767,W,1.732350,W,10.069500,W,526.163000,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 01:27:43.36 PM,4810.680000,W,443.502000,W,1030.130000,W,16.211200,W,103.850000,W,2.425290,W,-3.482960,W,2974.600000,W,0.127636,W,-0.105767,W,1.732350,W,9.872610,W,526.426000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:27:44.36 PM,4577.310000,W,415.930000,W,1033.740000,W,14.241800,W,118.621000,W,5.379410,W,-3.811200,W,2809.830000,W,-0.200600,W,-0.171414,W,1.732350,W,10.069500,W,526.623000,W,0.598386,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:27:45.36 PM,3565.030000,W,396.236000,W,1028.160000,W,25.730000,W,115.667000,W,2.753520,W,-4.795900,W,2194.710000,W,-0.528836,W,-0.040120,W,1.863650,W,10.200800,W,527.477000,W,0.729728,W,5.655050,W,3.422240,W,TRUE
05/02/2016 01:27:46.36 PM,2131.290000,W,408.052000,W,1027.830000,W,16.867700,W,126.827000,W,3.081760,W,-3.482960,W,459.658000,W,-0.857072,W,0.091174,W,2.454470,W,10.463400,W,529.972000,W,0.861070,W,5.983410,W,3.684920,W,TRUE
05/02/2016 01:27:47.36 PM,2335.130000,W,403.128000,W,1031.770000,W,13.585300,W,112.713000,W,1.768820,W,-3.811200,W,636.906000,W,-1.185310,W,0.222469,W,1.535410,W,10.463400,W,531.023000,W,0.729728,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:27:48.36 PM,3245.980000,W,440.547000,W,1034.070000,W,28.684200,W,108.117000,W,1.112340,W,-3.482960,W,1185.060000,W,-0.857072,W,0.353763,W,2.126240,W,10.529100,W,532.205000,W,0.926741,W,6.180420,W,3.684920,W,TRUE
05/02/2016 01:27:49.36 PM,4818.560000,W,433.654000,W,1032.100000,W,17.524100,W,107.789000,W,3.081760,W,-3.811200,W,2887.950000,W,-1.185310,W,0.288116,W,1.929300,W,10.463400,W,532.008000,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:27:50.36 PM,4867.790000,W,411.991000,W,1029.800000,W,10.959400,W,123.216000,W,2.753520,W,-3.482960,W,3069.130000,W,-1.513540,W,0.156822,W,1.863650,W,10.266500,W,532.599000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:27:51.36 PM,4813.640000,W,421.838000,W,1029.800000,W,22.447700,W,119.606000,W,3.410000,W,-2.498250,W,2990.690000,W,-0.200600,W,-0.105767,W,1.666710,W,10.003900,W,532.271000,W,0.532715,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:27:52.36 PM,4564.500000,W,406.083000,W,1030.790000,W,16.867700,W,124.857000,W,0.127636,W,-3.154720,W,2812.130000,W,-0.200600,W,-0.171414,W,1.601060,W,9.872610,W,532.337000,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:27:53.36 PM,3493.140000,W,372.603000,W,1030.790000,W,9.646480,W,128.140000,W,0.127636,W,-2.826490,W,2176.660000,W,0.455872,W,-0.237062,W,1.469770,W,9.872610,W,532.402000,W,0.598386,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:27:54.36 PM,2137.200000,W,412.976000,W,1030.130000,W,21.463000,W,111.071000,W,3.410000,W,-2.170020,W,474.100000,W,0.127636,W,-0.237062,W,1.207180,W,9.741310,W,532.599000,W,0.729728,W,5.392370,W,2.962540,W,TRUE
05/02/2016 01:27:55.36 PM,2333.160000,W,429.716000,W,1032.760000,W,20.478300,W,108.446000,W,2.097050,W,-2.826490,W,619.509000,W,-0.200600,W,-0.237062,W,1.141530,W,9.610020,W,531.548000,W,0.467044,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:27:56.36 PM,3283.400000,W,445.471000,W,1025.870000,W,15.226500,W,118.949000,W,4.394700,W,-2.826490,W,1208.040000,W,0.127636,W,-0.237062,W,1.338470,W,9.806960,W,530.629000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:27:57.36 PM,4817.570000,W,433.654000,W,1028.160000,W,18.180600,W,110.087000,W,3.410000,W,-2.170020,W,2972.300000,W,0.127636,W,-0.434003,W,1.666710,W,9.478720,W,529.381000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:27:58.36 PM,4843.180000,W,433.654000,W,1034.400000,W,22.775900,W,116.651000,W,2.753520,W,-3.482960,W,3037.300000,W,0.127636,W,-0.171414,W,1.601060,W,9.741310,W,528.593000,W,0.795399,W,5.786400,W,3.159560,W,TRUE
05/02/2016 01:27:59.36 PM,4806.740000,W,426.761000,W,1035.060000,W,16.539400,W,127.155000,W,1.768820,W,-3.154720,W,2977.230000,W,0.127636,W,0.288116,W,1.469770,W,9.806960,W,528.199000,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:28:00.36 PM,4524.130000,W,421.838000,W,1028.490000,W,15.883000,W,112.713000,W,0.784108,W,-3.811200,W,2776.020000,W,0.127636,W,0.288116,W,1.732350,W,9.938260,W,527.083000,W,0.926741,W,5.589380,W,3.619250,W,TRUE
05/02/2016 01:28:01.36 PM,3378.920000,W,414.945000,W,1033.410000,W,24.745300,W,115.667000,W,-0.528836,W,-3.482960,W,2064.080000,W,-0.200600,W,0.419410,W,1.798000,W,9.938260,W,526.163000,W,1.058080,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:28:02.36 PM,2102.730000,W,427.746000,W,1033.090000,W,18.837100,W,122.560000,W,3.081760,W,-3.154720,W,454.406000,W,-0.528836,W,0.091174,W,1.404120,W,10.069500,W,527.740000,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:28:03.36 PM,2364.670000,W,423.807000,W,1029.480000,W,15.554700,W,110.743000,W,2.753520,W,-3.154720,W,632.967000,W,0.127636,W,0.025527,W,1.404120,W,9.806960,W,526.755000,W,0.729728,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:28:04.36 PM,3397.630000,W,448.425000,W,1037.030000,W,29.997100,W,118.293000,W,2.425290,W,-1.841780,W,1270.730000,W,0.455872,W,-0.237062,W,1.010230,W,9.741310,W,529.381000,W,0.532715,W,5.589380,W,3.356570,W,TRUE
05/02/2016 01:28:05.36 PM,4858.930000,W,422.823000,W,1035.710000,W,17.524100,W,123.544000,W,0.127636,W,-2.498250,W,3073.730000,W,0.455872,W,-0.171414,W,1.207180,W,9.806960,W,528.922000,W,0.598386,W,5.326700,W,3.225230,W,TRUE
05/02/2016 01:28:06.36 PM,4867.790000,W,426.761000,W,1035.060000,W,13.585300,W,121.575000,W,0.127636,W,-2.498250,W,3067.170000,W,0.784108,W,-0.434003,W,1.272820,W,9.675670,W,530.563000,W,0.664057,W,5.458040,W,3.028210,W,TRUE
05/02/2016 01:28:07.36 PM,2095.840000,W,438.578000,W,1036.040000,W,25.730000,W,106.804000,W,1.440580,W,-2.826490,W,354.294000,W,0.784108,W,-0.302709,W,1.207180,W,9.675670,W,531.811000,W,0.532715,W,5.458040,W,2.962540,W,TRUE
05/02/2016 01:28:08.36 PM,2087.960000,W,411.006000,W,1032.760000,W,15.883000,W,119.606000,W,-2.498250,W,-2.826490,W,359.874000,W,0.127636,W,0.025527,W,1.469770,W,9.872610,W,532.862000,W,0.926741,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:28:09.36 PM,2094.860000,W,403.128000,W,1034.730000,W,13.257100,W,113.041000,W,-0.528836,W,-3.811200,W,347.073000,W,0.127636,W,0.156822,W,1.798000,W,10.135200,W,533.322000,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:28:10.36 PM,1901.850000,W,8.260570,W,1031.770000,W,23.104200,W,133.391000,W,-3.482960,W,-3.482960,W,154.727000,W,-1.185310,W,0.419410,W,1.929300,W,10.069500,W,533.781000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:28:11.36 PM,1902.840000,W,3.337030,W,1031.120000,W,16.539400,W,116.980000,W,2.753520,W,-4.139430,W,151.116000,W,-0.200600,W,0.288116,W,2.060590,W,10.135200,W,532.862000,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:28:12.36 PM,1902.840000,W,-0.601800,W,1029.800000,W,13.913500,W,117.964000,W,0.784108,W,-3.811200,W,151.116000,W,-1.185310,W,0.353763,W,1.666710,W,10.135200,W,532.402000,W,0.729728,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:28:13.36 PM,2176.590000,W,136.273000,W,1029.800000,W,20.150000,W,112.713000,W,2.097050,W,-3.154720,W,922.143000,W,-0.528836,W,0.156822,W,1.863650,W,10.003900,W,530.760000,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:28:14.36 PM,4661.990000,W,401.159000,W,1033.090000,W,19.165300,W,118.621000,W,-1.513540,W,-3.811200,W,2853.160000,W,-1.185310,W,0.419410,W,2.060590,W,10.266500,W,529.972000,W,0.926741,W,6.180420,W,3.619250,W,TRUE
05/02/2016 01:28:15.36 PM,4855.980000,W,410.021000,W,1031.120000,W,15.554700,W,117.636000,W,2.097050,W,-3.482960,W,2998.240000,W,-0.200600,W,0.353763,W,2.060590,W,10.200800,W,528.856000,W,0.992412,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:28:16.36 PM,4455.200000,W,404.113000,W,1026.520000,W,16.211200,W,108.774000,W,4.394700,W,-3.811200,W,2732.040000,W,0.127636,W,0.222469,W,1.863650,W,10.266500,W,528.199000,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 01:28:17.36 PM,3203.640000,W,363.740000,W,1029.480000,W,21.463000,W,120.918000,W,4.722940,W,-3.482960,W,1932.450000,W,0.455872,W,0.288116,W,1.732350,W,10.003900,W,527.805000,W,0.795399,W,5.655050,W,3.487910,W,TRUE
05/02/2016 01:28:18.36 PM,2105.690000,W,416.914000,W,1031.450000,W,17.195900,W,105.820000,W,2.753520,W,-2.498250,W,443.903000,W,-0.528836,W,0.025527,W,1.863650,W,10.003900,W,527.608000,W,0.729728,W,5.786400,W,3.093880,W,TRUE
05/02/2016 01:28:19.36 PM,2401.100000,W,425.777000,W,1029.480000,W,18.508900,W,122.888000,W,2.425290,W,-3.482960,W,660.867000,W,0.784108,W,-0.171414,W,1.535410,W,10.003900,W,527.411000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:28:20.36 PM,3557.150000,W,462.211000,W,1028.490000,W,28.684200,W,118.949000,W,-0.200600,W,-2.826490,W,1385.940000,W,-0.528836,W,-0.237062,W,1.535410,W,10.200800,W,526.426000,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 01:28:21.36 PM,4841.210000,W,426.761000,W,1029.800000,W,16.867700,W,116.651000,W,1.768820,W,-3.811200,W,3055.020000,W,-0.528836,W,0.091174,W,1.666710,W,10.135200,W,526.952000,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:28:22.36 PM,4868.780000,W,423.807000,W,1037.680000,W,12.600600,W,113.041000,W,2.097050,W,-17.925300,W,3049.440000,W,-0.528836,W,0.485058,W,2.060590,W,10.332100,W,527.937000,W,0.729728,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:28:23.36 PM,4786.060000,W,447.440000,W,1037.680000,W,28.684200,W,108.446000,W,4.066470,W,-3.811200,W,2941.780000,W,-0.857072,W,0.222469,W,2.060590,W,10.332100,W,528.987000,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:28:24.36 PM,4378.400000,W,421.838000,W,1028.490000,W,14.570000,W,123.544000,W,2.753520,W,-4.467670,W,2688.710000,W,-0.857072,W,0.091174,W,1.863650,W,10.463400,W,529.972000,W,0.861070,W,6.114750,W,3.750600,W,TRUE
05/02/2016 01:28:25.36 PM,3079.560000,W,393.281000,W,1032.760000,W,10.631200,W,125.842000,W,-0.528836,W,-2.826490,W,1867.790000,W,-1.185310,W,0.353763,W,1.666710,W,10.397800,W,530.695000,W,0.795399,W,6.443110,W,3.816270,W,TRUE
05/02/2016 01:28:26.36 PM,2080.090000,W,454.333000,W,1032.430000,W,23.760600,W,117.636000,W,2.753520,W,-3.811200,W,440.949000,W,-0.857072,W,0.288116,W,2.126240,W,10.332100,W,532.468000,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:28:27.36 PM,2428.670000,W,448.425000,W,1035.710000,W,18.508900,W,116.651000,W,2.753520,W,-3.811200,W,700.583000,W,0.127636,W,0.025527,W,1.732350,W,10.135200,W,532.271000,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 01:28:28.36 PM,3639.860000,W,456.303000,W,1030.130000,W,14.898300,W,127.483000,W,-1.185310,W,-2.170020,W,1470.950000,W,0.127636,W,-0.171414,W,1.798000,W,10.003900,W,532.402000,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 01:28:29.36 PM,4809.700000,W,430.700000,W,1028.490000,W,19.165300,W,105.163000,W,1.768820,W,-3.482960,W,3034.670000,W,-0.200600,W,-0.302709,W,1.404120,W,9.806960,W,531.286000,W,0.598386,W,5.392370,W,3.225230,W,TRUE
05/02/2016 01:28:30.36 PM,4828.410000,W,414.945000,W,1035.380000,W,17.195900,W,118.949000,W,3.738230,W,-3.482960,W,3023.180000,W,-0.200600,W,-0.302709,W,1.338470,W,9.741310,W,530.695000,W,0.401373,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:28:31.36 PM,4791.970000,W,403.128000,W,1022.580000,W,12.600600,W,128.796000,W,2.097050,W,-1.841780,W,2937.180000,W,0.127636,W,-0.237062,W,1.338470,W,9.544370,W,530.169000,W,0.598386,W,5.655050,W,2.962540,W,TRUE
05/02/2016 01:28:32.36 PM,4312.420000,W,406.083000,W,1028.160000,W,16.539400,W,117.636000,W,-2.170020,W,-2.826490,W,2635.860000,W,-0.200600,W,-0.237062,W,1.338470,W,9.741310,W,529.447000,W,0.335702,W,5.458040,W,3.028210,W,TRUE
05/02/2016 01:28:33.36 PM,2981.090000,W,391.312000,W,1032.430000,W,21.134700,W,117.964000,W,1.768820,W,-1.841780,W,1766.690000,W,0.455872,W,-0.237062,W,1.207180,W,9.610020,W,528.659000,W,0.598386,W,5.458040,W,3.553580,W,TRUE
05/02/2016 01:28:34.36 PM,2124.400000,W,436.609000,W,1030.790000,W,15.554700,W,113.041000,W,2.425290,W,-2.498250,W,474.429000,W,-0.200600,W,0.222469,W,1.798000,W,9.938260,W,528.134000,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:28:35.36 PM,2450.340000,W,442.517000,W,1026.850000,W,19.493600,W,131.750000,W,0.784108,W,-3.154720,W,695.988000,W,0.127636,W,0.353763,W,1.601060,W,9.872610,W,527.608000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:28:36.36 PM,3751.140000,W,463.196000,W,1026.850000,W,28.027700,W,111.071000,W,3.410000,W,-3.154720,W,1523.470000,W,0.127636,W,0.353763,W,1.666710,W,9.938260,W,526.295000,W,1.123750,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:28:37.36 PM,4843.180000,W,424.792000,W,1029.480000,W,17.852400,W,108.446000,W,3.081760,W,-3.811200,W,3024.170000,W,0.127636,W,-0.040120,W,1.535410,W,9.872610,W,526.557000,W,0.861070,W,5.655050,W,3.422240,W,TRUE
05/02/2016 01:28:38.36 PM,4804.770000,W,445.471000,W,1031.120000,W,14.241800,W,115.010000,W,1.112340,W,-2.826490,W,2989.700000,W,0.455872,W,-0.237062,W,1.272820,W,9.741310,W,526.623000,W,0.729728,W,5.326700,W,3.225230,W,TRUE
05/02/2016 01:28:39.36 PM,4761.450000,W,437.593000,W,1034.070000,W,27.043000,W,121.903000,W,2.425290,W,-2.498250,W,2923.400000,W,0.784108,W,-0.237062,W,1.141530,W,9.610020,W,527.805000,W,0.598386,W,5.326700,W,3.159560,W,TRUE
05/02/2016 01:28:40.36 PM,4303.560000,W,388.358000,W,1032.760000,W,15.554700,W,115.995000,W,1.440580,W,-3.154720,W,2641.770000,W,1.112340,W,-0.302709,W,1.141530,W,9.741310,W,529.250000,W,0.598386,W,5.195360,W,3.093880,W,TRUE
05/02/2016 01:28:41.36 PM,2871.790000,W,377.526000,W,1031.120000,W,11.287700,W,116.323000,W,2.425290,W,-2.498250,W,1681.350000,W,0.784108,W,-0.302709,W,1.141530,W,9.675670,W,531.089000,W,0.664057,W,5.261030,W,3.028210,W,TRUE
05/02/2016 01:28:42.36 PM,2119.470000,W,441.532000,W,1032.430000,W,25.401800,W,134.376000,W,1.112340,W,-2.170020,W,468.849000,W,0.455872,W,0.025527,W,1.535410,W,9.872610,W,532.468000,W,0.729728,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:28:43.36 PM,2542.900000,W,429.716000,W,1029.480000,W,16.867700,W,129.453000,W,0.455872,W,-2.498250,W,738.659000,W,-0.528836,W,0.156822,W,1.863650,W,10.266500,W,532.665000,W,0.992412,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:28:44.36 PM,3856.500000,W,466.150000,W,1027.180000,W,13.585300,W,121.903000,W,-0.857072,W,-3.482960,W,1641.640000,W,-0.528836,W,0.353763,W,2.126240,W,10.135200,W,532.271000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:28:45.36 PM,4810.680000,W,433.654000,W,1028.820000,W,24.088900,W,126.498000,W,1.768820,W,-3.811200,W,3030.730000,W,0.127636,W,0.288116,W,1.863650,W,10.069500,W,530.432000,W,0.729728,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:28:46.36 PM,4836.280000,W,411.991000,W,1025.870000,W,17.852400,W,119.277000,W,1.112340,W,-2.826490,W,3017.270000,W,-1.185310,W,0.616352,W,2.126240,W,10.332100,W,529.710000,W,1.123750,W,6.180420,W,3.619250,W,TRUE
05/02/2016 01:28:47.36 PM,4749.630000,W,427.746000,W,1024.220000,W,12.600600,W,119.606000,W,1.768820,W,-3.154720,W,2928.980000,W,0.127636,W,0.091174,W,1.994940,W,10.069500,W,528.002000,W,0.926741,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:28:48.36 PM,4208.040000,W,408.052000,W,1026.850000,W,20.478300,W,132.079000,W,-3.154720,W,-3.482960,W,2562.990000,W,-0.200600,W,0.025527,W,1.666710,W,10.069500,W,527.280000,W,0.598386,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:28:49.36 PM,2712.270000,W,384.419000,W,1028.820000,W,21.134700,W,117.964000,W,-0.857072,W,-3.482960,W,1492.950000,W,-0.200600,W,-0.302709,W,1.732350,W,9.938260,W,526.492000,W,0.598386,W,5.655050,W,3.028210,W,TRUE
05/02/2016 01:28:50.36 PM,2141.140000,W,423.807000,W,1032.760000,W,16.867700,W,120.262000,W,2.753520,W,-4.139430,W,499.046000,W,-0.200600,W,-0.040120,W,1.798000,W,10.200800,W,526.689000,W,0.795399,W,5.786400,W,3.159560,W,TRUE
05/02/2016 01:28:51.36 PM,2586.230000,W,437.593000,W,1031.120000,W,19.165300,W,121.247000,W,-0.857072,W,-4.139430,W,766.559000,W,-1.841780,W,0.156822,W,2.323180,W,10.397800,W,527.280000,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:28:52.36 PM,4025.870000,W,479.936000,W,1032.430000,W,26.714800,W,121.575000,W,3.081760,W,-5.452380,W,1796.560000,W,-0.857072,W,0.091174,W,2.191880,W,10.332100,W,530.235000,W,1.320770,W,6.180420,W,3.619250,W,TRUE
05/02/2016 01:28:53.36 PM,4866.810000,W,412.976000,W,1031.770000,W,16.867700,W,123.873000,W,2.753520,W,-4.139430,W,3080.290000,W,-1.185310,W,0.288116,W,2.126240,W,10.266500,W,531.154000,W,0.992412,W,6.246090,W,3.750600,W,TRUE
05/02/2016 01:28:54.36 PM,4823.480000,W,419.869000,W,1032.100000,W,13.257100,W,126.170000,W,2.425290,W,-3.482960,W,3004.800000,W,-0.857072,W,0.091174,W,1.929300,W,10.200800,W,531.548000,W,0.729728,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:28:55.36 PM,4719.100000,W,437.593000,W,1034.070000,W,23.104200,W,111.728000,W,3.081760,W,-3.154720,W,2919.460000,W,0.455872,W,-0.105767,W,1.666710,W,9.741310,W,531.417000,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:28:56.36 PM,4131.230000,W,398.205000,W,1029.800000,W,13.257100,W,125.514000,W,0.127636,W,-3.154720,W,2558.730000,W,0.455872,W,-0.302709,W,1.338470,W,9.741310,W,531.548000,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:28:57.36 PM,2551.760000,W,371.618000,W,1032.430000,W,9.646480,W,102.209000,W,3.410000,W,-2.498250,W,1344.250000,W,0.127636,W,-0.499650,W,1.798000,W,9.675670,W,531.351000,W,0.401373,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:28:58.36 PM,2183.480000,W,415.930000,W,1030.130000,W,25.730000,W,118.949000,W,-2.170020,W,-2.170020,W,513.489000,W,-0.200600,W,-0.171414,W,1.601060,W,9.741310,W,530.760000,W,0.598386,W,5.720730,W,3.093880,W,TRUE
05/02/2016 01:28:59.36 PM,2671.900000,W,448.425000,W,1028.160000,W,18.180600,W,114.026000,W,-0.200600,W,-1.841780,W,832.862000,W,1.112340,W,-0.434003,W,1.338470,W,9.478720,W,529.316000,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:29:00.36 PM,4115.480000,W,478.951000,W,1030.460000,W,14.241800,W,119.934000,W,3.081760,W,-2.498250,W,1891.750000,W,-0.200600,W,-0.040120,W,1.535410,W,9.741310,W,528.134000,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:29:01.36 PM,4820.530000,W,441.532000,W,1033.410000,W,26.714800,W,103.194000,W,3.410000,W,-3.482960,W,3023.180000,W,0.127636,W,0.156822,W,1.863650,W,9.872610,W,526.689000,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:29:02.36 PM,4826.440000,W,424.792000,W,1027.510000,W,17.852400,W,120.590000,W,1.440580,W,-3.154720,W,2987.080000,W,-0.200600,W,0.353763,W,1.732350,W,9.938260,W,526.426000,W,0.992412,W,5.917740,W,3.684920,W,TRUE
05/02/2016 01:29:03.36 PM,4702.360000,W,412.976000,W,1030.790000,W,13.913500,W,109.102000,W,0.784108,W,-3.482960,W,2862.020000,W,-0.528836,W,0.550705,W,2.060590,W,10.003900,W,525.507000,W,0.926741,W,5.720730,W,3.619250,W,TRUE
05/02/2016 01:29:04.36 PM,4085.940000,W,402.144000,W,1027.510000,W,21.791200,W,105.491000,W,0.784108,W,-3.154720,W,2496.690000,W,0.127636,W,-0.040120,W,1.469770,W,9.872610,W,526.623000,W,0.795399,W,5.392370,W,3.159560,W,TRUE
05/02/2016 01:29:05.36 PM,2500.560000,W,374.572000,W,1026.850000,W,19.165300,W,116.980000,W,3.081760,W,-3.154720,W,1228.710000,W,0.127636,W,0.222469,W,1.404120,W,9.741310,W,526.755000,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:29:06.36 PM,2201.210000,W,413.960000,W,1033.740000,W,13.585300,W,125.514000,W,4.066470,W,-2.170020,W,533.511000,W,0.455872,W,-0.105767,W,1.535410,W,9.610020,W,528.331000,W,0.795399,W,5.392370,W,2.962540,W,TRUE
05/02/2016 01:29:07.36 PM,2727.040000,W,444.486000,W,1024.880000,W,17.852400,W,126.170000,W,0.784108,W,-1.841780,W,845.992000,W,0.127636,W,-0.105767,W,1.338470,W,9.610020,W,529.053000,W,0.729728,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:29:08.36 PM,4257.280000,W,462.211000,W,1036.370000,W,22.775900,W,118.293000,W,4.394700,W,-1.841780,W,1998.430000,W,0.455872,W,-0.302709,W,1.207180,W,9.741310,W,529.841000,W,0.598386,W,5.326700,W,3.159560,W,TRUE
05/02/2016 01:29:09.36 PM,4843.180000,W,406.083000,W,1034.400000,W,15.554700,W,125.514000,W,0.127636,W,-2.170020,W,3051.080000,W,1.112340,W,-0.237062,W,1.535410,W,9.610020,W,529.841000,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 01:29:10.36 PM,4840.220000,W,411.006000,W,1035.710000,W,14.570000,W,132.079000,W,1.112340,W,-2.826490,W,2997.250000,W,1.112340,W,-0.302709,W,0.944588,W,9.872610,W,530.563000,W,0.532715,W,5.261030,W,3.093880,W,TRUE
05/02/2016 01:29:11.36 PM,4720.090000,W,403.128000,W,1030.790000,W,21.791200,W,113.697000,W,0.784108,W,-2.826490,W,2899.440000,W,0.784108,W,-0.040120,W,1.535410,W,9.741310,W,530.892000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
