TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 01:29:12.36 PM,4045.560000,W,375.557000,W,1034.070000,W,13.585300,W,122.560000,W,0.784108,W,-2.826490,W,2513.760000,W,0.127636,W,0.091174,W,1.404120,W,9.872610,W,531.417000,W,0.992412,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:29:13.36 PM,2067.290000,W,420.853000,W,1032.430000,W,11.944100,W,125.514000,W,-2.826490,W,-2.826490,W,326.722000,W,-0.200600,W,0.156822,W,1.732350,W,10.003900,W,532.271000,W,1.123750,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:29:14.36 PM,2064.330000,W,444.486000,W,1035.060000,W,23.432400,W,115.010000,W,1.768820,W,-3.482960,W,340.180000,W,-0.857072,W,0.288116,W,1.732350,W,10.200800,W,532.008000,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 01:29:15.36 PM,2073.190000,W,434.639000,W,1036.700000,W,15.226500,W,134.048000,W,-0.528836,W,-4.139430,W,348.714000,W,-0.857072,W,0.288116,W,1.798000,W,10.135200,W,532.074000,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 01:29:16.36 PM,1878.220000,W,26.970000,W,1030.790000,W,10.303000,W,120.918000,W,4.394700,W,-3.811200,W,151.444000,W,-0.528836,W,0.353763,W,1.994940,W,10.266500,W,532.271000,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:29:17.36 PM,1894.960000,W,29.924100,W,1030.130000,W,23.760600,W,122.888000,W,1.112340,W,-3.811200,W,150.460000,W,-0.528836,W,0.288116,W,1.929300,W,10.332100,W,531.943000,W,0.926741,W,6.049080,W,3.356570,W,TRUE
05/02/2016 01:29:18.36 PM,1895.950000,W,11.214700,W,1033.090000,W,16.867700,W,121.247000,W,1.112340,W,-3.154720,W,152.101000,W,-1.185310,W,0.353763,W,1.929300,W,10.069500,W,531.023000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:29:19.36 PM,5924.390000,W,1293.300000,W,1027.510000,W,11.615900,W,119.606000,W,1.768820,W,-2.826490,W,3677.680000,W,-0.528836,W,0.156822,W,1.666710,W,10.003900,W,527.477000,W,0.992412,W,5.786400,W,3.159560,W,TRUE
05/02/2016 01:29:20.36 PM,4004.210000,W,400.174000,W,1025.540000,W,22.447700,W,119.934000,W,2.425290,W,-4.139430,W,2448.770000,W,0.127636,W,0.288116,W,1.929300,W,10.200800,W,528.659000,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:29:21.36 PM,2356.790000,W,380.480000,W,1022.250000,W,16.867700,W,113.041000,W,-0.857072,W,-3.482960,W,1053.110000,W,-0.200600,W,0.353763,W,2.126240,W,10.266500,W,527.740000,W,0.795399,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:29:22.36 PM,2188.400000,W,418.884000,W,1027.510000,W,13.585300,W,115.338000,W,1.112340,W,-3.154720,W,514.802000,W,-0.528836,W,0.156822,W,1.994940,W,10.266500,W,527.871000,W,0.926741,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:29:23.36 PM,2822.560000,W,438.578000,W,1025.540000,W,22.775900,W,122.231000,W,0.455872,W,-2.498250,W,914.593000,W,0.127636,W,0.091174,W,1.666710,W,10.069500,W,526.952000,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:29:24.36 PM,4432.550000,W,450.394000,W,1030.130000,W,19.493600,W,109.758000,W,1.112340,W,-2.498250,W,2203.580000,W,1.440580,W,0.025527,W,1.732350,W,9.938260,W,525.966000,W,0.664057,W,5.786400,W,3.159560,W,TRUE
05/02/2016 01:29:25.36 PM,4844.160000,W,424.792000,W,1025.870000,W,14.898300,W,122.560000,W,0.455872,W,-2.826490,W,3039.920000,W,0.455872,W,-0.105767,W,1.666710,W,9.938260,W,525.441000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:29:26.36 PM,4818.560000,W,433.654000,W,1025.540000,W,19.165300,W,103.522000,W,0.127636,W,-3.154720,W,2992.330000,W,0.127636,W,-0.040120,W,1.666710,W,9.872610,W,524.916000,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:29:27.36 PM,4680.700000,W,427.746000,W,1030.130000,W,20.806500,W,122.888000,W,3.081760,W,-3.154720,W,2869.570000,W,-0.200600,W,0.222469,W,1.994940,W,10.135200,W,525.507000,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:29:28.36 PM,3900.810000,W,404.113000,W,1031.770000,W,13.257100,W,130.109000,W,1.768820,W,-4.467670,W,2421.520000,W,-0.857072,W,0.091174,W,1.863650,W,10.200800,W,527.871000,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:29:29.36 PM,2270.140000,W,404.113000,W,1030.460000,W,15.226500,W,112.384000,W,0.127636,W,-3.811200,W,955.951000,W,-4.139430,W,-1.746950,W,2.979650,W,10.660400,W,527.477000,W,0.729728,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:29:30.36 PM,2196.280000,W,451.379000,W,1034.070000,W,24.745300,W,124.201000,W,0.784108,W,-3.811200,W,535.481000,W,-0.528836,W,0.091174,W,2.191880,W,10.332100,W,528.528000,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:29:31.36 PM,2850.130000,W,457.287000,W,1034.070000,W,17.524100,W,108.117000,W,0.127636,W,-3.482960,W,946.760000,W,-0.528836,W,0.156822,W,2.060590,W,10.332100,W,528.659000,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:29:32.36 PM,4447.320000,W,469.104000,W,1034.730000,W,13.585300,W,129.124000,W,3.410000,W,-4.139430,W,2267.580000,W,-1.185310,W,0.288116,W,2.257530,W,10.266500,W,529.381000,W,0.861070,W,6.246090,W,3.553580,W,TRUE
05/02/2016 01:29:33.36 PM,4842.190000,W,434.639000,W,1029.800000,W,24.088900,W,130.766000,W,0.127636,W,-4.467670,W,3052.720000,W,-1.513540,W,0.222469,W,1.863650,W,10.594700,W,529.907000,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 01:29:34.36 PM,4855.980000,W,411.006000,W,1035.380000,W,16.539400,W,127.155000,W,2.097050,W,-4.139430,W,3028.430000,W,-1.185310,W,0.288116,W,2.126240,W,10.397800,W,529.841000,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 01:29:35.36 PM,4673.810000,W,398.205000,W,1030.790000,W,11.615900,W,116.980000,W,2.097050,W,-3.482960,W,2869.570000,W,-0.857072,W,0.288116,W,1.863650,W,10.463400,W,530.695000,W,0.664057,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:29:36.36 PM,3850.590000,W,386.388000,W,1029.150000,W,22.119400,W,116.323000,W,1.768820,W,-2.826490,W,2380.820000,W,-0.200600,W,-0.171414,W,1.732350,W,10.003900,W,530.563000,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:29:37.36 PM,2248.470000,W,376.541000,W,1030.130000,W,16.539400,W,113.697000,W,3.081760,W,-3.482960,W,874.877000,W,-0.528836,W,-0.040120,W,1.535410,W,10.003900,W,530.957000,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:29:38.36 PM,2185.450000,W,429.716000,W,1037.030000,W,12.272400,W,98.926700,W,5.707650,W,-2.498250,W,532.526000,W,0.127636,W,-0.237062,W,1.863650,W,9.741310,W,530.892000,W,0.467044,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:29:39.36 PM,2879.670000,W,464.180000,W,1032.430000,W,24.088900,W,109.102000,W,-2.826490,W,-2.170020,W,965.141000,W,1.440580,W,-0.302709,W,1.535410,W,9.741310,W,530.760000,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 01:29:40.36 PM,4544.810000,W,451.379000,W,1032.100000,W,15.883000,W,109.430000,W,5.379410,W,-2.826490,W,2378.530000,W,0.127636,W,-0.434003,W,1.404120,W,9.741310,W,530.498000,W,0.467044,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:29:41.36 PM,4825.450000,W,405.098000,W,1029.150000,W,11.287700,W,108.117000,W,-1.185310,W,-2.826490,W,3029.420000,W,-0.857072,W,-0.302709,W,1.338470,W,9.675670,W,529.710000,W,0.467044,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:29:42.36 PM,4802.800000,W,419.869000,W,1029.150000,W,17.195900,W,117.636000,W,0.455872,W,-2.170020,W,2976.240000,W,0.127636,W,-0.237062,W,1.798000,W,9.610020,W,529.316000,W,0.401373,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:29:43.36 PM,4641.310000,W,420.853000,W,1028.160000,W,17.852400,W,115.338000,W,2.425290,W,-3.482960,W,2854.800000,W,-0.200600,W,-0.237062,W,1.404120,W,9.413080,W,529.250000,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:29:44.36 PM,3782.650000,W,409.037000,W,1030.460000,W,10.631200,W,105.491000,W,0.127636,W,-2.826490,W,2335.200000,W,0.127636,W,-0.237062,W,1.338470,W,9.675670,W,529.053000,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:29:45.36 PM,2179.540000,W,404.113000,W,1027.180000,W,17.195900,W,107.789000,W,1.768820,W,-2.498250,W,756.712000,W,0.455872,W,-0.565298,W,1.207180,W,9.478720,W,529.053000,W,0.467044,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:29:46.36 PM,2261.270000,W,419.869000,W,1034.070000,W,25.073600,W,116.323000,W,-1.185310,W,-2.826490,W,569.289000,W,0.127636,W,-0.302709,W,1.338470,W,9.478720,W,528.199000,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:29:47.36 PM,2938.750000,W,437.593000,W,1036.040000,W,17.524100,W,106.476000,W,2.425290,W,-3.154720,W,974.004000,W,-0.528836,W,-0.040120,W,1.469770,W,9.872610,W,528.199000,W,0.664057,W,5.589380,W,3.422240,W,TRUE
05/02/2016 01:29:48.36 PM,4564.500000,W,444.486000,W,1030.790000,W,13.257100,W,124.529000,W,2.097050,W,-3.154720,W,2430.390000,W,0.127636,W,0.091174,W,1.732350,W,9.741310,W,526.886000,W,0.795399,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:29:49.36 PM,4830.380000,W,443.502000,W,1029.800000,W,25.073600,W,111.728000,W,3.738230,W,-2.498250,W,3031.060000,W,0.127636,W,0.156822,W,1.863650,W,10.003900,W,526.689000,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:29:50.36 PM,4781.140000,W,449.410000,W,1026.520000,W,15.883000,W,106.476000,W,2.425290,W,-3.482960,W,2961.470000,W,0.455872,W,0.222469,W,1.732350,W,9.806960,W,526.163000,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:29:51.36 PM,4616.690000,W,415.930000,W,1025.870000,W,10.631200,W,129.453000,W,2.097050,W,-3.811200,W,2806.870000,W,-0.200600,W,0.091174,W,1.732350,W,9.938260,W,525.835000,W,0.926741,W,5.720730,W,3.684920,W,TRUE
05/02/2016 01:29:52.36 PM,3796.430000,W,390.327000,W,1031.770000,W,23.104200,W,104.507000,W,1.112340,W,-3.811200,W,2322.730000,W,-0.528836,W,0.419410,W,1.732350,W,9.872610,W,525.835000,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:29:53.36 PM,2141.140000,W,385.404000,W,1033.090000,W,18.837100,W,118.949000,W,0.455872,W,-2.498250,W,674.981000,W,-0.200600,W,0.353763,W,1.601060,W,10.135200,W,525.178000,W,0.992412,W,5.655050,W,3.487910,W,TRUE
05/02/2016 01:29:54.36 PM,2229.760000,W,438.578000,W,1033.090000,W,13.913500,W,122.231000,W,0.784108,W,-3.482960,W,570.274000,W,-0.857072,W,0.288116,W,1.666710,W,9.938260,W,526.689000,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:29:55.36 PM,3002.760000,W,456.303000,W,1032.430000,W,26.058300,W,115.995000,W,2.097050,W,-3.482960,W,1012.410000,W,0.455872,W,0.353763,W,1.141530,W,10.003900,W,526.820000,W,0.861070,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:29:56.36 PM,4632.450000,W,441.532000,W,1033.740000,W,17.195900,W,120.262000,W,0.127636,W,-2.826490,W,2499.640000,W,-0.528836,W,0.091174,W,1.338470,W,9.806960,W,525.966000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:29:57.36 PM,4826.440000,W,421.838000,W,1034.070000,W,15.226500,W,122.560000,W,-1.513540,W,-2.498250,W,3019.570000,W,0.455872,W,0.025527,W,1.338470,W,9.806960,W,525.441000,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:29:58.36 PM,4819.540000,W,445.471000,W,1034.070000,W,20.806500,W,108.117000,W,0.784108,W,-2.498250,W,2981.820000,W,0.455872,W,-0.302709,W,1.666710,W,9.610020,W,526.557000,W,0.532715,W,5.786400,W,3.028210,W,TRUE
05/02/2016 01:29:59.36 PM,4601.920000,W,436.609000,W,1033.740000,W,20.150000,W,119.277000,W,0.455872,W,-2.826490,W,2830.510000,W,0.455872,W,-0.237062,W,1.075880,W,9.544370,W,526.952000,W,0.532715,W,5.326700,W,2.962540,W,TRUE
05/02/2016 01:30:00.36 PM,3738.330000,W,389.343000,W,1034.070000,W,12.928800,W,124.857000,W,0.455872,W,-2.170020,W,2313.860000,W,1.440580,W,-0.105767,W,1.272820,W,9.741310,W,527.871000,W,0.401373,W,5.326700,W,3.028210,W,TRUE
05/02/2016 01:30:01.36 PM,2150.990000,W,396.236000,W,1032.100000,W,18.508900,W,109.430000,W,0.455872,W,-2.170020,W,624.104000,W,-0.200600,W,-0.040120,W,1.207180,W,9.806960,W,529.119000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:30:02.36 PM,2264.230000,W,414.945000,W,1037.030000,W,23.104200,W,113.369000,W,3.081760,W,-2.498250,W,580.777000,W,0.127636,W,-0.237062,W,1.141530,W,9.610020,W,529.710000,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 01:30:03.36 PM,3034.270000,W,432.670000,W,1033.090000,W,18.180600,W,128.468000,W,-0.528836,W,-1.841780,W,1033.410000,W,0.784108,W,-0.171414,W,1.075880,W,9.741310,W,530.104000,W,0.467044,W,5.326700,W,3.159560,W,TRUE
05/02/2016 01:30:04.36 PM,4680.700000,W,424.792000,W,1032.760000,W,12.600600,W,123.544000,W,-1.841780,W,-2.826490,W,2592.540000,W,0.455872,W,-0.040120,W,1.272820,W,9.610020,W,530.169000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:30:05.36 PM,4867.790000,W,407.067000,W,1032.760000,W,22.119400,W,122.888000,W,-1.185310,W,-3.482960,W,3067.820000,W,0.455872,W,0.156822,W,1.601060,W,9.938260,W,530.957000,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:30:06.36 PM,4851.050000,W,398.205000,W,1031.450000,W,13.257100,W,121.247000,W,1.768820,W,-3.154720,W,3001.850000,W,0.127636,W,0.091174,W,1.732350,W,10.069500,W,531.220000,W,0.926741,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:30:07.36 PM,4595.030000,W,389.343000,W,1029.800000,W,10.303000,W,119.934000,W,-1.513540,W,-3.154720,W,2808.190000,W,-0.200600,W,0.353763,W,1.863650,W,10.135200,W,531.220000,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:30:08.36 PM,3679.250000,W,369.648000,W,1031.450000,W,22.775900,W,120.262000,W,-0.857072,W,-3.482960,W,2283.340000,W,-0.528836,W,0.288116,W,2.060590,W,10.135200,W,530.892000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:30:09.36 PM,2104.700000,W,393.281000,W,1030.460000,W,14.241800,W,111.728000,W,3.410000,W,-3.811200,W,525.305000,W,-0.200600,W,0.353763,W,1.863650,W,10.200800,W,530.695000,W,1.058080,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:30:10.36 PM,2276.040000,W,408.052000,W,1024.550000,W,11.944100,W,115.995000,W,-0.528836,W,-3.482960,W,579.464000,W,0.455872,W,0.156822,W,1.798000,W,10.135200,W,530.038000,W,0.795399,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:30:11.36 PM,3133.720000,W,434.639000,W,1027.180000,W,24.088900,W,119.934000,W,1.768820,W,-3.811200,W,1107.600000,W,0.455872,W,0.025527,W,1.666710,W,10.003900,W,529.250000,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 01:30:12.36 PM,4722.060000,W,428.731000,W,1029.480000,W,17.195900,W,115.010000,W,-1.185310,W,-3.154720,W,2703.810000,W,0.127636,W,0.550705,W,2.126240,W,10.200800,W,528.199000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:30:13.36 PM,4819.540000,W,410.021000,W,1026.850000,W,12.928800,W,116.980000,W,2.753520,W,-3.811200,W,3006.770000,W,-0.200600,W,0.222469,W,1.929300,W,10.135200,W,527.346000,W,1.058080,W,5.983410,W,3.356570,W,TRUE
05/02/2016 01:30:14.36 PM,4831.360000,W,405.098000,W,1030.130000,W,20.806500,W,117.636000,W,-2.826490,W,-3.154720,W,2983.140000,W,-0.200600,W,0.091174,W,1.994940,W,10.069500,W,526.820000,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:30:15.36 PM,4558.600000,W,407.067000,W,1032.100000,W,20.806500,W,118.621000,W,-3.811200,W,-2.826490,W,2772.410000,W,0.455872,W,0.091174,W,1.732350,W,10.135200,W,526.295000,W,0.598386,W,5.720730,W,3.159560,W,TRUE
05/02/2016 01:30:16.36 PM,3572.900000,W,381.465000,W,1028.820000,W,14.898300,W,121.247000,W,1.440580,W,-3.811200,W,2195.700000,W,0.127636,W,-0.040120,W,1.732350,W,10.069500,W,526.032000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:30:17.36 PM,2120.460000,W,408.052000,W,1030.790000,W,19.821800,W,121.247000,W,-2.170020,W,-3.154720,W,478.367000,W,-0.200600,W,-0.171414,W,1.666710,W,10.069500,W,526.557000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:30:18.36 PM,2275.060000,W,438.578000,W,1033.090000,W,27.371200,W,119.606000,W,-1.185310,W,-3.482960,W,587.670000,W,-0.528836,W,0.091174,W,1.732350,W,9.938260,W,525.507000,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:30:19.36 PM,3136.680000,W,455.318000,W,1032.430000,W,19.821800,W,116.980000,W,-2.498250,W,-3.482960,W,1117.110000,W,-0.857072,W,-0.040120,W,1.929300,W,10.266500,W,526.426000,W,0.729728,W,5.983410,W,3.356570,W,TRUE
05/02/2016 01:30:20.36 PM,4776.220000,W,443.502000,W,1032.100000,W,15.554700,W,120.590000,W,-0.528836,W,-3.811200,W,2836.420000,W,-0.857072,W,-0.040120,W,2.060590,W,10.332100,W,527.148000,W,0.795399,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:30:21.36 PM,4809.700000,W,450.394000,W,1027.180000,W,25.401800,W,113.041000,W,0.784108,W,-4.467670,W,3017.600000,W,-0.528836,W,0.288116,W,2.191880,W,10.266500,W,527.740000,W,0.861070,W,6.114750,W,3.750600,W,TRUE
05/02/2016 01:30:22.36 PM,4790.990000,W,434.639000,W,1032.760000,W,15.554700,W,113.697000,W,2.097050,W,-3.811200,W,2967.050000,W,-0.528836,W,0.288116,W,2.191880,W,10.266500,W,528.856000,W,1.123750,W,6.246090,W,3.487910,W,TRUE
05/02/2016 01:30:23.36 PM,4563.520000,W,412.976000,W,1031.450000,W,9.974720,W,117.308000,W,-1.185310,W,-3.811200,W,2813.770000,W,-0.200600,W,0.091174,W,1.994940,W,10.332100,W,529.775000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:30:24.36 PM,3500.040000,W,413.960000,W,1031.450000,W,23.760600,W,109.430000,W,3.410000,W,-5.124140,W,2168.450000,W,-1.185310,W,0.288116,W,2.717060,W,10.529100,W,530.563000,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 01:30:25.36 PM,2067.290000,W,435.624000,W,1034.070000,W,17.852400,W,122.560000,W,2.425290,W,-3.811200,W,443.574000,W,-1.185310,W,0.288116,W,2.060590,W,10.397800,W,531.877000,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:30:26.36 PM,2304.600000,W,434.639000,W,1029.800000,W,13.913500,W,121.575000,W,-2.170020,W,-3.482960,W,626.402000,W,-0.528836,W,0.156822,W,1.929300,W,10.200800,W,531.877000,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:30:27.36 PM,3218.410000,W,461.226000,W,1031.450000,W,25.401800,W,121.247000,W,0.455872,W,-3.482960,W,1160.770000,W,-0.200600,W,0.025527,W,1.732350,W,10.135200,W,531.811000,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:30:28.36 PM,4793.940000,W,429.716000,W,1032.430000,W,17.524100,W,114.354000,W,3.410000,W,-3.154720,W,2901.080000,W,0.455872,W,-0.237062,W,1.732350,W,9.872610,W,531.089000,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 01:30:29.36 PM,4868.780000,W,395.251000,W,1033.410000,W,11.615900,W,115.010000,W,1.112340,W,-2.826490,W,3061.260000,W,-0.200600,W,-0.171414,W,1.666710,W,9.610020,W,530.957000,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:30:30.36 PM,4788.030000,W,415.930000,W,1031.120000,W,17.524100,W,131.422000,W,-1.513540,W,-3.154720,W,2975.920000,W,-0.528836,W,-0.434003,W,1.798000,W,9.741310,W,530.957000,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 01:30:31.36 PM,4516.250000,W,412.976000,W,1028.820000,W,16.211200,W,111.728000,W,-2.498250,W,-2.170020,W,2790.460000,W,0.455872,W,-0.368356,W,1.732350,W,9.478720,W,530.498000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:30:32.36 PM,3458.680000,W,387.373000,W,1029.480000,W,9.646480,W,116.323000,W,-2.170020,W,-3.154720,W,2140.230000,W,-0.200600,W,-0.302709,W,1.535410,W,9.610020,W,530.104000,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:30:33.36 PM,2092.890000,W,406.083000,W,1030.790000,W,16.539400,W,115.010000,W,3.081760,W,-2.498250,W,437.994000,W,0.127636,W,-0.368356,W,1.732350,W,9.610020,W,530.892000,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 01:30:34.36 PM,2312.480000,W,420.853000,W,1034.070000,W,24.088900,W,103.850000,W,3.410000,W,-2.498250,W,606.708000,W,0.127636,W,-0.105767,W,1.535410,W,9.610020,W,530.038000,W,0.532715,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:30:35.36 PM,3268.630000,W,455.318000,W,1030.790000,W,16.539400,W,123.216000,W,3.081760,W,-3.154720,W,1204.100000,W,0.784108,W,-0.171414,W,1.535410,W,9.610020,W,529.775000,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 01:30:36.36 PM,4792.960000,W,437.593000,W,1031.770000,W,10.959400,W,120.262000,W,3.410000,W,-3.482960,W,2962.790000,W,-0.200600,W,-0.105767,W,1.141530,W,9.675670,W,528.856000,W,0.729728,W,5.458040,W,3.356570,W,TRUE
05/02/2016 01:30:37.36 PM,4852.040000,W,413.960000,W,1030.790000,W,22.775900,W,116.980000,W,3.410000,W,-2.170020,W,3037.300000,W,0.784108,W,-0.105767,W,1.666710,W,9.675670,W,528.068000,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 01:30:38.36 PM,4818.560000,W,406.083000,W,1032.430000,W,14.898300,W,123.873000,W,2.425290,W,-2.170020,W,2953.600000,W,0.784108,W,-0.302709,W,1.404120,W,9.610020,W,527.871000,W,0.467044,W,5.589380,W,3.093880,W,TRUE
05/02/2016 01:30:39.36 PM,4501.480000,W,409.037000,W,1031.450000,W,11.944100,W,119.934000,W,-1.513540,W,-2.170020,W,2755.340000,W,0.455872,W,-0.040120,W,1.929300,W,9.741310,W,527.477000,W,0.664057,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:30:40.36 PM,3378.920000,W,414.945000,W,1031.450000,W,22.447700,W,110.415000,W,1.440580,W,-1.841780,W,2070.310000,W,0.127636,W,-0.040120,W,1.863650,W,9.610020,W,526.952000,W,0.664057,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:30:41.36 PM,2121.440000,W,415.930000,W,1031.450000,W,17.195900,W,116.651000,W,2.753520,W,-2.826490,W,447.185000,W,-0.528836,W,0.091174,W,1.732350,W,9.872610,W,527.740000,W,0.795399,W,6.049080,W,3.356570,W,TRUE
05/02/2016 01:30:42.36 PM,2356.790000,W,403.128000,W,1032.430000,W,12.600600,W,127.811000,W,3.410000,W,-2.826490,W,636.249000,W,-0.200600,W,0.288116,W,1.732350,W,9.872610,W,526.689000,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:30:43.36 PM,3324.760000,W,426.761000,W,1031.770000,W,25.401800,W,113.369000,W,1.440580,W,-2.498250,W,1231.670000,W,-0.200600,W,0.288116,W,1.601060,W,9.872610,W,526.492000,W,1.058080,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:30:44.36 PM,4797.880000,W,451.379000,W,1036.040000,W,21.134700,W,118.293000,W,0.127636,W,-3.154720,W,2993.970000,W,-0.200600,W,0.091174,W,1.929300,W,9.872610,W,525.441000,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:30:45.36 PM,4831.360000,W,429.716000,W,1037.680000,W,16.211200,W,111.728000,W,1.440580,W,-2.826490,W,3020.230000,W,-0.200600,W,0.353763,W,1.863650,W,9.938260,W,525.178000,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:30:46.36 PM,4799.850000,W,416.914000,W,1032.760000,W,17.852400,W,117.636000,W,-0.857072,W,-2.498250,W,2931.930000,W,-0.857072,W,0.288116,W,1.732350,W,10.069500,W,523.799000,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:30:47.36 PM,4520.190000,W,407.067000,W,1034.730000,W,22.775900,W,116.980000,W,0.127636,W,-3.154720,W,2732.360000,W,-0.857072,W,0.288116,W,1.601060,W,9.872610,W,524.587000,W,0.992412,W,5.523710,W,3.422240,W,TRUE
05/02/2016 01:30:48.36 PM,3374.980000,W,382.450000,W,1030.790000,W,14.570000,W,122.231000,W,-1.185310,W,-3.482960,W,2062.760000,W,0.455872,W,0.156822,W,1.469770,W,9.741310,W,524.653000,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:30:49.36 PM,2112.580000,W,426.761000,W,1037.350000,W,14.570000,W,110.415000,W,3.410000,W,-2.826490,W,455.063000,W,-0.200600,W,0.025527,W,1.338470,W,9.610020,W,525.441000,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 01:30:50.36 PM,2341.030000,W,457.287000,W,1036.040000,W,28.027700,W,116.980000,W,-1.185310,W,-2.826490,W,622.791000,W,0.127636,W,-0.237062,W,1.601060,W,10.135200,W,523.996000,W,1.320770,W,5.458040,W,2.831200,W,TRUE
05/02/2016 01:30:51.36 PM,3388.760000,W,456.303000,W,1037.680000,W,18.837100,W,121.575000,W,-0.528836,W,-2.170020,W,1271.390000,W,-0.200600,W,-0.171414,W,1.075880,W,9.806960,W,527.083000,W,0.729728,W,5.261030,W,3.028210,W,TRUE
05/02/2016 01:30:52.36 PM,4837.270000,W,399.190000,W,1035.060000,W,13.257100,W,124.201000,W,-3.811200,W,-2.498250,W,3034.340000,W,1.112340,W,-0.171414,W,1.141530,W,9.675670,W,526.952000,W,0.532715,W,5.458040,W,3.028210,W,TRUE
05/02/2016 01:30:53.36 PM,4865.830000,W,419.869000,W,1036.040000,W,26.386500,W,120.590000,W,0.127636,W,-2.498250,W,3031.060000,W,1.112340,W,-0.105767,W,1.272820,W,9.741310,W,528.199000,W,0.598386,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:30:54.36 PM,4843.180000,W,393.281000,W,1036.040000,W,16.539400,W,114.354000,W,-2.170020,W,-2.826490,W,2990.030000,W,0.784108,W,-0.368356,W,1.338470,W,9.741310,W,528.725000,W,0.532715,W,5.261030,W,3.028210,W,TRUE
05/02/2016 01:30:55.36 PM,4491.640000,W,386.388000,W,1034.070000,W,10.959400,W,123.873000,W,-0.200600,W,-2.826490,W,2747.130000,W,0.127636,W,-0.237062,W,0.944588,W,9.610020,W,529.053000,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 01:30:56.36 PM,3287.340000,W,386.388000,W,1035.380000,W,19.821800,W,119.606000,W,2.425290,W,-2.170020,W,2008.930000,W,0.784108,W,-0.302709,W,1.338470,W,9.675670,W,529.841000,W,0.532715,W,5.261030,W,3.028210,W,TRUE
05/02/2016 01:30:57.36 PM,2118.490000,W,421.838000,W,1036.370000,W,18.508900,W,115.010000,W,-0.200600,W,-2.498250,W,472.788000,W,0.455872,W,0.091174,W,1.404120,W,9.741310,W,531.220000,W,0.795399,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:30:58.36 PM,2351.870000,W,445.471000,W,1037.350000,W,15.883000,W,121.247000,W,1.768820,W,-2.826490,W,639.860000,W,-0.200600,W,0.222469,W,1.601060,W,9.741310,W,531.220000,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:30:59.36 PM,3420.270000,W,470.089000,W,1036.370000,W,18.180600,W,109.430000,W,-1.513540,W,-2.826490,W,1296.660000,W,-0.857072,W,0.353763,W,1.732350,W,10.135200,W,531.417000,W,0.992412,W,5.983410,W,3.356570,W,TRUE
05/02/2016 01:31:00.36 PM,4864.840000,W,419.869000,W,1034.400000,W,22.119400,W,128.468000,W,-0.200600,W,-3.482960,W,3084.890000,W,-0.528836,W,0.288116,W,1.863650,W,10.069500,W,531.023000,W,0.729728,W,5.983410,W,3.684920,W,TRUE
05/02/2016 01:31:01.36 PM,4848.100000,W,387.373000,W,1035.060000,W,13.257100,W,119.277000,W,1.112340,W,-3.482960,W,3028.100000,W,-0.200600,W,0.156822,W,1.863650,W,10.200800,W,530.432000,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:31:02.36 PM,4783.110000,W,404.113000,W,1032.430000,W,11.944100,W,110.415000,W,4.722940,W,-3.154720,W,2940.470000,W,-0.857072,W,0.485058,W,1.863650,W,10.200800,W,529.710000,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:31:03.36 PM,4484.740000,W,390.327000,W,1035.060000,W,21.791200,W,110.743000,W,2.097050,W,-3.154720,W,2749.430000,W,-0.200600,W,0.222469,W,1.929300,W,10.135200,W,529.316000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:31:04.36 PM,3237.120000,W,366.694000,W,1037.030000,W,12.272400,W,115.010000,W,2.097050,W,-3.154720,W,1952.480000,W,-1.185310,W,0.091174,W,1.798000,W,10.200800,W,529.184000,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:31:05.36 PM,2111.600000,W,408.052000,W,1036.040000,W,12.272400,W,122.560000,W,1.112340,W,-3.482960,W,450.139000,W,-0.200600,W,0.288116,W,1.863650,W,10.069500,W,529.578000,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 01:31:06.36 PM,2434.580000,W,427.746000,W,1034.400000,W,25.073600,W,124.201000,W,0.127636,W,-2.826490,W,688.439000,W,-0.857072,W,0.485058,W,2.257530,W,10.266500,W,528.593000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:31:07.36 PM,3487.230000,W,459.257000,W,1035.710000,W,20.150000,W,116.323000,W,0.455872,W,-2.826490,W,1338.350000,W,-0.200600,W,0.288116,W,1.929300,W,10.200800,W,527.477000,W,1.189420,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:31:08.36 PM,4808.710000,W,432.670000,W,1034.070000,W,14.570000,W,115.010000,W,2.097050,W,-3.154720,W,3026.790000,W,0.127636,W,0.222469,W,1.994940,W,10.003900,W,527.083000,W,0.992412,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:31:09.36 PM,4829.390000,W,441.532000,W,1036.040000,W,22.775900,W,123.873000,W,-1.513540,W,-2.826490,W,3032.370000,W,0.127636,W,-0.040120,W,2.060590,W,9.938260,W,525.966000,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:31:10.36 PM,4767.350000,W,444.486000,W,1034.730000,W,21.791200,W,118.949000,W,1.440580,W,-2.826490,W,2928.320000,W,0.455872,W,0.156822,W,1.666710,W,10.003900,W,525.572000,W,0.795399,W,5.523710,W,3.356570,W,TRUE
05/02/2016 01:31:11.36 PM,4397.100000,W,429.716000,W,1037.350000,W,16.211200,W,113.697000,W,-1.841780,W,-3.154720,W,2693.300000,W,0.455872,W,-0.040120,W,1.666710,W,10.003900,W,525.310000,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:31:12.36 PM,3172.130000,W,399.190000,W,1038.990000,W,18.837100,W,117.636000,W,-1.185310,W,-2.826490,W,1926.220000,W,0.455872,W,-0.302709,W,1.798000,W,9.938260,W,525.178000,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:31:13.36 PM,2117.510000,W,437.593000,W,1034.730000,W,26.714800,W,115.338000,W,1.440580,W,-3.154720,W,456.376000,W,-0.857072,W,-0.040120,W,1.535410,W,9.938260,W,525.901000,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 01:31:14.36 PM,2418.830000,W,429.716000,W,1038.670000,W,13.913500,W,112.713000,W,-0.528836,W,-3.154720,W,675.966000,W,-0.528836,W,-0.040120,W,1.798000,W,10.135200,W,526.426000,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:31:15.36 PM,3598.510000,W,437.593000,W,1040.310000,W,17.852400,W,116.980000,W,0.127636,W,-3.482960,W,1419.420000,W,-0.200600,W,0.222469,W,1.929300,W,10.200800,W,524.850000,W,1.517780,W,5.786400,W,3.619250,W,TRUE
05/02/2016 01:31:16.36 PM,4844.160000,W,426.761000,W,1035.060000,W,28.027700,W,123.544000,W,0.455872,W,-3.811200,W,3038.610000,W,-0.200600,W,0.156822,W,2.060590,W,10.397800,W,527.477000,W,0.992412,W,5.983410,W,3.684920,W,TRUE
05/02/2016 01:31:17.36 PM,4847.120000,W,413.960000,W,1035.060000,W,16.211200,W,130.109000,W,1.768820,W,-4.467670,W,3023.180000,W,-0.857072,W,0.091174,W,2.323180,W,10.463400,W,528.856000,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 01:31:18.36 PM,4826.440000,W,398.205000,W,1038.670000,W,13.257100,W,107.789000,W,0.784108,W,-4.139430,W,2977.230000,W,-0.200600,W,0.288116,W,2.060590,W,10.397800,W,529.578000,W,0.861070,W,6.114750,W,3.619250,W,TRUE
05/02/2016 01:31:19.36 PM,4397.100000,W,402.144000,W,1032.760000,W,23.760600,W,108.446000,W,-1.841780,W,-3.811200,W,2693.300000,W,-0.528836,W,0.091174,W,2.060590,W,10.266500,W,530.301000,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:31:20.36 PM,3081.530000,W,370.633000,W,1035.060000,W,15.883000,W,110.087000,W,1.440580,W,-3.811200,W,1863.850000,W,-0.528836,W,0.485058,W,2.060590,W,10.397800,W,530.629000,W,0.861070,W,6.180420,W,3.684920,W,TRUE
05/02/2016 01:31:21.36 PM,2150.000000,W,400.174000,W,1038.010000,W,12.600600,W,120.918000,W,-0.528836,W,-3.811200,W,485.260000,W,-0.528836,W,0.156822,W,1.929300,W,10.135200,W,531.154000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:31:22.36 PM,2449.350000,W,429.716000,W,1039.320000,W,22.119400,W,110.087000,W,2.753520,W,-2.826490,W,689.751000,W,-0.200600,W,-0.040120,W,1.732350,W,10.135200,W,531.680000,W,0.729728,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:31:23.36 PM,3620.170000,W,458.272000,W,1038.670000,W,24.417100,W,114.026000,W,1.768820,W,-2.498250,W,1444.370000,W,-0.200600,W,-0.171414,W,1.601060,W,9.872610,W,530.957000,W,0.467044,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:31:24.36 PM,4846.130000,W,421.838000,W,1038.670000,W,15.226500,W,114.354000,W,3.738230,W,-3.154720,W,3078.650000,W,0.127636,W,-0.499650,W,1.469770,W,9.741310,W,530.432000,W,0.532715,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:31:25.36 PM,4815.600000,W,439.563000,W,1036.370000,W,15.554700,W,110.743000,W,4.394700,W,-2.498250,W,3023.180000,W,-0.200600,W,-0.368356,W,1.338470,W,9.741310,W,530.301000,W,0.532715,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:31:26.36 PM,4762.430000,W,434.639000,W,1037.350000,W,21.134700,W,120.262000,W,4.394700,W,-1.841780,W,2950.640000,W,0.127636,W,-0.237062,W,1.469770,W,9.741310,W,530.169000,W,0.532715,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:31:27.36 PM,4375.440000,W,390.327000,W,1036.700000,W,11.287700,W,105.491000,W,2.097050,W,-2.826490,W,2689.370000,W,0.127636,W,-0.237062,W,1.535410,W,9.610020,W,530.038000,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:31:28.36 PM,3012.600000,W,357.832000,W,1034.070000,W,9.974720,W,107.133000,W,2.753520,W,-2.170020,W,1782.450000,W,-0.857072,W,-0.171414,W,1.207180,W,9.544370,W,529.644000,W,0.532715,W,5.392370,W,3.290900,W,TRUE
05/02/2016 01:31:29.36 PM,2113.570000,W,420.853000,W,1033.410000,W,24.417100,W,114.354000,W,1.112340,W,-2.826490,W,457.360000,W,-0.857072,W,-0.237062,W,1.601060,W,9.610020,W,530.038000,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:31:30.36 PM,2484.800000,W,438.578000,W,1035.380000,W,18.180600,W,123.873000,W,-0.857072,W,-3.811200,W,722.575000,W,-0.528836,W,-0.171414,W,1.732350,W,9.872610,W,529.775000,W,0.598386,W,5.326700,W,3.093880,W,TRUE
05/02/2016 01:31:31.36 PM,3669.410000,W,464.180000,W,1035.380000,W,15.226500,W,118.621000,W,-1.185310,W,-1.841780,W,1487.360000,W,0.455872,W,-0.237062,W,1.469770,W,9.478720,W,528.528000,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:31:32.36 PM,4829.390000,W,421.838000,W,1032.100000,W,25.073600,W,112.384000,W,1.440580,W,-2.498250,W,3044.190000,W,0.455872,W,0.025527,W,1.666710,W,9.610020,W,527.477000,W,0.926741,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:31:33.36 PM,4845.150000,W,408.052000,W,1032.760000,W,19.493600,W,123.216000,W,2.097050,W,-3.154720,W,3010.710000,W,0.127636,W,0.025527,W,1.469770,W,9.806960,W,526.820000,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:31:34.36 PM,4759.480000,W,407.067000,W,1034.400000,W,15.554700,W,109.758000,W,2.097050,W,-3.154720,W,2913.550000,W,0.455872,W,0.156822,W,1.798000,W,9.806960,W,526.689000,W,0.992412,W,5.983410,W,3.619250,W,TRUE
05/02/2016 01:31:35.36 PM,4316.360000,W,411.006000,W,1035.060000,W,20.806500,W,118.293000,W,1.440580,W,-3.482960,W,2633.240000,W,0.455872,W,0.288116,W,1.666710,W,9.675670,W,526.820000,W,0.861070,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:31:36.36 PM,2959.430000,W,400.174000,W,1032.760000,W,20.806500,W,113.041000,W,0.455872,W,-3.154720,W,1736.500000,W,0.127636,W,0.419410,W,1.535410,W,9.872610,W,526.689000,W,1.058080,W,5.720730,W,3.553580,W,TRUE
05/02/2016 01:31:37.36 PM,2109.630000,W,438.578000,W,1034.070000,W,17.524100,W,120.918000,W,-0.857072,W,-3.154720,W,472.788000,W,-0.857072,W,0.288116,W,1.732350,W,10.200800,W,527.017000,W,0.926741,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:31:38.36 PM,2523.200000,W,434.639000,W,1032.760000,W,18.508900,W,127.483000,W,2.753520,W,-2.498250,W,736.361000,W,-0.528836,W,0.288116,W,1.601060,W,10.069500,W,526.032000,W,1.123750,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:31:39.36 PM,3785.600000,W,455.318000,W,1036.040000,W,27.699500,W,122.231000,W,-2.498250,W,-2.826490,W,1544.810000,W,-0.528836,W,0.156822,W,1.666710,W,9.872610,W,527.346000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:31:40.36 PM,4851.050000,W,413.960000,W,1038.670000,W,17.195900,W,115.995000,W,1.440580,W,-2.498250,W,3035.330000,W,0.127636,W,0.091174,W,1.535410,W,9.741310,W,526.295000,W,0.664057,W,5.523710,W,3.356570,W,TRUE
05/02/2016 01:31:41.36 PM,4824.470000,W,423.807000,W,1036.040000,W,14.898300,W,106.476000,W,2.753520,W,-3.154720,W,3000.200000,W,-0.857072,W,0.091174,W,1.469770,W,9.806960,W,526.229000,W,0.729728,W,5.458040,W,3.225230,W,TRUE
05/02/2016 01:31:42.36 PM,4775.230000,W,449.410000,W,1039.320000,W,27.699500,W,116.323000,W,-1.841780,W,-2.170020,W,2936.860000,W,0.455872,W,-0.237062,W,1.207180,W,9.741310,W,527.608000,W,0.729728,W,5.326700,W,3.290900,W,TRUE
05/02/2016 01:31:43.36 PM,4333.100000,W,392.297000,W,1035.710000,W,17.195900,W,121.575000,W,-3.154720,W,-3.154720,W,2652.600000,W,0.127636,W,-0.237062,W,1.535410,W,9.741310,W,528.396000,W,0.532715,W,5.326700,W,3.225230,W,TRUE
05/02/2016 01:31:44.36 PM,2932.840000,W,364.725000,W,1036.040000,W,10.959400,W,117.964000,W,-1.185310,W,-2.498250,W,1708.270000,W,0.127636,W,-0.105767,W,0.878941,W,9.610020,W,528.002000,W,0.532715,W,5.261030,W,3.093880,W,TRUE
05/02/2016 01:31:45.36 PM,2131.290000,W,451.379000,W,1038.990000,W,27.699500,W,111.071000,W,2.097050,W,-2.498250,W,481.322000,W,0.127636,W,-0.237062,W,1.141530,W,9.741310,W,528.987000,W,0.598386,W,5.261030,W,3.028210,W,TRUE
05/02/2016 01:31:46.36 PM,2537.980000,W,428.731000,W,1042.280000,W,19.493600,W,128.140000,W,-0.857072,W,-1.841780,W,740.300000,W,0.455872,W,0.025527,W,1.207180,W,9.675670,W,528.856000,W,0.664057,W,5.458040,W,3.225230,W,TRUE
05/02/2016 01:31:47.36 PM,3785.600000,W,450.394000,W,1039.320000,W,16.539400,W,124.857000,W,0.127636,W,-2.498250,W,1570.080000,W,1.112340,W,-0.105767,W,1.075880,W,9.741310,W,529.184000,W,0.532715,W,5.589380,W,3.028210,W,TRUE
05/02/2016 01:31:48.36 PM,4841.210000,W,440.547000,W,1038.010000,W,22.119400,W,117.308000,W,-2.170020,W,-2.498250,W,3059.290000,W,0.455872,W,-0.171414,W,1.141530,W,9.741310,W,529.053000,W,0.532715,W,5.392370,W,3.225230,W,TRUE
05/02/2016 01:31:49.36 PM,4868.780000,W,408.052000,W,1037.030000,W,21.463000,W,116.323000,W,1.768820,W,-2.498250,W,3038.280000,W,0.127636,W,-0.237062,W,1.075880,W,9.675670,W,529.775000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:31:50.36 PM,4785.080000,W,426.761000,W,1035.060000,W,14.898300,W,131.094000,W,-0.200600,W,-2.498250,W,2951.300000,W,0.455872,W,-0.368356,W,1.469770,W,9.675670,W,529.644000,W,0.467044,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:31:51.36 PM,4324.240000,W,398.205000,W,1038.010000,W,4.066470,W,118.949000,W,3.410000,W,-1.841780,W,2639.150000,W,0.784108,W,-0.040120,W,1.272820,W,9.675670,W,529.907000,W,0.598386,W,5.392370,W,3.028210,W,TRUE
05/02/2016 01:31:52.36 PM,2890.500000,W,389.343000,W,1038.010000,W,23.760600,W,113.369000,W,1.112340,W,-2.170020,W,1688.570000,W,0.127636,W,-0.171414,W,1.338470,W,9.741310,W,530.104000,W,0.467044,W,5.326700,W,3.159560,W,TRUE
05/02/2016 01:31:53.36 PM,2144.090000,W,417.899000,W,1036.370000,W,14.241800,W,118.621000,W,2.097050,W,-1.841780,W,475.413000,W,0.127636,W,-0.237062,W,1.207180,W,9.806960,W,530.563000,W,0.532715,W,5.261030,W,3.159560,W,TRUE
05/02/2016 01:31:54.36 PM,2546.840000,W,419.869000,W,1022.910000,W,14.570000,W,114.354000,W,1.112340,W,-1.513540,W,754.086000,W,0.127636,W,-0.368356,W,1.010230,W,9.610020,W,530.760000,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:31:55.36 PM,3811.200000,W,482.890000,W,1041.620000,W,28.684200,W,119.606000,W,3.081760,W,-2.170020,W,1618.000000,W,0.455872,W,-0.040120,W,1.338470,W,9.675670,W,530.563000,W,0.532715,W,5.326700,W,3.028210,W,TRUE
05/02/2016 01:31:56.36 PM,4875.670000,W,408.052000,W,1038.010000,W,15.226500,W,115.338000,W,0.455872,W,-2.170020,W,3074.390000,W,0.784108,W,-0.302709,W,1.207180,W,9.544370,W,530.301000,W,0.467044,W,5.458040,W,2.962540,W,TRUE
05/02/2016 01:31:57.36 PM,4855.980000,W,403.128000,W,1037.350000,W,11.287700,W,123.216000,W,2.753520,W,-2.826490,W,3019.240000,W,0.784108,W,-0.302709,W,1.338470,W,9.675670,W,530.301000,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:31:58.36 PM,4764.400000,W,422.823000,W,1036.040000,W,24.745300,W,121.575000,W,0.455872,W,-2.498250,W,2950.640000,W,0.784108,W,0.025527,W,1.272820,W,9.741310,W,530.826000,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 01:31:59.36 PM,4260.230000,W,420.853000,W,1035.380000,W,15.883000,W,118.293000,W,-11.688900,W,-3.482960,W,2630.940000,W,0.455872,W,0.222469,W,1.535410,W,9.938260,W,531.483000,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:32:00.36 PM,2859.980000,W,365.710000,W,1034.730000,W,12.600600,W,120.590000,W,-1.841780,W,-3.154720,W,1653.780000,W,0.455872,W,0.288116,W,1.601060,W,10.003900,W,531.745000,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:32:01.36 PM,2176.590000,W,400.174000,W,1037.680000,W,18.180600,W,119.606000,W,1.112340,W,-3.482960,W,511.519000,W,-0.528836,W,0.222469,W,1.732350,W,10.135200,W,532.205000,W,0.992412,W,6.049080,W,3.290900,W,TRUE
05/02/2016 01:32:02.36 PM,2574.410000,W,419.869000,W,1034.070000,W,20.478300,W,111.071000,W,1.440580,W,-2.498250,W,769.185000,W,-1.185310,W,0.156822,W,1.994940,W,10.069500,W,532.140000,W,0.861070,W,6.049080,W,3.356570,W,TRUE
05/02/2016 01:32:03.36 PM,3864.380000,W,465.165000,W,1034.400000,W,15.226500,W,120.262000,W,3.410000,W,-3.811200,W,1633.430000,W,-0.200600,W,0.156822,W,1.929300,W,10.135200,W,532.205000,W,1.058080,W,6.049080,W,3.684920,W,TRUE
05/02/2016 01:32:04.36 PM,4833.330000,W,427.746000,W,1033.740000,W,14.570000,W,115.667000,W,-2.826490,W,-3.811200,W,3073.070000,W,0.455872,W,0.288116,W,2.060590,W,10.200800,W,531.023000,W,0.861070,W,6.114750,W,3.684920,W,TRUE
05/02/2016 01:32:05.36 PM,4831.360000,W,425.777000,W,1032.430000,W,23.760600,W,122.888000,W,2.753520,W,-3.811200,W,3016.620000,W,-0.528836,W,0.288116,W,1.994940,W,10.200800,W,531.154000,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 01:32:06.36 PM,4775.230000,W,398.205000,W,1037.680000,W,14.898300,W,115.995000,W,0.784108,W,-4.467670,W,2931.930000,W,-0.200600,W,0.353763,W,1.994940,W,10.135200,W,530.498000,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:32:07.36 PM,4271.060000,W,383.434000,W,1032.760000,W,9.646480,W,120.590000,W,-0.857072,W,-3.811200,W,2639.470000,W,-0.528836,W,0.288116,W,1.863650,W,10.069500,W,529.972000,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:32:08.36 PM,2788.090000,W,404.113000,W,1033.740000,W,22.447700,W,116.323000,W,-0.528836,W,-3.482960,W,1593.710000,W,-0.857072,W,0.025527,W,1.798000,W,10.003900,W,529.710000,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:32:09.36 PM,2141.140000,W,424.792000,W,1031.450000,W,16.211200,W,125.514000,W,1.768820,W,-2.826490,W,478.696000,W,-0.528836,W,0.091174,W,1.732350,W,10.003900,W,529.513000,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:32:10.36 PM,2601.980000,W,411.006000,W,1040.960000,W,14.898300,W,110.743000,W,2.753520,W,-4.139430,W,787.238000,W,-0.528836,W,0.419410,W,2.060590,W,10.266500,W,528.856000,W,1.123750,W,6.049080,W,3.356570,W,TRUE
05/02/2016 01:32:11.36 PM,3929.370000,W,435.624000,W,1041.290000,W,27.371200,W,116.323000,W,2.753520,W,-3.154720,W,1678.070000,W,-0.857072,W,0.353763,W,2.060590,W,10.135200,W,528.068000,W,0.861070,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:32:12.36 PM,4830.380000,W,419.869000,W,1032.430000,W,19.821800,W,123.216000,W,1.768820,W,-3.482960,W,3043.200000,W,-0.200600,W,0.288116,W,1.863650,W,10.003900,W,526.689000,W,0.795399,W,5.917740,W,3.290900,W,TRUE
05/02/2016 01:32:13.36 PM,4847.120000,W,421.838000,W,1033.410000,W,16.211200,W,114.354000,W,2.753520,W,-2.826490,W,3033.360000,W,0.784108,W,0.091174,W,1.863650,W,10.069500,W,526.098000,W,0.664057,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:32:14.36 PM,4748.650000,W,435.624000,W,1035.380000,W,21.791200,W,116.980000,W,-1.513540,W,-3.154720,W,2914.540000,W,0.127636,W,-0.302709,W,1.469770,W,10.135200,W,525.769000,W,0.795399,W,5.458040,W,3.356570,W,TRUE
05/02/2016 01:32:15.36 PM,4189.330000,W,429.716000,W,1034.730000,W,20.478300,W,120.918000,W,3.410000,W,-2.826490,W,2567.920000,W,0.127636,W,0.025527,W,1.863650,W,10.003900,W,525.178000,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:32:16.36 PM,2720.150000,W,394.266000,W,1032.100000,W,15.226500,W,115.338000,W,0.127636,W,-2.826490,W,1524.460000,W,0.127636,W,-0.171414,W,1.601060,W,9.872610,W,525.047000,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:32:17.36 PM,2127.350000,W,437.593000,W,1035.710000,W,18.837100,W,112.056000,W,-1.841780,W,-2.826490,W,490.184000,W,-1.185310,W,0.025527,W,1.732350,W,10.003900,W,525.310000,W,0.598386,W,5.786400,W,3.225230,W,TRUE
05/02/2016 01:32:18.36 PM,2603.950000,W,461.226000,W,1034.400000,W,28.027700,W,112.713000,W,2.425290,W,-3.811200,W,795.443000,W,-0.528836,W,0.025527,W,1.798000,W,10.135200,W,526.032000,W,0.664057,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:32:19.36 PM,4017.010000,W,469.104000,W,1052.120000,W,19.821800,W,118.621000,W,-1.841780,W,-3.482960,W,1791.640000,W,-0.857072,W,0.091174,W,1.929300,W,10.266500,W,526.755000,W,0.795399,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:32:20.36 PM,4839.240000,W,436.609000,W,1038.990000,W,14.241800,W,114.682000,W,-0.528836,W,-4.139430,W,3054.040000,W,-0.200600,W,0.156822,W,1.929300,W,10.266500,W,527.543000,W,0.861070,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:32:21.36 PM,4813.640000,W,453.349000,W,1039.320000,W,27.699500,W,118.293000,W,-0.200600,W,-3.811200,W,3005.130000,W,-0.528836,W,0.419410,W,1.994940,W,10.332100,W,528.856000,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:32:22.36 PM,4742.740000,W,423.807000,W,1035.060000,W,16.211200,W,110.743000,W,-0.200600,W,-3.811200,W,2934.560000,W,-1.185310,W,0.222469,W,2.126240,W,10.529100,W,529.381000,W,1.058080,W,6.311760,W,3.684920,W,TRUE
05/02/2016 01:32:23.36 PM,4154.870000,W,403.128000,W,1033.740000,W,9.318240,W,127.811000,W,-1.841780,W,-3.811200,W,2565.290000,W,-0.857072,W,0.485058,W,2.126240,W,10.266500,W,530.169000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:32:24.36 PM,2626.600000,W,391.312000,W,1034.730000,W,22.447700,W,113.041000,W,-1.513540,W,-3.811200,W,1433.530000,W,-0.528836,W,0.025527,W,1.929300,W,10.266500,W,530.892000,W,0.861070,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:32:25.36 PM,2191.360000,W,411.006000,W,1037.680000,W,19.493600,W,126.170000,W,-2.498250,W,-3.811200,W,533.183000,W,-0.528836,W,-0.105767,W,1.863650,W,10.135200,W,531.483000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:32:26.36 PM,2663.030000,W,424.792000,W,1036.040000,W,13.585300,W,125.842000,W,1.440580,W,-2.826490,W,815.466000,W,-0.528836,W,-0.171414,W,1.601060,W,9.806960,W,531.417000,W,0.729728,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:32:27.36 PM,4094.800000,W,445.471000,W,1036.040000,W,19.821800,W,129.124000,W,-2.170020,W,-3.154720,W,1833.000000,W,0.127636,W,-0.237062,W,1.338470,W,9.610020,W,530.498000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:32:28.36 PM,4860.900000,W,400.174000,W,1038.010000,W,21.463000,W,112.713000,W,-0.528836,W,-3.154720,W,3071.100000,W,-0.200600,W,-0.434003,W,1.338470,W,9.544370,W,529.578000,W,0.532715,W,5.326700,W,3.093880,W,TRUE
05/02/2016 01:32:29.36 PM,4836.280000,W,409.037000,W,1032.100000,W,15.226500,W,125.842000,W,2.753520,W,-2.826490,W,2992.660000,W,0.455872,W,-0.237062,W,1.075880,W,9.544370,W,528.922000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:32:30.36 PM,4723.040000,W,404.113000,W,1031.450000,W,13.913500,W,110.743000,W,2.097050,W,-2.498250,W,2885.320000,W,0.455872,W,-0.105767,W,1.469770,W,9.806960,W,527.805000,W,0.467044,W,5.326700,W,3.159560,W,TRUE
05/02/2016 01:32:31.36 PM,4133.200000,W,391.312000,W,1033.740000,W,23.760600,W,118.949000,W,-2.826490,W,-1.841780,W,2543.630000,W,0.127636,W,-0.105767,W,1.404120,W,9.544370,W,527.280000,W,0.598386,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:32:32.36 PM,2543.880000,W,385.404000,W,1033.410000,W,16.867700,W,119.934000,W,1.768820,W,-2.826490,W,1291.740000,W,-0.528836,W,0.025527,W,1.601060,W,9.806960,W,527.083000,W,0.926741,W,5.917740,W,3.356570,W,TRUE
05/02/2016 01:32:33.36 PM,2168.710000,W,417.899000,W,1038.670000,W,15.883000,W,119.277000,W,-0.857072,W,-2.498250,W,494.123000,W,0.455872,W,0.156822,W,1.798000,W,9.806960,W,526.886000,W,0.926741,W,5.983410,W,3.684920,W,TRUE
05/02/2016 01:32:34.36 PM,2726.050000,W,438.578000,W,1037.030000,W,28.684200,W,120.590000,W,-2.498250,W,-3.154720,W,860.434000,W,-0.200600,W,0.288116,W,1.929300,W,9.806960,W,525.441000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:32:35.36 PM,4184.410000,W,466.150000,W,1038.010000,W,20.150000,W,116.323000,W,-2.826490,W,-3.154720,W,1925.890000,W,-0.200600,W,0.353763,W,1.666710,W,9.806960,W,525.113000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:32:36.36 PM,4848.100000,W,432.670000,W,1038.010000,W,13.585300,W,125.514000,W,3.410000,W,-3.482960,W,3022.200000,W,0.127636,W,0.156822,W,1.535410,W,9.872610,W,525.244000,W,0.861070,W,5.655050,W,3.487910,W,TRUE
05/02/2016 01:32:37.36 PM,4869.760000,W,430.700000,W,1037.030000,W,25.401800,W,122.560000,W,1.440580,W,-3.154720,W,3019.240000,W,0.127636,W,-0.040120,W,1.732350,W,9.741310,W,524.784000,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:32:38.36 PM,4724.030000,W,429.716000,W,1038.010000,W,20.806500,W,126.170000,W,1.440580,W,-2.498250,W,2870.550000,W,0.127636,W,-0.105767,W,1.075880,W,9.741310,W,525.572000,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:32:39.36 PM,4043.590000,W,414.945000,W,1038.670000,W,14.570000,W,109.758000,W,0.127636,W,-2.826490,W,2480.940000,W,0.455872,W,-0.171414,W,1.666710,W,9.544370,W,526.229000,W,0.532715,W,5.261030,W,3.093880,W,TRUE
05/02/2016 01:32:40.36 PM,2486.770000,W,398.205000,W,1036.040000,W,16.539400,W,122.231000,W,1.768820,W,-1.841780,W,1230.360000,W,0.127636,W,-0.105767,W,1.141530,W,9.741310,W,527.543000,W,0.532715,W,5.261030,W,3.028210,W,TRUE
05/02/2016 01:32:41.36 PM,2174.620000,W,442.517000,W,1036.370000,W,24.745300,W,120.918000,W,-2.498250,W,-2.170020,W,509.222000,W,0.455872,W,-0.105767,W,1.075880,W,9.806960,W,528.725000,W,0.401373,W,5.523710,W,3.028210,W,TRUE
05/02/2016 01:32:42.36 PM,2749.690000,W,452.364000,W,1042.280000,W,18.837100,W,119.606000,W,-2.170020,W,-2.498250,W,868.312000,W,0.455872,W,-0.368356,W,2.848360,W,9.544370,W,529.775000,W,0.664057,W,5.326700,W,3.093880,W,TRUE
