TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 01:32:43.36 PM,4315.370000,W,465.165000,W,1041.620000,W,16.211200,W,120.918000,W,1.440580,W,-2.826490,W,2070.640000,W,0.784108,W,-0.302709,W,1.272820,W,9.741310,W,530.235000,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:32:44.36 PM,4835.300000,W,441.532000,W,1040.960000,W,25.073600,W,118.293000,W,3.081760,W,-3.811200,W,3049.770000,W,0.784108,W,0.156822,W,1.601060,W,9.872610,W,530.104000,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:32:45.36 PM,4839.240000,W,419.869000,W,1039.980000,W,16.867700,W,114.682000,W,2.753520,W,-3.154720,W,3011.690000,W,0.127636,W,0.156822,W,1.338470,W,9.872610,W,531.023000,W,0.729728,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:32:46.36 PM,4734.860000,W,389.343000,W,1038.340000,W,11.944100,W,112.713000,W,2.097050,W,-3.482960,W,2913.220000,W,0.455872,W,0.288116,W,1.732350,W,10.069500,W,530.104000,W,0.861070,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:32:47.36 PM,4006.180000,W,386.388000,W,1039.980000,W,22.447700,W,117.308000,W,4.066470,W,-3.482960,W,2472.070000,W,-0.857072,W,0.419410,W,1.732350,W,10.069500,W,530.629000,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:32:48.36 PM,2377.470000,W,379.496000,W,1037.030000,W,16.539400,W,109.758000,W,2.425290,W,-3.811200,W,1114.160000,W,0.127636,W,0.419410,W,1.863650,W,10.200800,W,530.498000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:32:49.36 PM,2214.010000,W,425.777000,W,1035.710000,W,12.928800,W,115.995000,W,-1.513540,W,-2.826490,W,555.831000,W,-0.857072,W,0.288116,W,1.732350,W,10.135200,W,530.892000,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:32:50.36 PM,2790.060000,W,444.486000,W,1034.730000,W,21.463000,W,122.560000,W,2.097050,W,-3.482960,W,886.693000,W,-0.528836,W,0.353763,W,2.060590,W,10.200800,W,530.235000,W,0.992412,W,5.917740,W,3.225230,W,TRUE
05/02/2016 01:32:51.36 PM,4338.020000,W,447.440000,W,1033.740000,W,21.463000,W,122.231000,W,2.425290,W,-2.498250,W,2097.230000,W,0.127636,W,0.288116,W,1.732350,W,10.266500,W,529.316000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:32:52.36 PM,4852.040000,W,423.807000,W,1034.730000,W,13.585300,W,116.980000,W,2.097050,W,-3.482960,W,3069.130000,W,-0.857072,W,0.288116,W,1.994940,W,10.332100,W,528.462000,W,0.992412,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:32:53.36 PM,4815.600000,W,431.685000,W,1037.680000,W,16.539400,W,124.529000,W,-0.200600,W,-3.811200,W,2990.690000,W,-0.857072,W,0.091174,W,1.929300,W,10.135200,W,528.462000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:32:54.36 PM,4698.420000,W,407.067000,W,1034.070000,W,22.447700,W,131.750000,W,2.753520,W,-3.154720,W,2865.300000,W,-0.857072,W,0.156822,W,1.798000,W,9.872610,W,528.199000,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:32:55.36 PM,3990.420000,W,407.067000,W,1034.070000,W,13.257100,W,120.918000,W,-0.528836,W,-3.482960,W,2479.290000,W,0.127636,W,0.025527,W,1.798000,W,10.069500,W,528.331000,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:32:56.36 PM,2361.710000,W,376.541000,W,1027.180000,W,12.600600,W,122.231000,W,3.738230,W,-2.826490,W,1056.390000,W,-0.857072,W,-0.040120,W,1.798000,W,10.069500,W,528.462000,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 01:32:57.36 PM,2177.570000,W,432.670000,W,1038.010000,W,25.730000,W,129.453000,W,-0.200600,W,-2.826490,W,525.633000,W,-0.528836,W,0.616352,W,2.191880,W,10.200800,W,528.331000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:32:58.36 PM,2828.460000,W,439.563000,W,1030.790000,W,17.852400,W,123.544000,W,-2.170020,W,-3.154720,W,923.784000,W,-0.528836,W,0.681999,W,2.257530,W,10.332100,W,527.937000,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:32:59.36 PM,4361.650000,W,441.532000,W,1040.960000,W,13.585300,W,111.071000,W,-0.857072,W,-3.482960,W,2128.740000,W,-1.185310,W,0.288116,W,2.060590,W,10.135200,W,527.805000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 01:33:00.36 PM,4822.500000,W,444.486000,W,1032.430000,W,23.760600,W,121.575000,W,0.455872,W,-2.826490,W,3030.730000,W,-0.857072,W,0.419410,W,1.994940,W,10.266500,W,527.608000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:33:01.36 PM,4878.630000,W,404.113000,W,1036.040000,W,17.524100,W,114.682000,W,1.440580,W,-3.154720,W,3022.520000,W,0.127636,W,0.485058,W,2.060590,W,10.332100,W,527.411000,W,1.058080,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:33:02.36 PM,4661.010000,W,429.716000,W,1031.450000,W,13.257100,W,126.498000,W,1.440580,W,-2.826490,W,2856.110000,W,0.127636,W,0.156822,W,1.994940,W,10.397800,W,527.411000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:33:03.36 PM,3961.860000,W,370.633000,W,1036.370000,W,18.508900,W,120.262000,W,2.753520,W,-3.811200,W,2441.880000,W,-0.200600,W,0.419410,W,1.929300,W,10.200800,W,527.871000,W,0.926741,W,6.049080,W,3.684920,W,TRUE
05/02/2016 01:33:04.36 PM,2359.740000,W,403.128000,W,1033.740000,W,22.119400,W,112.384000,W,-1.513540,W,-3.482960,W,1059.350000,W,-0.857072,W,0.353763,W,1.994940,W,10.135200,W,527.871000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:33:05.36 PM,2202.190000,W,410.021000,W,1036.370000,W,16.211200,W,117.636000,W,-0.200600,W,-3.154720,W,525.305000,W,0.127636,W,0.485058,W,1.863650,W,10.200800,W,528.462000,W,0.795399,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:33:06.36 PM,2788.090000,W,464.180000,W,1036.040000,W,19.165300,W,127.483000,W,4.394700,W,-2.826490,W,900.479000,W,0.784108,W,0.353763,W,1.929300,W,10.069500,W,527.805000,W,0.992412,W,6.114750,W,3.356570,W,TRUE
05/02/2016 01:33:07.36 PM,4408.920000,W,448.425000,W,1036.370000,W,25.730000,W,121.903000,W,2.425290,W,-2.826490,W,2174.360000,W,-0.528836,W,0.353763,W,1.994940,W,10.200800,W,528.002000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:33:08.36 PM,4820.530000,W,439.563000,W,1032.430000,W,14.241800,W,113.369000,W,2.097050,W,-2.826490,W,3030.400000,W,-0.857072,W,0.288116,W,1.994940,W,10.200800,W,526.952000,W,0.992412,W,5.917740,W,3.356570,W,TRUE
05/02/2016 01:33:09.36 PM,4834.310000,W,403.128000,W,1036.040000,W,13.585300,W,115.338000,W,-1.841780,W,-3.482960,W,2999.880000,W,-0.200600,W,0.288116,W,1.863650,W,10.266500,W,527.083000,W,1.058080,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:33:10.36 PM,4693.500000,W,431.685000,W,1032.760000,W,23.432400,W,116.651000,W,-1.185310,W,-2.498250,W,2883.020000,W,0.455872,W,0.353763,W,1.929300,W,10.266500,W,527.148000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:33:11.36 PM,3943.150000,W,388.358000,W,1033.410000,W,15.226500,W,118.621000,W,-0.857072,W,-3.154720,W,2428.090000,W,0.455872,W,0.288116,W,1.929300,W,10.200800,W,526.820000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:33:12.36 PM,2331.190000,W,394.266000,W,1031.120000,W,12.600600,W,114.682000,W,-0.200600,W,-3.811200,W,1020.610000,W,-0.200600,W,0.288116,W,2.060590,W,10.266500,W,527.148000,W,0.926741,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:33:13.36 PM,2227.790000,W,421.838000,W,1035.380000,W,27.043000,W,118.293000,W,0.784108,W,-3.482960,W,555.175000,W,-0.857072,W,0.091174,W,1.863650,W,10.135200,W,527.543000,W,0.861070,W,5.917740,W,3.290900,W,TRUE
05/02/2016 01:33:14.36 PM,2799.910000,W,455.318000,W,1032.760000,W,21.791200,W,114.682000,W,1.112340,W,-3.482960,W,907.372000,W,-0.200600,W,0.156822,W,1.863650,W,10.200800,W,527.083000,W,0.926741,W,5.917740,W,3.290900,W,TRUE
05/02/2016 01:33:15.36 PM,4394.150000,W,437.593000,W,1036.040000,W,13.913500,W,113.369000,W,-0.857072,W,-2.498250,W,2169.440000,W,-0.200600,W,0.222469,W,1.929300,W,10.200800,W,526.689000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:33:16.36 PM,4849.090000,W,434.639000,W,1037.030000,W,21.791200,W,120.590000,W,0.127636,W,-2.826490,W,3048.130000,W,0.127636,W,0.156822,W,1.863650,W,10.135200,W,525.901000,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:33:17.36 PM,4821.510000,W,419.869000,W,1031.770000,W,20.150000,W,116.980000,W,-1.513540,W,-3.154720,W,2988.060000,W,0.455872,W,0.156822,W,1.994940,W,10.069500,W,525.901000,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:33:18.36 PM,4649.190000,W,436.609000,W,1037.350000,W,15.554700,W,108.117000,W,3.081760,W,-3.482960,W,2848.890000,W,-0.528836,W,0.025527,W,1.929300,W,9.872610,W,525.244000,W,0.729728,W,5.589380,W,3.487910,W,TRUE
05/02/2016 01:33:19.36 PM,3981.560000,W,380.480000,W,1030.130000,W,13.913500,W,118.949000,W,-1.185310,W,-2.826490,W,2448.440000,W,0.455872,W,0.025527,W,1.994940,W,9.938260,W,525.375000,W,0.861070,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:33:20.36 PM,2302.630000,W,419.869000,W,1032.100000,W,26.058300,W,108.446000,W,-0.857072,W,-3.154720,W,1007.810000,W,0.455872,W,0.156822,W,1.863650,W,10.003900,W,525.835000,W,0.664057,W,5.589380,W,3.356570,W,TRUE
05/02/2016 01:33:21.36 PM,2210.070000,W,403.128000,W,1034.730000,W,17.195900,W,123.216000,W,-0.528836,W,-2.826490,W,548.282000,W,0.127636,W,0.156822,W,1.863650,W,10.135200,W,526.295000,W,0.861070,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:33:22.36 PM,2821.570000,W,461.226000,W,1038.340000,W,15.883000,W,120.262000,W,2.097050,W,-2.498250,W,932.646000,W,-0.200600,W,0.091174,W,1.863650,W,10.069500,W,525.638000,W,0.861070,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:33:23.36 PM,4412.860000,W,449.410000,W,1036.370000,W,27.371200,W,111.071000,W,2.753520,W,-3.154720,W,2174.030000,W,0.127636,W,0.156822,W,1.798000,W,10.135200,W,525.178000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:33:24.36 PM,4811.670000,W,442.517000,W,1037.680000,W,18.508900,W,119.277000,W,0.784108,W,-3.482960,W,3024.820000,W,0.127636,W,0.025527,W,1.798000,W,9.938260,W,524.522000,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:33:25.36 PM,4861.890000,W,415.930000,W,1031.770000,W,12.928800,W,128.796000,W,2.425290,W,-2.498250,W,3012.020000,W,0.127636,W,0.156822,W,1.732350,W,10.332100,W,524.193000,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:33:26.36 PM,4672.820000,W,425.777000,W,1037.680000,W,25.730000,W,113.697000,W,-0.200600,W,-3.154720,W,2858.410000,W,-0.857072,W,0.025527,W,1.732350,W,10.003900,W,523.537000,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:33:27.36 PM,3931.340000,W,418.884000,W,1035.710000,W,17.195900,W,110.087000,W,3.410000,W,-2.826490,W,2438.260000,W,0.127636,W,-0.105767,W,1.732350,W,10.069500,W,524.259000,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:33:28.36 PM,2335.130000,W,382.450000,W,1031.770000,W,15.554700,W,125.514000,W,1.768820,W,-3.154720,W,998.293000,W,-0.200600,W,-0.171414,W,1.601060,W,9.872610,W,523.931000,W,0.532715,W,5.392370,W,2.896870,W,TRUE
05/02/2016 01:33:29.36 PM,2202.190000,W,421.838000,W,1033.410000,W,23.760600,W,124.857000,W,0.784108,W,-2.170020,W,539.091000,W,-0.200600,W,-0.105767,W,1.601060,W,9.938260,W,524.062000,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:33:30.36 PM,2819.600000,W,466.150000,W,1033.090000,W,25.401800,W,117.308000,W,1.768820,W,-3.482960,W,924.440000,W,-0.200600,W,-0.171414,W,1.666710,W,10.003900,W,522.552000,W,0.729728,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:33:31.36 PM,4434.520000,W,472.058000,W,1034.730000,W,17.524100,W,119.277000,W,1.768820,W,-3.811200,W,2239.680000,W,-0.200600,W,-0.105767,W,1.798000,W,10.135200,W,522.749000,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:33:32.36 PM,4838.250000,W,426.761000,W,1033.090000,W,16.539400,W,114.354000,W,0.784108,W,-3.811200,W,3038.280000,W,-0.857072,W,0.025527,W,1.666710,W,10.069500,W,523.602000,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:33:33.36 PM,4848.100000,W,421.838000,W,1030.790000,W,25.730000,W,113.369000,W,3.081760,W,-3.811200,W,3013.330000,W,-1.185310,W,0.288116,W,1.863650,W,10.135200,W,512.898000,W,2.174490,W,6.114750,W,3.159560,W,TRUE
05/02/2016 01:33:34.36 PM,4700.390000,W,401.159000,W,1032.430000,W,15.226500,W,130.437000,W,1.440580,W,-4.467670,W,2872.850000,W,-0.857072,W,0.222469,W,1.798000,W,10.529100,W,524.916000,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:33:35.36 PM,3895.890000,W,378.511000,W,1035.710000,W,11.944100,W,112.713000,W,0.784108,W,-4.795900,W,2411.350000,W,-0.857072,W,0.091174,W,1.994940,W,10.397800,W,526.360000,W,0.795399,W,5.983410,W,3.619250,W,TRUE
05/02/2016 01:33:36.36 PM,2276.040000,W,390.327000,W,1036.370000,W,26.058300,W,119.277000,W,1.440580,W,-4.795900,W,914.593000,W,-0.528836,W,0.025527,W,1.929300,W,10.397800,W,527.608000,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 01:33:37.36 PM,2257.330000,W,410.021000,W,1038.990000,W,18.837100,W,125.186000,W,2.097050,W,-4.467670,W,568.961000,W,-0.528836,W,0.288116,W,2.454470,W,10.332100,W,528.593000,W,0.992412,W,6.705790,W,3.881940,W,TRUE
05/02/2016 01:33:38.36 PM,2891.490000,W,426.761000,W,1038.340000,W,16.211200,W,128.140000,W,3.081760,W,-4.139430,W,961.859000,W,-0.857072,W,0.288116,W,2.191880,W,10.463400,W,529.250000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:33:39.36 PM,4512.310000,W,443.502000,W,1039.980000,W,24.417100,W,119.277000,W,3.410000,W,-4.139430,W,2333.890000,W,-0.200600,W,0.156822,W,1.929300,W,10.069500,W,528.331000,W,0.861070,W,5.589380,W,3.356570,W,TRUE
05/02/2016 01:33:40.36 PM,4869.760000,W,402.144000,W,1034.070000,W,17.195900,W,115.995000,W,1.112340,W,-3.154720,W,3069.790000,W,0.127636,W,-0.105767,W,1.469770,W,9.872610,W,528.790000,W,0.467044,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:33:41.36 PM,4845.150000,W,398.205000,W,1034.400000,W,13.585300,W,124.529000,W,2.753520,W,-3.154720,W,3007.750000,W,-0.200600,W,-0.434003,W,1.404120,W,9.741310,W,528.659000,W,0.335702,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:33:42.36 PM,4645.250000,W,397.220000,W,1038.010000,W,16.539400,W,108.446000,W,-4.139430,W,-3.482960,W,2849.870000,W,-0.200600,W,-0.105767,W,1.272820,W,9.741310,W,528.331000,W,0.467044,W,5.326700,W,3.290900,W,TRUE
05/02/2016 01:33:43.36 PM,3860.440000,W,378.511000,W,1034.730000,W,20.806500,W,123.873000,W,2.097050,W,-3.482960,W,2391.660000,W,0.127636,W,-0.237062,W,1.535410,W,9.675670,W,528.462000,W,0.401373,W,5.326700,W,3.093880,W,TRUE
05/02/2016 01:33:44.36 PM,2205.140000,W,375.557000,W,1030.130000,W,15.883000,W,110.743000,W,1.768820,W,-2.498250,W,797.741000,W,-0.857072,W,-0.171414,W,1.469770,W,9.610020,W,528.659000,W,0.664057,W,5.392370,W,3.290900,W,TRUE
05/02/2016 01:33:45.36 PM,2250.440000,W,402.144000,W,1032.760000,W,15.226500,W,121.247000,W,3.081760,W,-3.811200,W,570.274000,W,0.455872,W,-0.105767,W,1.601060,W,9.872610,W,528.593000,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:33:46.36 PM,2970.260000,W,440.547000,W,1033.090000,W,27.371200,W,119.934000,W,0.455872,W,-2.498250,W,997.965000,W,0.784108,W,-0.237062,W,1.272820,W,9.610020,W,527.280000,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:33:47.36 PM,4581.240000,W,443.502000,W,1034.070000,W,18.180600,W,116.980000,W,3.081760,W,-2.826490,W,2425.140000,W,-0.200600,W,0.091174,W,1.732350,W,9.741310,W,526.163000,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:33:48.36 PM,4841.210000,W,416.914000,W,1032.760000,W,15.226500,W,109.758000,W,2.425290,W,-2.498250,W,3015.960000,W,0.784108,W,0.353763,W,1.732350,W,9.872610,W,525.047000,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:33:49.36 PM,4846.130000,W,430.700000,W,1036.370000,W,27.043000,W,120.918000,W,-1.513540,W,-3.482960,W,2988.060000,W,-0.528836,W,0.353763,W,1.863650,W,9.938260,W,524.325000,W,1.123750,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:33:50.36 PM,4622.600000,W,433.654000,W,1037.350000,W,17.524100,W,121.575000,W,2.097050,W,-3.154720,W,2821.970000,W,-0.528836,W,0.485058,W,1.732350,W,9.938260,W,523.537000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:33:51.36 PM,3756.060000,W,408.052000,W,1034.070000,W,15.226500,W,105.820000,W,2.097050,W,-3.482960,W,2326.010000,W,-0.528836,W,0.025527,W,1.863650,W,10.003900,W,524.981000,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:33:52.36 PM,2161.820000,W,426.761000,W,1032.760000,W,25.401800,W,107.461000,W,2.097050,W,-2.826490,W,671.042000,W,-0.528836,W,-0.040120,W,1.338470,W,9.806960,W,524.522000,W,0.664057,W,5.523710,W,3.487910,W,TRUE
05/02/2016 01:33:53.36 PM,2230.750000,W,450.394000,W,1030.130000,W,22.447700,W,125.514000,W,0.455872,W,-1.841780,W,567.648000,W,0.127636,W,-0.171414,W,1.404120,W,9.610020,W,525.572000,W,0.532715,W,5.261030,W,2.962540,W,TRUE
05/02/2016 01:33:54.36 PM,2991.930000,W,465.165000,W,1034.730000,W,16.867700,W,117.964000,W,-1.185310,W,-1.841780,W,1023.240000,W,0.127636,W,-0.105767,W,1.075880,W,9.544370,W,526.032000,W,0.532715,W,5.195360,W,3.093880,W,TRUE
05/02/2016 01:33:55.36 PM,4660.020000,W,465.165000,W,1037.680000,W,19.821800,W,124.529000,W,-3.154720,W,-2.498250,W,2568.250000,W,1.112340,W,-0.171414,W,1.141530,W,9.675670,W,526.492000,W,0.598386,W,5.326700,W,3.028210,W,TRUE
05/02/2016 01:33:56.36 PM,4842.190000,W,437.593000,W,1034.400000,W,23.104200,W,110.743000,W,1.440580,W,-3.482960,W,3048.780000,W,0.784108,W,-0.105767,W,1.207180,W,9.741310,W,526.820000,W,0.664057,W,5.392370,W,3.159560,W,TRUE
05/02/2016 01:33:57.36 PM,4845.150000,W,409.037000,W,1034.730000,W,15.226500,W,111.071000,W,0.455872,W,-1.841780,W,3019.240000,W,4.394700,W,-0.105767,W,-0.302709,W,9.544370,W,527.805000,W,0.729728,W,5.589380,W,3.028210,W,TRUE
05/02/2016 01:33:58.36 PM,4645.250000,W,394.266000,W,1036.040000,W,11.944100,W,126.498000,W,2.097050,W,-2.170020,W,2842.000000,W,1.440580,W,-0.302709,W,1.207180,W,9.544370,W,528.331000,W,0.664057,W,5.326700,W,3.225230,W,TRUE
05/02/2016 01:33:59.36 PM,3702.890000,W,378.511000,W,1035.060000,W,22.447700,W,117.964000,W,-1.185310,W,-2.170020,W,2297.780000,W,1.112340,W,-0.434003,W,1.338470,W,9.478720,W,529.184000,W,0.729728,W,5.392370,W,3.225230,W,TRUE
05/02/2016 01:34:00.36 PM,2120.460000,W,402.144000,W,1034.730000,W,17.195900,W,121.903000,W,-2.170020,W,-3.811200,W,591.937000,W,-0.200600,W,-0.171414,W,1.469770,W,9.872610,W,530.235000,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:34:01.36 PM,2266.200000,W,433.654000,W,1042.930000,W,12.272400,W,118.621000,W,7.677060,W,-3.154720,W,594.891000,W,-0.200600,W,0.091174,W,1.404120,W,9.938260,W,530.301000,W,0.664057,W,5.983410,W,3.356570,W,TRUE
05/02/2016 01:34:02.36 PM,3051.010000,W,454.333000,W,1035.710000,W,27.699500,W,113.041000,W,-1.513540,W,-3.154720,W,1066.570000,W,0.127636,W,0.222469,W,1.666710,W,10.200800,W,530.301000,W,0.926741,W,5.917740,W,3.225230,W,TRUE
05/02/2016 01:34:03.36 PM,4711.230000,W,425.777000,W,1040.640000,W,17.852400,W,124.201000,W,-1.513540,W,-3.811200,W,2653.590000,W,0.127636,W,0.353763,W,1.732350,W,10.069500,W,529.644000,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 01:34:04.36 PM,4854.010000,W,399.190000,W,1035.710000,W,10.959400,W,112.056000,W,3.410000,W,-2.826490,W,3052.720000,W,0.127636,W,0.288116,W,1.863650,W,10.200800,W,529.578000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:34:05.36 PM,4814.620000,W,421.838000,W,1038.340000,W,19.165300,W,112.056000,W,2.425290,W,-4.467670,W,2996.270000,W,-0.200600,W,0.222469,W,1.732350,W,10.069500,W,529.907000,W,0.926741,W,5.983410,W,3.290900,W,TRUE
05/02/2016 01:34:06.36 PM,4573.370000,W,429.716000,W,1035.380000,W,17.524100,W,123.544000,W,2.753520,W,-3.482960,W,2813.110000,W,0.127636,W,0.288116,W,1.798000,W,10.135200,W,529.775000,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:34:07.36 PM,3670.390000,W,379.496000,W,1033.740000,W,12.272400,W,126.498000,W,3.410000,W,-3.154720,W,2275.130000,W,-0.857072,W,0.288116,W,1.863650,W,10.003900,W,529.710000,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:34:08.36 PM,2122.430000,W,389.343000,W,1034.070000,W,18.508900,W,119.606000,W,2.425290,W,-3.482960,W,540.076000,W,-0.528836,W,0.222469,W,1.863650,W,10.266500,W,529.578000,W,0.926741,W,5.917740,W,3.225230,W,TRUE
05/02/2016 01:34:09.36 PM,2295.740000,W,420.853000,W,1037.680000,W,25.073600,W,119.606000,W,3.738230,W,-3.811200,W,607.036000,W,0.455872,W,0.353763,W,1.798000,W,10.135200,W,529.775000,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 01:34:10.36 PM,3100.240000,W,465.165000,W,1036.700000,W,16.539400,W,113.697000,W,3.738230,W,-3.154720,W,1094.140000,W,-0.200600,W,0.288116,W,1.732350,W,10.003900,W,529.316000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:34:11.36 PM,4715.170000,W,451.379000,W,1033.090000,W,12.600600,W,116.651000,W,3.738230,W,-4.139430,W,2708.730000,W,-0.528836,W,0.288116,W,2.191880,W,10.135200,W,528.462000,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:34:12.36 PM,4836.280000,W,417.899000,W,1029.480000,W,24.088900,W,117.636000,W,2.097050,W,-3.811200,W,3022.850000,W,-0.528836,W,0.419410,W,2.060590,W,10.200800,W,527.477000,W,0.992412,W,6.049080,W,3.356570,W,TRUE
05/02/2016 01:34:13.36 PM,4830.380000,W,403.128000,W,1034.070000,W,17.195900,W,115.010000,W,-1.513540,W,-3.811200,W,2987.400000,W,0.127636,W,0.353763,W,1.994940,W,10.135200,W,527.214000,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:34:14.36 PM,4568.440000,W,406.083000,W,1032.100000,W,13.585300,W,118.949000,W,1.112340,W,-3.811200,W,2799.320000,W,-0.528836,W,0.091174,W,1.798000,W,10.135200,W,526.229000,W,0.861070,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:34:15.36 PM,3598.510000,W,408.052000,W,1036.370000,W,24.745300,W,123.216000,W,-2.170020,W,-3.154720,W,2237.710000,W,0.127636,W,0.091174,W,1.863650,W,10.003900,W,526.360000,W,0.795399,W,5.589380,W,3.356570,W,TRUE
05/02/2016 01:34:16.36 PM,2111.600000,W,422.823000,W,1035.710000,W,20.150000,W,117.308000,W,2.753520,W,-3.154720,W,480.665000,W,-0.857072,W,0.091174,W,1.798000,W,10.135200,W,526.426000,W,0.861070,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:34:17.36 PM,2297.710000,W,417.899000,W,1033.410000,W,16.867700,W,123.544000,W,2.097050,W,-2.826490,W,600.471000,W,0.127636,W,-0.040120,W,1.732350,W,10.069500,W,525.769000,W,0.598386,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:34:18.36 PM,3140.620000,W,442.517000,W,1033.410000,W,24.088900,W,121.903000,W,2.097050,W,-3.482960,W,1110.550000,W,-0.200600,W,-0.171414,W,1.601060,W,9.872610,W,526.098000,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 01:34:19.36 PM,4781.140000,W,433.654000,W,1036.370000,W,22.447700,W,115.010000,W,1.112340,W,-2.498250,W,2800.640000,W,0.784108,W,-0.237062,W,1.666710,W,9.872610,W,525.178000,W,0.401373,W,5.392370,W,3.225230,W,TRUE
05/02/2016 01:34:20.36 PM,4841.210000,W,423.807000,W,1037.030000,W,17.195900,W,110.743000,W,1.440580,W,-3.154720,W,3035.000000,W,0.455872,W,0.025527,W,1.732350,W,10.003900,W,524.587000,W,0.664057,W,5.720730,W,3.093880,W,TRUE
05/02/2016 01:34:21.36 PM,4822.500000,W,427.746000,W,1033.090000,W,17.852400,W,109.758000,W,3.081760,W,-4.139430,W,2993.310000,W,-0.528836,W,0.025527,W,1.798000,W,9.938260,W,525.638000,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:34:22.36 PM,4555.640000,W,432.670000,W,1035.710000,W,25.401800,W,120.590000,W,2.097050,W,-4.139430,W,2797.680000,W,-0.857072,W,0.091174,W,1.929300,W,10.266500,W,524.653000,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 01:34:23.36 PM,3539.420000,W,406.083000,W,1036.370000,W,15.883000,W,115.010000,W,2.753520,W,-3.811200,W,2191.430000,W,-1.185310,W,0.156822,W,2.060590,W,10.266500,W,528.134000,W,0.926741,W,5.983410,W,3.684920,W,TRUE
05/02/2016 01:34:24.36 PM,2078.120000,W,437.593000,W,1036.700000,W,14.570000,W,116.651000,W,-1.513540,W,-3.811200,W,438.651000,W,-1.841780,W,0.156822,W,1.929300,W,10.332100,W,529.381000,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:34:25.36 PM,2321.340000,W,443.502000,W,1036.700000,W,28.355900,W,116.323000,W,1.112340,W,-3.811200,W,626.730000,W,-0.857072,W,0.025527,W,2.060590,W,10.529100,W,530.104000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:34:26.36 PM,3201.670000,W,452.364000,W,1035.380000,W,20.806500,W,118.949000,W,-0.857072,W,-3.811200,W,1164.710000,W,-1.185310,W,0.353763,W,1.863650,W,10.397800,W,531.154000,W,0.335702,W,6.246090,W,3.619250,W,TRUE
05/02/2016 01:34:27.36 PM,4812.650000,W,424.792000,W,1038.340000,W,13.257100,W,108.446000,W,0.455872,W,-4.467670,W,2902.390000,W,-0.857072,W,0.288116,W,1.994940,W,10.332100,W,530.892000,W,0.992412,W,6.180420,W,3.684920,W,TRUE
05/02/2016 01:34:28.36 PM,4865.830000,W,415.930000,W,1036.700000,W,24.088900,W,111.071000,W,3.410000,W,-5.124140,W,3056.990000,W,-0.528836,W,0.222469,W,1.929300,W,10.332100,W,531.483000,W,0.795399,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:34:29.36 PM,4830.380000,W,402.144000,W,1034.400000,W,19.165300,W,118.621000,W,2.753520,W,-3.811200,W,2992.980000,W,-0.857072,W,0.091174,W,1.798000,W,10.003900,W,531.154000,W,0.729728,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:34:30.36 PM,4546.780000,W,385.404000,W,1038.010000,W,12.272400,W,123.216000,W,-0.528836,W,-3.482960,W,2791.450000,W,0.127636,W,-0.105767,W,1.732350,W,10.003900,W,531.877000,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:34:31.36 PM,3503.970000,W,369.648000,W,1032.100000,W,17.195900,W,121.575000,W,0.127636,W,-3.154720,W,2171.740000,W,-0.857072,W,-0.237062,W,1.601060,W,9.741310,W,531.548000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:34:32.36 PM,2082.060000,W,428.731000,W,1037.680000,W,23.104200,W,114.354000,W,-0.528836,W,-2.498250,W,454.734000,W,-0.200600,W,-0.434003,W,1.469770,W,9.741310,W,531.877000,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:34:33.36 PM,2319.370000,W,437.593000,W,1036.370000,W,16.539400,W,123.544000,W,3.081760,W,-2.170020,W,640.188000,W,0.127636,W,-0.368356,W,1.469770,W,9.741310,W,531.548000,W,0.401373,W,5.195360,W,3.225230,W,TRUE
05/02/2016 01:34:34.36 PM,3261.740000,W,454.333000,W,1035.060000,W,16.539400,W,120.918000,W,2.425290,W,-2.498250,W,1191.950000,W,0.127636,W,-0.302709,W,1.338470,W,9.544370,W,531.614000,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:34:35.36 PM,4822.500000,W,421.838000,W,1032.100000,W,22.447700,W,122.888000,W,-0.857072,W,-2.498250,W,2950.640000,W,0.784108,W,-0.171414,W,1.338470,W,9.741310,W,530.563000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 01:34:36.36 PM,4831.360000,W,404.113000,W,1034.070000,W,13.257100,W,120.262000,W,1.112340,W,-2.826490,W,3026.140000,W,0.127636,W,-0.237062,W,1.272820,W,9.544370,W,529.775000,W,0.335702,W,5.392370,W,3.290900,W,TRUE
05/02/2016 01:34:37.36 PM,4823.480000,W,415.930000,W,1029.800000,W,9.974720,W,112.056000,W,0.784108,W,-4.467670,W,2980.180000,W,-0.857072,W,-0.105767,W,1.272820,W,9.741310,W,529.710000,W,0.664057,W,5.326700,W,3.422240,W,TRUE
05/02/2016 01:34:38.36 PM,4511.330000,W,425.777000,W,1036.700000,W,23.760600,W,116.980000,W,0.784108,W,-3.154720,W,2773.720000,W,0.455872,W,-0.630945,W,1.798000,W,9.741310,W,529.316000,W,0.401373,W,5.261030,W,3.093880,W,TRUE
05/02/2016 01:34:39.36 PM,3460.650000,W,363.740000,W,1031.770000,W,14.570000,W,118.949000,W,-1.185310,W,-2.498250,W,2127.100000,W,0.455872,W,-0.434003,W,1.338470,W,9.478720,W,529.250000,W,0.467044,W,5.458040,W,3.028210,W,TRUE
05/02/2016 01:34:40.36 PM,2113.570000,W,401.159000,W,1033.410000,W,12.272400,W,109.758000,W,-1.185310,W,-3.154720,W,441.933000,W,0.127636,W,-0.105767,W,1.404120,W,9.544370,W,529.578000,W,0.664057,W,5.589380,W,3.356570,W,TRUE
05/02/2016 01:34:41.36 PM,2323.310000,W,449.410000,W,1033.740000,W,22.775900,W,124.529000,W,-0.857072,W,-1.841780,W,625.417000,W,0.127636,W,0.091174,W,1.469770,W,9.741310,W,529.316000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:34:42.36 PM,3293.250000,W,450.394000,W,1035.380000,W,22.447700,W,117.636000,W,1.768820,W,-2.826490,W,1200.810000,W,0.455872,W,0.025527,W,1.469770,W,9.675670,W,528.856000,W,0.729728,W,5.917740,W,3.290900,W,TRUE
05/02/2016 01:34:43.36 PM,4830.380000,W,419.869000,W,1031.450000,W,12.928800,W,122.231000,W,4.394700,W,-2.498250,W,2993.970000,W,1.112340,W,0.156822,W,1.601060,W,9.478720,W,527.608000,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:34:44.36 PM,4812.650000,W,440.547000,W,1031.770000,W,19.165300,W,110.743000,W,0.784108,W,-2.826490,W,3029.420000,W,0.455872,W,0.091174,W,1.666710,W,9.872610,W,527.280000,W,0.795399,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:34:45.36 PM,4837.270000,W,403.128000,W,1034.730000,W,23.432400,W,122.560000,W,-2.170020,W,-3.482960,W,2975.590000,W,0.455872,W,0.222469,W,1.732350,W,9.806960,W,527.477000,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:34:46.36 PM,4511.330000,W,403.128000,W,1030.460000,W,14.570000,W,123.544000,W,1.440580,W,-3.154720,W,2744.510000,W,0.127636,W,0.091174,W,1.535410,W,9.806960,W,526.295000,W,0.861070,W,5.720730,W,3.553580,W,TRUE
05/02/2016 01:34:47.36 PM,3369.070000,W,399.190000,W,1035.380000,W,13.257100,W,102.537000,W,-0.857072,W,-3.482960,W,2076.220000,W,-0.857072,W,0.222469,W,1.666710,W,9.741310,W,526.557000,W,0.992412,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:34:48.36 PM,2093.870000,W,424.792000,W,1034.070000,W,26.714800,W,115.995000,W,1.440580,W,-3.154720,W,435.697000,W,-0.200600,W,0.288116,W,1.666710,W,9.872610,W,526.755000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:34:49.36 PM,2367.620000,W,410.021000,W,1036.370000,W,19.165300,W,115.338000,W,0.127636,W,-3.154720,W,635.921000,W,-0.200600,W,0.288116,W,1.666710,W,9.872610,W,526.492000,W,1.058080,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:34:50.36 PM,3333.620000,W,443.502000,W,1033.740000,W,15.883000,W,120.590000,W,-1.513540,W,-3.154720,W,1243.810000,W,-0.857072,W,0.419410,W,1.601060,W,9.938260,W,526.032000,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:34:51.36 PM,4834.310000,W,446.456000,W,1033.090000,W,25.730000,W,115.338000,W,4.394700,W,-3.154720,W,3039.590000,W,-0.200600,W,0.156822,W,1.666710,W,10.003900,W,525.113000,W,0.861070,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:34:52.36 PM,4850.070000,W,434.639000,W,1032.100000,W,19.493600,W,109.102000,W,3.081760,W,-3.482960,W,3010.710000,W,-0.200600,W,0.156822,W,1.863650,W,9.938260,W,526.163000,W,0.729728,W,5.655050,W,3.553580,W,TRUE
05/02/2016 01:34:53.36 PM,4825.450000,W,404.113000,W,1035.380000,W,14.570000,W,112.056000,W,-2.170020,W,-3.154720,W,2955.890000,W,0.127636,W,-0.105767,W,1.601060,W,9.806960,W,525.638000,W,0.926741,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:34:54.36 PM,4485.730000,W,404.113000,W,1036.370000,W,17.195900,W,117.964000,W,2.425290,W,-3.154720,W,2731.050000,W,-0.200600,W,0.025527,W,1.666710,W,9.610020,W,525.901000,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:34:55.36 PM,3366.110000,W,382.450000,W,1038.010000,W,19.493600,W,121.575000,W,-7.750030,W,-2.826490,W,2053.570000,W,0.127636,W,-0.171414,W,0.878941,W,9.610020,W,528.002000,W,0.861070,W,5.458040,W,3.225230,W,TRUE
05/02/2016 01:34:56.36 PM,2111.600000,W,418.884000,W,1037.680000,W,18.837100,W,128.796000,W,-0.857072,W,-1.841780,W,469.833000,W,0.455872,W,-0.302709,W,1.338470,W,9.610020,W,527.937000,W,0.729728,W,5.392370,W,3.159560,W,TRUE
05/02/2016 01:34:57.36 PM,2366.640000,W,438.578000,W,1037.350000,W,19.821800,W,116.323000,W,-1.841780,W,-2.498250,W,664.149000,W,0.127636,W,-0.171414,W,1.469770,W,9.675670,W,529.053000,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 01:34:58.36 PM,3368.080000,W,475.012000,W,1036.370000,W,27.699500,W,114.354000,W,0.127636,W,-1.841780,W,1266.460000,W,0.455872,W,-0.105767,W,1.601060,W,9.610020,W,529.184000,W,0.532715,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:34:59.36 PM,4844.160000,W,415.930000,W,1037.030000,W,16.211200,W,114.026000,W,0.455872,W,-2.498250,W,3062.240000,W,1.112340,W,-0.171414,W,1.207180,W,9.610020,W,529.381000,W,0.467044,W,5.392370,W,2.962540,W,TRUE
05/02/2016 01:35:00.36 PM,4846.130000,W,401.159000,W,1033.090000,W,12.600600,W,118.621000,W,3.081760,W,-3.154720,W,3027.450000,W,1.112340,W,-0.302709,W,0.681999,W,9.544370,W,529.710000,W,0.401373,W,5.261030,W,3.159560,W,TRUE
05/02/2016 01:35:01.36 PM,4836.280000,W,410.021000,W,1036.040000,W,25.401800,W,113.697000,W,1.440580,W,-2.498250,W,2976.900000,W,1.440580,W,-0.302709,W,1.141530,W,9.413080,W,530.038000,W,0.598386,W,5.326700,W,3.093880,W,TRUE
05/02/2016 01:35:02.36 PM,4488.680000,W,385.404000,W,1035.060000,W,14.898300,W,118.621000,W,1.112340,W,-3.154720,W,2770.110000,W,0.127636,W,-0.171414,W,1.272820,W,9.741310,W,531.220000,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:35:03.36 PM,3319.830000,W,351.924000,W,1038.340000,W,9.974720,W,124.201000,W,2.097050,W,-3.154720,W,2042.410000,W,-0.200600,W,0.156822,W,1.469770,W,9.872610,W,531.811000,W,0.861070,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:35:04.36 PM,2113.570000,W,435.624000,W,1038.670000,W,24.417100,W,123.216000,W,1.768820,W,-2.826490,W,453.093000,W,-0.200600,W,0.222469,W,1.798000,W,10.003900,W,532.402000,W,0.729728,W,5.917740,W,3.356570,W,TRUE
05/02/2016 01:35:05.36 PM,2368.610000,W,442.517000,W,1036.700000,W,18.508900,W,115.995000,W,-0.200600,W,-2.826490,W,665.134000,W,-0.528836,W,0.419410,W,1.863650,W,10.200800,W,532.928000,W,0.926741,W,6.049080,W,3.356570,W,TRUE
05/02/2016 01:35:06.36 PM,3430.120000,W,455.318000,W,1035.710000,W,15.554700,W,110.743000,W,2.425290,W,-3.154720,W,1300.600000,W,-0.528836,W,0.288116,W,1.863650,W,9.938260,W,532.140000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:35:07.36 PM,4856.960000,W,414.945000,W,1036.040000,W,19.165300,W,123.216000,W,5.379410,W,-2.826490,W,3071.100000,W,-0.200600,W,0.419410,W,1.929300,W,10.200800,W,531.680000,W,1.058080,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:35:08.36 PM,4866.810000,W,403.128000,W,1033.410000,W,21.134700,W,106.476000,W,1.440580,W,-3.482960,W,3056.990000,W,-0.528836,W,0.288116,W,2.060590,W,10.003900,W,531.351000,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:35:09.36 PM,4840.220000,W,392.297000,W,1031.450000,W,13.585300,W,115.995000,W,3.081760,W,-4.139430,W,2981.820000,W,0.127636,W,0.353763,W,2.060590,W,10.003900,W,531.154000,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 01:35:10.36 PM,4462.100000,W,387.373000,W,1035.060000,W,14.241800,W,117.308000,W,-0.200600,W,-3.482960,W,2725.140000,W,0.127636,W,0.091174,W,1.929300,W,10.069500,W,530.301000,W,0.729728,W,5.983410,W,3.356570,W,TRUE
05/02/2016 01:35:11.36 PM,3232.190000,W,375.557000,W,1034.400000,W,23.104200,W,116.980000,W,0.127636,W,-4.467670,W,1965.930000,W,-2.170020,W,0.156822,W,1.732350,W,9.741310,W,530.169000,W,1.189420,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:35:12.36 PM,2106.670000,W,402.144000,W,1036.040000,W,16.539400,W,121.247000,W,1.768820,W,-3.154720,W,452.437000,W,0.127636,W,0.288116,W,1.929300,W,10.266500,W,530.235000,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:35:13.36 PM,2405.040000,W,439.563000,W,1036.700000,W,15.554700,W,113.369000,W,2.425290,W,-3.482960,W,681.546000,W,0.127636,W,0.288116,W,1.863650,W,10.200800,W,529.710000,W,1.058080,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:35:14.36 PM,3506.930000,W,480.920000,W,1030.790000,W,29.340600,W,115.995000,W,2.425290,W,-3.154720,W,1380.360000,W,-0.528836,W,0.156822,W,1.863650,W,10.266500,W,528.659000,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:35:15.36 PM,4841.210000,W,441.532000,W,1032.100000,W,18.180600,W,119.934000,W,3.081760,W,-3.154720,W,3065.850000,W,0.455872,W,0.091174,W,1.798000,W,10.003900,W,527.346000,W,0.664057,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:35:16.36 PM,4840.220000,W,429.716000,W,1037.030000,W,14.898300,W,120.918000,W,-1.513540,W,-3.482960,W,3017.600000,W,0.127636,W,-0.105767,W,1.732350,W,9.938260,W,526.820000,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:35:17.36 PM,4807.730000,W,418.884000,W,1034.070000,W,24.417100,W,116.980000,W,3.738230,W,-2.498250,W,2955.240000,W,1.112340,W,-0.105767,W,1.535410,W,9.872610,W,526.426000,W,0.598386,W,5.392370,W,3.225230,W,TRUE
05/02/2016 01:35:18.36 PM,4424.680000,W,398.205000,W,1033.090000,W,19.493600,W,121.247000,W,0.127636,W,-3.154720,W,2695.600000,W,0.455872,W,-0.171414,W,1.601060,W,9.872610,W,526.360000,W,0.532715,W,5.458040,W,3.225230,W,TRUE
05/02/2016 01:35:19.36 PM,3174.100000,W,373.587000,W,1034.400000,W,14.570000,W,119.277000,W,-1.841780,W,-3.154720,W,1914.730000,W,0.127636,W,-0.237062,W,1.798000,W,10.003900,W,525.244000,W,0.664057,W,5.720730,W,3.093880,W,TRUE
05/02/2016 01:35:20.36 PM,2120.460000,W,426.761000,W,1032.430000,W,19.821800,W,119.606000,W,4.066470,W,-3.811200,W,487.558000,W,-0.528836,W,-0.105767,W,1.535410,W,10.069500,W,526.623000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:35:21.36 PM,2435.570000,W,450.394000,W,1036.040000,W,25.730000,W,113.697000,W,-3.154720,W,-3.482960,W,707.148000,W,-0.528836,W,0.025527,W,1.798000,W,10.003900,W,527.346000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:35:22.36 PM,3579.800000,W,449.410000,W,1032.100000,W,20.478300,W,115.010000,W,1.440580,W,-3.811200,W,1398.410000,W,-0.528836,W,0.025527,W,2.060590,W,10.003900,W,527.017000,W,0.992412,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:35:23.36 PM,4850.070000,W,406.083000,W,1038.340000,W,15.554700,W,119.934000,W,0.127636,W,-4.467670,W,3061.260000,W,-0.857072,W,0.353763,W,1.798000,W,10.266500,W,527.871000,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:35:24.36 PM,4819.540000,W,448.425000,W,1030.790000,W,24.417100,W,122.888000,W,1.768820,W,-3.811200,W,3016.620000,W,-0.528836,W,0.156822,W,1.929300,W,10.332100,W,527.740000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:35:25.36 PM,4803.790000,W,425.777000,W,1036.040000,W,16.867700,W,116.651000,W,-0.857072,W,-3.811200,W,2959.830000,W,-1.185310,W,0.091174,W,1.929300,W,10.332100,W,528.199000,W,0.861070,W,6.049080,W,3.356570,W,TRUE
05/02/2016 01:35:26.36 PM,4438.460000,W,374.572000,W,1038.010000,W,11.944100,W,126.498000,W,-1.841780,W,-3.482960,W,2727.110000,W,-0.857072,W,0.288116,W,1.863650,W,10.200800,W,529.184000,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:35:27.36 PM,3136.680000,W,398.205000,W,1034.730000,W,21.791200,W,114.682000,W,1.440580,W,-3.811200,W,1903.240000,W,-0.857072,W,0.288116,W,2.126240,W,10.332100,W,529.447000,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:35:28.36 PM,2138.180000,W,418.884000,W,1038.670000,W,19.165300,W,123.216000,W,-0.857072,W,-3.811200,W,467.864000,W,-1.185310,W,0.288116,W,2.060590,W,10.266500,W,530.235000,W,0.992412,W,6.311760,W,3.487910,W,TRUE
05/02/2016 01:35:29.36 PM,2462.150000,W,407.067000,W,1038.990000,W,15.554700,W,113.369000,W,3.081760,W,-4.139430,W,704.194000,W,-0.200600,W,0.353763,W,1.929300,W,10.332100,W,530.104000,W,0.992412,W,6.114750,W,3.750600,W,TRUE
05/02/2016 01:35:30.36 PM,3570.930000,W,475.012000,W,1034.730000,W,22.775900,W,121.247000,W,-1.841780,W,-3.811200,W,1416.140000,W,-1.513540,W,0.288116,W,2.126240,W,10.332100,W,530.563000,W,1.058080,W,6.114750,W,3.750600,W,TRUE
05/02/2016 01:35:31.36 PM,4864.840000,W,419.869000,W,1036.700000,W,21.791200,W,117.636000,W,-2.826490,W,-4.795900,W,3070.450000,W,-1.513540,W,0.288116,W,2.257530,W,10.266500,W,530.826000,W,-2.225470,W,5.786400,W,3.159560,W,TRUE
05/02/2016 01:35:32.36 PM,4864.840000,W,395.251000,W,1034.730000,W,14.898300,W,117.308000,W,-2.826490,W,-3.811200,W,3059.620000,W,1.112340,W,-3.125540,W,1.272820,W,10.463400,W,531.286000,W,0.992412,W,6.049080,W,3.684920,W,TRUE
05/02/2016 01:35:33.36 PM,4798.870000,W,421.838000,W,1035.710000,W,14.570000,W,120.590000,W,-0.857072,W,-3.482960,W,2984.120000,W,-1.185310,W,0.288116,W,2.191880,W,10.397800,W,532.140000,W,0.861070,W,6.246090,W,3.422240,W,TRUE
05/02/2016 01:35:34.36 PM,4404.000000,W,401.159000,W,1038.990000,W,23.104200,W,116.980000,W,-0.857072,W,-4.467670,W,2701.510000,W,-0.528836,W,0.353763,W,2.060590,W,10.397800,W,531.745000,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:35:35.36 PM,3108.120000,W,357.832000,W,1037.350000,W,13.913500,W,109.102000,W,0.127636,W,-4.139430,W,1878.290000,W,-0.857072,W,0.288116,W,1.994940,W,10.332100,W,532.008000,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 01:35:36.36 PM,2107.660000,W,434.639000,W,1031.120000,W,10.959400,W,113.041000,W,2.425290,W,-3.482960,W,465.895000,W,-1.185310,W,0.353763,W,2.126240,W,10.332100,W,532.796000,W,0.926741,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:35:37.36 PM,2468.060000,W,422.823000,W,1036.040000,W,26.386500,W,115.995000,W,1.768820,W,-3.482960,W,708.461000,W,-0.857072,W,0.025527,W,1.929300,W,10.332100,W,531.943000,W,0.795399,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:35:38.36 PM,3620.170000,W,449.410000,W,1032.430000,W,16.539400,W,113.697000,W,-1.841780,W,-3.811200,W,1469.640000,W,-0.200600,W,-0.040120,W,1.798000,W,10.135200,W,532.534000,W,0.729728,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:35:39.36 PM,4866.810000,W,411.991000,W,1039.650000,W,11.615900,W,119.606000,W,-3.154720,W,-3.482960,W,3089.480000,W,-0.200600,W,0.091174,W,1.863650,W,10.069500,W,532.008000,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:35:40.36 PM,4841.210000,W,418.884000,W,1031.770000,W,22.775900,W,123.216000,W,1.440580,W,-3.811200,W,3035.000000,W,-0.857072,W,0.091174,W,1.732350,W,10.003900,W,531.877000,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:35:41.36 PM,4797.880000,W,418.884000,W,1037.030000,W,17.195900,W,114.354000,W,2.425290,W,-3.811200,W,2977.880000,W,0.127636,W,-0.040120,W,1.929300,W,10.069500,W,532.468000,W,0.598386,W,5.720730,W,3.553580,W,TRUE
05/02/2016 01:35:42.36 PM,4381.350000,W,387.373000,W,1031.120000,W,10.303000,W,116.323000,W,1.112340,W,-3.811200,W,2695.930000,W,-0.528836,W,-0.171414,W,1.798000,W,10.003900,W,532.402000,W,0.729728,W,5.720730,W,3.553580,W,TRUE
05/02/2016 01:35:43.36 PM,3074.640000,W,382.450000,W,1035.380000,W,17.524100,W,105.820000,W,1.440580,W,-3.154720,W,1861.550000,W,-0.528836,W,-0.040120,W,1.601060,W,10.069500,W,532.731000,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:35:44.36 PM,2145.080000,W,416.914000,W,1034.730000,W,21.134700,W,123.873000,W,0.127636,W,-3.811200,W,498.062000,W,-0.857072,W,0.091174,W,1.732350,W,10.003900,W,532.862000,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 01:35:45.36 PM,2490.710000,W,411.006000,W,1036.040000,W,14.570000,W,116.980000,W,1.440580,W,-3.154720,W,723.888000,W,-0.528836,W,-0.105767,W,1.666710,W,10.135200,W,532.665000,W,0.532715,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:35:46.36 PM,3606.380000,W,465.165000,W,1032.760000,W,15.883000,W,124.529000,W,-0.200600,W,-3.154720,W,1445.680000,W,-0.200600,W,-0.237062,W,1.732350,W,9.938260,W,532.599000,W,0.467044,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:35:47.36 PM,4859.920000,W,400.174000,W,1034.730000,W,24.745300,W,118.621000,W,2.425290,W,-3.154720,W,3083.910000,W,-0.200600,W,-0.105767,W,1.666710,W,9.872610,W,532.402000,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:35:48.36 PM,4833.330000,W,429.716000,W,1031.770000,W,14.241800,W,127.155000,W,1.440580,W,-3.482960,W,3037.300000,W,-0.528836,W,-0.105767,W,1.798000,W,10.135200,W,532.402000,W,0.795399,W,5.655050,W,3.422240,W,TRUE
05/02/2016 01:35:49.36 PM,4790.000000,W,404.113000,W,1031.770000,W,10.303000,W,122.231000,W,-0.528836,W,-3.811200,W,2970.340000,W,-0.857072,W,0.091174,W,1.666710,W,10.135200,W,532.074000,W,0.729728,W,5.589380,W,3.487910,W,TRUE
05/02/2016 01:35:50.36 PM,4416.800000,W,384.419000,W,1030.130000,W,20.478300,W,113.697000,W,2.753520,W,-3.482960,W,2728.100000,W,-0.528836,W,0.091174,W,1.863650,W,10.135200,W,531.943000,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:35:51.36 PM,3089.410000,W,385.404000,W,1037.680000,W,14.898300,W,118.949000,W,-0.200600,W,-3.811200,W,1875.010000,W,-0.857072,W,0.025527,W,1.798000,W,10.135200,W,532.008000,W,0.795399,W,5.983410,W,3.356570,W,TRUE
05/02/2016 01:35:52.36 PM,2135.230000,W,398.205000,W,1036.370000,W,12.272400,W,116.323000,W,3.410000,W,-3.811200,W,466.879000,W,-1.185310,W,0.025527,W,1.732350,W,10.069500,W,532.796000,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:35:53.36 PM,2456.240000,W,435.624000,W,1032.430000,W,22.447700,W,120.262000,W,4.722940,W,-3.811200,W,714.697000,W,-0.528836,W,0.222469,W,1.929300,W,10.003900,W,532.599000,W,0.795399,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:35:54.36 PM,3606.380000,W,460.242000,W,1035.380000,W,19.821800,W,126.170000,W,2.097050,W,-3.811200,W,1437.470000,W,-0.857072,W,0.091174,W,1.863650,W,10.266500,W,532.008000,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:35:55.36 PM,4858.930000,W,396.236000,W,1036.040000,W,13.913500,W,110.415000,W,3.410000,W,-3.811200,W,3068.810000,W,-0.200600,W,0.222469,W,1.798000,W,10.069500,W,531.154000,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:35:56.36 PM,4842.190000,W,429.716000,W,1032.760000,W,15.883000,W,115.995000,W,0.455872,W,-3.811200,W,3065.520000,W,-0.528836,W,0.025527,W,1.863650,W,10.003900,W,531.614000,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:35:57.36 PM,4831.360000,W,396.236000,W,1040.640000,W,20.806500,W,116.980000,W,1.768820,W,-3.811200,W,2982.480000,W,-0.857072,W,0.091174,W,1.929300,W,10.135200,W,532.205000,W,0.795399,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:35:58.36 PM,4378.400000,W,414.945000,W,1039.650000,W,12.272400,W,118.949000,W,2.753520,W,-4.139430,W,2698.230000,W,-0.528836,W,0.288116,W,1.929300,W,10.069500,W,531.943000,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:35:59.36 PM,3094.340000,W,360.786000,W,1033.740000,W,10.631200,W,122.560000,W,1.112340,W,-3.811200,W,1877.310000,W,-0.857072,W,0.222469,W,1.929300,W,10.266500,W,532.337000,W,0.729728,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:36:00.36 PM,2115.540000,W,427.746000,W,1032.760000,W,24.417100,W,113.697000,W,0.784108,W,-3.811200,W,463.925000,W,-0.857072,W,0.091174,W,2.060590,W,10.135200,W,532.665000,W,0.861070,W,5.983410,W,3.290900,W,TRUE
05/02/2016 01:36:01.36 PM,2463.140000,W,419.869000,W,1038.340000,W,17.852400,W,116.323000,W,-0.528836,W,-2.826490,W,707.805000,W,-1.185310,W,0.091174,W,1.863650,W,10.200800,W,532.599000,W,0.664057,W,5.983410,W,3.290900,W,TRUE
05/02/2016 01:36:02.36 PM,3644.790000,W,444.486000,W,1029.150000,W,12.272400,W,124.857000,W,0.784108,W,-3.811200,W,1470.950000,W,-0.857072,W,0.091174,W,1.994940,W,10.135200,W,532.402000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:36:03.36 PM,4859.920000,W,407.067000,W,1039.980000,W,25.401800,W,118.293000,W,2.425290,W,-3.154720,W,3085.550000,W,-0.528836,W,0.091174,W,1.863650,W,10.135200,W,532.008000,W,0.467044,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:36:04.36 PM,4822.500000,W,430.700000,W,1028.490000,W,14.898300,W,122.888000,W,0.455872,W,-3.811200,W,3029.420000,W,0.127636,W,-0.040120,W,1.863650,W,10.069500,W,531.614000,W,0.664057,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:36:05.36 PM,4806.740000,W,388.358000,W,1035.060000,W,11.944100,W,119.277000,W,2.425290,W,-3.482960,W,2973.290000,W,-0.200600,W,-0.105767,W,1.666710,W,9.872610,W,531.483000,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:36:06.36 PM,4362.640000,W,408.052000,W,1032.760000,W,18.837100,W,113.041000,W,3.410000,W,-2.498250,W,2692.650000,W,0.455872,W,-0.040120,W,1.601060,W,9.872610,W,531.943000,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:36:07.36 PM,3068.730000,W,381.465000,W,1030.460000,W,17.195900,W,116.651000,W,5.379410,W,-3.154720,W,1852.690000,W,-0.200600,W,-0.302709,W,1.469770,W,9.806960,W,532.337000,W,0.532715,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:36:08.36 PM,2150.000000,W,389.343000,W,1032.430000,W,13.913500,W,117.964000,W,1.440580,W,-3.482960,W,499.703000,W,-0.857072,W,-0.237062,W,1.469770,W,9.806960,W,532.665000,W,0.664057,W,5.523710,W,3.028210,W,TRUE
05/02/2016 01:36:09.36 PM,2472.980000,W,425.777000,W,1032.760000,W,18.180600,W,116.323000,W,-1.841780,W,-2.498250,W,723.888000,W,-0.200600,W,-0.105767,W,1.535410,W,9.675670,W,532.599000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:36:10.36 PM,3641.830000,W,474.027000,W,1035.380000,W,22.775900,W,119.277000,W,2.097050,W,-3.154720,W,1459.140000,W,-0.528836,W,-0.237062,W,1.469770,W,9.675670,W,531.877000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 01:36:11.36 PM,4848.100000,W,399.190000,W,1032.430000,W,13.913500,W,111.071000,W,0.455872,W,-2.826490,W,3073.070000,W,-0.200600,W,-0.302709,W,1.469770,W,9.544370,W,531.220000,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 01:36:12.36 PM,4833.330000,W,398.205000,W,1033.090000,W,12.600600,W,119.277000,W,-3.811200,W,-2.826490,W,3018.910000,W,-0.200600,W,-0.368356,W,1.338470,W,9.610020,W,530.760000,W,0.467044,W,5.523710,W,3.093880,W,TRUE
05/02/2016 01:36:13.36 PM,4779.170000,W,420.853000,W,1032.760000,W,24.088900,W,120.590000,W,-1.841780,W,-2.498250,W,2950.970000,W,0.455872,W,-0.434003,W,1.075880,W,9.478720,W,530.957000,W,0.729728,W,5.720730,W,3.225230,W,TRUE
