TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 01:36:14.36 PM,4356.730000,W,410.021000,W,1029.480000,W,13.913500,W,118.293000,W,-1.841780,W,-2.826490,W,2702.820000,W,-0.528836,W,-0.237062,W,1.469770,W,9.544370,W,530.235000,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:36:15.36 PM,3038.210000,W,359.801000,W,1028.820000,W,9.646480,W,122.231000,W,-3.154720,W,-3.482960,W,1809.690000,W,-0.857072,W,-0.302709,W,1.535410,W,9.610020,W,530.563000,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 01:36:16.36 PM,2140.150000,W,411.991000,W,1033.090000,W,24.088900,W,123.544000,W,3.738230,W,-3.154720,W,466.223000,W,0.127636,W,-0.237062,W,1.535410,W,9.675670,W,530.892000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:36:17.36 PM,2483.820000,W,425.777000,W,1033.090000,W,18.837100,W,109.758000,W,-1.513540,W,-1.513540,W,723.888000,W,0.455872,W,-0.368356,W,1.929300,W,9.478720,W,530.826000,W,0.664057,W,5.392370,W,3.290900,W,TRUE
05/02/2016 01:36:18.36 PM,3669.410000,W,470.089000,W,1031.450000,W,15.883000,W,122.231000,W,2.753520,W,-2.170020,W,1489.330000,W,0.455872,W,-0.302709,W,1.404120,W,9.347430,W,530.169000,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 01:36:19.36 PM,4848.100000,W,408.052000,W,1027.830000,W,18.837100,W,130.766000,W,3.410000,W,-2.498250,W,3049.440000,W,0.127636,W,-0.040120,W,1.338470,W,9.544370,W,529.578000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:36:20.36 PM,4839.240000,W,426.761000,W,1030.790000,W,21.463000,W,121.903000,W,0.784108,W,-2.498250,W,3036.640000,W,0.455872,W,-0.302709,W,1.732350,W,9.544370,W,529.184000,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:36:21.36 PM,4790.990000,W,416.914000,W,1026.850000,W,12.600600,W,100.568000,W,-0.528836,W,-2.826490,W,2949.330000,W,-0.200600,W,-0.105767,W,1.601060,W,9.741310,W,529.381000,W,0.729728,W,5.655050,W,3.487910,W,TRUE
05/02/2016 01:36:22.36 PM,4338.020000,W,390.327000,W,1029.150000,W,15.226500,W,122.888000,W,0.455872,W,-2.826490,W,2647.020000,W,0.455872,W,0.025527,W,1.666710,W,9.741310,W,529.250000,W,0.926741,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:36:23.36 PM,2959.430000,W,403.128000,W,1032.760000,W,23.760600,W,119.606000,W,-1.841780,W,-2.498250,W,1760.460000,W,0.127636,W,0.091174,W,1.469770,W,9.741310,W,529.513000,W,0.729728,W,5.786400,W,3.619250,W,TRUE
05/02/2016 01:36:24.36 PM,2138.180000,W,407.067000,W,1029.800000,W,15.554700,W,113.697000,W,4.394700,W,-2.826490,W,465.566000,W,0.455872,W,0.288116,W,1.601060,W,9.938260,W,529.513000,W,0.861070,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:36:25.36 PM,2483.820000,W,440.547000,W,1028.490000,W,15.883000,W,118.293000,W,1.768820,W,-2.498250,W,725.201000,W,-0.200600,W,0.288116,W,1.798000,W,9.938260,W,529.447000,W,0.795399,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:36:26.36 PM,3743.260000,W,464.180000,W,1030.130000,W,27.043000,W,126.827000,W,-0.528836,W,-3.154720,W,1539.230000,W,-0.528836,W,0.222469,W,1.798000,W,9.806960,W,529.184000,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:36:27.36 PM,4863.860000,W,406.083000,W,1032.100000,W,17.852400,W,119.934000,W,2.753520,W,-3.482960,W,3058.960000,W,0.455872,W,0.222469,W,1.666710,W,9.872610,W,528.199000,W,0.729728,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:36:28.36 PM,4830.380000,W,439.563000,W,1034.730000,W,13.913500,W,120.590000,W,1.112340,W,-3.154720,W,3004.140000,W,0.127636,W,0.288116,W,1.732350,W,9.872610,W,528.462000,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:36:29.36 PM,4788.030000,W,415.930000,W,1028.490000,W,24.088900,W,111.400000,W,3.410000,W,-3.154720,W,2929.960000,W,0.127636,W,0.222469,W,1.666710,W,9.938260,W,527.805000,W,0.795399,W,5.786400,W,3.553580,W,TRUE
05/02/2016 01:36:30.36 PM,4321.280000,W,401.159000,W,1034.070000,W,17.852400,W,121.247000,W,0.455872,W,-2.498250,W,2634.550000,W,-0.528836,W,0.288116,W,1.732350,W,9.872610,W,527.477000,W,0.992412,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:36:31.36 PM,2941.710000,W,396.236000,W,1029.150000,W,12.272400,W,122.560000,W,-0.528836,W,-3.482960,W,1726.980000,W,-0.528836,W,0.353763,W,1.863650,W,9.872610,W,527.346000,W,1.058080,W,5.655050,W,3.553580,W,TRUE
05/02/2016 01:36:32.36 PM,2162.800000,W,411.006000,W,1030.460000,W,22.447700,W,117.964000,W,-0.200600,W,-3.482960,W,496.092000,W,-0.528836,W,0.288116,W,1.929300,W,10.003900,W,527.608000,W,1.058080,W,6.114750,W,3.619250,W,TRUE
05/02/2016 01:36:33.36 PM,2534.040000,W,416.914000,W,1032.100000,W,24.088900,W,120.918000,W,1.112340,W,-3.154720,W,745.552000,W,-0.528836,W,0.353763,W,1.798000,W,9.938260,W,527.148000,W,0.992412,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:36:34.36 PM,3759.010000,W,461.226000,W,1036.040000,W,19.165300,W,127.811000,W,1.768820,W,-2.826490,W,1540.870000,W,-0.528836,W,0.091174,W,1.601060,W,9.938260,W,528.593000,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:36:35.36 PM,4822.500000,W,438.578000,W,1035.380000,W,19.165300,W,109.758000,W,-0.528836,W,-3.154720,W,3045.500000,W,-0.200600,W,0.025527,W,1.338470,W,9.806960,W,527.411000,W,0.729728,W,5.720730,W,3.553580,W,TRUE
05/02/2016 01:36:36.36 PM,4828.410000,W,440.547000,W,1033.090000,W,25.730000,W,116.980000,W,3.410000,W,-2.170020,W,3004.470000,W,-0.528836,W,-0.105767,W,1.535410,W,9.675670,W,526.886000,W,0.532715,W,5.392370,W,3.159560,W,TRUE
05/02/2016 01:36:37.36 PM,4825.450000,W,415.930000,W,1032.760000,W,16.539400,W,123.873000,W,1.440580,W,-2.826490,W,2934.890000,W,0.455872,W,-0.105767,W,1.075880,W,9.610020,W,529.447000,W,0.532715,W,4.538650,W,6.508780,W,TRUE
05/02/2016 01:36:38.36 PM,4341.960000,W,379.496000,W,1034.070000,W,11.944100,W,120.262000,W,-0.200600,W,-2.826490,W,2661.470000,W,0.455872,W,-0.040120,W,0.813294,W,9.544370,W,529.447000,W,0.467044,W,5.261030,W,3.290900,W,TRUE
05/02/2016 01:36:39.36 PM,2940.720000,W,366.694000,W,1035.380000,W,26.386500,W,120.262000,W,-1.185310,W,-2.498250,W,1712.210000,W,0.784108,W,-0.171414,W,1.207180,W,9.610020,W,530.498000,W,0.664057,W,5.326700,W,3.159560,W,TRUE
05/02/2016 01:36:40.36 PM,2154.920000,W,408.052000,W,1032.760000,W,18.508900,W,114.354000,W,2.097050,W,-2.498250,W,480.665000,W,0.127636,W,-0.171414,W,1.075880,W,9.675670,W,531.417000,W,0.532715,W,5.261030,W,2.896870,W,TRUE
05/02/2016 01:36:41.36 PM,2556.690000,W,412.976000,W,1038.990000,W,14.898300,W,120.918000,W,-2.498250,W,-1.841780,W,752.445000,W,0.127636,W,-0.368356,W,1.141530,W,9.610020,W,532.337000,W,0.138689,W,4.998340,W,4.275960,W,TRUE
05/02/2016 01:36:42.36 PM,3819.080000,W,465.165000,W,1038.990000,W,27.699500,W,123.873000,W,0.127636,W,-2.498250,W,1596.670000,W,1.112340,W,-0.368356,W,1.338470,W,9.478720,W,532.993000,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:36:43.36 PM,4849.090000,W,430.700000,W,1038.010000,W,17.195900,W,119.277000,W,2.097050,W,-2.498250,W,3070.450000,W,0.784108,W,-0.171414,W,1.272820,W,9.741310,W,532.928000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:36:44.36 PM,4845.150000,W,423.807000,W,1038.340000,W,13.913500,W,117.964000,W,-1.185310,W,-2.826490,W,3051.410000,W,0.455872,W,0.091174,W,1.469770,W,9.806960,W,533.190000,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:36:45.36 PM,4785.080000,W,425.777000,W,1040.960000,W,19.821800,W,108.117000,W,1.440580,W,-3.482960,W,2962.460000,W,-0.200600,W,0.156822,W,1.601060,W,10.003900,W,533.387000,W,0.861070,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:36:46.36 PM,4273.030000,W,417.899000,W,1034.070000,W,21.134700,W,131.094000,W,-1.185310,W,-2.826490,W,2640.460000,W,-0.200600,W,0.288116,W,1.666710,W,10.003900,W,534.307000,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:36:47.36 PM,2823.540000,W,375.557000,W,1035.380000,W,13.585300,W,119.934000,W,-2.498250,W,-3.482960,W,1636.380000,W,0.127636,W,0.419410,W,1.732350,W,10.266500,W,534.044000,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:36:48.36 PM,2148.030000,W,418.884000,W,1034.400000,W,15.883000,W,114.682000,W,1.768820,W,-2.826490,W,483.291000,W,-0.857072,W,0.419410,W,1.666710,W,10.200800,W,534.175000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:36:49.36 PM,2588.200000,W,431.685000,W,1035.380000,W,26.714800,W,119.606000,W,1.440580,W,-4.467670,W,772.795000,W,-1.185310,W,0.288116,W,1.863650,W,10.135200,W,533.650000,W,0.992412,W,6.114750,W,3.356570,W,TRUE
05/02/2016 01:36:50.36 PM,3931.340000,W,441.532000,W,1034.730000,W,16.867700,W,120.590000,W,1.112340,W,-3.811200,W,1686.600000,W,-0.857072,W,0.025527,W,1.798000,W,10.200800,W,532.862000,W,0.795399,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:36:51.36 PM,4871.730000,W,388.358000,W,1030.790000,W,12.600600,W,125.514000,W,-0.200600,W,-2.498250,W,3070.450000,W,0.455872,W,0.091174,W,1.863650,W,10.003900,W,531.483000,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:36:52.36 PM,4848.100000,W,409.037000,W,1031.770000,W,23.432400,W,105.491000,W,1.440580,W,-3.482960,W,3010.710000,W,-0.528836,W,0.419410,W,2.191880,W,10.200800,W,530.760000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:36:53.36 PM,4750.610000,W,405.098000,W,1032.760000,W,15.883000,W,129.781000,W,-2.170020,W,-3.811200,W,2916.830000,W,-0.200600,W,0.288116,W,2.060590,W,10.200800,W,529.775000,W,0.861070,W,6.049080,W,3.356570,W,TRUE
05/02/2016 01:36:54.36 PM,4198.190000,W,397.220000,W,1034.070000,W,11.287700,W,118.293000,W,1.112340,W,-3.482960,W,2582.030000,W,0.784108,W,0.222469,W,1.929300,W,10.069500,W,528.987000,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 01:36:55.36 PM,2748.700000,W,400.174000,W,1032.100000,W,22.119400,W,113.697000,W,-2.170020,W,-2.826490,W,1546.120000,W,-0.200600,W,0.025527,W,1.994940,W,9.938260,W,528.856000,W,0.729728,W,5.655050,W,3.422240,W,TRUE
05/02/2016 01:36:56.36 PM,2141.140000,W,431.685000,W,1033.090000,W,19.165300,W,115.995000,W,1.440580,W,-3.154720,W,513.161000,W,0.784108,W,0.222469,W,1.732350,W,9.938260,W,528.396000,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 01:36:57.36 PM,2617.740000,W,421.838000,W,1037.030000,W,18.180600,W,112.713000,W,4.394700,W,-2.170020,W,803.978000,W,-0.528836,W,0.091174,W,1.732350,W,9.938260,W,528.199000,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:36:58.36 PM,3990.420000,W,437.593000,W,1036.700000,W,22.447700,W,122.231000,W,-3.154720,W,-2.498250,W,1727.630000,W,0.784108,W,-0.105767,W,1.863650,W,10.069500,W,528.134000,W,0.664057,W,5.523710,W,3.356570,W,TRUE
05/02/2016 01:36:59.36 PM,4823.480000,W,432.670000,W,1033.410000,W,23.760600,W,121.247000,W,1.768820,W,-2.826490,W,3040.250000,W,0.127636,W,-0.237062,W,1.666710,W,9.806960,W,527.017000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:37:00.36 PM,4819.540000,W,438.578000,W,1034.070000,W,16.867700,W,121.903000,W,0.127636,W,-2.498250,W,2999.880000,W,0.455872,W,-0.105767,W,1.601060,W,9.675670,W,528.134000,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:37:01.36 PM,4790.000000,W,403.128000,W,1038.010000,W,14.570000,W,116.980000,W,0.784108,W,-2.826490,W,2922.410000,W,0.455872,W,-0.105767,W,1.666710,W,10.003900,W,527.805000,W,0.467044,W,5.589380,W,3.093880,W,TRUE
05/02/2016 01:37:02.36 PM,4210.010000,W,428.731000,W,1033.090000,W,23.760600,W,111.728000,W,2.753520,W,-3.811200,W,2598.770000,W,-0.200600,W,-0.368356,W,1.601060,W,9.938260,W,528.002000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:37:03.36 PM,2747.720000,W,365.710000,W,1035.380000,W,17.195900,W,110.415000,W,1.768820,W,-3.154720,W,1525.440000,W,-0.528836,W,-0.171414,W,1.666710,W,10.003900,W,528.462000,W,0.598386,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:37:04.36 PM,2152.950000,W,425.777000,W,1036.370000,W,14.241800,W,122.888000,W,-2.170020,W,-3.482960,W,505.611000,W,-0.528836,W,-0.105767,W,1.798000,W,10.003900,W,528.396000,W,0.598386,W,5.786400,W,3.093880,W,TRUE
05/02/2016 01:37:05.36 PM,2628.570000,W,429.716000,W,1034.070000,W,27.699500,W,123.544000,W,-0.857072,W,-3.482960,W,797.413000,W,0.455872,W,-0.040120,W,1.666710,W,10.069500,W,528.659000,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:37:06.36 PM,3983.530000,W,475.997000,W,1040.310000,W,21.463000,W,118.949000,W,0.455872,W,-2.826490,W,1738.470000,W,0.455872,W,-0.237062,W,1.798000,W,10.003900,W,528.396000,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:37:07.36 PM,4861.890000,W,418.884000,W,1036.040000,W,15.883000,W,112.056000,W,1.440580,W,-2.170020,W,3059.290000,W,0.455872,W,-0.105767,W,1.798000,W,9.806960,W,527.937000,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:37:08.36 PM,4864.840000,W,407.067000,W,1037.350000,W,21.463000,W,122.231000,W,-2.170020,W,-2.826490,W,3026.460000,W,-0.200600,W,-0.237062,W,1.666710,W,9.806960,W,528.659000,W,0.532715,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:37:09.36 PM,4767.350000,W,433.654000,W,1035.060000,W,21.791200,W,113.369000,W,3.738230,W,-2.826490,W,2932.590000,W,0.784108,W,-0.040120,W,1.732350,W,9.806960,W,528.593000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:37:10.36 PM,4213.950000,W,417.899000,W,1032.430000,W,12.928800,W,118.293000,W,2.097050,W,-3.482960,W,2592.860000,W,0.784108,W,-0.302709,W,1.929300,W,9.872610,W,528.987000,W,0.467044,W,5.589380,W,3.093880,W,TRUE
05/02/2016 01:37:11.36 PM,2729.990000,W,363.740000,W,1029.150000,W,13.913500,W,111.071000,W,1.768820,W,-3.154720,W,1514.940000,W,0.127636,W,-0.105767,W,1.601060,W,9.938260,W,528.528000,W,0.729728,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:37:12.36 PM,2153.940000,W,430.700000,W,1038.670000,W,25.073600,W,116.651000,W,2.425290,W,-2.826490,W,492.482000,W,1.112340,W,-0.040120,W,1.732350,W,10.003900,W,529.513000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:37:13.36 PM,2585.240000,W,453.349000,W,1032.760000,W,19.821800,W,112.056000,W,0.784108,W,-3.154720,W,800.039000,W,-0.200600,W,0.091174,W,1.666710,W,10.069500,W,528.987000,W,0.598386,W,5.589380,W,3.028210,W,TRUE
05/02/2016 01:37:14.36 PM,3977.620000,W,437.593000,W,1035.710000,W,8.990010,W,108.117000,W,2.425290,W,-3.811200,W,1736.170000,W,0.455872,W,-0.040120,W,1.798000,W,10.003900,W,528.725000,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:37:15.36 PM,4854.990000,W,428.731000,W,1036.040000,W,26.058300,W,118.949000,W,-2.498250,W,-3.154720,W,3063.880000,W,0.784108,W,-0.105767,W,1.601060,W,10.003900,W,528.396000,W,0.664057,W,5.523710,W,3.356570,W,TRUE
05/02/2016 01:37:16.36 PM,4846.130000,W,431.685000,W,1033.410000,W,16.539400,W,121.903000,W,-0.857072,W,-2.826490,W,3014.980000,W,1.112340,W,-0.040120,W,1.798000,W,9.806960,W,528.856000,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:37:17.36 PM,4758.490000,W,407.067000,W,1036.370000,W,14.570000,W,115.010000,W,3.738230,W,-2.826490,W,2914.210000,W,0.784108,W,0.025527,W,1.798000,W,9.938260,W,528.922000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:37:18.36 PM,4199.180000,W,422.823000,W,1028.490000,W,20.806500,W,114.026000,W,2.425290,W,-2.826490,W,2581.050000,W,0.455872,W,-0.040120,W,1.732350,W,10.266500,W,528.790000,W,0.664057,W,5.655050,W,3.028210,W,TRUE
05/02/2016 01:37:19.36 PM,2765.440000,W,371.618000,W,1032.430000,W,19.165300,W,115.010000,W,3.410000,W,-3.482960,W,1535.620000,W,-0.200600,W,-0.171414,W,1.601060,W,9.938260,W,529.578000,W,0.532715,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:37:20.36 PM,2142.120000,W,437.593000,W,1030.130000,W,16.539400,W,119.934000,W,3.081760,W,-2.498250,W,510.206000,W,0.127636,W,-0.105767,W,1.732350,W,9.938260,W,530.169000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:37:21.36 PM,2627.580000,W,417.899000,W,1032.760000,W,20.150000,W,125.514000,W,0.127636,W,-3.154720,W,807.588000,W,0.127636,W,0.091174,W,1.601060,W,10.003900,W,529.381000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:37:22.36 PM,3973.680000,W,475.012000,W,1036.700000,W,26.386500,W,122.560000,W,-2.170020,W,-2.826490,W,1735.840000,W,0.127636,W,-0.171414,W,1.732350,W,10.069500,W,529.578000,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:37:23.36 PM,4855.980000,W,414.945000,W,1031.770000,W,15.883000,W,108.774000,W,2.097050,W,-2.826490,W,3043.200000,W,1.440580,W,-0.171414,W,1.601060,W,10.003900,W,528.856000,W,0.467044,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:37:24.36 PM,4823.480000,W,428.731000,W,1040.310000,W,14.898300,W,110.743000,W,-2.170020,W,-2.826490,W,3001.850000,W,0.127636,W,-0.237062,W,1.535410,W,10.069500,W,528.856000,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 01:37:25.36 PM,4775.230000,W,426.761000,W,1035.380000,W,24.745300,W,124.857000,W,2.753520,W,-3.154720,W,2923.400000,W,0.127636,W,-0.237062,W,1.535410,W,9.938260,W,528.790000,W,0.467044,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:37:26.36 PM,4223.800000,W,398.205000,W,1034.400000,W,15.883000,W,122.231000,W,3.738230,W,-2.170020,W,2590.570000,W,-0.857072,W,-0.237062,W,1.666710,W,9.938260,W,529.119000,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 01:37:27.36 PM,2726.050000,W,400.174000,W,1034.400000,W,11.944100,W,114.026000,W,2.097050,W,-3.482960,W,1527.080000,W,-0.200600,W,-0.237062,W,1.798000,W,9.741310,W,528.922000,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:37:28.36 PM,2182.500000,W,413.960000,W,1034.400000,W,26.386500,W,117.308000,W,0.127636,W,-4.139430,W,510.206000,W,-0.200600,W,-0.040120,W,1.601060,W,9.938260,W,528.199000,W,0.729728,W,5.589380,W,3.028210,W,TRUE
05/02/2016 01:37:29.36 PM,2599.030000,W,433.654000,W,1040.960000,W,21.791200,W,126.170000,W,2.753520,W,-3.482960,W,795.115000,W,0.127636,W,-0.040120,W,1.732350,W,10.003900,W,529.119000,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:37:30.36 PM,3967.770000,W,472.058000,W,1030.790000,W,16.539400,W,114.682000,W,2.097050,W,-3.154720,W,1744.370000,W,0.127636,W,0.025527,W,1.798000,W,10.069500,W,528.528000,W,0.664057,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:37:31.36 PM,4876.660000,W,416.914000,W,1036.370000,W,22.119400,W,115.995000,W,-3.154720,W,-4.795900,W,3060.930000,W,-0.200600,W,0.091174,W,1.732350,W,10.135200,W,528.725000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:37:32.36 PM,4854.010000,W,418.884000,W,1039.980000,W,23.760600,W,122.231000,W,1.112340,W,-3.811200,W,3021.210000,W,-0.528836,W,0.222469,W,1.732350,W,10.135200,W,530.235000,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:37:33.36 PM,4748.650000,W,444.486000,W,1036.700000,W,16.539400,W,104.178000,W,1.440580,W,-4.139430,W,2933.900000,W,-0.857072,W,0.025527,W,1.863650,W,10.266500,W,528.922000,W,0.926741,W,5.983410,W,3.290900,W,TRUE
05/02/2016 01:37:34.36 PM,4222.810000,W,402.144000,W,1032.760000,W,14.898300,W,115.010000,W,3.410000,W,-3.811200,W,2591.880000,W,-0.857072,W,0.156822,W,1.929300,W,10.397800,W,529.184000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:37:35.36 PM,2703.410000,W,368.664000,W,1036.700000,W,25.730000,W,124.529000,W,-2.498250,W,-4.467670,W,1473.910000,W,-1.185310,W,0.025527,W,1.929300,W,10.332100,W,532.008000,W,0.729728,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:37:36.36 PM,2159.850000,W,418.884000,W,1039.320000,W,19.493600,W,116.651000,W,0.127636,W,-3.811200,W,499.375000,W,-1.185310,W,0.156822,W,1.863650,W,10.463400,W,532.928000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:37:37.36 PM,2639.400000,W,451.379000,W,1039.320000,W,18.837100,W,113.369000,W,4.722940,W,-3.482960,W,822.031000,W,-0.857072,W,0.288116,W,2.060590,W,10.332100,W,533.650000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:37:38.36 PM,4042.610000,W,467.135000,W,1038.990000,W,27.699500,W,118.293000,W,1.440580,W,-4.467670,W,1798.860000,W,-0.857072,W,0.288116,W,1.863650,W,10.397800,W,533.716000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:37:39.36 PM,4871.730000,W,397.220000,W,1035.060000,W,17.524100,W,120.918000,W,-0.200600,W,-4.795900,W,3084.230000,W,-0.857072,W,0.288116,W,2.257530,W,10.397800,W,533.978000,W,-1.634430,W,5.983410,W,2.896870,W,TRUE
05/02/2016 01:37:40.36 PM,4885.520000,W,404.113000,W,1035.710000,W,12.600600,W,114.026000,W,-1.185310,W,-4.139430,W,3044.190000,W,-1.513540,W,0.353763,W,2.060590,W,10.397800,W,534.307000,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:37:41.36 PM,4741.750000,W,425.777000,W,1035.060000,W,22.447700,W,123.873000,W,-1.185310,W,-4.139430,W,2923.070000,W,-0.857072,W,0.288116,W,2.060590,W,10.200800,W,534.635000,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 01:37:42.36 PM,4141.080000,W,417.899000,W,1040.310000,W,18.180600,W,108.446000,W,0.127636,W,-3.482960,W,2569.560000,W,-0.857072,W,0.091174,W,2.060590,W,10.266500,W,534.898000,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:37:43.36 PM,2649.250000,W,395.251000,W,1033.740000,W,14.570000,W,121.575000,W,1.112340,W,-3.482960,W,1446.660000,W,-0.528836,W,-0.105767,W,1.732350,W,10.200800,W,535.160000,W,0.795399,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:37:44.36 PM,2177.570000,W,416.914000,W,1038.990000,W,18.508900,W,118.621000,W,3.738230,W,-2.826490,W,508.893000,W,-0.200600,W,-0.171414,W,1.535410,W,10.003900,W,535.620000,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:37:45.36 PM,2681.740000,W,419.869000,W,1040.310000,W,25.730000,W,112.713000,W,3.738230,W,-3.154720,W,834.832000,W,-0.200600,W,-0.105767,W,1.469770,W,9.938260,W,535.620000,W,0.532715,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:37:46.36 PM,4127.290000,W,437.593000,W,1036.700000,W,17.524100,W,120.918000,W,3.081760,W,-3.154720,W,1862.870000,W,-0.200600,W,-0.237062,W,1.469770,W,9.806960,W,535.160000,W,0.401373,W,5.523710,W,3.422240,W,TRUE
05/02/2016 01:37:47.36 PM,4826.440000,W,416.914000,W,1037.680000,W,13.585300,W,121.903000,W,4.066470,W,-2.826490,W,3054.040000,W,0.455872,W,-0.105767,W,1.404120,W,9.741310,W,534.438000,W,0.467044,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:37:48.36 PM,4813.640000,W,445.471000,W,1036.370000,W,25.073600,W,114.354000,W,-1.185310,W,-2.498250,W,3015.960000,W,1.112340,W,-0.368356,W,1.535410,W,9.741310,W,534.175000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:37:49.36 PM,4752.580000,W,413.960000,W,1034.730000,W,14.570000,W,122.231000,W,-0.857072,W,-2.826490,W,2925.370000,W,0.455872,W,-0.302709,W,1.404120,W,9.544370,W,533.716000,W,0.532715,W,5.326700,W,3.093880,W,TRUE
05/02/2016 01:37:50.36 PM,4131.230000,W,383.434000,W,1028.160000,W,9.646480,W,112.384000,W,3.410000,W,-3.154720,W,2539.030000,W,-0.200600,W,-0.368356,W,1.601060,W,9.610020,W,533.453000,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:37:51.36 PM,2571.460000,W,368.664000,W,1031.450000,W,23.432400,W,117.636000,W,0.784108,W,-3.482960,W,1353.770000,W,-0.200600,W,-0.171414,W,1.666710,W,9.872610,W,533.125000,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:37:52.36 PM,2204.160000,W,403.128000,W,1034.400000,W,19.165300,W,123.216000,W,0.784108,W,-2.170020,W,525.633000,W,-0.528836,W,-0.302709,W,1.601060,W,9.413080,W,532.993000,W,0.532715,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:37:53.36 PM,2677.800000,W,432.670000,W,1033.410000,W,15.554700,W,109.758000,W,0.127636,W,-1.841780,W,825.969000,W,0.455872,W,-0.171414,W,1.666710,W,9.478720,W,532.862000,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 01:37:54.36 PM,4159.790000,W,470.089000,W,1039.320000,W,23.432400,W,127.811000,W,1.768820,W,-2.498250,W,1901.270000,W,0.455872,W,0.091174,W,1.601060,W,9.872610,W,532.140000,W,0.795399,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:37:55.36 PM,4861.890000,W,435.624000,W,1038.010000,W,23.104200,W,117.964000,W,4.066470,W,-3.482960,W,3055.020000,W,0.127636,W,0.222469,W,1.732350,W,9.741310,W,530.432000,W,0.795399,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:37:56.36 PM,4824.470000,W,447.440000,W,1035.380000,W,16.211200,W,126.170000,W,2.753520,W,-3.482960,W,2992.000000,W,-0.200600,W,0.222469,W,1.863650,W,9.938260,W,530.235000,W,0.861070,W,5.983410,W,3.619250,W,TRUE
05/02/2016 01:37:57.36 PM,4713.200000,W,440.547000,W,1037.680000,W,17.195900,W,112.384000,W,3.410000,W,-2.170020,W,2888.280000,W,-0.200600,W,0.288116,W,1.798000,W,10.069500,W,529.250000,W,1.058080,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:37:58.36 PM,4094.800000,W,427.746000,W,1037.350000,W,26.058300,W,117.636000,W,-1.841780,W,-3.154720,W,2520.650000,W,-0.857072,W,0.222469,W,1.535410,W,9.872610,W,528.922000,W,0.861070,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:37:59.36 PM,2483.820000,W,414.945000,W,1034.730000,W,18.180600,W,125.842000,W,2.097050,W,-3.154720,W,1232.000000,W,-0.528836,W,0.025527,W,1.469770,W,9.806960,W,529.907000,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:38:00.36 PM,2177.570000,W,437.593000,W,1037.680000,W,17.195900,W,116.980000,W,2.753520,W,-2.498250,W,511.191000,W,-0.857072,W,-0.040120,W,1.535410,W,9.741310,W,530.629000,W,0.861070,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:38:01.36 PM,2765.440000,W,450.394000,W,1049.170000,W,28.027700,W,117.636000,W,2.753520,W,-2.170020,W,881.113000,W,0.127636,W,-0.171414,W,1.404120,W,9.675670,W,532.271000,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:38:02.36 PM,4250.380000,W,467.135000,W,1038.670000,W,22.119400,W,118.949000,W,2.753520,W,-2.170020,W,1989.570000,W,0.784108,W,-0.302709,W,1.535410,W,9.938260,W,531.548000,W,0.598386,W,5.523710,W,3.028210,W,TRUE
05/02/2016 01:38:03.36 PM,4862.870000,W,417.899000,W,1038.010000,W,14.898300,W,114.026000,W,3.738230,W,-2.170020,W,3061.580000,W,0.455872,W,-0.237062,W,1.469770,W,9.610020,W,531.745000,W,0.467044,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:38:04.36 PM,4895.370000,W,413.960000,W,1038.990000,W,25.073600,W,119.606000,W,3.081760,W,-2.170020,W,3033.680000,W,-0.200600,W,-0.105767,W,1.338470,W,9.610020,W,532.731000,W,0.532715,W,5.064010,W,3.093880,W,TRUE
05/02/2016 01:38:05.36 PM,4734.860000,W,403.128000,W,1038.990000,W,20.150000,W,118.949000,W,0.784108,W,-2.826490,W,2885.320000,W,1.440580,W,-0.237062,W,1.535410,W,9.610020,W,533.059000,W,0.467044,W,5.261030,W,2.962540,W,TRUE
05/02/2016 01:38:06.36 PM,4052.460000,W,382.450000,W,1036.040000,W,13.913500,W,118.621000,W,3.738230,W,-2.498250,W,2492.100000,W,0.127636,W,-0.302709,W,1.141530,W,9.610020,W,533.913000,W,0.467044,W,5.326700,W,3.028210,W,TRUE
05/02/2016 01:38:07.36 PM,2462.150000,W,383.434000,W,1036.370000,W,19.165300,W,115.667000,W,2.753520,W,-2.170020,W,1203.110000,W,0.784108,W,-0.171414,W,1.207180,W,9.741310,W,534.438000,W,0.401373,W,5.458040,W,3.225230,W,TRUE
05/02/2016 01:38:08.36 PM,2177.570000,W,448.425000,W,1036.700000,W,25.073600,W,115.010000,W,-1.513540,W,-2.498250,W,521.038000,W,0.127636,W,-0.105767,W,1.404120,W,9.872610,W,535.357000,W,0.861070,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:38:09.36 PM,2790.060000,W,425.777000,W,1038.670000,W,16.211200,W,134.048000,W,-1.841780,W,-2.498250,W,891.288000,W,0.127636,W,0.025527,W,1.601060,W,10.069500,W,535.620000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:38:10.36 PM,4344.910000,W,440.547000,W,1041.290000,W,14.898300,W,125.514000,W,2.425290,W,-2.826490,W,2085.080000,W,0.784108,W,0.091174,W,1.732350,W,9.872610,W,535.423000,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:38:11.36 PM,4825.450000,W,447.440000,W,1041.290000,W,24.088900,W,115.667000,W,-1.185310,W,-2.498250,W,3051.080000,W,-0.200600,W,-0.040120,W,1.732350,W,10.003900,W,535.095000,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:38:12.36 PM,4854.990000,W,398.205000,W,1038.990000,W,16.211200,W,119.934000,W,0.127636,W,-3.811200,W,3012.680000,W,0.127636,W,0.288116,W,1.863650,W,10.069500,W,534.898000,W,0.992412,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:38:13.36 PM,4723.040000,W,412.976000,W,1032.760000,W,10.959400,W,123.216000,W,3.410000,W,-3.811200,W,2917.160000,W,-0.200600,W,0.419410,W,1.666710,W,10.003900,W,535.160000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:38:14.36 PM,4030.790000,W,386.388000,W,1036.370000,W,21.134700,W,125.514000,W,3.410000,W,-3.154720,W,2479.950000,W,-0.528836,W,0.091174,W,1.798000,W,10.135200,W,535.423000,W,0.992412,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:38:15.36 PM,2400.120000,W,395.251000,W,1036.370000,W,15.883000,W,121.903000,W,1.112340,W,-3.154720,W,1149.280000,W,0.127636,W,0.353763,W,1.732350,W,10.200800,W,535.817000,W,0.992412,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:38:16.36 PM,2245.520000,W,393.281000,W,1039.650000,W,14.570000,W,123.544000,W,-3.154720,W,-3.482960,W,551.892000,W,-0.200600,W,0.222469,W,1.732350,W,10.069500,W,535.817000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:38:17.36 PM,2068.270000,W,435.624000,W,1029.150000,W,14.570000,W,123.216000,W,-0.528836,W,-2.826490,W,370.706000,W,-0.528836,W,0.353763,W,1.863650,W,10.069500,W,535.554000,W,0.992412,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:38:18.36 PM,2109.630000,W,403.128000,W,1036.370000,W,19.821800,W,120.262000,W,2.425290,W,-3.154720,W,347.073000,W,-0.528836,W,0.419410,W,1.798000,W,10.135200,W,535.686000,W,1.058080,W,5.983410,W,3.619250,W,TRUE
05/02/2016 01:38:19.36 PM,2139.170000,W,411.991000,W,1035.380000,W,16.211200,W,115.010000,W,-0.200600,W,-3.154720,W,377.599000,W,-0.200600,W,0.288116,W,1.666710,W,10.069500,W,535.620000,W,1.058080,W,6.049080,W,3.290900,W,TRUE
05/02/2016 01:38:20.36 PM,2085.990000,W,427.746000,W,1031.770000,W,14.570000,W,121.903000,W,3.081760,W,-3.154720,W,345.432000,W,-0.857072,W,0.288116,W,1.732350,W,10.069500,W,535.620000,W,0.795399,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:38:21.36 PM,1911.700000,W,-1.586510,W,1034.730000,W,22.775900,W,118.293000,W,-1.841780,W,-3.154720,W,151.116000,W,0.127636,W,0.156822,W,1.666710,W,9.806960,W,535.883000,W,0.992412,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:38:22.36 PM,1896.930000,W,29.924100,W,1034.730000,W,11.944100,W,120.262000,W,1.768820,W,-2.826490,W,149.803000,W,-0.200600,W,0.156822,W,1.666710,W,10.069500,W,536.080000,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:38:23.36 PM,1895.950000,W,11.214700,W,1036.700000,W,11.615900,W,117.308000,W,2.753520,W,-3.482960,W,150.460000,W,-0.528836,W,0.156822,W,1.732350,W,10.069500,W,536.342000,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 01:38:24.36 PM,2095.840000,W,403.128000,W,1038.670000,W,25.730000,W,120.590000,W,-2.826490,W,-2.826490,W,344.775000,W,0.127636,W,0.025527,W,1.535410,W,10.003900,W,535.686000,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:38:25.36 PM,2758.550000,W,451.379000,W,1033.090000,W,17.195900,W,129.781000,W,1.440580,W,-2.498250,W,872.251000,W,-0.200600,W,0.222469,W,1.535410,W,9.938260,W,535.489000,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:38:26.36 PM,4314.390000,W,469.104000,W,1036.040000,W,11.944100,W,119.277000,W,3.081760,W,-3.154720,W,2065.720000,W,0.784108,W,0.091174,W,1.535410,W,9.938260,W,534.569000,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:38:27.36 PM,4887.490000,W,405.098000,W,1036.040000,W,21.791200,W,125.186000,W,2.753520,W,-3.154720,W,3085.870000,W,0.455872,W,-0.040120,W,1.535410,W,9.872610,W,533.913000,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:38:28.36 PM,4908.170000,W,411.006000,W,1035.710000,W,15.554700,W,131.750000,W,3.081760,W,-2.826490,W,3065.520000,W,0.455872,W,-0.105767,W,1.338470,W,9.872610,W,534.372000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:38:29.36 PM,4697.440000,W,437.593000,W,1034.070000,W,10.959400,W,128.140000,W,4.394700,W,-3.154720,W,2888.930000,W,0.127636,W,-0.237062,W,1.141530,W,9.806960,W,534.175000,W,0.729728,W,5.392370,W,3.290900,W,TRUE
05/02/2016 01:38:30.36 PM,4020.950000,W,417.899000,W,1037.030000,W,13.913500,W,114.682000,W,3.081760,W,-2.498250,W,2494.390000,W,1.440580,W,-0.302709,W,1.272820,W,9.610020,W,534.372000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:38:31.36 PM,2450.340000,W,379.496000,W,1033.740000,W,18.508900,W,115.338000,W,-2.170020,W,-1.841780,W,1183.090000,W,0.127636,W,-0.368356,W,2.520120,W,9.806960,W,533.913000,W,0.532715,W,5.326700,W,3.159560,W,TRUE
05/02/2016 01:38:32.36 PM,2174.620000,W,413.960000,W,1035.710000,W,14.570000,W,125.186000,W,-1.841780,W,-2.498250,W,491.497000,W,-0.200600,W,-0.171414,W,1.207180,W,9.806960,W,533.716000,W,0.401373,W,5.392370,W,3.225230,W,TRUE
05/02/2016 01:38:33.36 PM,2789.080000,W,416.914000,W,1039.320000,W,17.195900,W,120.262000,W,0.784108,W,-1.841780,W,876.846000,W,0.784108,W,-0.040120,W,1.207180,W,9.806960,W,532.796000,W,0.532715,W,5.326700,W,3.225230,W,TRUE
05/02/2016 01:38:34.36 PM,4305.530000,W,451.379000,W,1042.610000,W,25.073600,W,115.995000,W,1.440580,W,-2.498250,W,2025.670000,W,0.127636,W,-0.171414,W,1.207180,W,9.675670,W,531.877000,W,0.598386,W,5.326700,W,3.028210,W,TRUE
05/02/2016 01:38:35.36 PM,4836.280000,W,431.685000,W,1035.380000,W,14.898300,W,117.308000,W,1.440580,W,-2.170020,W,3023.510000,W,0.455872,W,-0.237062,W,1.338470,W,9.610020,W,531.483000,W,0.664057,W,5.326700,W,3.159560,W,TRUE
05/02/2016 01:38:36.36 PM,4825.450000,W,436.609000,W,1037.680000,W,13.257100,W,109.102000,W,0.127636,W,-2.170020,W,2999.550000,W,0.455872,W,-0.105767,W,1.338470,W,9.610020,W,530.957000,W,0.401373,W,5.523710,W,3.028210,W,TRUE
05/02/2016 01:38:37.36 PM,4695.470000,W,448.425000,W,1034.400000,W,24.417100,W,124.201000,W,-0.200600,W,-2.498250,W,2874.160000,W,0.455872,W,-0.237062,W,1.535410,W,9.610020,W,530.235000,W,0.729728,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:38:38.36 PM,4043.590000,W,401.159000,W,1033.740000,W,14.570000,W,117.308000,W,-1.841780,W,-2.498250,W,2467.810000,W,0.127636,W,-0.237062,W,1.535410,W,9.544370,W,533.650000,W,0.664057,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:38:39.36 PM,2498.590000,W,357.832000,W,1043.260000,W,13.257100,W,119.606000,W,-0.528836,W,-2.498250,W,1222.150000,W,0.784108,W,-0.434003,W,1.535410,W,9.478720,W,531.943000,W,0.729728,W,5.458040,W,2.962540,W,TRUE
05/02/2016 01:38:40.36 PM,2205.140000,W,417.899000,W,1036.370000,W,21.463000,W,123.544000,W,3.410000,W,-2.498250,W,514.473000,W,0.127636,W,-0.105767,W,1.469770,W,9.741310,W,530.038000,W,0.598386,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:38:41.36 PM,2704.390000,W,458.272000,W,1030.790000,W,20.478300,W,133.391000,W,0.784108,W,-3.154720,W,858.137000,W,-0.200600,W,0.025527,W,1.207180,W,9.741310,W,529.381000,W,0.532715,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:38:42.36 PM,4200.160000,W,475.012000,W,1034.730000,W,14.570000,W,120.918000,W,3.738230,W,-2.826490,W,1950.510000,W,-0.200600,W,0.091174,W,1.666710,W,9.675670,W,529.578000,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:38:43.36 PM,4820.530000,W,421.838000,W,1033.090000,W,17.852400,W,109.430000,W,2.425290,W,-2.826490,W,3018.260000,W,-0.200600,W,0.025527,W,1.798000,W,9.675670,W,528.725000,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:38:44.36 PM,4845.150000,W,416.914000,W,1031.770000,W,21.791200,W,115.010000,W,4.066470,W,-2.498250,W,2985.430000,W,-0.528836,W,0.091174,W,1.601060,W,9.806960,W,528.725000,W,0.795399,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:38:45.36 PM,4726.980000,W,414.945000,W,1033.740000,W,14.570000,W,119.277000,W,0.127636,W,-3.482960,W,2858.740000,W,-0.200600,W,0.222469,W,1.666710,W,9.938260,W,528.725000,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:38:46.36 PM,4084.950000,W,407.067000,W,1029.480000,W,11.287700,W,105.163000,W,3.738230,W,-3.811200,W,2499.970000,W,-0.200600,W,0.288116,W,1.666710,W,9.938260,W,528.134000,W,1.058080,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:38:47.36 PM,2503.510000,W,415.930000,W,1034.070000,W,23.432400,W,124.529000,W,1.112340,W,-3.482960,W,1275.650000,W,-0.857072,W,0.353763,W,1.798000,W,9.938260,W,529.250000,W,1.058080,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:38:48.36 PM,2142.120000,W,432.670000,W,1033.410000,W,17.524100,W,96.957300,W,3.738230,W,-2.826490,W,481.322000,W,-0.528836,W,0.353763,W,1.601060,W,10.003900,W,529.513000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:38:49.36 PM,2693.560000,W,427.746000,W,1033.740000,W,14.570000,W,111.400000,W,0.455872,W,-2.498250,W,824.985000,W,-0.200600,W,0.485058,W,1.601060,W,10.069500,W,530.366000,W,0.992412,W,5.983410,W,3.684920,W,TRUE
05/02/2016 01:38:50.36 PM,4200.160000,W,449.410000,W,1032.100000,W,27.371200,W,114.026000,W,1.440580,W,-2.826490,W,1919.000000,W,0.127636,W,0.419410,W,1.798000,W,9.872610,W,530.104000,W,0.861070,W,5.917740,W,3.684920,W,TRUE
05/02/2016 01:38:51.36 PM,4790.000000,W,440.547000,W,1031.770000,W,17.852400,W,117.636000,W,1.440580,W,-3.154720,W,3000.200000,W,0.127636,W,0.222469,W,1.666710,W,9.872610,W,530.104000,W,0.795399,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:38:52.36 PM,4819.540000,W,444.486000,W,1030.790000,W,18.837100,W,118.621000,W,3.410000,W,-2.498250,W,2998.560000,W,0.455872,W,0.222469,W,1.666710,W,9.806960,W,530.038000,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:38:53.36 PM,4742.740000,W,413.960000,W,1031.770000,W,18.508900,W,120.918000,W,0.127636,W,-3.154720,W,2893.860000,W,0.455872,W,0.156822,W,1.601060,W,9.938260,W,530.366000,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:38:54.36 PM,4081.010000,W,395.251000,W,1032.100000,W,18.508900,W,117.964000,W,0.455872,W,-2.498250,W,2485.530000,W,0.127636,W,0.091174,W,1.666710,W,9.806960,W,530.366000,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 01:38:55.36 PM,2516.310000,W,399.190000,W,1032.100000,W,13.257100,W,112.056000,W,1.440580,W,-3.154720,W,1289.440000,W,-0.200600,W,0.156822,W,1.666710,W,9.741310,W,530.695000,W,0.861070,W,5.917740,W,3.290900,W,TRUE
05/02/2016 01:38:56.36 PM,2160.830000,W,418.884000,W,1036.040000,W,16.211200,W,122.231000,W,2.097050,W,-3.154720,W,499.703000,W,-0.200600,W,-0.171414,W,1.469770,W,9.610020,W,531.548000,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:38:57.36 PM,2664.020000,W,440.547000,W,1037.030000,W,27.371200,W,109.102000,W,2.753520,W,-2.826490,W,799.711000,W,-0.857072,W,-0.237062,W,1.601060,W,9.610020,W,531.351000,W,0.926741,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:38:58.36 PM,4144.030000,W,475.997000,W,1032.430000,W,18.508900,W,111.071000,W,1.440580,W,-2.826490,W,1906.520000,W,-0.528836,W,0.091174,W,1.535410,W,9.610020,W,531.089000,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:38:59.36 PM,4842.190000,W,399.190000,W,1032.100000,W,12.272400,W,113.041000,W,-2.498250,W,-2.826490,W,3033.680000,W,0.784108,W,-0.105767,W,1.469770,W,9.806960,W,530.498000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:39:00.36 PM,4809.700000,W,437.593000,W,1032.760000,W,26.386500,W,122.888000,W,-2.170020,W,-2.498250,W,2988.390000,W,0.784108,W,-0.171414,W,1.535410,W,9.806960,W,530.301000,W,0.598386,W,5.589380,W,3.487910,W,TRUE
05/02/2016 01:39:01.36 PM,4703.350000,W,421.838000,W,1034.070000,W,17.195900,W,118.293000,W,1.440580,W,-2.498250,W,2873.510000,W,0.455872,W,0.091174,W,1.601060,W,9.741310,W,530.432000,W,0.861070,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:39:02.36 PM,4109.570000,W,384.419000,W,1026.190000,W,8.333540,W,117.308000,W,-1.185310,W,-2.498250,W,2505.550000,W,0.127636,W,-0.040120,W,1.732350,W,9.610020,W,530.760000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:39:03.36 PM,2507.450000,W,396.236000,W,1030.790000,W,22.119400,W,109.430000,W,0.784108,W,-2.498250,W,1289.440000,W,-0.200600,W,0.025527,W,1.535410,W,9.610020,W,530.760000,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:39:04.36 PM,2157.880000,W,430.700000,W,1032.100000,W,19.165300,W,119.606000,W,5.051180,W,-2.498250,W,498.062000,W,-0.200600,W,-0.040120,W,1.601060,W,9.806960,W,530.957000,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:39:05.36 PM,2692.570000,W,429.716000,W,1031.120000,W,16.211200,W,125.514000,W,-0.200600,W,-3.154720,W,834.832000,W,0.127636,W,0.025527,W,1.666710,W,9.741310,W,531.220000,W,0.861070,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:39:06.36 PM,4164.710000,W,473.043000,W,1031.770000,W,20.478300,W,122.231000,W,0.127636,W,-3.154720,W,1926.870000,W,-0.200600,W,0.288116,W,1.863650,W,9.741310,W,529.775000,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:39:07.36 PM,4836.280000,W,425.777000,W,1032.100000,W,23.432400,W,115.338000,W,0.784108,W,-3.482960,W,3011.360000,W,0.127636,W,0.156822,W,1.666710,W,9.806960,W,529.578000,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:39:08.36 PM,4824.470000,W,416.914000,W,1031.450000,W,17.195900,W,126.498000,W,0.455872,W,-3.154720,W,2972.300000,W,0.127636,W,0.222469,W,1.732350,W,9.938260,W,528.790000,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:39:09.36 PM,4705.320000,W,419.869000,W,1035.380000,W,16.539400,W,123.216000,W,1.768820,W,-3.811200,W,2871.210000,W,0.127636,W,0.288116,W,1.798000,W,10.003900,W,528.265000,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 01:39:10.36 PM,4047.530000,W,430.700000,W,1036.040000,W,25.401800,W,112.056000,W,-2.826490,W,-2.826490,W,2472.070000,W,-0.528836,W,0.419410,W,1.666710,W,10.003900,W,528.725000,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:39:11.36 PM,2490.710000,W,411.006000,W,1031.450000,W,18.508900,W,119.606000,W,1.440580,W,-3.154720,W,1250.380000,W,-0.200600,W,0.288116,W,1.863650,W,9.938260,W,528.462000,W,0.729728,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:39:12.36 PM,2191.360000,W,423.807000,W,1038.670000,W,16.867700,W,107.133000,W,1.440580,W,-2.498250,W,529.572000,W,-0.200600,W,0.091174,W,1.535410,W,9.938260,W,529.578000,W,0.861070,W,5.786400,W,3.159560,W,TRUE
05/02/2016 01:39:13.36 PM,2694.540000,W,459.257000,W,1042.280000,W,31.638300,W,120.918000,W,0.784108,W,-2.498250,W,823.672000,W,-0.528836,W,-0.105767,W,1.601060,W,9.741310,W,529.841000,W,0.729728,W,5.655050,W,3.553580,W,TRUE
05/02/2016 01:39:14.36 PM,4231.670000,W,462.211000,W,1042.610000,W,20.478300,W,120.262000,W,1.112340,W,-1.841780,W,1969.540000,W,0.455872,W,-0.171414,W,1.272820,W,9.478720,W,531.548000,W,0.729728,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:39:15.36 PM,4846.130000,W,418.884000,W,1031.450000,W,14.570000,W,120.918000,W,3.081760,W,-2.826490,W,3041.230000,W,0.784108,W,-0.368356,W,1.338470,W,9.610020,W,530.695000,W,0.532715,W,5.392370,W,3.356570,W,TRUE
05/02/2016 01:39:16.36 PM,4813.640000,W,437.593000,W,1034.070000,W,22.775900,W,120.918000,W,2.425290,W,-2.498250,W,2974.930000,W,0.455872,W,-0.237062,W,1.404120,W,9.741310,W,531.351000,W,0.532715,W,5.326700,W,3.290900,W,TRUE
05/02/2016 01:39:17.36 PM,4717.130000,W,415.930000,W,1033.410000,W,18.837100,W,115.667000,W,0.455872,W,-3.154720,W,2897.800000,W,0.455872,W,-0.302709,W,1.272820,W,9.610020,W,532.271000,W,0.532715,W,5.261030,W,3.093880,W,TRUE
05/02/2016 01:39:18.36 PM,4069.200000,W,380.480000,W,1033.410000,W,11.287700,W,121.903000,W,1.440580,W,-2.170020,W,2510.480000,W,1.440580,W,-0.302709,W,0.550705,W,9.610020,W,532.862000,W,0.467044,W,5.129690,W,3.028210,W,TRUE
05/02/2016 01:39:19.36 PM,2423.750000,W,370.633000,W,1032.100000,W,18.180600,W,121.247000,W,-0.857072,W,-2.826490,W,1150.590000,W,0.455872,W,-0.302709,W,1.272820,W,9.610020,W,533.387000,W,0.729728,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:39:20.36 PM,2201.210000,W,414.945000,W,1038.340000,W,25.073600,W,119.934000,W,-1.185310,W,-2.826490,W,518.741000,W,-0.857072,W,0.091174,W,1.666710,W,9.872610,W,534.701000,W,0.926741,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:39:21.36 PM,2789.080000,W,423.807000,W,1034.070000,W,16.539400,W,120.918000,W,1.112340,W,-3.482960,W,876.190000,W,0.127636,W,0.156822,W,1.666710,W,9.938260,W,534.372000,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:39:22.36 PM,4297.650000,W,440.547000,W,1039.320000,W,14.241800,W,117.964000,W,-3.154720,W,-3.482960,W,2044.380000,W,-0.200600,W,0.091174,W,1.929300,W,10.135200,W,534.110000,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 01:39:23.36 PM,2098.800000,W,406.083000,W,1037.030000,W,25.401800,W,114.682000,W,0.784108,W,-3.154720,W,359.218000,W,0.455872,W,0.288116,W,1.994940,W,10.069500,W,534.701000,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:39:24.36 PM,2097.810000,W,413.960000,W,1032.430000,W,17.524100,W,114.354000,W,-0.857072,W,-3.482960,W,353.966000,W,-0.857072,W,0.419410,W,2.060590,W,10.135200,W,534.569000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 01:39:25.36 PM,2069.250000,W,422.823000,W,1035.380000,W,13.257100,W,115.995000,W,0.127636,W,-3.154720,W,347.730000,W,-0.200600,W,0.288116,W,2.060590,W,10.003900,W,534.044000,W,1.189420,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:39:26.36 PM,2062.360000,W,446.456000,W,1037.680000,W,25.401800,W,118.949000,W,0.455872,W,-2.826490,W,339.524000,W,-1.185310,W,0.288116,W,1.994940,W,10.003900,W,533.584000,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:39:27.36 PM,1885.110000,W,29.924100,W,1034.070000,W,17.195900,W,126.170000,W,3.410000,W,-3.811200,W,151.444000,W,-0.857072,W,0.156822,W,1.732350,W,9.872610,W,533.125000,W,0.795399,W,6.049080,W,3.290900,W,TRUE
05/02/2016 01:39:28.36 PM,1898.900000,W,10.230000,W,1036.370000,W,12.928800,W,131.422000,W,0.127636,W,-3.811200,W,151.444000,W,0.127636,W,-0.105767,W,1.732350,W,9.806960,W,532.796000,W,1.058080,W,6.311760,W,3.553580,W,TRUE
05/02/2016 01:39:29.36 PM,1912.690000,W,4.321740,W,1030.130000,W,21.791200,W,118.293000,W,-1.513540,W,-3.482960,W,151.773000,W,-0.200600,W,0.550705,W,1.994940,W,10.135200,W,532.337000,W,0.795399,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:39:30.36 PM,2116.520000,W,405.098000,W,1029.150000,W,20.806500,W,121.247000,W,0.784108,W,-3.482960,W,369.065000,W,-1.185310,W,0.288116,W,1.929300,W,9.938260,W,531.286000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:39:31.36 PM,4888.470000,W,423.807000,W,1032.430000,W,15.883000,W,120.262000,W,1.112340,W,-3.154720,W,3070.450000,W,0.784108,W,0.288116,W,1.929300,W,10.200800,W,529.841000,W,0.795399,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:39:32.36 PM,4829.390000,W,443.502000,W,1031.450000,W,16.539400,W,128.468000,W,0.455872,W,-3.154720,W,3006.440000,W,0.127636,W,0.156822,W,1.798000,W,10.003900,W,528.725000,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:39:33.36 PM,4704.330000,W,444.486000,W,1026.850000,W,24.088900,W,126.498000,W,1.768820,W,-3.482960,W,2895.170000,W,0.784108,W,-0.040120,W,1.666710,W,10.003900,W,528.528000,W,0.795399,W,5.523710,W,3.356570,W,TRUE
05/02/2016 01:39:34.36 PM,3933.310000,W,408.052000,W,1032.430000,W,14.241800,W,115.338000,W,1.440580,W,-2.498250,W,2422.180000,W,0.455872,W,0.025527,W,1.798000,W,9.938260,W,528.068000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:39:35.36 PM,2325.280000,W,368.664000,W,1026.190000,W,13.585300,W,118.949000,W,0.784108,W,-2.826490,W,975.317000,W,0.127636,W,-0.105767,W,1.601060,W,10.069500,W,528.331000,W,0.664057,W,5.655050,W,3.093880,W,TRUE
05/02/2016 01:39:36.36 PM,2219.910000,W,430.700000,W,1030.790000,W,28.355900,W,121.903000,W,2.097050,W,-2.826490,W,552.221000,W,0.127636,W,-0.171414,W,1.666710,W,10.003900,W,528.922000,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 01:39:37.36 PM,2807.790000,W,469.104000,W,1033.410000,W,21.463000,W,120.590000,W,0.455872,W,-2.826490,W,913.937000,W,-0.528836,W,-0.171414,W,1.666710,W,10.003900,W,527.477000,W,0.664057,W,5.720730,W,3.093880,W,TRUE
05/02/2016 01:39:38.36 PM,4435.510000,W,450.394000,W,1035.060000,W,13.913500,W,115.338000,W,3.410000,W,-2.826490,W,2222.940000,W,-0.200600,W,-0.105767,W,1.666710,W,10.069500,W,528.002000,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 01:39:39.36 PM,4869.760000,W,423.807000,W,1038.670000,W,26.714800,W,117.636000,W,4.066470,W,-3.482960,W,3049.770000,W,-0.200600,W,0.156822,W,1.666710,W,10.135200,W,527.346000,W,0.467044,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:39:40.36 PM,4807.730000,W,453.349000,W,1035.380000,W,20.806500,W,113.369000,W,5.707650,W,-3.811200,W,2990.030000,W,-0.857072,W,0.091174,W,1.863650,W,10.266500,W,527.805000,W,0.664057,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:39:41.36 PM,4673.810000,W,415.930000,W,1031.770000,W,12.928800,W,116.980000,W,1.768820,W,-3.811200,W,2849.220000,W,-0.528836,W,0.156822,W,1.798000,W,10.135200,W,529.316000,W,0.729728,W,5.852070,W,3.159560,W,TRUE
05/02/2016 01:39:42.36 PM,3937.250000,W,384.419000,W,1033.410000,W,20.478300,W,112.713000,W,-1.513540,W,-3.482960,W,2419.230000,W,-0.857072,W,-0.040120,W,1.994940,W,10.266500,W,527.411000,W,0.729728,W,5.720730,W,3.487910,W,TRUE
05/02/2016 01:39:43.36 PM,2269.150000,W,418.884000,W,1032.760000,W,24.745300,W,122.231000,W,-1.513540,W,-3.811200,W,944.791000,W,-0.857072,W,0.419410,W,1.798000,W,10.200800,W,530.104000,W,0.795399,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:39:44.36 PM,2226.810000,W,413.960000,W,1031.120000,W,17.195900,W,102.537000,W,-1.185310,W,-3.811200,W,555.503000,W,-0.857072,W,0.025527,W,2.060590,W,10.332100,W,530.169000,W,0.729728,W,5.983410,W,3.619250,W,TRUE
05/02/2016 01:39:45.36 PM,2867.850000,W,438.578000,W,1034.730000,W,17.852400,W,105.820000,W,-0.200600,W,-3.482960,W,938.226000,W,-1.185310,W,0.222469,W,1.863650,W,10.397800,W,530.695000,W,0.861070,W,6.180420,W,3.684920,W,TRUE
