TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 01:39:46.36 PM,4459.140000,W,475.012000,W,1035.710000,W,25.730000,W,115.995000,W,3.081760,W,-3.154720,W,2262.330000,W,-0.857072,W,0.156822,W,2.126240,W,10.332100,W,530.432000,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 01:39:47.36 PM,4837.270000,W,409.037000,W,1036.040000,W,17.524100,W,127.483000,W,0.784108,W,-3.811200,W,3034.340000,W,-0.857072,W,0.222469,W,2.126240,W,10.397800,W,530.235000,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 01:39:48.36 PM,4831.360000,W,433.654000,W,1033.740000,W,13.257100,W,116.323000,W,1.440580,W,-4.467670,W,3007.100000,W,0.127636,W,0.222469,W,2.191880,W,10.397800,W,531.023000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:39:49.36 PM,4698.420000,W,415.930000,W,1037.030000,W,24.088900,W,115.995000,W,1.112340,W,-3.811200,W,2882.700000,W,-0.528836,W,0.222469,W,2.191880,W,10.266500,W,531.614000,W,0.926741,W,6.180420,W,3.684920,W,TRUE
05/02/2016 01:39:50.36 PM,3915.580000,W,379.496000,W,1039.980000,W,17.852400,W,118.293000,W,0.455872,W,-3.811200,W,2419.560000,W,-0.528836,W,0.222469,W,1.929300,W,10.397800,W,531.943000,W,0.992412,W,6.377440,W,3.750600,W,TRUE
05/02/2016 01:39:51.36 PM,2244.530000,W,408.052000,W,1033.410000,W,12.272400,W,109.758000,W,2.753520,W,-3.482960,W,905.074000,W,-1.513540,W,0.091174,W,1.994940,W,10.332100,W,532.534000,W,1.123750,W,6.114750,W,3.684920,W,TRUE
05/02/2016 01:39:52.36 PM,2239.610000,W,409.037000,W,1036.370000,W,24.745300,W,110.087000,W,4.394700,W,-4.139430,W,561.739000,W,-1.185310,W,0.156822,W,2.060590,W,10.332100,W,532.928000,W,0.861070,W,6.246090,W,3.619250,W,TRUE
05/02/2016 01:39:53.36 PM,2837.330000,W,448.425000,W,1032.430000,W,22.447700,W,119.934000,W,-3.154720,W,-4.795900,W,938.554000,W,-1.185310,W,0.222469,W,2.388830,W,10.397800,W,533.059000,W,1.452110,W,6.049080,W,3.093880,W,TRUE
05/02/2016 01:39:54.36 PM,4482.770000,W,458.272000,W,1032.430000,W,13.913500,W,127.811000,W,1.440580,W,-4.795900,W,2288.260000,W,1.768820,W,1.666710,W,3.570480,W,10.397800,W,532.993000,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 01:39:55.36 PM,4883.550000,W,396.236000,W,1035.710000,W,18.180600,W,115.667000,W,-0.200600,W,-4.139430,W,3080.290000,W,-1.185310,W,0.288116,W,1.535410,W,10.463400,W,532.862000,W,1.058080,W,6.049080,W,3.750600,W,TRUE
05/02/2016 01:39:56.36 PM,4833.330000,W,433.654000,W,1033.090000,W,23.104200,W,116.323000,W,1.440580,W,-4.467670,W,3006.110000,W,-1.185310,W,0.288116,W,1.929300,W,10.332100,W,533.125000,W,1.058080,W,6.114750,W,3.619250,W,TRUE
05/02/2016 01:39:57.36 PM,4651.160000,W,417.899000,W,1034.730000,W,13.585300,W,120.262000,W,-1.513540,W,-3.811200,W,2852.830000,W,-0.857072,W,0.353763,W,1.994940,W,10.266500,W,533.519000,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:39:58.36 PM,3905.730000,W,362.755000,W,1037.350000,W,10.959400,W,118.621000,W,2.425290,W,-3.811200,W,2420.870000,W,-0.528836,W,0.288116,W,1.994940,W,10.200800,W,533.256000,W,0.861070,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:39:59.36 PM,2217.950000,W,404.113000,W,1031.450000,W,24.417100,W,109.758000,W,-0.528836,W,-2.826490,W,864.373000,W,-1.185310,W,-0.105767,W,1.666710,W,10.135200,W,533.650000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:40:00.36 PM,2212.040000,W,433.654000,W,1034.730000,W,15.883000,W,115.667000,W,-0.857072,W,-3.154720,W,542.702000,W,-0.200600,W,-0.040120,W,1.666710,W,10.069500,W,534.044000,W,0.598386,W,5.917740,W,3.290900,W,TRUE
05/02/2016 01:40:01.36 PM,2939.740000,W,419.869000,W,1037.350000,W,14.570000,W,115.995000,W,0.784108,W,-1.841780,W,988.446000,W,-0.528836,W,-0.171414,W,1.732350,W,9.872610,W,534.504000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:40:02.36 PM,4514.280000,W,451.379000,W,1036.040000,W,25.730000,W,112.056000,W,1.112340,W,-3.482960,W,2323.380000,W,-0.200600,W,-0.171414,W,1.601060,W,9.806960,W,533.584000,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 01:40:03.36 PM,4808.710000,W,433.654000,W,1032.100000,W,17.195900,W,116.980000,W,2.753520,W,-3.154720,W,3039.590000,W,0.455872,W,-0.434003,W,1.535410,W,9.938260,W,533.650000,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 01:40:04.36 PM,4848.100000,W,420.853000,W,1029.480000,W,12.272400,W,121.575000,W,4.394700,W,-2.498250,W,3021.540000,W,0.784108,W,-0.237062,W,1.469770,W,9.675670,W,533.387000,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:40:05.36 PM,4649.190000,W,404.113000,W,1030.460000,W,17.195900,W,109.102000,W,2.097050,W,-3.154720,W,2843.960000,W,-0.528836,W,-0.237062,W,1.338470,W,9.544370,W,533.584000,W,0.598386,W,5.786400,W,3.225230,W,TRUE
05/02/2016 01:40:06.36 PM,3840.740000,W,380.480000,W,1032.430000,W,19.165300,W,112.713000,W,0.784108,W,-2.498250,W,2366.710000,W,-0.200600,W,-0.237062,W,1.272820,W,9.610020,W,533.519000,W,0.467044,W,5.458040,W,3.028210,W,TRUE
05/02/2016 01:40:07.36 PM,2218.930000,W,399.190000,W,1034.730000,W,15.883000,W,117.308000,W,1.440580,W,-1.841780,W,828.595000,W,-0.200600,W,-0.237062,W,1.338470,W,9.610020,W,533.650000,W,0.532715,W,5.261030,W,3.159560,W,TRUE
05/02/2016 01:40:08.36 PM,2214.990000,W,431.685000,W,1033.410000,W,15.554700,W,125.186000,W,1.440580,W,-2.170020,W,537.122000,W,0.127636,W,-0.302709,W,1.338470,W,9.610020,W,532.928000,W,0.401373,W,5.523710,W,3.356570,W,TRUE
05/02/2016 01:40:09.36 PM,2928.900000,W,435.624000,W,1031.120000,W,24.745300,W,126.827000,W,0.127636,W,-2.826490,W,974.660000,W,-0.528836,W,-0.171414,W,1.863650,W,9.741310,W,532.731000,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:40:10.36 PM,4567.460000,W,449.410000,W,1033.090000,W,14.570000,W,117.964000,W,1.440580,W,-2.498250,W,2402.820000,W,-0.528836,W,-0.368356,W,1.732350,W,9.610020,W,532.140000,W,0.664057,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:40:11.36 PM,4812.650000,W,438.578000,W,1031.450000,W,12.272400,W,110.087000,W,3.738230,W,-3.482960,W,3017.600000,W,0.455872,W,-0.040120,W,1.601060,W,9.741310,W,531.089000,W,0.335702,W,5.261030,W,3.093880,W,TRUE
05/02/2016 01:40:12.36 PM,4820.530000,W,421.838000,W,1030.790000,W,25.401800,W,114.026000,W,3.410000,W,-2.826490,W,2971.320000,W,0.455872,W,-0.237062,W,1.338470,W,9.610020,W,530.760000,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 01:40:13.36 PM,4659.040000,W,399.190000,W,1034.070000,W,15.226500,W,117.636000,W,3.081760,W,-2.170020,W,2847.900000,W,0.127636,W,-0.237062,W,1.469770,W,9.544370,W,531.351000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:40:14.36 PM,3768.860000,W,401.159000,W,1030.460000,W,12.600600,W,115.995000,W,1.440580,W,-3.154720,W,2326.990000,W,0.784108,W,-0.171414,W,1.535410,W,9.872610,W,530.695000,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:40:15.36 PM,2175.600000,W,410.021000,W,1036.700000,W,25.401800,W,131.422000,W,1.440580,W,-3.154720,W,744.895000,W,-0.200600,W,0.091174,W,1.535410,W,9.806960,W,530.826000,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:40:16.36 PM,2241.580000,W,410.021000,W,1034.730000,W,20.150000,W,133.063000,W,0.784108,W,-3.154720,W,561.739000,W,-0.528836,W,0.091174,W,1.601060,W,9.741310,W,529.907000,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:40:17.36 PM,2948.600000,W,446.456000,W,1033.410000,W,16.211200,W,120.918000,W,3.081760,W,-2.826490,W,988.774000,W,-0.200600,W,0.091174,W,1.863650,W,9.872610,W,529.972000,W,0.861070,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:40:18.36 PM,4565.490000,W,476.982000,W,1038.990000,W,21.134700,W,115.667000,W,2.425290,W,-2.826490,W,2433.670000,W,0.127636,W,0.288116,W,1.601060,W,9.741310,W,529.184000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:40:19.36 PM,4860.900000,W,422.823000,W,1034.730000,W,25.730000,W,119.277000,W,2.097050,W,-3.154720,W,3030.730000,W,0.127636,W,0.353763,W,1.732350,W,10.003900,W,528.856000,W,0.861070,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:40:20.36 PM,4819.540000,W,416.914000,W,1028.490000,W,16.211200,W,118.949000,W,3.081760,W,-2.498250,W,2973.620000,W,-0.200600,W,0.091174,W,1.798000,W,9.938260,W,528.659000,W,0.992412,W,5.786400,W,3.553580,W,TRUE
05/02/2016 01:40:21.36 PM,4628.510000,W,431.685000,W,1031.770000,W,14.241800,W,117.636000,W,3.738230,W,-2.826490,W,2831.160000,W,0.455872,W,0.156822,W,1.601060,W,10.003900,W,528.659000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:40:22.36 PM,7786.470000,W,432.670000,W,1036.040000,W,25.730000,W,127.483000,W,-0.528836,W,-3.482960,W,2303.690000,W,3895.300000,W,0.419410,W,1.798000,W,9.938260,W,526.886000,W,1.123750,W,5.852070,W,3.684920,W,TRUE
05/02/2016 01:40:23.36 PM,6166.620000,W,414.945000,W,1035.060000,W,16.539400,W,114.026000,W,3.081760,W,-3.154720,W,680.233000,W,3939.940000,W,0.419410,W,1.798000,W,10.069500,W,527.280000,W,1.058080,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:40:24.36 PM,6218.810000,W,466.150000,W,1032.100000,W,15.226500,W,119.277000,W,3.410000,W,-3.482960,W,551.564000,W,3936.660000,W,0.222469,W,1.732350,W,9.741310,W,527.543000,W,1.189420,W,5.917740,W,3.684920,W,TRUE
05/02/2016 01:40:25.36 PM,6984.920000,W,506.523000,W,1034.400000,W,30.981800,W,115.338000,W,3.081760,W,-3.811200,W,1017.660000,W,3932.400000,W,0.156822,W,1.075880,W,9.806960,W,528.331000,W,0.861070,W,5.786400,W,3.553580,W,TRUE
05/02/2016 01:40:26.36 PM,8608.700000,W,467.135000,W,1037.350000,W,18.837100,W,119.934000,W,0.455872,W,-3.811200,W,2499.970000,W,3922.880000,W,0.025527,W,1.601060,W,9.675670,W,527.017000,W,0.861070,W,5.655050,W,3.093880,W,TRUE
05/02/2016 01:40:27.36 PM,8802.690000,W,453.349000,W,1034.070000,W,14.570000,W,118.621000,W,2.097050,W,-3.154720,W,3030.400000,W,3919.920000,W,0.025527,W,1.469770,W,9.610020,W,527.346000,W,0.861070,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:40:28.36 PM,8778.070000,W,477.966000,W,1038.010000,W,22.119400,W,120.918000,W,1.112340,W,-3.154720,W,2960.820000,W,3917.950000,W,-0.040120,W,1.535410,W,9.610020,W,526.952000,W,0.861070,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:40:29.36 PM,8593.930000,W,431.685000,W,1034.730000,W,23.432400,W,117.964000,W,-0.528836,W,-2.826490,W,2816.390000,W,3914.670000,W,-0.237062,W,1.469770,W,9.610020,W,527.871000,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:40:30.36 PM,7689.970000,W,412.976000,W,1034.730000,W,15.226500,W,112.056000,W,1.440580,W,-3.154720,W,2282.350000,W,3912.700000,W,-0.893534,W,-1.550010,W,11.251200,W,528.790000,W,0.598386,W,5.195360,W,3.093880,W,TRUE
05/02/2016 01:40:31.36 PM,6119.360000,W,439.563000,W,1029.150000,W,10.959400,W,114.682000,W,3.738230,W,-3.154720,W,647.737000,W,3919.590000,W,-0.040120,W,1.272820,W,9.478720,W,528.987000,W,0.664057,W,5.261030,W,3.093880,W,TRUE
05/02/2016 01:40:32.36 PM,6236.540000,W,462.211000,W,1035.710000,W,25.073600,W,110.415000,W,3.081760,W,-2.170020,W,589.968000,W,3919.590000,W,-0.105767,W,1.272820,W,9.610020,W,529.775000,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:40:33.36 PM,7017.410000,W,452.364000,W,1036.370000,W,20.478300,W,123.873000,W,3.081760,W,-2.826490,W,1044.250000,W,3918.940000,W,-0.171414,W,1.141530,W,9.675670,W,530.498000,W,0.795399,W,5.392370,W,3.225230,W,TRUE
05/02/2016 01:40:34.36 PM,8581.130000,W,464.180000,W,1037.350000,W,12.928800,W,114.682000,W,-3.154720,W,-3.154720,W,2534.440000,W,3910.400000,W,-0.105767,W,1.272820,W,9.610020,W,530.104000,W,0.598386,W,5.392370,W,3.159560,W,TRUE
05/02/2016 01:40:35.36 PM,8778.070000,W,466.150000,W,1034.730000,W,24.088900,W,113.041000,W,-0.857072,W,-2.826490,W,3047.470000,W,3912.040000,W,-0.171414,W,1.207180,W,9.413080,W,530.498000,W,0.532715,W,5.326700,W,3.159560,W,TRUE
05/02/2016 01:40:36.36 PM,8767.240000,W,438.578000,W,1033.090000,W,17.852400,W,135.689000,W,-0.857072,W,-3.154720,W,2970.660000,W,3908.760000,W,-0.171414,W,1.010230,W,9.347430,W,530.957000,W,0.401373,W,5.261030,W,3.159560,W,TRUE
05/02/2016 01:40:37.36 PM,8571.280000,W,410.021000,W,1037.030000,W,12.600600,W,119.934000,W,-2.826490,W,-2.498250,W,2822.960000,W,3908.110000,W,-0.237062,W,1.075880,W,9.741310,W,531.286000,W,0.401373,W,5.261030,W,2.962540,W,TRUE
05/02/2016 01:40:38.36 PM,7656.490000,W,416.914000,W,1034.070000,W,18.837100,W,121.903000,W,0.784108,W,-2.826490,W,2313.860000,W,3907.120000,W,-0.368356,W,1.272820,W,9.478720,W,531.811000,W,0.664057,W,5.261030,W,3.093880,W,TRUE
05/02/2016 01:40:39.36 PM,6096.710000,W,433.654000,W,1034.070000,W,19.493600,W,121.247000,W,4.066470,W,-2.170020,W,616.883000,W,3913.360000,W,-0.237062,W,1.141530,W,9.675670,W,533.059000,W,0.664057,W,5.261030,W,3.225230,W,TRUE
05/02/2016 01:40:40.36 PM,6208.970000,W,427.746000,W,1038.010000,W,16.867700,W,116.323000,W,-3.154720,W,-2.170020,W,562.724000,W,3908.760000,W,-0.237062,W,1.469770,W,9.610020,W,532.862000,W,0.795399,W,5.655050,W,3.422240,W,TRUE
05/02/2016 01:40:41.36 PM,7017.410000,W,446.456000,W,1042.930000,W,13.913500,W,124.857000,W,1.768820,W,-2.170020,W,1071.490000,W,3905.480000,W,0.025527,W,1.666710,W,9.938260,W,533.650000,W,0.926741,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:40:42.36 PM,8569.310000,W,472.058000,W,1039.320000,W,24.417100,W,123.873000,W,-0.528836,W,-3.482960,W,2597.790000,W,3894.980000,W,0.025527,W,1.601060,W,9.872610,W,532.993000,W,1.058080,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:40:43.36 PM,8733.760000,W,447.440000,W,1036.700000,W,16.211200,W,117.964000,W,-3.482960,W,-4.467670,W,3034.670000,W,3888.740000,W,0.222469,W,1.666710,W,9.938260,W,532.928000,W,0.992412,W,5.655050,W,3.487910,W,TRUE
05/02/2016 01:40:44.36 PM,8764.280000,W,411.006000,W,1035.380000,W,9.974720,W,124.201000,W,2.425290,W,-3.811200,W,3010.380000,W,3886.440000,W,0.222469,W,1.601060,W,9.872610,W,532.862000,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:40:45.36 PM,8515.150000,W,418.884000,W,1036.040000,W,22.775900,W,128.468000,W,3.410000,W,-2.826490,W,2815.740000,W,3883.160000,W,0.419410,W,1.798000,W,10.003900,W,532.862000,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:40:46.36 PM,7554.080000,W,417.899000,W,1038.990000,W,15.883000,W,108.446000,W,-0.200600,W,-4.139430,W,2252.480000,W,3887.430000,W,0.353763,W,1.863650,W,10.003900,W,533.453000,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:40:47.36 PM,6067.170000,W,397.220000,W,1034.730000,W,10.959400,W,117.964000,W,2.425290,W,-3.154720,W,581.105000,W,3887.750000,W,0.288116,W,1.732350,W,10.069500,W,533.650000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:40:48.36 PM,6185.330000,W,431.685000,W,1039.650000,W,22.447700,W,127.811000,W,-1.513540,W,-3.811200,W,569.289000,W,3892.680000,W,0.222469,W,1.798000,W,10.003900,W,533.650000,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:40:49.36 PM,6980.980000,W,477.966000,W,1038.670000,W,20.478300,W,126.170000,W,-1.841780,W,-4.139430,W,1065.580000,W,3892.350000,W,0.288116,W,1.863650,W,10.135200,W,533.716000,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 01:40:50.36 PM,8640.210000,W,429.716000,W,1042.610000,W,16.211200,W,115.010000,W,-3.811200,W,-3.811200,W,2676.560000,W,3887.430000,W,0.222469,W,1.929300,W,10.200800,W,532.928000,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:40:51.36 PM,8741.640000,W,449.410000,W,1037.350000,W,13.913500,W,125.842000,W,1.768820,W,-3.482960,W,3029.750000,W,3891.040000,W,0.353763,W,1.863650,W,10.266500,W,532.665000,W,1.189420,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:40:52.36 PM,8732.770000,W,426.761000,W,1038.990000,W,23.432400,W,107.133000,W,2.425290,W,-4.139430,W,2962.460000,W,3896.290000,W,0.156822,W,2.126240,W,10.069500,W,532.599000,W,1.058080,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:40:53.36 PM,8518.110000,W,432.670000,W,1034.400000,W,11.944100,W,122.231000,W,1.440580,W,-3.811200,W,2827.550000,W,3897.270000,W,0.091174,W,2.060590,W,10.200800,W,531.943000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:40:54.36 PM,7590.510000,W,377.526000,W,1035.380000,W,9.646480,W,113.041000,W,3.738230,W,-3.482960,W,2240.340000,W,3906.140000,W,0.288116,W,2.126240,W,10.200800,W,532.337000,W,1.058080,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:40:55.36 PM,6048.460000,W,437.593000,W,1034.730000,W,23.432400,W,120.262000,W,3.081760,W,-4.139430,W,535.152000,W,3912.370000,W,0.485058,W,2.060590,W,10.135200,W,532.796000,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:40:56.36 PM,6256.230000,W,431.685000,W,1033.410000,W,18.508900,W,116.651000,W,2.097050,W,-3.154720,W,607.036000,W,3915.660000,W,0.156822,W,1.994940,W,10.069500,W,532.665000,W,0.992412,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:40:57.36 PM,7017.410000,W,461.226000,W,1034.400000,W,12.928800,W,119.277000,W,4.066470,W,-3.482960,W,1065.580000,W,3917.300000,W,0.353763,W,1.994940,W,9.938260,W,532.402000,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:40:58.36 PM,8630.360000,W,476.982000,W,1037.030000,W,20.806500,W,126.498000,W,1.440580,W,-4.139430,W,2655.230000,W,3909.090000,W,0.353763,W,2.060590,W,10.003900,W,531.811000,W,0.861070,W,5.786400,W,3.553580,W,TRUE
05/02/2016 01:40:59.36 PM,8807.610000,W,423.807000,W,1034.070000,W,18.180600,W,116.323000,W,3.410000,W,-4.139430,W,3051.740000,W,3913.030000,W,0.419410,W,1.863650,W,10.332100,W,532.074000,W,0.795399,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:41:00.36 PM,8724.900000,W,455.318000,W,1038.010000,W,14.898300,W,117.636000,W,1.440580,W,-3.811200,W,2963.110000,W,3911.720000,W,0.288116,W,1.994940,W,10.069500,W,531.483000,W,0.795399,W,5.786400,W,3.619250,W,TRUE
05/02/2016 01:41:01.36 PM,8525.000000,W,415.930000,W,1033.410000,W,12.928800,W,119.934000,W,3.081760,W,-3.811200,W,2791.450000,W,3909.750000,W,0.222469,W,1.666710,W,10.003900,W,531.548000,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:41:02.36 PM,7602.330000,W,416.914000,W,1041.950000,W,22.119400,W,120.918000,W,-1.185310,W,-3.482960,W,2264.960000,W,3911.390000,W,0.288116,W,1.863650,W,10.069500,W,531.417000,W,0.992412,W,6.049080,W,3.356570,W,TRUE
05/02/2016 01:41:03.36 PM,6057.320000,W,413.960000,W,1036.700000,W,16.539400,W,121.575000,W,0.455872,W,-3.154720,W,516.115000,W,3919.590000,W,0.288116,W,1.798000,W,10.135200,W,532.205000,W,0.926741,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:41:04.36 PM,6208.970000,W,453.349000,W,1034.730000,W,10.959400,W,113.697000,W,2.753520,W,-3.811200,W,576.182000,W,3916.640000,W,0.485058,W,1.863650,W,10.003900,W,531.548000,W,0.926741,W,5.655050,W,3.487910,W,TRUE
05/02/2016 01:41:05.36 PM,7057.790000,W,464.180000,W,1037.680000,W,26.386500,W,118.293000,W,3.738230,W,-3.811200,W,1095.120000,W,3919.270000,W,0.419410,W,1.929300,W,10.266500,W,532.074000,W,0.926741,W,5.720730,W,3.487910,W,TRUE
05/02/2016 01:41:06.36 PM,8654.000000,W,462.211000,W,1033.740000,W,17.195900,W,117.964000,W,3.410000,W,-3.811200,W,2662.780000,W,3913.690000,W,0.091174,W,1.798000,W,10.003900,W,531.680000,W,0.926741,W,5.786400,W,3.553580,W,TRUE
05/02/2016 01:41:07.36 PM,8750.500000,W,445.471000,W,1038.340000,W,12.272400,W,115.338000,W,0.455872,W,-3.482960,W,3015.960000,W,3907.450000,W,0.091174,W,1.798000,W,10.135200,W,530.957000,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:41:08.36 PM,8800.720000,W,421.838000,W,1044.570000,W,19.165300,W,127.811000,W,3.081760,W,-3.811200,W,2996.590000,W,3912.370000,W,0.353763,W,1.929300,W,10.069500,W,531.417000,W,0.992412,W,5.786400,W,3.619250,W,TRUE
05/02/2016 01:41:09.36 PM,8497.430000,W,445.471000,W,1035.710000,W,20.150000,W,126.498000,W,-1.185310,W,-5.452380,W,2792.760000,W,3910.400000,W,0.222469,W,1.929300,W,10.069500,W,531.089000,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:41:10.36 PM,7590.510000,W,382.450000,W,1035.710000,W,13.257100,W,122.888000,W,0.784108,W,-4.139430,W,2240.340000,W,3912.370000,W,0.419410,W,1.929300,W,10.135200,W,531.417000,W,0.926741,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:41:11.36 PM,6061.260000,W,434.639000,W,1038.670000,W,16.211200,W,116.651000,W,3.738230,W,-3.154720,W,541.061000,W,3916.970000,W,0.222469,W,1.929300,W,10.135200,W,531.548000,W,0.795399,W,5.983410,W,3.356570,W,TRUE
05/02/2016 01:41:12.36 PM,6244.420000,W,438.578000,W,1023.570000,W,23.104200,W,113.697000,W,2.097050,W,-4.139430,W,574.212000,W,3918.280000,W,0.156822,W,1.929300,W,10.069500,W,532.271000,W,0.795399,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:41:13.36 PM,7008.550000,W,480.920000,W,1037.680000,W,17.852400,W,118.949000,W,1.768820,W,-3.811200,W,1068.210000,W,3913.690000,W,0.222469,W,2.060590,W,10.069500,W,531.417000,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:41:14.36 PM,8683.540000,W,436.609000,W,1035.380000,W,12.272400,W,114.354000,W,3.081760,W,-4.139430,W,2694.290000,W,3902.530000,W,0.025527,W,2.060590,W,9.938260,W,530.563000,W,0.664057,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:41:15.36 PM,8750.500000,W,462.211000,W,1041.290000,W,25.073600,W,129.124000,W,-0.200600,W,-3.811200,W,3020.880000,W,3909.090000,W,0.156822,W,1.994940,W,9.872610,W,531.089000,W,0.598386,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:41:16.36 PM,8574.240000,W,422.823000,W,1037.350000,W,18.508900,W,133.063000,W,0.455872,W,-3.811200,W,2977.880000,W,3716.420000,W,0.353763,W,1.863650,W,9.938260,W,530.892000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:41:17.36 PM,8332.980000,W,428.731000,W,1039.650000,W,12.928800,W,132.735000,W,2.097050,W,-3.811200,W,2814.420000,W,3699.020000,W,-0.040120,W,1.798000,W,9.938260,W,530.695000,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:41:18.36 PM,7360.090000,W,402.144000,W,1038.340000,W,17.195900,W,104.507000,W,1.768820,W,-3.154720,W,2231.480000,W,3698.690000,W,0.222469,W,1.863650,W,9.741310,W,530.629000,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:41:19.36 PM,2090.920000,W,410.021000,W,1037.350000,W,23.760600,W,123.544000,W,-3.482960,W,-3.482960,W,503.970000,W,57.897200,W,0.156822,W,1.732350,W,10.003900,W,532.402000,W,1.189420,W,5.983410,W,3.619250,W,TRUE
05/02/2016 01:41:20.36 PM,2305.580000,W,429.716000,W,1038.340000,W,16.539400,W,120.918000,W,0.127636,W,-3.482960,W,605.723000,W,1.440580,W,-0.040120,W,1.798000,W,9.806960,W,532.599000,W,0.861070,W,6.180420,W,3.422240,W,TRUE
05/02/2016 01:41:21.36 PM,3110.090000,W,438.578000,W,1036.040000,W,17.195900,W,123.216000,W,3.081760,W,-3.482960,W,1083.310000,W,1.768820,W,0.485058,W,2.126240,W,10.266500,W,532.008000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:41:22.36 PM,8650.060000,W,490.768000,W,1038.670000,W,23.760600,W,115.995000,W,-1.841780,W,-4.467670,W,2709.060000,W,3847.050000,W,0.353763,W,2.191880,W,10.200800,W,530.301000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:41:23.36 PM,8802.690000,W,422.823000,W,1039.650000,W,18.508900,W,121.903000,W,-0.200600,W,-4.467670,W,3030.070000,W,3897.600000,W,0.419410,W,2.191880,W,10.135200,W,529.841000,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:41:24.36 PM,8726.870000,W,447.440000,W,1032.100000,W,11.287700,W,125.514000,W,2.425290,W,-4.139430,W,2959.180000,W,3895.960000,W,0.485058,W,2.126240,W,10.135200,W,529.644000,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:41:25.36 PM,8520.080000,W,438.578000,W,1040.310000,W,25.730000,W,119.606000,W,-0.528836,W,-3.482960,W,2784.880000,W,3900.880000,W,0.419410,W,1.994940,W,10.135200,W,530.038000,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:41:26.36 PM,7569.830000,W,401.159000,W,1036.700000,W,16.211200,W,109.758000,W,-2.498250,W,-3.482960,W,2235.740000,W,3894.980000,W,0.288116,W,2.060590,W,9.938260,W,529.184000,W,0.992412,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:41:27.36 PM,6039.600000,W,447.440000,W,1041.290000,W,16.867700,W,126.170000,W,1.440580,W,-3.482960,W,490.512000,W,3907.120000,W,0.222469,W,1.994940,W,10.069500,W,530.301000,W,1.058080,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:41:28.36 PM,6253.280000,W,429.716000,W,1031.770000,W,18.508900,W,121.247000,W,2.753520,W,-3.154720,W,601.456000,W,3895.630000,W,0.288116,W,1.929300,W,10.200800,W,529.447000,W,0.926741,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:41:29.36 PM,7066.650000,W,492.737000,W,1037.350000,W,26.058300,W,120.262000,W,3.738230,W,-4.139430,W,1103.000000,W,3900.880000,W,0.288116,W,1.929300,W,10.003900,W,529.972000,W,0.992412,W,5.655050,W,3.487910,W,TRUE
05/02/2016 01:41:30.36 PM,8680.580000,W,451.379000,W,1035.380000,W,15.883000,W,116.980000,W,-0.857072,W,-2.498250,W,2720.880000,W,3893.330000,W,0.025527,W,1.863650,W,10.200800,W,529.316000,W,0.926741,W,6.049080,W,3.356570,W,TRUE
05/02/2016 01:41:31.36 PM,8743.610000,W,453.349000,W,1040.960000,W,16.211200,W,121.575000,W,-2.170020,W,-4.139430,W,3005.460000,W,3885.460000,W,0.288116,W,1.929300,W,10.069500,W,528.396000,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:41:32.36 PM,8783.980000,W,441.532000,W,1033.410000,W,24.088900,W,126.170000,W,-1.841780,W,-2.826490,W,2978.870000,W,3891.690000,W,0.353763,W,1.863650,W,10.135200,W,528.922000,W,0.861070,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:41:33.36 PM,8468.870000,W,446.456000,W,1038.340000,W,20.806500,W,124.857000,W,4.722940,W,-3.482960,W,2790.460000,W,3887.100000,W,0.222469,W,1.929300,W,10.003900,W,528.528000,W,0.992412,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:41:34.36 PM,7544.230000,W,398.205000,W,1031.120000,W,12.600600,W,122.888000,W,0.455872,W,-3.482960,W,2227.210000,W,3882.830000,W,0.222469,W,1.798000,W,9.938260,W,528.659000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:41:35.36 PM,6058.310000,W,443.502000,W,1036.700000,W,26.714800,W,117.636000,W,6.035880,W,-3.154720,W,484.276000,W,3894.650000,W,0.222469,W,1.863650,W,10.069500,W,529.447000,W,0.992412,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:41:36.36 PM,6235.550000,W,448.425000,W,1033.410000,W,19.821800,W,127.483000,W,1.440580,W,-3.154720,W,594.235000,W,3893.010000,W,0.222469,W,1.601060,W,9.872610,W,529.513000,W,0.795399,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:41:37.36 PM,7047.940000,W,467.135000,W,1037.030000,W,17.524100,W,121.247000,W,0.455872,W,-3.154720,W,1092.500000,W,3889.070000,W,0.091174,W,1.601060,W,10.003900,W,529.381000,W,0.795399,W,5.720730,W,3.553580,W,TRUE
05/02/2016 01:41:38.36 PM,8669.750000,W,490.768000,W,1029.480000,W,19.821800,W,115.995000,W,1.440580,W,-3.154720,W,2754.360000,W,3880.530000,W,0.156822,W,1.798000,W,10.069500,W,528.528000,W,0.926741,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:41:39.36 PM,8769.210000,W,440.547000,W,1038.990000,W,24.745300,W,106.476000,W,3.081760,W,-3.154720,W,3027.450000,W,3881.850000,W,0.025527,W,1.863650,W,10.003900,W,528.331000,W,0.926741,W,5.655050,W,3.487910,W,TRUE
05/02/2016 01:41:40.36 PM,8734.740000,W,465.165000,W,1033.090000,W,15.554700,W,115.010000,W,3.410000,W,-3.811200,W,2976.900000,W,3880.210000,W,0.025527,W,1.666710,W,9.938260,W,528.462000,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:41:41.36 PM,8532.880000,W,423.807000,W,1038.010000,W,12.928800,W,127.483000,W,0.784108,W,-3.482960,W,2787.510000,W,3880.860000,W,-0.040120,W,1.863650,W,10.003900,W,528.593000,W,0.795399,W,5.720730,W,3.159560,W,TRUE
05/02/2016 01:41:42.36 PM,7521.580000,W,440.547000,W,1035.060000,W,24.088900,W,124.857000,W,2.097050,W,-3.482960,W,2208.170000,W,3882.500000,W,0.025527,W,1.798000,W,9.938260,W,528.659000,W,0.795399,W,5.326700,W,3.356570,W,TRUE
05/02/2016 01:41:43.36 PM,6045.510000,W,434.639000,W,1038.670000,W,19.165300,W,111.728000,W,3.081760,W,-3.482960,W,459.658000,W,3883.160000,W,-0.105767,W,1.798000,W,10.069500,W,528.199000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 01:41:44.36 PM,6246.390000,W,449.410000,W,1036.370000,W,15.226500,W,114.682000,W,3.738230,W,-2.498250,W,610.647000,W,3887.100000,W,-0.040120,W,1.666710,W,9.872610,W,528.725000,W,0.664057,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:41:45.36 PM,7071.570000,W,482.890000,W,1036.700000,W,28.684200,W,131.750000,W,1.768820,W,-3.482960,W,1125.320000,W,3882.500000,W,-0.237062,W,1.732350,W,10.003900,W,528.528000,W,0.861070,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:41:46.36 PM,8698.310000,W,461.226000,W,1034.400000,W,19.821800,W,120.918000,W,2.753520,W,-3.482960,W,2781.270000,W,3874.950000,W,-0.237062,W,1.863650,W,9.938260,W,527.871000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:41:47.36 PM,8766.250000,W,457.287000,W,1036.700000,W,15.883000,W,125.514000,W,-0.200600,W,-3.154720,W,3018.590000,W,3874.630000,W,-0.040120,W,1.732350,W,10.003900,W,528.331000,W,0.664057,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:41:48.36 PM,8731.790000,W,450.394000,W,1038.010000,W,19.165300,W,114.354000,W,1.440580,W,-2.498250,W,2967.380000,W,3870.690000,W,-0.237062,W,1.666710,W,10.003900,W,527.740000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:41:49.36 PM,8496.440000,W,444.486000,W,1033.410000,W,23.104200,W,121.903000,W,-2.170020,W,-3.811200,W,2777.330000,W,3873.640000,W,0.091174,W,1.535410,W,9.872610,W,528.134000,W,0.598386,W,5.523710,W,3.356570,W,TRUE
05/02/2016 01:41:50.36 PM,7517.640000,W,427.746000,W,1036.700000,W,14.570000,W,120.590000,W,2.753520,W,-2.826490,W,2207.840000,W,3872.000000,W,-0.105767,W,1.666710,W,10.069500,W,528.134000,W,0.664057,W,5.458040,W,2.962540,W,TRUE
05/02/2016 01:41:51.36 PM,6056.340000,W,420.853000,W,1033.090000,W,17.852400,W,117.308000,W,1.768820,W,-3.154720,W,480.665000,W,3878.890000,W,-0.040120,W,1.732350,W,10.003900,W,528.856000,W,0.729728,W,5.392370,W,3.159560,W,TRUE
05/02/2016 01:41:52.36 PM,6216.840000,W,470.089000,W,1037.030000,W,27.371200,W,123.544000,W,-1.513540,W,-3.154720,W,613.601000,W,3873.640000,W,0.091174,W,1.798000,W,9.872610,W,528.396000,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:41:53.36 PM,7065.660000,W,475.012000,W,1031.120000,W,18.180600,W,123.216000,W,1.440580,W,-2.826490,W,1106.610000,W,3875.610000,W,0.025527,W,1.666710,W,10.069500,W,528.659000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:41:54.36 PM,8669.750000,W,446.456000,W,1023.570000,W,9.318240,W,110.415000,W,1.768820,W,-3.482960,W,2756.980000,W,3864.120000,W,0.156822,W,1.863650,W,9.938260,W,528.265000,W,0.598386,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:41:55.36 PM,8724.900000,W,467.135000,W,1034.070000,W,23.104200,W,118.293000,W,-2.826490,W,-3.482960,W,3007.430000,W,3864.120000,W,0.156822,W,1.732350,W,10.200800,W,528.396000,W,0.729728,W,5.589380,W,3.356570,W,TRUE
05/02/2016 01:41:56.36 PM,8704.220000,W,474.027000,W,1034.070000,W,17.524100,W,119.606000,W,4.066470,W,-2.826490,W,2966.070000,W,3861.820000,W,0.288116,W,1.863650,W,10.069500,W,528.396000,W,0.861070,W,5.523710,W,3.356570,W,TRUE
05/02/2016 01:41:57.36 PM,8496.440000,W,418.884000,W,1032.430000,W,13.913500,W,115.667000,W,2.425290,W,-3.482960,W,2805.890000,W,3864.780000,W,0.222469,W,1.994940,W,10.003900,W,528.790000,W,0.861070,W,5.589380,W,3.487910,W,TRUE
05/02/2016 01:41:58.36 PM,7554.080000,W,386.388000,W,1037.030000,W,16.867700,W,121.575000,W,-2.170020,W,-3.811200,W,2229.180000,W,3867.400000,W,0.156822,W,1.732350,W,10.069500,W,529.644000,W,0.992412,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:41:59.36 PM,6017.930000,W,445.471000,W,1031.770000,W,24.745300,W,122.888000,W,-1.513540,W,-2.498250,W,481.650000,W,3874.950000,W,0.288116,W,1.863650,W,10.135200,W,530.498000,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:42:00.36 PM,6193.210000,W,461.226000,W,1031.770000,W,16.539400,W,131.422000,W,-0.528836,W,-3.482960,W,605.067000,W,3874.950000,W,0.419410,W,1.929300,W,10.069500,W,530.760000,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 01:42:01.36 PM,7015.440000,W,462.211000,W,1036.370000,W,15.226500,W,117.964000,W,4.722940,W,-3.154720,W,1082.650000,W,3873.640000,W,0.419410,W,2.060590,W,10.332100,W,531.220000,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:42:02.36 PM,8652.030000,W,452.364000,W,1033.090000,W,23.432400,W,106.804000,W,0.784108,W,-2.826490,W,2708.730000,W,3869.370000,W,0.288116,W,2.191880,W,10.069500,W,531.154000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:42:03.36 PM,8756.410000,W,431.685000,W,1036.370000,W,16.867700,W,113.697000,W,1.440580,W,-3.811200,W,3045.170000,W,3870.690000,W,0.353763,W,2.191880,W,10.332100,W,531.089000,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 01:42:04.36 PM,8705.200000,W,451.379000,W,1032.760000,W,11.944100,W,123.544000,W,0.784108,W,-3.482960,W,2980.510000,W,3868.720000,W,0.156822,W,1.732350,W,9.741310,W,531.286000,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 01:42:05.36 PM,8489.550000,W,419.869000,W,1034.730000,W,15.883000,W,117.308000,W,1.440580,W,-4.139430,W,2784.550000,W,3867.400000,W,-0.040120,W,1.798000,W,9.938260,W,531.220000,W,1.189420,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:42:06.36 PM,7555.060000,W,389.343000,W,1031.120000,W,14.241800,W,113.041000,W,-0.200600,W,-3.482960,W,2254.780000,W,3873.970000,W,0.091174,W,1.732350,W,10.003900,W,531.680000,W,0.795399,W,5.720730,W,3.553580,W,TRUE
05/02/2016 01:42:07.36 PM,5996.270000,W,439.563000,W,1029.800000,W,13.585300,W,127.811000,W,0.127636,W,-3.811200,W,513.161000,W,3881.190000,W,0.025527,W,1.863650,W,9.872610,W,532.271000,W,0.664057,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:42:08.36 PM,6213.890000,W,420.853000,W,1034.070000,W,17.852400,W,127.483000,W,1.440580,W,-3.482960,W,589.640000,W,3883.820000,W,0.156822,W,1.798000,W,10.003900,W,532.928000,W,0.926741,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:42:09.36 PM,7024.310000,W,461.226000,W,1037.680000,W,25.401800,W,121.247000,W,0.127636,W,-4.139430,W,1105.630000,W,3878.240000,W,0.222469,W,1.994940,W,10.003900,W,532.665000,W,0.729728,W,5.983410,W,3.356570,W,TRUE
05/02/2016 01:42:10.36 PM,8621.500000,W,455.318000,W,1033.090000,W,14.570000,W,116.323000,W,-1.185310,W,-3.482960,W,2686.740000,W,3873.970000,W,0.419410,W,1.994940,W,9.872610,W,532.271000,W,0.795399,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:42:11.36 PM,8724.900000,W,419.869000,W,1034.730000,W,11.615900,W,120.262000,W,-0.857072,W,-3.811200,W,3011.360000,W,3865.110000,W,0.156822,W,1.994940,W,10.003900,W,531.483000,W,0.795399,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:42:12.36 PM,8703.230000,W,449.410000,W,1036.040000,W,24.417100,W,114.682000,W,1.440580,W,-3.482960,W,2988.060000,W,3867.730000,W,0.156822,W,1.863650,W,9.938260,W,531.680000,W,0.926741,W,5.786400,W,3.553580,W,TRUE
05/02/2016 01:42:13.36 PM,8486.600000,W,401.159000,W,1036.700000,W,14.570000,W,118.293000,W,-1.513540,W,-3.482960,W,2792.430000,W,3871.010000,W,0.156822,W,1.732350,W,10.003900,W,532.337000,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 01:42:14.36 PM,7533.400000,W,420.853000,W,1036.040000,W,8.333540,W,123.216000,W,1.440580,W,-4.795900,W,2249.860000,W,3875.610000,W,0.353763,W,1.863650,W,10.135200,W,532.796000,W,1.058080,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:42:15.36 PM,6047.480000,W,399.190000,W,1033.740000,W,21.463000,W,108.774000,W,0.455872,W,-3.482960,W,559.442000,W,3878.240000,W,0.288116,W,1.929300,W,10.069500,W,533.059000,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:42:16.36 PM,6021.870000,W,453.349000,W,1033.740000,W,9.318240,W,113.041000,W,1.112340,W,-4.139430,W,596.204000,W,3713.790000,W,0.025527,W,1.929300,W,10.135200,W,532.731000,W,0.926741,W,5.917740,W,3.356570,W,TRUE
05/02/2016 01:42:17.36 PM,6823.420000,W,459.257000,W,1033.410000,W,15.226500,W,113.369000,W,1.768820,W,-4.139430,W,1065.580000,W,3704.270000,W,0.550705,W,1.798000,W,10.069500,W,533.125000,W,0.861070,W,5.720730,W,3.487910,W,TRUE
05/02/2016 01:42:18.36 PM,8421.610000,W,476.982000,W,1034.400000,W,17.524100,W,120.590000,W,2.753520,W,-3.811200,W,2691.010000,W,3686.870000,W,0.156822,W,1.929300,W,10.003900,W,531.680000,W,0.729728,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:42:19.36 PM,4836.280000,W,414.945000,W,1033.410000,W,20.806500,W,121.247000,W,3.081760,W,-3.482960,W,3031.390000,W,56.912500,W,0.288116,W,1.863650,W,10.069500,W,533.650000,W,0.795399,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:42:20.36 PM,4809.700000,W,434.639000,W,1035.060000,W,15.554700,W,121.903000,W,1.768820,W,-3.154720,W,2982.150000,W,2.753520,W,0.288116,W,1.732350,W,9.938260,W,532.862000,W,0.795399,W,6.049080,W,3.225230,W,TRUE
05/02/2016 01:42:21.36 PM,4633.430000,W,384.419000,W,1032.430000,W,10.959400,W,118.949000,W,-1.513540,W,-3.154720,W,2840.350000,W,1.440580,W,0.353763,W,1.863650,W,10.003900,W,533.256000,W,0.729728,W,5.917740,W,3.225230,W,TRUE
05/02/2016 01:42:22.36 PM,7570.820000,W,405.098000,W,1031.120000,W,21.134700,W,121.247000,W,-2.170020,W,-4.467670,W,2240.670000,W,3834.250000,W,0.091174,W,1.666710,W,9.938260,W,531.023000,W,0.992412,W,6.049080,W,3.684920,W,TRUE
05/02/2016 01:42:23.36 PM,6017.930000,W,445.471000,W,1030.790000,W,17.852400,W,130.109000,W,2.425290,W,-4.139430,W,497.733000,W,3888.080000,W,0.419410,W,2.191880,W,10.135200,W,531.548000,W,1.123750,W,5.917740,W,3.684920,W,TRUE
05/02/2016 01:42:24.36 PM,6058.310000,W,414.945000,W,1033.740000,W,11.287700,W,118.621000,W,4.394700,W,-3.811200,W,373.004000,W,3888.410000,W,0.485058,W,1.994940,W,10.069500,W,532.008000,W,1.058080,W,5.983410,W,3.684920,W,TRUE
05/02/2016 01:42:25.36 PM,5984.450000,W,442.517000,W,1035.060000,W,22.775900,W,119.606000,W,3.410000,W,-4.139430,W,342.478000,W,3887.100000,W,0.222469,W,2.126240,W,10.266500,W,531.745000,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:42:26.36 PM,5985.440000,W,457.287000,W,1033.740000,W,18.508900,W,124.857000,W,3.738230,W,-3.154720,W,348.714000,W,3871.340000,W,0.288116,W,1.994940,W,10.003900,W,530.038000,W,1.058080,W,5.786400,W,3.684920,W,TRUE
05/02/2016 01:42:27.36 PM,6040.580000,W,442.517000,W,1034.070000,W,14.898300,W,103.850000,W,1.440580,W,-3.154720,W,378.584000,W,3876.590000,W,0.288116,W,1.994940,W,10.135200,W,530.432000,W,0.926741,W,5.917740,W,3.290900,W,TRUE
05/02/2016 01:42:28.36 PM,6047.480000,W,426.761000,W,1030.130000,W,20.478300,W,111.071000,W,2.097050,W,-3.154720,W,356.264000,W,3875.940000,W,0.091174,W,1.863650,W,10.003900,W,530.038000,W,0.729728,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:42:29.36 PM,6000.210000,W,438.578000,W,1031.120000,W,23.432400,W,116.980000,W,0.784108,W,-2.498250,W,335.913000,W,3866.090000,W,0.156822,W,1.666710,W,10.135200,W,528.922000,W,0.861070,W,5.655050,W,3.159560,W,TRUE
05/02/2016 01:42:30.36 PM,6021.870000,W,443.502000,W,1028.490000,W,16.867700,W,117.964000,W,-0.528836,W,-2.498250,W,372.347000,W,3869.370000,W,0.091174,W,1.929300,W,9.872610,W,528.856000,W,0.861070,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:42:31.36 PM,5992.330000,W,467.135000,W,1028.820000,W,14.241800,W,115.995000,W,4.394700,W,-3.154720,W,341.821000,W,3870.360000,W,-0.105767,W,1.732350,W,9.938260,W,528.922000,W,0.795399,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:42:32.36 PM,6015.960000,W,460.242000,W,1033.410000,W,25.073600,W,126.827000,W,3.081760,W,-3.154720,W,350.355000,W,3864.450000,W,-0.171414,W,1.666710,W,9.806960,W,528.396000,W,0.795399,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:42:33.36 PM,6055.350000,W,426.761000,W,1034.730000,W,19.165300,W,109.102000,W,0.455872,W,-3.811200,W,381.538000,W,3872.980000,W,-0.105767,W,1.535410,W,9.938260,W,529.184000,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:42:34.36 PM,6013.990000,W,436.609000,W,1035.380000,W,14.570000,W,121.247000,W,2.753520,W,-3.811200,W,353.638000,W,3862.480000,W,-0.171414,W,1.601060,W,9.675670,W,526.952000,W,0.664057,W,5.523710,W,3.422240,W,TRUE
05/02/2016 01:42:35.36 PM,5998.240000,W,469.104000,W,1037.030000,W,25.073600,W,115.667000,W,3.738230,W,-3.482960,W,336.241000,W,3869.370000,W,0.025527,W,1.929300,W,9.938260,W,528.725000,W,0.861070,W,5.720730,W,3.487910,W,TRUE
05/02/2016 01:42:36.36 PM,6032.700000,W,444.486000,W,1029.150000,W,17.852400,W,120.262000,W,2.097050,W,-4.139430,W,373.660000,W,3867.730000,W,0.156822,W,1.798000,W,10.069500,W,528.331000,W,0.729728,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:42:37.36 PM,6019.900000,W,430.700000,W,1033.740000,W,15.226500,W,132.735000,W,1.440580,W,-3.811200,W,340.508000,W,3868.720000,W,-0.105767,W,1.798000,W,10.135200,W,530.169000,W,0.795399,W,6.114750,W,3.422240,W,TRUE
05/02/2016 01:42:38.36 PM,6029.750000,W,430.700000,W,1034.400000,W,22.447700,W,125.514000,W,3.410000,W,-3.811200,W,349.043000,W,3873.970000,W,0.156822,W,2.060590,W,10.003900,W,527.805000,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:42:39.36 PM,6031.720000,W,455.318000,W,1033.410000,W,23.760600,W,115.338000,W,1.768820,W,-4.467670,W,380.881000,W,3876.590000,W,0.288116,W,2.060590,W,10.397800,W,529.644000,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:42:40.36 PM,6023.840000,W,448.425000,W,1036.040000,W,15.554700,W,115.338000,W,1.768820,W,-3.811200,W,350.027000,W,3882.180000,W,0.419410,W,1.732350,W,10.332100,W,531.154000,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:42:41.36 PM,6017.930000,W,423.807000,W,1033.740000,W,16.867700,W,129.453000,W,0.127636,W,-4.467670,W,338.867000,W,3877.250000,W,0.419410,W,1.994940,W,10.266500,W,531.023000,W,0.926741,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:42:42.36 PM,6034.670000,W,445.471000,W,1033.740000,W,25.401800,W,115.010000,W,1.440580,W,-4.139430,W,374.645000,W,3883.820000,W,0.091174,W,1.863650,W,10.463400,W,531.877000,W,0.992412,W,6.049080,W,3.684920,W,TRUE
05/02/2016 01:42:43.36 PM,6002.180000,W,456.303000,W,1030.130000,W,17.195900,W,127.811000,W,0.455872,W,-4.795900,W,338.539000,W,3884.800000,W,0.288116,W,2.191880,W,10.266500,W,531.680000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:42:44.36 PM,6028.770000,W,416.914000,W,1032.100000,W,12.272400,W,121.247000,W,0.784108,W,-3.811200,W,344.447000,W,3885.790000,W,0.156822,W,1.994940,W,10.332100,W,532.271000,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:42:45.36 PM,6039.600000,W,464.180000,W,1038.010000,W,27.043000,W,123.544000,W,3.081760,W,-4.139430,W,376.286000,W,3890.380000,W,0.288116,W,2.060590,W,10.266500,W,532.862000,W,1.058080,W,5.983410,W,3.684920,W,TRUE
05/02/2016 01:42:46.36 PM,6034.670000,W,426.761000,W,1030.790000,W,19.165300,W,115.667000,W,2.425290,W,-4.139430,W,343.134000,W,3886.440000,W,0.353763,W,1.929300,W,10.332100,W,532.271000,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:42:47.36 PM,6005.130000,W,457.287000,W,1030.790000,W,11.944100,W,122.888000,W,3.410000,W,-3.811200,W,342.150000,W,3890.050000,W,0.288116,W,1.798000,W,10.332100,W,532.796000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:42:48.36 PM,6041.570000,W,434.639000,W,1033.090000,W,21.134700,W,123.544000,W,-2.826490,W,-4.795900,W,369.721000,W,3884.140000,W,0.419410,W,1.994940,W,10.332100,W,532.534000,W,0.926741,W,5.852070,W,3.684920,W,TRUE
05/02/2016 01:42:49.36 PM,6031.720000,W,433.654000,W,1036.040000,W,20.478300,W,106.476000,W,1.440580,W,-3.482960,W,340.508000,W,3884.140000,W,0.288116,W,1.994940,W,10.397800,W,532.008000,W,0.992412,W,6.377440,W,3.684920,W,TRUE
05/02/2016 01:42:50.36 PM,6008.090000,W,457.287000,W,1039.320000,W,15.554700,W,113.041000,W,4.066470,W,-4.139430,W,342.806000,W,3884.140000,W,0.353763,W,2.388830,W,10.332100,W,532.008000,W,1.123750,W,6.180420,W,3.619250,W,TRUE
05/02/2016 01:42:51.36 PM,6017.930000,W,445.471000,W,1036.040000,W,17.195900,W,111.071000,W,4.394700,W,-4.467670,W,372.676000,W,3871.010000,W,0.156822,W,1.994940,W,10.397800,W,530.760000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:42:52.36 PM,6005.130000,W,439.563000,W,1035.380000,W,25.730000,W,113.041000,W,1.440580,W,-4.467670,W,339.195000,W,3874.300000,W,-0.040120,W,1.535410,W,10.135200,W,530.892000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:42:53.36 PM,6033.690000,W,419.869000,W,1036.040000,W,19.165300,W,117.636000,W,0.784108,W,-4.467670,W,348.714000,W,3876.270000,W,0.288116,W,2.060590,W,11.054300,W,530.432000,W,0.926741,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:42:54.36 PM,5982.480000,W,438.578000,W,1031.770000,W,14.898300,W,109.102000,W,-0.857072,W,-4.467670,W,362.828000,W,3866.750000,W,0.222469,W,2.060590,W,10.200800,W,527.674000,W,0.795399,W,4.801330,W,3.750600,W,TRUE
05/02/2016 01:42:55.36 PM,5989.380000,W,480.920000,W,1032.100000,W,27.699500,W,113.041000,W,1.440580,W,-4.139430,W,342.150000,W,3872.330000,W,0.288116,W,1.994940,W,10.266500,W,531.089000,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:42:56.36 PM,5996.270000,W,449.410000,W,1039.320000,W,19.493600,W,123.873000,W,0.784108,W,-3.482960,W,339.195000,W,3867.730000,W,0.091174,W,1.929300,W,10.135200,W,529.907000,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:42:57.36 PM,6036.640000,W,423.807000,W,1036.040000,W,15.554700,W,112.056000,W,3.081760,W,-3.811200,W,364.470000,W,3859.850000,W,0.156822,W,1.929300,W,9.938260,W,528.659000,W,0.664057,W,5.720730,W,3.487910,W,TRUE
05/02/2016 01:42:58.36 PM,6000.210000,W,450.394000,W,1035.710000,W,25.401800,W,125.514000,W,1.440580,W,-4.139430,W,344.447000,W,3857.560000,W,0.025527,W,1.863650,W,9.872610,W,528.331000,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:42:59.36 PM,5986.420000,W,465.165000,W,1037.350000,W,20.806500,W,113.369000,W,-2.498250,W,-2.826490,W,360.203000,W,3861.500000,W,-0.237062,W,1.666710,W,9.872610,W,528.068000,W,0.861070,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:43:00.36 PM,6037.630000,W,434.639000,W,1030.460000,W,14.898300,W,124.201000,W,1.440580,W,-3.482960,W,354.951000,W,3863.790000,W,-0.105767,W,1.798000,W,9.938260,W,528.331000,W,0.532715,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:43:01.36 PM,6013.010000,W,423.807000,W,1035.060000,W,19.165300,W,120.918000,W,2.753520,W,-2.826490,W,345.760000,W,3857.890000,W,-0.171414,W,1.666710,W,9.938260,W,528.659000,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:43:02.36 PM,5961.810000,W,477.966000,W,1032.100000,W,23.104200,W,121.903000,W,2.097050,W,-3.154720,W,335.913000,W,3852.630000,W,-0.237062,W,1.601060,W,9.872610,W,528.134000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 01:43:03.36 PM,6015.960000,W,429.716000,W,1035.710000,W,17.195900,W,119.277000,W,2.097050,W,-2.170020,W,357.248000,W,3856.900000,W,-0.105767,W,1.535410,W,9.872610,W,528.659000,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:43:04.36 PM,6013.990000,W,437.593000,W,1032.100000,W,15.554700,W,114.026000,W,2.425290,W,-3.154720,W,355.279000,W,3856.900000,W,-0.302709,W,1.535410,W,9.872610,W,528.922000,W,0.467044,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:43:05.36 PM,6000.210000,W,461.226000,W,1031.770000,W,25.401800,W,116.980000,W,3.081760,W,-2.498250,W,363.813000,W,3855.920000,W,-0.105767,W,1.404120,W,9.806960,W,528.922000,W,0.795399,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:43:06.36 PM,6012.030000,W,430.700000,W,1030.130000,W,16.539400,W,110.743000,W,1.112340,W,-3.154720,W,342.806000,W,3858.870000,W,-0.105767,W,1.732350,W,9.872610,W,529.513000,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:43:07.36 PM,6001.190000,W,437.593000,W,1032.760000,W,12.928800,W,112.056000,W,4.394700,W,-3.482960,W,355.935000,W,3852.630000,W,-0.171414,W,1.666710,W,10.003900,W,529.119000,W,0.664057,W,5.392370,W,3.028210,W,TRUE
05/02/2016 01:43:08.36 PM,5972.640000,W,465.165000,W,1038.010000,W,22.775900,W,122.560000,W,2.097050,W,-2.826490,W,338.211000,W,3854.930000,W,-0.105767,W,1.601060,W,9.872610,W,529.316000,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:43:09.36 PM,6010.060000,W,427.746000,W,1032.760000,W,20.150000,W,119.934000,W,3.410000,W,-2.498250,W,350.027000,W,3852.310000,W,-0.040120,W,1.666710,W,9.872610,W,529.184000,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:43:10.36 PM,6011.040000,W,443.502000,W,1031.770000,W,15.226500,W,107.133000,W,1.440580,W,-2.826490,W,371.034000,W,3855.590000,W,0.025527,W,1.732350,W,9.938260,W,529.710000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:43:11.36 PM,6005.130000,W,456.303000,W,1032.100000,W,18.837100,W,120.262000,W,2.425290,W,-3.154720,W,355.607000,W,3854.600000,W,0.025527,W,1.732350,W,9.938260,W,529.775000,W,0.664057,W,5.786400,W,3.225230,W,TRUE
05/02/2016 01:43:12.36 PM,5978.550000,W,432.670000,W,1033.410000,W,21.134700,W,106.476000,W,2.425290,W,-3.154720,W,329.677000,W,3844.430000,W,0.025527,W,1.601060,W,9.938260,W,529.053000,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:43:13.36 PM,6013.990000,W,442.517000,W,1030.130000,W,15.883000,W,117.308000,W,2.753520,W,-2.826490,W,361.187000,W,3858.540000,W,-0.040120,W,1.732350,W,9.806960,W,530.301000,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:43:14.36 PM,5958.850000,W,465.165000,W,1033.410000,W,14.898300,W,104.835000,W,2.753520,W,-3.154720,W,331.318000,W,3853.950000,W,0.091174,W,1.666710,W,9.872610,W,529.578000,W,0.795399,W,5.786400,W,3.553580,W,TRUE
05/02/2016 01:43:15.36 PM,5998.240000,W,442.517000,W,1034.400000,W,25.730000,W,125.842000,W,-1.841780,W,-3.811200,W,339.195000,W,3854.270000,W,0.156822,W,1.798000,W,10.003900,W,530.563000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
