TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 01:43:16.36 PM,5868.260000,W,413.960000,W,1034.070000,W,15.554700,W,125.186000,W,2.425290,W,-3.811200,W,373.660000,W,3703.940000,W,0.091174,W,1.994940,W,10.003900,W,531.286000,W,0.861070,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:43:17.36 PM,5837.730000,W,420.853000,W,1031.120000,W,11.944100,W,119.606000,W,2.097050,W,-3.482960,W,342.806000,W,3689.170000,W,0.419410,W,1.929300,W,10.200800,W,531.286000,W,0.992412,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:43:18.36 PM,5782.590000,W,452.364000,W,1029.150000,W,24.088900,W,120.918000,W,-3.154720,W,-3.811200,W,326.066000,W,3681.620000,W,0.288116,W,1.929300,W,10.200800,W,531.286000,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:43:19.36 PM,2090.920000,W,434.639000,W,1030.790000,W,15.226500,W,125.186000,W,1.112340,W,-4.795900,W,363.813000,W,57.897200,W,0.222469,W,1.929300,W,10.266500,W,532.993000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:43:20.36 PM,2060.390000,W,427.746000,W,1030.130000,W,11.615900,W,124.529000,W,2.425290,W,-3.154720,W,327.707000,W,2.097050,W,0.419410,W,2.257530,W,10.069500,W,533.650000,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 01:43:21.36 PM,2079.100000,W,405.098000,W,1032.760000,W,17.852400,W,117.636000,W,2.753520,W,-3.811200,W,331.318000,W,0.784108,W,0.222469,W,1.863650,W,10.003900,W,534.569000,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:43:22.36 PM,6066.180000,W,414.945000,W,1032.430000,W,17.852400,W,110.087000,W,2.425290,W,-3.154720,W,362.828000,W,3843.110000,W,0.091174,W,1.929300,W,10.069500,W,533.322000,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:43:23.36 PM,6017.930000,W,423.807000,W,1029.800000,W,13.257100,W,113.041000,W,0.127636,W,-3.482960,W,329.020000,W,3893.010000,W,0.288116,W,1.994940,W,10.003900,W,533.913000,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:43:24.36 PM,5976.580000,W,455.318000,W,1032.100000,W,14.570000,W,118.949000,W,1.768820,W,-4.467670,W,336.241000,W,3894.320000,W,0.222469,W,1.863650,W,10.135200,W,534.504000,W,1.123750,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:43:25.36 PM,6004.150000,W,456.303000,W,1033.740000,W,22.447700,W,112.056000,W,2.425290,W,-3.482960,W,351.340000,W,3895.300000,W,0.353763,W,1.994940,W,10.069500,W,534.569000,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:43:26.36 PM,5991.350000,W,428.731000,W,1032.760000,W,14.898300,W,117.636000,W,-3.811200,W,-3.154720,W,332.959000,W,3896.290000,W,0.550705,W,1.929300,W,10.003900,W,534.963000,W,1.058080,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:43:27.36 PM,6002.180000,W,412.976000,W,1034.070000,W,11.615900,W,124.201000,W,1.768820,W,-3.811200,W,330.005000,W,3898.590000,W,0.222469,W,1.929300,W,10.135200,W,535.357000,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:43:28.36 PM,6046.490000,W,411.991000,W,1028.490000,W,22.119400,W,116.980000,W,2.097050,W,-3.811200,W,354.951000,W,3896.950000,W,0.288116,W,1.929300,W,9.872610,W,535.292000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:43:29.36 PM,6021.870000,W,404.113000,W,1032.430000,W,14.241800,W,115.010000,W,-3.154720,W,-4.139430,W,339.852000,W,3899.900000,W,0.222469,W,1.798000,W,10.069500,W,535.554000,W,0.992412,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:43:30.36 PM,6035.660000,W,401.159000,W,1029.800000,W,8.333540,W,117.308000,W,2.753520,W,-2.826490,W,354.294000,W,3902.530000,W,0.288116,W,1.798000,W,10.069500,W,535.292000,W,0.992412,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:43:31.36 PM,6028.770000,W,423.807000,W,1033.410000,W,20.150000,W,123.873000,W,-3.482960,W,-3.811200,W,340.508000,W,3898.920000,W,0.222469,W,1.535410,W,9.872610,W,534.898000,W,1.058080,W,5.786400,W,3.553580,W,TRUE
05/02/2016 01:43:32.36 PM,6011.040000,W,435.624000,W,1032.100000,W,18.180600,W,130.109000,W,1.440580,W,-3.154720,W,346.745000,W,3896.950000,W,-0.105767,W,1.469770,W,9.872610,W,534.832000,W,0.926741,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:43:33.36 PM,5985.440000,W,457.287000,W,1032.100000,W,13.585300,W,122.231000,W,0.784108,W,-2.826490,W,331.318000,W,3897.930000,W,-0.040120,W,1.535410,W,9.610020,W,534.701000,W,0.664057,W,5.523710,W,3.356570,W,TRUE
05/02/2016 01:43:34.36 PM,6003.160000,W,454.333000,W,1034.730000,W,16.539400,W,112.384000,W,-0.200600,W,-2.498250,W,344.775000,W,3895.630000,W,-0.171414,W,1.338470,W,9.675670,W,534.175000,W,0.664057,W,5.326700,W,3.159560,W,TRUE
05/02/2016 01:43:35.36 PM,6019.900000,W,445.471000,W,1033.410000,W,22.119400,W,115.995000,W,1.112340,W,-1.841780,W,362.172000,W,3892.350000,W,-0.434003,W,1.075880,W,9.610020,W,533.453000,W,0.664057,W,5.261030,W,3.028210,W,TRUE
05/02/2016 01:43:36.36 PM,6032.700000,W,411.006000,W,1037.030000,W,14.570000,W,119.934000,W,-1.513540,W,-2.826490,W,351.340000,W,3887.100000,W,-0.171414,W,0.878941,W,11.513800,W,532.862000,W,0.467044,W,5.261030,W,3.028210,W,TRUE
05/02/2016 01:43:37.36 PM,6007.100000,W,421.838000,W,1032.760000,W,11.287700,W,121.903000,W,-0.200600,W,-2.498250,W,327.051000,W,3887.750000,W,-0.237062,W,1.207180,W,9.610020,W,529.841000,W,1.123750,W,5.064010,W,2.896870,W,TRUE
05/02/2016 01:43:38.36 PM,6018.920000,W,457.287000,W,1029.150000,W,22.447700,W,111.071000,W,3.410000,W,-2.498250,W,357.905000,W,3882.830000,W,-0.105767,W,1.010230,W,9.675670,W,532.468000,W,0.598386,W,5.261030,W,3.159560,W,TRUE
05/02/2016 01:43:39.36 PM,5983.470000,W,445.471000,W,1036.700000,W,17.195900,W,126.170000,W,3.081760,W,-2.170020,W,330.333000,W,3883.160000,W,-0.171414,W,1.141530,W,9.544370,W,532.337000,W,0.532715,W,5.326700,W,3.093880,W,TRUE
05/02/2016 01:43:40.36 PM,6015.960000,W,417.899000,W,1035.380000,W,12.928800,W,111.728000,W,2.753520,W,-3.154720,W,336.898000,W,3879.880000,W,-0.171414,W,1.075880,W,9.478720,W,531.877000,W,0.664057,W,5.326700,W,3.159560,W,TRUE
05/02/2016 01:43:41.36 PM,6029.750000,W,456.303000,W,1037.680000,W,24.088900,W,112.384000,W,-2.170020,W,-2.826490,W,368.408000,W,3878.890000,W,-0.237062,W,1.075880,W,9.478720,W,531.548000,W,0.598386,W,5.261030,W,3.225230,W,TRUE
05/02/2016 01:43:42.36 PM,6020.890000,W,421.838000,W,1034.730000,W,19.165300,W,114.354000,W,-3.811200,W,-2.498250,W,336.898000,W,3880.530000,W,-0.171414,W,1.272820,W,9.544370,W,532.008000,W,0.598386,W,5.326700,W,3.159560,W,TRUE
05/02/2016 01:43:43.36 PM,5973.620000,W,455.318000,W,1038.010000,W,15.226500,W,122.231000,W,-2.498250,W,-2.498250,W,323.768000,W,3879.550000,W,-0.171414,W,1.207180,W,9.610020,W,531.745000,W,0.598386,W,5.261030,W,3.093880,W,TRUE
05/02/2016 01:43:44.36 PM,6018.920000,W,417.899000,W,1037.680000,W,20.150000,W,114.354000,W,2.425290,W,-2.826490,W,354.623000,W,3877.910000,W,-0.171414,W,1.141530,W,9.544370,W,532.205000,W,0.729728,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:43:45.36 PM,5999.220000,W,446.456000,W,1034.730000,W,21.791200,W,116.651000,W,-1.185310,W,-2.498250,W,328.364000,W,3880.860000,W,-0.302709,W,1.075880,W,9.610020,W,533.059000,W,0.598386,W,5.326700,W,3.225230,W,TRUE
05/02/2016 01:43:46.36 PM,5974.610000,W,456.303000,W,1037.350000,W,16.539400,W,123.873000,W,-0.200600,W,-2.498250,W,329.020000,W,3881.190000,W,3.373530,W,2.651420,W,9.281780,W,532.928000,W,0.664057,W,4.867000,W,2.765530,W,TRUE
05/02/2016 01:43:47.36 PM,6047.480000,W,419.869000,W,1043.920000,W,14.898300,W,113.041000,W,2.753520,W,-2.826490,W,359.218000,W,3887.750000,W,-0.434003,W,1.075880,W,9.544370,W,533.125000,W,0.532715,W,5.392370,W,3.159560,W,TRUE
05/02/2016 01:43:48.36 PM,2087.960000,W,412.976000,W,1036.370000,W,26.058300,W,120.918000,W,1.440580,W,-3.154720,W,333.944000,W,59.538400,W,-0.302709,W,1.338470,W,9.741310,W,534.898000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:43:49.36 PM,2094.860000,W,405.098000,W,1038.010000,W,15.554700,W,122.888000,W,-0.200600,W,-1.841780,W,344.775000,W,4.066470,W,-0.040120,W,1.404120,W,9.872610,W,535.554000,W,0.729728,W,5.786400,W,3.159560,W,TRUE
05/02/2016 01:43:50.36 PM,2086.980000,W,417.899000,W,1034.070000,W,11.287700,W,125.186000,W,-2.826490,W,-2.498250,W,346.088000,W,1.112340,W,-0.040120,W,1.666710,W,9.741310,W,535.554000,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:43:51.36 PM,2069.250000,W,439.563000,W,1036.700000,W,23.760600,W,107.133000,W,3.081760,W,-3.154720,W,341.821000,W,0.455872,W,0.222469,W,1.666710,W,10.003900,W,535.489000,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:43:52.36 PM,2073.190000,W,423.807000,W,1030.790000,W,15.226500,W,122.231000,W,0.455872,W,-3.482960,W,329.020000,W,-0.200600,W,0.288116,W,1.732350,W,10.135200,W,535.292000,W,0.861070,W,6.049080,W,3.356570,W,TRUE
05/02/2016 01:43:53.36 PM,2110.610000,W,401.159000,W,1029.480000,W,13.585300,W,110.743000,W,3.410000,W,-3.482960,W,346.417000,W,0.455872,W,0.485058,W,1.929300,W,10.200800,W,535.292000,W,0.861070,W,6.049080,W,3.356570,W,TRUE
05/02/2016 01:43:54.36 PM,2100.770000,W,402.144000,W,1031.450000,W,20.478300,W,118.293000,W,2.753520,W,-3.811200,W,349.699000,W,0.455872,W,0.353763,W,1.929300,W,10.332100,W,535.357000,W,1.123750,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:43:55.36 PM,2100.770000,W,411.006000,W,1027.180000,W,20.478300,W,120.262000,W,2.097050,W,-3.811200,W,349.371000,W,-0.200600,W,0.288116,W,1.863650,W,10.266500,W,534.569000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:43:56.36 PM,2062.360000,W,439.563000,W,1032.760000,W,15.226500,W,118.293000,W,0.455872,W,-3.482960,W,325.081000,W,-0.528836,W,0.353763,W,1.863650,W,10.332100,W,534.701000,W,1.058080,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:43:57.36 PM,2100.770000,W,412.976000,W,1032.100000,W,14.570000,W,109.430000,W,1.112340,W,-3.811200,W,351.340000,W,-0.857072,W,0.419410,W,1.994940,W,10.135200,W,534.110000,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:43:58.36 PM,2085.010000,W,410.021000,W,1029.150000,W,22.775900,W,119.277000,W,1.112340,W,-3.154720,W,327.379000,W,0.455872,W,0.419410,W,1.994940,W,10.135200,W,533.716000,W,0.926741,W,5.917740,W,3.159560,W,TRUE
05/02/2016 01:43:59.36 PM,2058.420000,W,429.716000,W,1033.090000,W,15.883000,W,118.621000,W,1.768820,W,-3.154720,W,334.272000,W,-0.200600,W,0.353763,W,1.798000,W,9.872610,W,533.453000,W,0.795399,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:44:00.36 PM,2094.860000,W,413.960000,W,1031.770000,W,12.272400,W,122.560000,W,5.707650,W,-2.826490,W,360.531000,W,-0.200600,W,0.222469,W,1.929300,W,10.003900,W,533.519000,W,1.189420,W,6.180420,W,3.553580,W,TRUE
05/02/2016 01:44:01.36 PM,2094.860000,W,411.006000,W,1029.800000,W,25.073600,W,119.606000,W,0.784108,W,-3.482960,W,333.287000,W,-1.185310,W,0.485058,W,2.191880,W,10.266500,W,533.387000,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 01:44:02.36 PM,2042.670000,W,436.609000,W,1029.800000,W,16.867700,W,109.102000,W,-1.185310,W,-3.811200,W,322.455000,W,0.455872,W,0.419410,W,2.388830,W,10.069500,W,532.928000,W,0.992412,W,6.049080,W,3.356570,W,TRUE
05/02/2016 01:44:03.36 PM,2097.810000,W,413.960000,W,1032.430000,W,12.928800,W,111.071000,W,1.768820,W,-2.826490,W,352.981000,W,-0.857072,W,0.419410,W,2.060590,W,10.200800,W,532.468000,W,1.058080,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:44:04.36 PM,2081.070000,W,414.945000,W,1028.160000,W,23.432400,W,116.980000,W,-0.200600,W,-3.154720,W,325.081000,W,-0.857072,W,0.288116,W,1.929300,W,10.266500,W,532.337000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:44:05.36 PM,2057.440000,W,441.532000,W,1031.770000,W,19.165300,W,127.483000,W,1.112340,W,-3.482960,W,329.677000,W,0.455872,W,0.288116,W,2.060590,W,10.069500,W,531.745000,W,0.729728,W,5.917740,W,3.225230,W,TRUE
05/02/2016 01:44:06.36 PM,2103.720000,W,397.220000,W,1028.490000,W,11.287700,W,126.827000,W,0.784108,W,-3.154720,W,352.653000,W,0.127636,W,0.288116,W,2.060590,W,10.200800,W,531.877000,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:44:07.36 PM,2049.560000,W,433.654000,W,1033.090000,W,20.478300,W,118.949000,W,-5.124140,W,-2.498250,W,328.364000,W,-0.200600,W,0.288116,W,1.863650,W,10.266500,W,531.680000,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:44:08.36 PM,2080.090000,W,416.914000,W,1028.820000,W,20.150000,W,112.056000,W,-2.826490,W,-3.482960,W,340.837000,W,0.455872,W,0.091174,W,1.994940,W,10.135200,W,530.957000,W,0.795399,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:44:09.36 PM,2074.180000,W,417.899000,W,1035.060000,W,16.539400,W,117.964000,W,-1.185310,W,-3.482960,W,336.898000,W,0.127636,W,0.288116,W,1.863650,W,10.200800,W,531.483000,W,0.795399,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:44:10.36 PM,2088.950000,W,405.098000,W,1032.430000,W,15.554700,W,118.621000,W,-0.528836,W,-2.826490,W,337.226000,W,0.455872,W,0.156822,W,1.994940,W,10.069500,W,531.417000,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 01:44:11.36 PM,2039.710000,W,447.440000,W,1032.760000,W,22.447700,W,125.186000,W,3.410000,W,-3.154720,W,328.364000,W,0.455872,W,0.222469,W,1.994940,W,10.135200,W,531.154000,W,0.992412,W,5.655050,W,3.619250,W,TRUE
05/02/2016 01:44:12.36 PM,2103.720000,W,402.144000,W,1033.410000,W,17.524100,W,108.774000,W,0.784108,W,-3.482960,W,341.165000,W,1.112340,W,0.288116,W,1.798000,W,10.200800,W,531.089000,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:44:13.36 PM,2080.090000,W,418.884000,W,1036.370000,W,14.570000,W,119.277000,W,-2.498250,W,-3.482960,W,354.951000,W,-0.200600,W,0.156822,W,1.863650,W,10.135200,W,531.614000,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:44:14.36 PM,2082.060000,W,435.624000,W,1033.410000,W,27.699500,W,118.621000,W,-3.811200,W,-3.811200,W,345.760000,W,0.127636,W,0.288116,W,1.994940,W,10.135200,W,532.205000,W,0.861070,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:44:15.36 PM,2081.070000,W,406.083000,W,1034.400000,W,17.852400,W,114.354000,W,-1.185310,W,-3.154720,W,319.829000,W,-0.200600,W,0.419410,W,2.126240,W,10.266500,W,532.468000,W,0.861070,W,6.114750,W,3.356570,W,TRUE
05/02/2016 01:44:16.36 PM,2123.410000,W,394.266000,W,1033.740000,W,12.600600,W,125.186000,W,1.440580,W,-3.154720,W,352.981000,W,-0.528836,W,0.288116,W,2.191880,W,10.200800,W,532.468000,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:44:17.36 PM,2049.560000,W,448.425000,W,1034.070000,W,21.463000,W,128.140000,W,1.768820,W,-3.482960,W,324.097000,W,0.455872,W,0.419410,W,1.994940,W,10.135200,W,531.943000,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:44:18.36 PM,2065.320000,W,423.807000,W,1032.430000,W,17.195900,W,118.621000,W,-1.513540,W,-3.482960,W,329.348000,W,-1.185310,W,0.288116,W,2.126240,W,10.266500,W,532.993000,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 01:44:19.36 PM,2121.440000,W,390.327000,W,1033.090000,W,13.257100,W,127.811000,W,-1.841780,W,-3.811200,W,357.248000,W,-0.200600,W,0.485058,W,2.191880,W,10.200800,W,532.993000,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:44:20.36 PM,2086.980000,W,405.098000,W,1032.100000,W,17.524100,W,113.369000,W,0.784108,W,-3.154720,W,324.425000,W,-0.200600,W,0.091174,W,1.601060,W,10.003900,W,533.387000,W,1.123750,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:44:21.36 PM,2076.150000,W,420.853000,W,1031.120000,W,19.821800,W,115.010000,W,2.425290,W,-3.482960,W,324.425000,W,0.127636,W,0.156822,W,1.863650,W,9.938260,W,533.125000,W,0.861070,W,5.917740,W,3.225230,W,TRUE
05/02/2016 01:44:22.36 PM,2074.180000,W,429.716000,W,1031.120000,W,14.898300,W,117.636000,W,-0.857072,W,-2.826490,W,343.134000,W,-0.528836,W,0.419410,W,1.863650,W,10.069500,W,533.453000,W,0.926741,W,5.917740,W,3.356570,W,TRUE
05/02/2016 01:44:23.36 PM,2066.300000,W,410.021000,W,1030.130000,W,11.944100,W,115.338000,W,-3.482960,W,-3.811200,W,329.348000,W,-0.528836,W,0.156822,W,2.060590,W,10.135200,W,534.044000,W,0.795399,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:44:24.36 PM,2082.060000,W,404.113000,W,1028.820000,W,24.417100,W,110.415000,W,-2.826490,W,-3.482960,W,324.753000,W,-0.528836,W,0.288116,W,1.929300,W,10.266500,W,534.044000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:44:25.36 PM,2084.030000,W,427.746000,W,1034.400000,W,16.867700,W,114.026000,W,-2.498250,W,-2.826490,W,347.073000,W,-0.200600,W,0.288116,W,1.863650,W,10.135200,W,534.635000,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:44:26.36 PM,2076.150000,W,416.914000,W,1037.030000,W,11.287700,W,113.697000,W,2.753520,W,-3.811200,W,342.806000,W,-0.857072,W,0.550705,W,1.994940,W,10.135200,W,534.898000,W,0.795399,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:44:27.36 PM,2110.610000,W,402.144000,W,1035.380000,W,25.073600,W,124.857000,W,0.784108,W,-2.826490,W,346.088000,W,-0.528836,W,0.288116,W,2.060590,W,10.003900,W,534.569000,W,0.926741,W,5.917740,W,3.290900,W,TRUE
05/02/2016 01:44:28.36 PM,2068.270000,W,437.593000,W,1033.410000,W,16.211200,W,123.216000,W,0.455872,W,-3.482960,W,328.035000,W,-0.528836,W,0.353763,W,1.863650,W,10.069500,W,534.701000,W,0.992412,W,5.917740,W,3.290900,W,TRUE
05/02/2016 01:44:29.36 PM,2092.890000,W,401.159000,W,1033.090000,W,10.631200,W,136.346000,W,-0.200600,W,-3.154720,W,348.386000,W,-1.185310,W,0.353763,W,1.929300,W,10.200800,W,535.357000,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:44:30.36 PM,2085.990000,W,409.037000,W,1036.700000,W,20.478300,W,119.277000,W,-0.200600,W,-3.811200,W,325.081000,W,-0.200600,W,0.288116,W,1.863650,W,10.266500,W,534.963000,W,1.189420,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:44:31.36 PM,2058.420000,W,442.517000,W,1033.410000,W,18.837100,W,117.964000,W,1.768820,W,-3.482960,W,334.272000,W,-0.200600,W,0.288116,W,2.126240,W,10.200800,W,534.832000,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:44:32.36 PM,2103.720000,W,392.297000,W,1033.740000,W,13.257100,W,120.918000,W,1.440580,W,-3.811200,W,360.859000,W,-1.185310,W,0.222469,W,1.994940,W,10.135200,W,535.357000,W,1.123750,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:44:33.36 PM,2070.240000,W,426.761000,W,1029.800000,W,16.539400,W,120.590000,W,3.410000,W,-2.826490,W,329.677000,W,-0.528836,W,0.288116,W,1.929300,W,10.069500,W,535.357000,W,0.992412,W,6.180420,W,3.619250,W,TRUE
05/02/2016 01:44:34.36 PM,2064.330000,W,422.823000,W,1040.310000,W,23.104200,W,112.056000,W,2.097050,W,-2.826490,W,318.188000,W,-0.200600,W,0.353763,W,2.060590,W,10.135200,W,534.832000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:44:35.36 PM,2112.580000,W,402.144000,W,1032.760000,W,15.226500,W,111.728000,W,1.440580,W,-3.154720,W,347.730000,W,-0.857072,W,0.485058,W,2.126240,W,10.135200,W,535.292000,W,1.058080,W,6.180420,W,3.684920,W,TRUE
05/02/2016 01:44:36.36 PM,2057.440000,W,420.853000,W,1030.130000,W,11.944100,W,118.621000,W,1.112340,W,-3.811200,W,324.425000,W,-0.200600,W,0.288116,W,2.060590,W,10.069500,W,534.832000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:44:37.36 PM,2084.030000,W,414.945000,W,1038.010000,W,25.401800,W,125.514000,W,1.440580,W,-3.482960,W,324.425000,W,-0.200600,W,0.222469,W,2.060590,W,10.266500,W,535.226000,W,1.123750,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:44:38.36 PM,2085.010000,W,426.761000,W,1028.490000,W,13.913500,W,124.201000,W,2.425290,W,-2.826490,W,350.684000,W,-0.528836,W,0.550705,W,2.060590,W,10.003900,W,534.963000,W,0.992412,W,5.983410,W,3.619250,W,TRUE
05/02/2016 01:44:39.36 PM,2091.900000,W,400.174000,W,1032.430000,W,11.287700,W,128.468000,W,0.784108,W,-3.811200,W,331.318000,W,-0.200600,W,0.222469,W,2.126240,W,10.003900,W,534.898000,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 01:44:40.36 PM,2063.350000,W,437.593000,W,1030.460000,W,22.447700,W,118.621000,W,2.753520,W,-3.811200,W,339.852000,W,0.455872,W,0.288116,W,1.929300,W,10.135200,W,534.963000,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:44:41.36 PM,2090.920000,W,397.220000,W,1030.790000,W,16.867700,W,110.743000,W,-0.528836,W,-3.811200,W,331.318000,W,-0.528836,W,0.288116,W,2.126240,W,10.135200,W,534.504000,W,0.992412,W,6.114750,W,3.356570,W,TRUE
05/02/2016 01:44:42.36 PM,2061.380000,W,428.731000,W,1029.480000,W,11.287700,W,116.323000,W,-0.857072,W,-4.467670,W,338.867000,W,-0.857072,W,0.222469,W,1.994940,W,10.135200,W,534.963000,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:44:43.36 PM,2085.990000,W,410.021000,W,1031.450000,W,19.493600,W,118.949000,W,-0.200600,W,-3.482960,W,320.814000,W,-1.185310,W,0.288116,W,1.798000,W,10.135200,W,534.898000,W,1.058080,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:44:44.36 PM,2069.250000,W,433.654000,W,1035.380000,W,20.806500,W,119.277000,W,1.768820,W,-4.139430,W,333.615000,W,-1.185310,W,0.288116,W,1.863650,W,10.003900,W,534.898000,W,1.058080,W,5.983410,W,3.290900,W,TRUE
05/02/2016 01:44:45.36 PM,2107.660000,W,398.205000,W,1028.160000,W,13.585300,W,118.293000,W,1.112340,W,-4.467670,W,356.264000,W,-0.528836,W,0.288116,W,1.929300,W,10.135200,W,534.372000,W,0.992412,W,5.917740,W,3.356570,W,TRUE
05/02/2016 01:44:46.36 PM,2067.290000,W,417.899000,W,1029.800000,W,15.226500,W,120.590000,W,3.081760,W,-3.811200,W,333.287000,W,-1.185310,W,0.222469,W,1.732350,W,10.069500,W,534.307000,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 01:44:47.36 PM,2066.300000,W,430.700000,W,1027.830000,W,22.447700,W,121.247000,W,2.097050,W,-3.811200,W,315.891000,W,-0.857072,W,0.485058,W,1.601060,W,10.135200,W,534.898000,W,0.795399,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:44:48.36 PM,2085.010000,W,403.128000,W,1032.760000,W,14.570000,W,122.888000,W,1.440580,W,-3.482960,W,345.760000,W,-0.528836,W,0.419410,W,1.929300,W,10.200800,W,534.110000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:44:49.36 PM,2061.380000,W,422.823000,W,1032.100000,W,10.959400,W,113.041000,W,-2.170020,W,-3.154720,W,320.814000,W,-1.185310,W,0.353763,W,1.929300,W,10.003900,W,533.978000,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 01:44:50.36 PM,2063.350000,W,429.716000,W,1017.330000,W,22.775900,W,118.293000,W,-1.841780,W,-3.811200,W,326.066000,W,-0.857072,W,0.156822,W,1.863650,W,10.069500,W,534.241000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:44:51.36 PM,2107.660000,W,408.052000,W,1031.120000,W,16.211200,W,124.857000,W,-2.498250,W,-3.811200,W,353.310000,W,-0.200600,W,0.222469,W,1.863650,W,10.069500,W,533.716000,W,0.795399,W,5.786400,W,3.553580,W,TRUE
05/02/2016 01:44:52.36 PM,2055.470000,W,427.746000,W,1028.160000,W,10.959400,W,114.682000,W,3.081760,W,-3.482960,W,325.410000,W,-0.200600,W,0.288116,W,1.994940,W,10.135200,W,533.978000,W,0.729728,W,5.983410,W,3.356570,W,TRUE
05/02/2016 01:44:53.36 PM,2097.810000,W,405.098000,W,1028.490000,W,20.806500,W,128.468000,W,-0.528836,W,-3.154720,W,335.913000,W,-0.528836,W,0.353763,W,1.994940,W,10.069500,W,534.635000,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:44:54.36 PM,2072.210000,W,429.716000,W,1034.400000,W,16.867700,W,116.323000,W,-0.857072,W,-2.826490,W,333.615000,W,-0.200600,W,0.288116,W,2.126240,W,10.069500,W,534.372000,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:44:55.36 PM,2068.270000,W,417.899000,W,1033.410000,W,11.615900,W,120.918000,W,-7.093560,W,-4.467670,W,334.928000,W,-0.200600,W,0.419410,W,2.060590,W,10.003900,W,535.029000,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:44:56.36 PM,2076.150000,W,401.159000,W,1034.400000,W,19.493600,W,115.995000,W,-2.498250,W,-3.482960,W,326.394000,W,-0.200600,W,0.288116,W,1.994940,W,10.003900,W,534.372000,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:44:57.36 PM,2098.800000,W,402.144000,W,1031.120000,W,20.478300,W,115.010000,W,2.425290,W,-3.482960,W,334.928000,W,-0.857072,W,0.156822,W,2.126240,W,9.938260,W,534.963000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:44:58.36 PM,2074.180000,W,423.807000,W,1032.760000,W,13.585300,W,116.323000,W,1.768820,W,-3.811200,W,354.294000,W,-0.857072,W,0.353763,W,2.060590,W,10.069500,W,535.357000,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 01:44:59.36 PM,2073.190000,W,429.716000,W,1035.380000,W,17.195900,W,121.575000,W,0.784108,W,-3.482960,W,338.867000,W,-0.857072,W,0.288116,W,1.863650,W,10.069500,W,535.292000,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 01:45:00.36 PM,2064.330000,W,411.991000,W,1035.380000,W,24.417100,W,113.041000,W,-0.528836,W,-4.139430,W,317.532000,W,-0.857072,W,0.288116,W,1.798000,W,10.069500,W,535.489000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:45:01.36 PM,2106.670000,W,391.312000,W,1032.760000,W,15.226500,W,113.041000,W,-0.200600,W,-3.482960,W,348.714000,W,-0.528836,W,0.419410,W,1.863650,W,10.135200,W,535.423000,W,0.926741,W,6.049080,W,3.356570,W,TRUE
05/02/2016 01:45:02.36 PM,2076.150000,W,396.236000,W,1033.740000,W,12.600600,W,120.262000,W,-2.826490,W,-3.482960,W,318.517000,W,-0.857072,W,0.419410,W,1.798000,W,10.003900,W,535.948000,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:45:03.36 PM,2075.160000,W,420.853000,W,1037.350000,W,24.417100,W,126.498000,W,2.753520,W,-3.154720,W,325.081000,W,0.455872,W,0.288116,W,1.798000,W,10.003900,W,535.883000,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:45:04.36 PM,2107.660000,W,410.021000,W,1030.790000,W,14.898300,W,113.369000,W,-1.185310,W,-3.482960,W,356.592000,W,-0.528836,W,0.288116,W,1.601060,W,10.069500,W,535.948000,W,0.795399,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:45:05.36 PM,2056.450000,W,430.700000,W,1031.770000,W,9.974720,W,113.041000,W,-0.857072,W,-3.154720,W,326.066000,W,-0.200600,W,0.288116,W,1.666710,W,10.003900,W,535.883000,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 01:45:06.36 PM,2055.470000,W,443.502000,W,1033.410000,W,23.432400,W,119.934000,W,-2.170020,W,-2.498250,W,332.302000,W,0.127636,W,-0.105767,W,1.469770,W,9.741310,W,535.883000,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:45:07.36 PM,2069.250000,W,433.654000,W,1039.320000,W,18.508900,W,122.231000,W,-3.154720,W,-2.498250,W,339.195000,W,0.784108,W,-0.171414,W,1.535410,W,9.741310,W,535.029000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 01:45:08.36 PM,2067.290000,W,416.914000,W,1033.740000,W,13.257100,W,127.483000,W,-3.482960,W,-1.841780,W,336.241000,W,1.112340,W,-0.171414,W,1.207180,W,9.806960,W,535.357000,W,0.598386,W,5.326700,W,3.028210,W,TRUE
05/02/2016 01:45:09.36 PM,2075.160000,W,418.884000,W,1033.090000,W,17.524100,W,126.170000,W,4.066470,W,-2.498250,W,326.722000,W,-0.200600,W,-0.171414,W,1.272820,W,9.610020,W,535.160000,W,0.467044,W,5.326700,W,3.028210,W,TRUE
05/02/2016 01:45:10.36 PM,2102.730000,W,406.083000,W,1032.760000,W,19.493600,W,118.949000,W,2.097050,W,-2.170020,W,342.806000,W,1.440580,W,-0.237062,W,1.601060,W,9.610020,W,536.408000,W,0.467044,W,4.998340,W,3.290900,W,TRUE
05/02/2016 01:45:11.36 PM,2095.840000,W,393.281000,W,1031.770000,W,15.226500,W,124.529000,W,3.738230,W,-2.170020,W,351.340000,W,0.127636,W,-0.302709,W,1.338470,W,9.675670,W,533.716000,W,0.532715,W,5.392370,W,3.159560,W,TRUE
05/02/2016 01:45:12.36 PM,2113.570000,W,392.297000,W,1038.010000,W,16.211200,W,126.827000,W,-0.857072,W,-2.498250,W,339.852000,W,0.455872,W,-0.040120,W,1.075880,W,9.675670,W,532.993000,W,0.598386,W,5.261030,W,3.093880,W,TRUE
05/02/2016 01:45:13.36 PM,2092.890000,W,412.976000,W,1036.700000,W,24.745300,W,117.308000,W,0.127636,W,-2.170020,W,318.188000,W,0.455872,W,-0.105767,W,1.207180,W,9.544370,W,532.665000,W,0.729728,W,5.195360,W,3.159560,W,TRUE
05/02/2016 01:45:14.36 PM,2113.570000,W,400.174000,W,1034.730000,W,15.883000,W,122.560000,W,2.097050,W,-2.498250,W,348.386000,W,-0.200600,W,-0.040120,W,1.469770,W,9.610020,W,531.351000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:45:15.36 PM,2073.190000,W,422.823000,W,1036.040000,W,11.287700,W,123.216000,W,2.425290,W,-2.826490,W,319.501000,W,0.784108,W,-0.171414,W,1.141530,W,9.741310,W,531.745000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:45:16.36 PM,2066.300000,W,441.532000,W,1037.350000,W,27.043000,W,133.391000,W,-2.498250,W,-2.498250,W,323.440000,W,-0.200600,W,-0.040120,W,1.141530,W,9.741310,W,530.038000,W,0.729728,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:45:17.36 PM,2087.960000,W,437.593000,W,1035.060000,W,18.180600,W,114.354000,W,2.097050,W,-2.826490,W,353.310000,W,-0.200600,W,0.091174,W,1.535410,W,10.003900,W,530.038000,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 01:45:18.36 PM,2061.380000,W,433.654000,W,1035.710000,W,15.554700,W,126.498000,W,3.738230,W,-2.498250,W,323.112000,W,-0.200600,W,0.091174,W,1.469770,W,9.938260,W,530.366000,W,0.861070,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:45:19.36 PM,2072.210000,W,417.899000,W,1035.380000,W,25.401800,W,126.498000,W,1.112340,W,-3.154720,W,324.097000,W,0.455872,W,-0.040120,W,1.601060,W,9.741310,W,530.038000,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:45:20.36 PM,2105.690000,W,405.098000,W,1033.410000,W,21.791200,W,123.873000,W,1.440580,W,-3.154720,W,331.318000,W,0.127636,W,0.419410,W,1.732350,W,9.741310,W,530.038000,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:45:21.36 PM,2084.030000,W,413.960000,W,1036.040000,W,16.539400,W,119.606000,W,3.081760,W,-3.482960,W,330.005000,W,-1.185310,W,0.288116,W,1.798000,W,10.003900,W,529.184000,W,1.058080,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:45:22.36 PM,2053.500000,W,444.486000,W,1037.030000,W,19.821800,W,125.186000,W,0.127636,W,-3.482960,W,320.814000,W,-0.200600,W,0.550705,W,1.798000,W,10.003900,W,529.184000,W,0.926741,W,5.917740,W,3.356570,W,TRUE
05/02/2016 01:45:23.36 PM,2071.220000,W,443.502000,W,1037.350000,W,19.165300,W,110.743000,W,2.753520,W,-3.482960,W,335.913000,W,-0.857072,W,0.419410,W,1.732350,W,9.938260,W,529.578000,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:45:24.36 PM,2098.800000,W,402.144000,W,1038.340000,W,17.524100,W,113.041000,W,0.127636,W,-3.154720,W,345.104000,W,-0.200600,W,0.288116,W,1.798000,W,9.806960,W,529.250000,W,0.795399,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:45:25.36 PM,2107.660000,W,400.174000,W,1039.320000,W,15.883000,W,117.308000,W,1.440580,W,-2.826490,W,334.928000,W,-0.200600,W,0.419410,W,1.732350,W,9.872610,W,529.775000,W,1.058080,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:45:26.36 PM,2056.450000,W,445.471000,W,1032.100000,W,28.027700,W,110.743000,W,2.753520,W,-3.154720,W,313.265000,W,-0.200600,W,0.353763,W,1.863650,W,9.872610,W,529.907000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:45:27.36 PM,2086.980000,W,420.853000,W,1037.680000,W,16.539400,W,115.995000,W,-3.811200,W,-2.826490,W,345.760000,W,-0.200600,W,0.288116,W,1.863650,W,9.938260,W,529.184000,W,0.795399,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:45:28.36 PM,2076.150000,W,403.128000,W,1031.450000,W,13.257100,W,125.842000,W,0.784108,W,-2.498250,W,316.219000,W,-0.857072,W,0.091174,W,1.666710,W,9.872610,W,529.972000,W,1.058080,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:45:29.36 PM,2062.360000,W,437.593000,W,1030.130000,W,26.058300,W,122.560000,W,0.455872,W,-3.482960,W,322.455000,W,0.127636,W,0.353763,W,1.666710,W,10.003900,W,529.841000,W,0.926741,W,5.917740,W,3.290900,W,TRUE
05/02/2016 01:45:30.36 PM,2090.920000,W,424.792000,W,1041.950000,W,19.493600,W,120.918000,W,2.097050,W,-2.826490,W,350.027000,W,-0.528836,W,0.222469,W,1.601060,W,10.003900,W,530.432000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:45:31.36 PM,2086.980000,W,404.113000,W,1032.430000,W,15.554700,W,123.873000,W,0.127636,W,-2.498250,W,319.829000,W,-0.200600,W,0.288116,W,1.798000,W,9.806960,W,529.775000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:45:32.36 PM,2042.670000,W,442.517000,W,1034.730000,W,21.134700,W,113.369000,W,-2.498250,W,-3.811200,W,319.501000,W,0.127636,W,0.288116,W,1.798000,W,10.003900,W,530.038000,W,0.795399,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:45:33.36 PM,2095.840000,W,411.991000,W,1035.380000,W,21.463000,W,123.216000,W,1.440580,W,-2.826490,W,332.302000,W,0.455872,W,0.222469,W,1.666710,W,9.806960,W,529.907000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:45:34.36 PM,2074.180000,W,433.654000,W,1038.340000,W,17.852400,W,118.949000,W,2.753520,W,-2.826490,W,324.425000,W,0.127636,W,0.156822,W,1.535410,W,9.806960,W,530.235000,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:45:35.36 PM,2071.220000,W,420.853000,W,1033.410000,W,15.883000,W,120.590000,W,3.410000,W,-3.154720,W,320.814000,W,0.455872,W,0.353763,W,1.666710,W,9.806960,W,530.498000,W,0.926741,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:45:36.36 PM,2096.830000,W,413.960000,W,1033.410000,W,24.417100,W,123.544000,W,0.455872,W,-2.498250,W,336.241000,W,0.127636,W,0.288116,W,1.732350,W,10.069500,W,530.695000,W,0.926741,W,5.917740,W,3.684920,W,TRUE
05/02/2016 01:45:37.36 PM,2077.130000,W,432.670000,W,1035.710000,W,17.195900,W,112.713000,W,-1.513540,W,-3.154720,W,341.821000,W,-0.528836,W,0.222469,W,1.601060,W,9.938260,W,530.301000,W,0.992412,W,5.917740,W,3.750600,W,TRUE
05/02/2016 01:45:38.36 PM,2091.900000,W,395.251000,W,1032.430000,W,13.913500,W,117.308000,W,-0.857072,W,-2.826490,W,336.570000,W,-0.857072,W,0.156822,W,1.732350,W,10.003900,W,530.038000,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 01:45:39.36 PM,2049.560000,W,443.502000,W,1037.030000,W,25.730000,W,116.651000,W,-3.482960,W,-3.482960,W,313.593000,W,-0.200600,W,0.288116,W,1.732350,W,9.872610,W,530.563000,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:45:40.36 PM,2093.870000,W,418.884000,W,1033.090000,W,17.852400,W,125.842000,W,-2.170020,W,-2.170020,W,345.104000,W,-0.200600,W,0.288116,W,1.666710,W,9.872610,W,530.498000,W,0.795399,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:45:41.36 PM,2085.010000,W,405.098000,W,1036.370000,W,14.241800,W,125.186000,W,-0.528836,W,-3.154720,W,317.860000,W,0.455872,W,0.091174,W,1.798000,W,9.872610,W,530.301000,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 01:45:42.36 PM,2054.480000,W,448.425000,W,1033.090000,W,23.760600,W,119.277000,W,0.127636,W,-2.498250,W,323.112000,W,0.127636,W,0.025527,W,1.666710,W,9.872610,W,530.760000,W,1.058080,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:45:43.36 PM,2104.700000,W,407.067000,W,1028.490000,W,19.165300,W,117.636000,W,4.722940,W,-2.498250,W,351.668000,W,0.127636,W,0.156822,W,1.798000,W,9.806960,W,530.760000,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:45:44.36 PM,2082.060000,W,416.914000,W,1034.730000,W,13.257100,W,118.293000,W,1.440580,W,-2.498250,W,319.173000,W,-0.200600,W,0.156822,W,1.666710,W,9.872610,W,530.892000,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:45:45.36 PM,2036.760000,W,443.502000,W,1031.450000,W,18.180600,W,112.384000,W,1.112340,W,-3.154720,W,318.188000,W,0.127636,W,0.222469,W,1.798000,W,9.741310,W,531.154000,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:45:46.36 PM,2079.100000,W,430.700000,W,1035.380000,W,23.104200,W,106.804000,W,0.127636,W,-2.826490,W,332.959000,W,0.455872,W,0.025527,W,1.601060,W,9.806960,W,531.483000,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:45:47.36 PM,2077.130000,W,397.220000,W,1033.740000,W,15.226500,W,116.651000,W,1.440580,W,-3.154720,W,324.425000,W,0.455872,W,-0.105767,W,1.535410,W,9.741310,W,531.286000,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:45:48.36 PM,2074.180000,W,408.052000,W,1031.120000,W,12.600600,W,116.980000,W,-0.200600,W,-1.841780,W,319.501000,W,-0.528836,W,-0.237062,W,1.338470,W,9.544370,W,531.877000,W,0.926741,W,5.852070,W,3.290900,W,TRUE
05/02/2016 01:45:49.36 PM,2084.030000,W,432.670000,W,1031.120000,W,25.401800,W,120.918000,W,-2.170020,W,-2.498250,W,337.882000,W,0.127636,W,-0.040120,W,1.338470,W,9.478720,W,532.599000,W,0.664057,W,5.392370,W,3.159560,W,TRUE
05/02/2016 01:45:50.36 PM,2055.470000,W,434.639000,W,1033.410000,W,15.226500,W,129.453000,W,-0.200600,W,-2.170020,W,343.791000,W,0.455872,W,-0.302709,W,1.207180,W,9.478720,W,532.665000,W,0.598386,W,5.523710,W,3.356570,W,TRUE
05/02/2016 01:45:51.36 PM,2081.070000,W,417.899000,W,1033.740000,W,10.959400,W,114.354000,W,2.425290,W,-3.811200,W,334.272000,W,-1.185310,W,-0.040120,W,1.732350,W,9.741310,W,532.731000,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:45:52.36 PM,2071.220000,W,411.991000,W,1032.430000,W,22.447700,W,123.216000,W,-0.857072,W,-2.498250,W,315.562000,W,-0.857072,W,-0.171414,W,1.601060,W,9.544370,W,533.453000,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:45:53.36 PM,2101.750000,W,398.205000,W,1031.450000,W,15.883000,W,112.384000,W,1.768820,W,-3.154720,W,346.088000,W,0.127636,W,-0.237062,W,1.469770,W,9.610020,W,533.322000,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:45:54.36 PM,2067.290000,W,422.823000,W,1031.120000,W,10.959400,W,115.338000,W,0.455872,W,-2.498250,W,318.517000,W,-0.528836,W,-0.171414,W,1.404120,W,9.610020,W,533.387000,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 01:45:55.36 PM,2044.640000,W,445.471000,W,1030.790000,W,16.867700,W,120.590000,W,2.097050,W,-3.154720,W,323.768000,W,-0.200600,W,-0.565298,W,1.929300,W,9.872610,W,533.453000,W,0.532715,W,5.392370,W,3.159560,W,TRUE
05/02/2016 01:45:56.36 PM,2091.900000,W,407.067000,W,1032.760000,W,20.478300,W,121.903000,W,-1.185310,W,-3.482960,W,351.012000,W,-0.200600,W,-0.237062,W,1.404120,W,9.610020,W,533.584000,W,0.467044,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:45:57.36 PM,2082.060000,W,397.220000,W,1035.060000,W,13.257100,W,113.697000,W,-2.170020,W,-2.826490,W,323.440000,W,-0.200600,W,-0.237062,W,1.338470,W,9.544370,W,534.241000,W,0.598386,W,5.392370,W,3.159560,W,TRUE
05/02/2016 01:45:58.36 PM,2049.560000,W,432.670000,W,1034.730000,W,13.257100,W,119.606000,W,1.768820,W,-2.498250,W,321.799000,W,0.784108,W,-0.302709,W,1.666710,W,9.610020,W,533.716000,W,0.729728,W,5.458040,W,3.356570,W,TRUE
05/02/2016 01:45:59.36 PM,2073.190000,W,432.670000,W,1033.740000,W,24.417100,W,117.308000,W,2.753520,W,-3.482960,W,332.959000,W,-0.200600,W,-0.368356,W,1.732350,W,9.741310,W,534.504000,W,0.467044,W,5.523710,W,3.028210,W,TRUE
05/02/2016 01:46:00.36 PM,2085.990000,W,398.205000,W,1031.770000,W,14.898300,W,124.529000,W,0.455872,W,-3.811200,W,330.005000,W,-0.528836,W,-0.237062,W,1.601060,W,9.610020,W,534.241000,W,0.532715,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:46:01.36 PM,2054.480000,W,425.777000,W,1031.770000,W,10.631200,W,128.468000,W,-0.200600,W,-2.498250,W,323.112000,W,0.784108,W,-0.368356,W,1.338470,W,9.675670,W,533.913000,W,0.467044,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:46:02.36 PM,2078.120000,W,418.884000,W,1032.100000,W,24.088900,W,104.178000,W,2.097050,W,-3.811200,W,336.241000,W,0.127636,W,-0.368356,W,1.863650,W,9.741310,W,534.241000,W,0.598386,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:46:03.36 PM,2095.840000,W,409.037000,W,1035.060000,W,17.195900,W,112.713000,W,-2.826490,W,-2.826490,W,348.714000,W,0.455872,W,-0.434003,W,1.732350,W,9.610020,W,534.372000,W,0.532715,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:46:04.36 PM,2078.120000,W,409.037000,W,1034.730000,W,10.303000,W,118.949000,W,0.127636,W,-2.170020,W,336.570000,W,0.784108,W,-0.237062,W,1.601060,W,9.675670,W,533.913000,W,0.532715,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:46:05.36 PM,2061.380000,W,423.807000,W,1032.760000,W,21.463000,W,117.636000,W,2.097050,W,-2.826490,W,315.891000,W,0.127636,W,-0.171414,W,1.010230,W,9.806960,W,534.569000,W,0.532715,W,5.655050,W,3.422240,W,TRUE
05/02/2016 01:46:06.36 PM,2095.840000,W,409.037000,W,1030.130000,W,17.524100,W,127.155000,W,-0.528836,W,-2.498250,W,347.401000,W,-0.528836,W,-0.302709,W,1.469770,W,9.478720,W,533.913000,W,0.532715,W,5.655050,W,3.159560,W,TRUE
05/02/2016 01:46:07.36 PM,2053.500000,W,434.639000,W,1032.760000,W,14.241800,W,121.575000,W,2.753520,W,-3.154720,W,317.532000,W,-1.185310,W,-0.105767,W,1.469770,W,9.478720,W,534.044000,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:46:08.36 PM,2083.040000,W,403.128000,W,1030.460000,W,13.913500,W,111.071000,W,2.425290,W,-3.154720,W,324.753000,W,-0.200600,W,-0.171414,W,1.338470,W,9.544370,W,534.307000,W,0.467044,W,5.786400,W,3.159560,W,TRUE
05/02/2016 01:46:09.36 PM,2079.100000,W,438.578000,W,1037.030000,W,24.745300,W,121.903000,W,-0.857072,W,-2.826490,W,353.638000,W,-0.528836,W,-0.302709,W,1.535410,W,9.610020,W,534.044000,W,0.532715,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:46:10.36 PM,2083.040000,W,401.159000,W,1028.160000,W,13.585300,W,120.262000,W,1.112340,W,-3.811200,W,322.455000,W,0.455872,W,-0.171414,W,1.535410,W,9.610020,W,534.110000,W,0.532715,W,5.720730,W,3.159560,W,TRUE
05/02/2016 01:46:11.36 PM,2053.500000,W,424.792000,W,1028.820000,W,12.272400,W,109.102000,W,-2.826490,W,-3.811200,W,325.081000,W,0.127636,W,-0.171414,W,1.075880,W,9.544370,W,533.781000,W,0.729728,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:46:12.36 PM,2075.160000,W,417.899000,W,1033.740000,W,20.150000,W,115.338000,W,1.440580,W,-2.498250,W,328.364000,W,-0.528836,W,-0.237062,W,1.404120,W,9.281780,W,533.387000,W,0.729728,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:46:13.36 PM,2056.450000,W,424.792000,W,1037.030000,W,16.867700,W,106.148000,W,1.112340,W,-3.154720,W,325.081000,W,0.127636,W,-0.237062,W,1.469770,W,9.741310,W,533.584000,W,0.861070,W,5.655050,W,3.159560,W,TRUE
05/02/2016 01:46:14.36 PM,2076.150000,W,406.083000,W,1031.120000,W,12.600600,W,113.041000,W,1.440580,W,-2.826490,W,319.829000,W,-0.857072,W,-0.171414,W,1.207180,W,9.544370,W,533.847000,W,0.467044,W,5.458040,W,3.487910,W,TRUE
05/02/2016 01:46:15.36 PM,2064.330000,W,449.410000,W,1033.410000,W,21.791200,W,128.796000,W,4.394700,W,-2.170020,W,333.287000,W,0.455872,W,-0.171414,W,1.469770,W,9.478720,W,533.387000,W,0.861070,W,5.655050,W,3.159560,W,TRUE
05/02/2016 01:46:16.36 PM,2094.860000,W,401.159000,W,1035.060000,W,18.180600,W,125.186000,W,2.753520,W,-3.154720,W,344.447000,W,-0.200600,W,-0.171414,W,1.272820,W,9.806960,W,533.387000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:46:17.36 PM,2074.180000,W,425.777000,W,1039.320000,W,11.944100,W,112.384000,W,1.112340,W,-3.154720,W,331.318000,W,0.127636,W,-0.237062,W,1.404120,W,9.478720,W,533.781000,W,0.664057,W,5.589380,W,3.356570,W,TRUE
05/02/2016 01:46:18.36 PM,2063.350000,W,427.746000,W,1034.070000,W,18.837100,W,114.354000,W,1.768820,W,-2.826490,W,312.280000,W,-0.200600,W,-0.171414,W,1.272820,W,9.675670,W,534.044000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:46:19.36 PM,2102.730000,W,404.113000,W,1033.740000,W,20.806500,W,128.796000,W,0.784108,W,-3.154720,W,341.821000,W,-0.200600,W,-0.105767,W,1.798000,W,9.544370,W,533.453000,W,0.598386,W,5.458040,W,3.225230,W,TRUE
05/02/2016 01:46:20.36 PM,2049.560000,W,441.532000,W,1037.350000,W,16.211200,W,125.842000,W,-0.200600,W,-2.498250,W,315.562000,W,0.455872,W,-0.237062,W,1.469770,W,9.741310,W,533.781000,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:46:21.36 PM,2061.380000,W,410.021000,W,1031.450000,W,14.570000,W,128.140000,W,-0.857072,W,-3.154720,W,322.127000,W,-0.857072,W,-0.368356,W,1.469770,W,9.741310,W,533.913000,W,0.532715,W,5.458040,W,2.896870,W,TRUE
05/02/2016 01:46:22.36 PM,2117.510000,W,404.113000,W,1033.090000,W,23.104200,W,109.102000,W,3.081760,W,-2.826490,W,351.012000,W,0.455872,W,-0.171414,W,1.469770,W,9.741310,W,533.978000,W,0.598386,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:46:23.36 PM,2047.590000,W,438.578000,W,1031.450000,W,14.570000,W,112.056000,W,2.097050,W,-2.826490,W,324.753000,W,0.455872,W,-0.237062,W,1.666710,W,9.478720,W,533.650000,W,0.598386,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:46:24.36 PM,2076.150000,W,395.251000,W,1033.740000,W,11.287700,W,112.056000,W,-0.528836,W,-2.826490,W,328.035000,W,0.127636,W,-0.237062,W,1.404120,W,9.544370,W,533.519000,W,0.532715,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:46:25.36 PM,2057.440000,W,443.502000,W,1031.450000,W,23.104200,W,111.071000,W,-0.528836,W,-2.170020,W,329.677000,W,0.455872,W,-0.368356,W,1.798000,W,9.544370,W,533.322000,W,0.795399,W,5.523710,W,3.028210,W,TRUE
05/02/2016 01:46:26.36 PM,2068.270000,W,401.159000,W,1032.760000,W,15.226500,W,122.231000,W,0.784108,W,-2.826490,W,331.318000,W,-0.528836,W,-0.499650,W,1.863650,W,9.544370,W,533.584000,W,0.532715,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:46:27.36 PM,2067.290000,W,409.037000,W,1035.380000,W,10.303000,W,107.789000,W,5.379410,W,-2.170020,W,319.173000,W,0.127636,W,-0.434003,W,1.732350,W,9.544370,W,533.256000,W,0.795399,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:46:28.36 PM,2060.390000,W,444.486000,W,1033.740000,W,23.104200,W,122.231000,W,2.425290,W,-3.154720,W,330.990000,W,-0.200600,W,-0.105767,W,0.878941,W,9.544370,W,533.584000,W,0.532715,W,5.589380,W,2.962540,W,TRUE
05/02/2016 01:46:29.36 PM,2090.920000,W,402.144000,W,1036.370000,W,17.852400,W,111.400000,W,4.066470,W,-3.154720,W,351.997000,W,0.127636,W,-0.237062,W,1.601060,W,9.544370,W,534.110000,W,0.664057,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:46:30.36 PM,2074.180000,W,410.021000,W,1029.480000,W,13.257100,W,108.774000,W,2.753520,W,-2.498250,W,327.379000,W,0.455872,W,-0.434003,W,1.601060,W,9.544370,W,533.387000,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:46:31.36 PM,2044.640000,W,450.394000,W,1034.400000,W,14.241800,W,117.964000,W,3.738230,W,-2.170020,W,312.280000,W,-0.200600,W,-0.368356,W,1.207180,W,9.281780,W,534.832000,W,0.401373,W,5.458040,W,3.225230,W,TRUE
05/02/2016 01:46:32.36 PM,2070.240000,W,425.777000,W,1034.070000,W,22.119400,W,119.606000,W,-3.482960,W,-2.826490,W,339.195000,W,0.127636,W,-0.237062,W,1.469770,W,9.741310,W,533.256000,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:46:33.36 PM,2077.130000,W,402.144000,W,1030.790000,W,12.272400,W,120.918000,W,1.768820,W,-2.826490,W,315.234000,W,-0.528836,W,-0.302709,W,1.404120,W,9.741310,W,533.519000,W,0.401373,W,5.523710,W,3.093880,W,TRUE
05/02/2016 01:46:34.36 PM,2077.130000,W,395.251000,W,1032.430000,W,10.303000,W,126.170000,W,0.127636,W,-2.170020,W,322.127000,W,0.127636,W,-0.237062,W,1.338470,W,9.610020,W,533.584000,W,0.598386,W,5.589380,W,3.028210,W,TRUE
05/02/2016 01:46:35.36 PM,2086.980000,W,427.746000,W,1033.740000,W,21.791200,W,119.606000,W,-0.200600,W,-2.826490,W,345.432000,W,-0.200600,W,-0.302709,W,1.404120,W,9.806960,W,533.387000,W,0.467044,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:46:36.36 PM,2058.420000,W,429.716000,W,1029.150000,W,13.257100,W,121.575000,W,-0.528836,W,-2.498250,W,331.646000,W,-0.200600,W,-0.302709,W,1.338470,W,9.806960,W,533.716000,W,0.532715,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:46:37.36 PM,2076.150000,W,395.251000,W,1030.130000,W,9.974720,W,126.170000,W,0.784108,W,-3.482960,W,334.928000,W,-0.200600,W,-0.171414,W,1.338470,W,9.938260,W,533.256000,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 01:46:38.36 PM,2079.100000,W,406.083000,W,1027.830000,W,20.806500,W,109.102000,W,0.784108,W,-2.826490,W,323.440000,W,-0.200600,W,-0.040120,W,1.601060,W,9.872610,W,533.716000,W,0.532715,W,5.392370,W,3.356570,W,TRUE
05/02/2016 01:46:39.36 PM,2081.070000,W,423.807000,W,1032.760000,W,16.211200,W,130.437000,W,1.440580,W,-3.154720,W,342.806000,W,0.127636,W,-0.105767,W,1.601060,W,9.872610,W,534.110000,W,0.532715,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:46:40.36 PM,2036.760000,W,438.578000,W,1034.070000,W,11.287700,W,122.560000,W,2.097050,W,-3.482960,W,319.829000,W,-0.528836,W,-0.105767,W,1.666710,W,9.938260,W,534.766000,W,0.532715,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:46:41.36 PM,2083.040000,W,406.083000,W,1037.030000,W,19.493600,W,114.026000,W,2.425290,W,-3.482960,W,331.974000,W,-1.185310,W,-0.237062,W,1.732350,W,10.003900,W,534.241000,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:46:42.36 PM,2118.490000,W,397.220000,W,1041.620000,W,21.791200,W,125.186000,W,3.410000,W,-3.811200,W,359.218000,W,-0.857072,W,-0.171414,W,1.732350,W,10.135200,W,534.438000,W,0.861070,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:46:43.36 PM,2050.540000,W,431.685000,W,1031.450000,W,15.226500,W,112.713000,W,1.440580,W,-3.482960,W,328.035000,W,-0.200600,W,0.025527,W,1.863650,W,10.135200,W,534.175000,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 01:46:44.36 PM,2064.330000,W,421.838000,W,1038.010000,W,14.898300,W,115.338000,W,1.440580,W,-3.154720,W,321.142000,W,-0.528836,W,0.025527,W,1.863650,W,10.135200,W,534.504000,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:46:45.36 PM,2093.870000,W,404.113000,W,1031.450000,W,23.104200,W,120.262000,W,3.410000,W,-4.139430,W,339.852000,W,-0.857072,W,0.222469,W,2.060590,W,10.135200,W,534.438000,W,0.795399,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:46:46.36 PM,2069.250000,W,417.899000,W,1034.070000,W,14.570000,W,124.857000,W,0.127636,W,-3.811200,W,324.097000,W,-2.170020,W,0.156822,W,1.929300,W,10.397800,W,534.701000,W,0.926741,W,6.246090,W,3.487910,W,TRUE
05/02/2016 01:46:47.36 PM,2059.410000,W,430.700000,W,1030.460000,W,10.959400,W,118.949000,W,3.410000,W,-3.811200,W,324.753000,W,-1.185310,W,0.288116,W,1.929300,W,10.332100,W,534.044000,W,0.992412,W,6.114750,W,3.487910,W,TRUE
