TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 01:46:48.36 PM,2091.900000,W,410.021000,W,1032.430000,W,23.760600,W,114.682000,W,2.753520,W,-4.467670,W,344.447000,W,-1.185310,W,0.353763,W,2.191880,W,10.397800,W,534.766000,W,0.992412,W,6.114750,W,3.750600,W,TRUE
05/02/2016 01:46:49.36 PM,2088.950000,W,407.067000,W,1033.410000,W,16.867700,W,131.422000,W,0.784108,W,-4.139430,W,341.165000,W,-1.841780,W,0.353763,W,1.929300,W,10.266500,W,534.044000,W,0.992412,W,6.180420,W,3.684920,W,TRUE
05/02/2016 01:46:50.36 PM,2084.030000,W,426.761000,W,1034.070000,W,10.631200,W,119.606000,W,-0.528836,W,-3.482960,W,337.554000,W,-0.857072,W,0.419410,W,2.060590,W,10.463400,W,533.847000,W,1.123750,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:46:51.36 PM,2052.510000,W,436.609000,W,1038.010000,W,21.463000,W,121.575000,W,2.753520,W,-3.482960,W,321.142000,W,-1.185310,W,0.222469,W,2.323180,W,10.332100,W,533.256000,W,1.058080,W,6.180420,W,3.750600,W,TRUE
05/02/2016 01:46:52.36 PM,2105.690000,W,404.113000,W,1036.370000,W,18.837100,W,113.369000,W,2.753520,W,-4.467670,W,349.699000,W,-0.528836,W,0.353763,W,1.732350,W,10.397800,W,534.110000,W,0.926741,W,6.377440,W,3.553580,W,TRUE
05/02/2016 01:46:53.36 PM,2085.010000,W,402.144000,W,1033.740000,W,12.928800,W,116.651000,W,1.440580,W,-3.811200,W,321.142000,W,-0.528836,W,0.156822,W,2.520120,W,10.200800,W,532.599000,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 01:46:54.36 PM,2081.070000,W,417.899000,W,1033.090000,W,15.883000,W,123.873000,W,-1.185310,W,-3.811200,W,328.692000,W,-1.513540,W,0.156822,W,2.191880,W,10.332100,W,533.190000,W,0.795399,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:46:55.36 PM,2095.840000,W,439.563000,W,1035.060000,W,24.745300,W,122.560000,W,0.127636,W,-3.482960,W,359.874000,W,-0.857072,W,-0.040120,W,1.863650,W,10.200800,W,532.468000,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:46:56.36 PM,2052.510000,W,438.578000,W,1031.450000,W,15.883000,W,109.758000,W,3.410000,W,-4.795900,W,329.020000,W,-1.513540,W,-0.040120,W,2.126240,W,10.266500,W,532.008000,W,0.795399,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:46:57.36 PM,2043.650000,W,420.853000,W,1031.450000,W,11.615900,W,114.682000,W,-0.200600,W,-3.811200,W,326.394000,W,-1.185310,W,0.419410,W,2.388830,W,10.332100,W,530.695000,W,0.795399,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:46:58.36 PM,2096.830000,W,413.960000,W,1032.430000,W,24.745300,W,119.934000,W,5.379410,W,-3.811200,W,339.852000,W,-0.857072,W,-0.040120,W,1.994940,W,9.675670,W,529.907000,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:46:59.36 PM,2086.980000,W,401.159000,W,1032.100000,W,16.539400,W,115.338000,W,-0.528836,W,-4.139430,W,330.990000,W,-0.528836,W,0.091174,W,1.994940,W,10.266500,W,526.886000,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 01:47:00.36 PM,2079.100000,W,402.144000,W,1037.030000,W,12.600600,W,122.888000,W,2.097050,W,-3.482960,W,325.081000,W,-0.857072,W,0.156822,W,1.798000,W,10.069500,W,529.513000,W,0.664057,W,6.180420,W,3.422240,W,TRUE
05/02/2016 01:47:01.36 PM,2089.930000,W,423.807000,W,1040.640000,W,24.745300,W,127.483000,W,-1.185310,W,-3.482960,W,338.867000,W,-0.200600,W,0.025527,W,1.798000,W,10.200800,W,527.411000,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:47:02.36 PM,2072.210000,W,427.746000,W,1033.740000,W,19.493600,W,115.667000,W,0.455872,W,-3.154720,W,348.386000,W,0.127636,W,-0.040120,W,1.601060,W,10.135200,W,527.608000,W,0.729728,W,5.720730,W,3.093880,W,TRUE
05/02/2016 01:47:03.36 PM,2065.320000,W,429.716000,W,1034.730000,W,14.570000,W,107.789000,W,-1.185310,W,-2.826490,W,335.257000,W,-0.528836,W,-0.171414,W,1.601060,W,9.872610,W,527.214000,W,0.598386,W,5.655050,W,3.159560,W,TRUE
05/02/2016 01:47:04.36 PM,2044.640000,W,445.471000,W,1033.090000,W,18.180600,W,128.468000,W,1.768820,W,-3.154720,W,316.219000,W,-0.528836,W,-0.237062,W,1.666710,W,9.938260,W,528.593000,W,0.532715,W,5.589380,W,3.093880,W,TRUE
05/02/2016 01:47:05.36 PM,2087.960000,W,415.930000,W,1030.460000,W,22.775900,W,113.041000,W,-1.841780,W,-1.841780,W,346.745000,W,0.127636,W,-0.171414,W,1.798000,W,9.806960,W,528.396000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:47:06.36 PM,2073.190000,W,402.144000,W,1035.380000,W,14.898300,W,121.903000,W,-0.528836,W,-2.826490,W,319.501000,W,-0.200600,W,0.091174,W,1.798000,W,10.003900,W,529.119000,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:47:07.36 PM,2079.100000,W,399.190000,W,1035.060000,W,14.570000,W,119.934000,W,-2.498250,W,-2.826490,W,323.768000,W,0.455872,W,0.025527,W,1.798000,W,9.938260,W,529.250000,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:47:08.36 PM,2095.840000,W,426.761000,W,1030.460000,W,26.714800,W,119.277000,W,-0.528836,W,-3.482960,W,348.714000,W,-0.200600,W,0.091174,W,1.732350,W,9.938260,W,529.250000,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:47:09.36 PM,2042.670000,W,447.440000,W,1029.800000,W,16.539400,W,118.621000,W,1.768820,W,-3.482960,W,327.379000,W,0.127636,W,0.091174,W,1.601060,W,10.003900,W,530.498000,W,0.861070,W,5.786400,W,3.159560,W,TRUE
05/02/2016 01:47:10.36 PM,2059.410000,W,424.792000,W,1031.770000,W,13.585300,W,119.934000,W,0.455872,W,-2.826490,W,327.051000,W,-0.857072,W,0.091174,W,1.929300,W,9.938260,W,530.104000,W,0.795399,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:47:11.36 PM,2094.860000,W,414.945000,W,1029.800000,W,24.417100,W,121.575000,W,2.753520,W,-3.811200,W,327.051000,W,-0.528836,W,0.222469,W,1.863650,W,10.069500,W,530.038000,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:47:12.36 PM,2085.990000,W,398.205000,W,1033.410000,W,16.867700,W,117.308000,W,-3.154720,W,-2.826490,W,333.615000,W,-1.185310,W,0.222469,W,1.863650,W,10.200800,W,530.826000,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:47:13.36 PM,2045.620000,W,439.563000,W,1030.460000,W,13.257100,W,116.980000,W,2.753520,W,-3.154720,W,318.845000,W,-0.528836,W,0.353763,W,1.929300,W,10.003900,W,530.169000,W,0.992412,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:47:14.36 PM,2073.190000,W,421.838000,W,1034.070000,W,18.837100,W,122.560000,W,-0.200600,W,-3.482960,W,330.661000,W,-0.200600,W,0.353763,W,2.126240,W,10.200800,W,531.745000,W,0.795399,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:47:15.36 PM,2099.780000,W,396.236000,W,1031.450000,W,20.806500,W,130.109000,W,2.097050,W,-3.811200,W,353.638000,W,-0.528836,W,0.288116,W,1.929300,W,10.135200,W,530.957000,W,0.729728,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:47:16.36 PM,2062.360000,W,437.593000,W,1037.350000,W,16.867700,W,126.827000,W,-3.154720,W,-3.811200,W,327.707000,W,-0.528836,W,0.091174,W,1.994940,W,10.200800,W,531.483000,W,0.795399,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:47:17.36 PM,2061.380000,W,409.037000,W,1031.770000,W,14.241800,W,128.140000,W,-2.498250,W,-4.795900,W,315.234000,W,-0.200600,W,0.353763,W,2.126240,W,10.069500,W,531.286000,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:47:18.36 PM,2094.860000,W,416.914000,W,1034.400000,W,23.432400,W,113.369000,W,1.768820,W,-2.170020,W,339.195000,W,-0.200600,W,0.222469,W,2.191880,W,10.135200,W,531.680000,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:47:19.36 PM,2059.410000,W,425.777000,W,1035.380000,W,17.524100,W,117.964000,W,1.440580,W,-3.154720,W,315.562000,W,0.455872,W,0.419410,W,2.060590,W,10.266500,W,531.089000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:47:20.36 PM,2070.240000,W,409.037000,W,1030.790000,W,13.913500,W,118.621000,W,-1.841780,W,-3.482960,W,319.829000,W,-0.857072,W,0.419410,W,1.994940,W,10.135200,W,531.614000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:47:21.36 PM,2081.070000,W,428.731000,W,1034.070000,W,25.073600,W,127.483000,W,-1.513540,W,-3.154720,W,342.478000,W,-0.528836,W,0.485058,W,2.060590,W,10.332100,W,531.023000,W,1.058080,W,6.180420,W,3.356570,W,TRUE
05/02/2016 01:47:22.36 PM,2075.160000,W,396.236000,W,1038.010000,W,19.165300,W,106.804000,W,2.753520,W,-3.482960,W,330.005000,W,-0.528836,W,0.419410,W,2.060590,W,10.003900,W,531.220000,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:47:23.36 PM,2060.390000,W,416.914000,W,1034.070000,W,13.257100,W,106.148000,W,-2.170020,W,-3.154720,W,329.677000,W,-0.528836,W,0.156822,W,2.060590,W,10.200800,W,530.957000,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 01:47:24.36 PM,2067.290000,W,430.700000,W,1035.060000,W,23.104200,W,118.293000,W,-3.154720,W,-2.826490,W,318.517000,W,-0.528836,W,0.288116,W,2.191880,W,10.200800,W,531.548000,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 01:47:25.36 PM,1756.120000,W,-44.913700,W,1034.070000,W,20.806500,W,132.735000,W,-1.841780,W,-3.154720,W,5.707650,W,-0.200600,W,0.288116,W,1.994940,W,10.069500,W,531.023000,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 01:47:26.36 PM,1739.380000,W,-22.265400,W,1036.700000,W,17.195900,W,121.575000,W,0.784108,W,-3.482960,W,4.066470,W,0.127636,W,0.025527,W,1.929300,W,10.003900,W,531.548000,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:47:27.36 PM,1754.150000,W,-53.776000,W,1035.060000,W,11.287700,W,122.888000,W,-2.826490,W,-3.154720,W,4.066470,W,-0.200600,W,0.091174,W,1.798000,W,10.200800,W,531.680000,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:47:28.36 PM,1730.510000,W,-13.403000,W,1033.090000,W,27.043000,W,109.430000,W,2.425290,W,-3.482960,W,4.066470,W,-0.200600,W,0.156822,W,1.863650,W,10.135200,W,531.483000,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 01:47:29.36 PM,1775.810000,W,-51.806600,W,1032.760000,W,15.883000,W,110.415000,W,2.097050,W,-4.467670,W,4.394700,W,0.127636,W,0.091174,W,1.798000,W,10.003900,W,531.614000,W,0.926741,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:47:30.36 PM,1752.180000,W,-45.898400,W,1036.040000,W,12.272400,W,124.201000,W,-1.185310,W,-3.154720,W,4.394700,W,-0.200600,W,0.156822,W,1.863650,W,10.003900,W,531.220000,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:47:31.36 PM,1719.680000,W,-4.540630,W,1035.380000,W,26.386500,W,123.216000,W,2.097050,W,-2.826490,W,3.738230,W,-0.528836,W,-0.040120,W,2.126240,W,10.135200,W,531.680000,W,0.795399,W,6.049080,W,3.225230,W,TRUE
05/02/2016 01:47:32.36 PM,1747.260000,W,-45.898400,W,1038.990000,W,17.524100,W,120.590000,W,4.394700,W,-3.811200,W,3.738230,W,-0.200600,W,0.288116,W,1.929300,W,10.135200,W,531.943000,W,0.861070,W,5.917740,W,3.290900,W,TRUE
05/02/2016 01:47:33.36 PM,1759.070000,W,-60.669000,W,1036.700000,W,12.272400,W,113.369000,W,2.097050,W,-2.498250,W,3.081760,W,0.127636,W,0.353763,W,1.994940,W,10.069500,W,532.205000,W,0.992412,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:47:34.36 PM,1763.010000,W,-39.005400,W,1039.650000,W,22.447700,W,116.980000,W,2.425290,W,-3.811200,W,2.425290,W,-0.200600,W,0.222469,W,1.798000,W,10.266500,W,532.665000,W,1.123750,W,5.983410,W,3.356570,W,TRUE
05/02/2016 01:47:35.36 PM,1739.380000,W,-23.250100,W,1035.710000,W,20.150000,W,115.995000,W,1.768820,W,-3.154720,W,3.081760,W,-0.528836,W,0.353763,W,2.060590,W,10.200800,W,532.731000,W,1.058080,W,5.917740,W,3.356570,W,TRUE
05/02/2016 01:47:36.36 PM,1739.380000,W,-21.280700,W,1034.400000,W,12.928800,W,121.247000,W,-2.170020,W,-3.154720,W,2.425290,W,-1.185310,W,0.419410,W,2.191880,W,10.266500,W,533.650000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:47:37.36 PM,1725.590000,W,-17.341800,W,1034.730000,W,17.195900,W,124.857000,W,-2.498250,W,-3.811200,W,3.410000,W,-0.200600,W,0.091174,W,1.929300,W,10.069500,W,533.978000,W,0.861070,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:47:38.36 PM,1727.560000,W,-11.433600,W,1039.320000,W,24.088900,W,105.820000,W,-0.528836,W,-3.811200,W,2.425290,W,-0.528836,W,0.156822,W,1.929300,W,9.938260,W,534.963000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:47:39.36 PM,1728.550000,W,-11.433600,W,1039.320000,W,12.600600,W,123.873000,W,3.410000,W,-3.811200,W,2.425290,W,-0.857072,W,0.156822,W,1.994940,W,10.069500,W,535.160000,W,1.123750,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:47:40.36 PM,1725.590000,W,-17.341800,W,1033.740000,W,11.287700,W,123.544000,W,3.410000,W,-3.482960,W,1.112340,W,-0.528836,W,0.550705,W,1.994940,W,10.069500,W,535.489000,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 01:47:41.36 PM,1742.330000,W,-18.326500,W,1036.040000,W,23.760600,W,120.262000,W,2.097050,W,-3.811200,W,0.784108,W,-0.528836,W,0.288116,W,1.863650,W,10.069500,W,536.145000,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:47:42.36 PM,1755.130000,W,-42.944200,W,1034.400000,W,14.570000,W,123.873000,W,1.768820,W,-2.826490,W,0.784108,W,-1.185310,W,0.288116,W,1.863650,W,10.003900,W,535.686000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:47:43.36 PM,1761.040000,W,-56.730200,W,1041.290000,W,13.585300,W,121.247000,W,1.440580,W,-3.154720,W,0.784108,W,-0.857072,W,0.091174,W,1.863650,W,10.003900,W,535.948000,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:47:44.36 PM,1770.890000,W,-54.760700,W,1038.010000,W,21.791200,W,130.109000,W,-2.170020,W,-3.154720,W,0.784108,W,0.455872,W,-0.171414,W,1.535410,W,9.806960,W,535.686000,W,0.729728,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:47:45.36 PM,1763.010000,W,-59.684300,W,1043.260000,W,19.165300,W,133.063000,W,1.440580,W,-2.498250,W,1.440580,W,0.127636,W,-0.237062,W,1.141530,W,9.675670,W,534.898000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:47:46.36 PM,1758.090000,W,-52.791300,W,1037.680000,W,11.287700,W,123.873000,W,0.455872,W,-2.498250,W,-0.200600,W,1.112340,W,-0.237062,W,1.666710,W,9.610020,W,534.963000,W,0.467044,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:47:47.36 PM,1740.360000,W,-25.219500,W,1043.260000,W,20.150000,W,125.514000,W,0.127636,W,-1.841780,W,0.127636,W,0.127636,W,-0.302709,W,1.207180,W,9.544370,W,533.913000,W,0.532715,W,5.129690,W,2.962540,W,TRUE
05/02/2016 01:47:48.36 PM,1727.560000,W,-15.372400,W,1035.060000,W,23.432400,W,115.338000,W,-3.811200,W,-2.170020,W,-0.857072,W,0.127636,W,-0.302709,W,1.338470,W,9.675670,W,533.190000,W,0.664057,W,5.326700,W,3.225230,W,TRUE
05/02/2016 01:47:49.36 PM,1738.390000,W,-11.433600,W,1038.010000,W,18.508900,W,115.995000,W,1.440580,W,-3.482960,W,-0.528836,W,0.127636,W,-0.105767,W,1.338470,W,9.413080,W,532.665000,W,0.598386,W,5.458040,W,2.962540,W,TRUE
05/02/2016 01:47:50.36 PM,1734.450000,W,-34.081900,W,1049.830000,W,13.913500,W,112.384000,W,0.127636,W,-1.841780,W,-0.857072,W,-0.200600,W,-0.105767,W,1.469770,W,9.610020,W,533.322000,W,0.467044,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:47:51.36 PM,1753.160000,W,-23.250100,W,1038.670000,W,23.432400,W,122.231000,W,2.753520,W,-3.482960,W,-1.841780,W,0.455872,W,-0.171414,W,1.338470,W,9.610020,W,530.038000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:47:52.36 PM,1759.070000,W,-42.944200,W,1033.410000,W,16.211200,W,115.667000,W,3.410000,W,-3.154720,W,-1.841780,W,-0.857072,W,0.025527,W,1.601060,W,9.806960,W,530.563000,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:47:53.36 PM,1760.060000,W,-54.760700,W,1035.710000,W,13.913500,W,114.026000,W,3.738230,W,-2.826490,W,-1.841780,W,-0.528836,W,0.222469,W,1.469770,W,9.741310,W,528.922000,W,0.926741,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:47:54.36 PM,1766.950000,W,-45.898400,W,1038.340000,W,28.027700,W,117.636000,W,-0.200600,W,-3.154720,W,-2.498250,W,-0.528836,W,0.091174,W,1.666710,W,10.135200,W,529.972000,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:47:55.36 PM,1758.090000,W,-60.669000,W,1033.740000,W,17.195900,W,121.247000,W,-1.841780,W,-3.154720,W,-1.841780,W,-0.528836,W,0.288116,W,1.666710,W,10.069500,W,530.366000,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:47:56.36 PM,1757.100000,W,-58.699600,W,1033.410000,W,14.241800,W,117.636000,W,0.455872,W,-2.826490,W,-0.528836,W,0.455872,W,0.419410,W,1.732350,W,9.872610,W,530.760000,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:47:57.36 PM,1759.070000,W,-52.791300,W,1039.980000,W,22.775900,W,112.384000,W,2.425290,W,-2.826490,W,-0.857072,W,-0.528836,W,0.156822,W,1.535410,W,9.872610,W,531.220000,W,0.926741,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:47:58.36 PM,1755.130000,W,-44.913700,W,1036.370000,W,21.791200,W,112.713000,W,1.768820,W,-2.498250,W,-0.857072,W,0.455872,W,0.025527,W,1.732350,W,9.872610,W,531.614000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:47:59.36 PM,1753.160000,W,-48.852500,W,1033.090000,W,7.020590,W,112.713000,W,4.066470,W,-2.498250,W,-0.200600,W,0.127636,W,0.025527,W,1.535410,W,9.544370,W,532.731000,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 01:48:00.36 PM,1752.180000,W,-46.883100,W,1036.040000,W,16.867700,W,123.216000,W,3.081760,W,-2.498250,W,-0.200600,W,0.127636,W,-0.171414,W,1.141530,W,9.478720,W,532.205000,W,0.664057,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:48:01.36 PM,1743.320000,W,-19.311300,W,1036.700000,W,25.401800,W,114.682000,W,3.738230,W,-2.170020,W,0.784108,W,-0.200600,W,-0.040120,W,1.798000,W,9.610020,W,532.796000,W,0.467044,W,5.523710,W,3.093880,W,TRUE
05/02/2016 01:48:02.36 PM,1728.550000,W,-23.250100,W,1036.700000,W,16.867700,W,124.201000,W,-0.528836,W,-2.498250,W,0.127636,W,0.127636,W,-0.040120,W,1.535410,W,9.741310,W,533.190000,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:48:03.36 PM,1720.670000,W,-21.280700,W,1039.650000,W,11.615900,W,112.713000,W,4.066470,W,-2.826490,W,0.455872,W,-0.528836,W,-0.302709,W,1.338470,W,9.675670,W,533.978000,W,0.598386,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:48:04.36 PM,1740.360000,W,-29.158300,W,1035.380000,W,24.088900,W,116.323000,W,-0.200600,W,-2.498250,W,1.440580,W,-0.528836,W,-0.171414,W,1.272820,W,9.872610,W,534.504000,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:48:05.36 PM,1749.220000,W,-40.974800,W,1034.730000,W,14.570000,W,109.758000,W,4.066470,W,-2.170020,W,0.784108,W,-0.857072,W,-0.302709,W,1.404120,W,9.675670,W,535.160000,W,0.664057,W,5.392370,W,3.159560,W,TRUE
05/02/2016 01:48:06.36 PM,1758.090000,W,-58.699600,W,1035.380000,W,11.615900,W,119.934000,W,-0.200600,W,-2.498250,W,0.784108,W,-0.528836,W,-0.237062,W,1.272820,W,9.741310,W,535.095000,W,0.598386,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:48:07.36 PM,1759.070000,W,-53.776000,W,1037.030000,W,21.791200,W,106.148000,W,2.425290,W,-2.498250,W,2.425290,W,-0.200600,W,-0.302709,W,1.141530,W,9.675670,W,535.620000,W,0.664057,W,5.326700,W,3.159560,W,TRUE
05/02/2016 01:48:08.36 PM,1763.010000,W,-56.730200,W,1036.370000,W,20.478300,W,120.262000,W,-1.185310,W,-2.498250,W,2.425290,W,-0.528836,W,-0.368356,W,1.338470,W,9.741310,W,535.292000,W,0.401373,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:48:09.36 PM,1761.040000,W,-61.653700,W,1034.070000,W,11.287700,W,117.308000,W,0.784108,W,-3.154720,W,2.097050,W,0.127636,W,-0.171414,W,1.666710,W,10.003900,W,535.883000,W,0.532715,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:48:10.36 PM,1770.890000,W,-62.638400,W,1036.700000,W,14.241800,W,126.498000,W,0.127636,W,-2.826490,W,2.097050,W,-0.528836,W,-0.040120,W,1.601060,W,10.003900,W,535.948000,W,0.795399,W,5.655050,W,3.159560,W,TRUE
05/02/2016 01:48:11.36 PM,1759.070000,W,-47.867800,W,1037.350000,W,23.104200,W,115.010000,W,3.738230,W,-3.482960,W,3.410000,W,0.127636,W,-0.040120,W,1.666710,W,10.200800,W,535.686000,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:48:12.36 PM,1766.950000,W,-62.638400,W,1038.990000,W,13.257100,W,110.087000,W,1.440580,W,-3.811200,W,2.753520,W,-0.857072,W,0.222469,W,2.060590,W,10.332100,W,535.686000,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:48:13.36 PM,1765.960000,W,-62.638400,W,1028.820000,W,11.944100,W,130.766000,W,-1.185310,W,-3.811200,W,3.081760,W,-1.513540,W,0.353763,W,2.060590,W,10.200800,W,534.963000,W,0.861070,W,6.114750,W,3.684920,W,TRUE
05/02/2016 01:48:14.36 PM,1761.040000,W,-47.867800,W,1036.040000,W,26.058300,W,124.857000,W,2.753520,W,-6.437080,W,-0.200600,W,-2.170020,W,0.747646,W,2.388830,W,10.726000,W,535.095000,W,0.992412,W,6.114750,W,3.816270,W,TRUE
05/02/2016 01:48:15.36 PM,1770.890000,W,-57.714900,W,1039.320000,W,17.195900,W,116.323000,W,2.425290,W,-3.811200,W,3.410000,W,-1.185310,W,0.288116,W,2.126240,W,10.529100,W,534.372000,W,1.058080,W,6.246090,W,3.684920,W,TRUE
05/02/2016 01:48:16.36 PM,1765.960000,W,-62.638400,W,1035.380000,W,13.257100,W,129.781000,W,1.768820,W,-4.467670,W,3.410000,W,-1.185310,W,0.353763,W,1.863650,W,10.332100,W,533.978000,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:48:17.36 PM,1757.100000,W,-48.852500,W,1038.990000,W,25.401800,W,117.308000,W,-0.857072,W,-4.467670,W,4.066470,W,-1.185310,W,0.156822,W,1.863650,W,10.529100,W,533.059000,W,0.861070,W,5.983410,W,3.684920,W,TRUE
05/02/2016 01:48:18.36 PM,1761.040000,W,-53.776000,W,1033.740000,W,17.195900,W,116.980000,W,4.394700,W,-3.811200,W,3.738230,W,-0.857072,W,0.288116,W,2.060590,W,10.397800,W,531.745000,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:48:19.36 PM,1754.150000,W,-55.745400,W,1032.100000,W,14.241800,W,125.186000,W,1.768820,W,-3.482960,W,3.410000,W,-1.185310,W,0.091174,W,1.732350,W,10.266500,W,530.695000,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:48:20.36 PM,1763.990000,W,-46.883100,W,1040.640000,W,22.447700,W,114.026000,W,2.097050,W,-3.811200,W,4.066470,W,-1.185310,W,0.156822,W,1.732350,W,10.200800,W,530.104000,W,0.729728,W,5.917740,W,3.225230,W,TRUE
05/02/2016 01:48:21.36 PM,1755.130000,W,-46.883100,W,1037.030000,W,22.775900,W,109.758000,W,3.738230,W,-3.154720,W,4.394700,W,-0.200600,W,-0.105767,W,1.732350,W,10.069500,W,529.841000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:48:22.36 PM,1768.920000,W,-53.776000,W,1033.090000,W,15.883000,W,110.743000,W,3.738230,W,-3.482960,W,4.722940,W,-0.200600,W,-0.302709,W,1.601060,W,9.872610,W,530.498000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:48:23.36 PM,1738.390000,W,-48.852500,W,1035.060000,W,16.539400,W,120.590000,W,2.753520,W,-3.154720,W,6.035880,W,-0.200600,W,-0.237062,W,1.666710,W,9.938260,W,530.432000,W,0.729728,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:48:24.36 PM,1747.260000,W,-41.959500,W,1033.090000,W,25.401800,W,115.338000,W,-1.185310,W,-2.826490,W,4.066470,W,0.127636,W,-0.105767,W,1.732350,W,10.003900,W,530.301000,W,0.795399,W,5.720730,W,3.093880,W,TRUE
05/02/2016 01:48:25.36 PM,1746.270000,W,-48.852500,W,1030.790000,W,16.539400,W,113.697000,W,3.738230,W,-2.498250,W,4.722940,W,-0.200600,W,-0.040120,W,1.863650,W,10.069500,W,531.023000,W,0.861070,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:48:26.36 PM,1754.150000,W,-55.745400,W,1034.730000,W,13.913500,W,125.514000,W,0.784108,W,-2.826490,W,3.738230,W,-0.200600,W,0.025527,W,1.863650,W,10.135200,W,531.417000,W,0.861070,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:48:27.36 PM,1757.100000,W,-45.898400,W,1036.040000,W,26.386500,W,112.056000,W,3.081760,W,-2.498250,W,4.722940,W,-0.528836,W,0.025527,W,1.863650,W,10.069500,W,531.745000,W,1.058080,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:48:28.36 PM,1762.030000,W,-57.714900,W,1036.370000,W,17.524100,W,111.071000,W,3.738230,W,-3.154720,W,3.738230,W,-0.200600,W,0.288116,W,1.929300,W,10.003900,W,532.402000,W,0.861070,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:48:29.36 PM,1763.010000,W,-58.699600,W,1030.460000,W,10.959400,W,112.713000,W,1.112340,W,-3.811200,W,3.081760,W,-0.200600,W,0.353763,W,2.060590,W,10.200800,W,533.125000,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 01:48:30.36 PM,1754.150000,W,-45.898400,W,1031.450000,W,18.508900,W,116.980000,W,3.410000,W,-3.482960,W,2.753520,W,-1.513540,W,0.485058,W,2.060590,W,10.266500,W,533.059000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 01:48:31.36 PM,1751.190000,W,-35.066600,W,1031.770000,W,19.493600,W,123.544000,W,1.440580,W,-2.826490,W,2.097050,W,-0.857072,W,0.091174,W,1.666710,W,10.003900,W,533.453000,W,1.123750,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:48:32.36 PM,1744.300000,W,-39.005400,W,1034.730000,W,13.257100,W,118.949000,W,0.455872,W,-3.482960,W,2.753520,W,-1.185310,W,0.288116,W,1.666710,W,10.069500,W,533.978000,W,0.992412,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:48:33.36 PM,1753.160000,W,-36.051300,W,1033.410000,W,16.867700,W,121.247000,W,0.784108,W,-3.811200,W,1.112340,W,-1.513540,W,0.353763,W,1.994940,W,10.069500,W,534.110000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:48:34.36 PM,1731.500000,W,-13.403000,W,1035.380000,W,21.791200,W,121.247000,W,2.753520,W,-3.482960,W,1.768820,W,-0.857072,W,0.419410,W,2.191880,W,10.135200,W,535.357000,W,1.058080,W,6.246090,W,3.422240,W,TRUE
05/02/2016 01:48:35.36 PM,1765.960000,W,-59.684300,W,1035.710000,W,11.944100,W,119.277000,W,-3.811200,W,-3.482960,W,0.455872,W,-1.185310,W,0.353763,W,1.798000,W,10.069500,W,535.686000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:48:36.36 PM,1769.900000,W,-56.730200,W,1035.380000,W,9.974720,W,122.231000,W,1.440580,W,-3.482960,W,0.455872,W,-1.185310,W,0.288116,W,1.929300,W,10.003900,W,535.686000,W,1.123750,W,6.180420,W,3.422240,W,TRUE
05/02/2016 01:48:37.36 PM,1769.900000,W,-51.806600,W,1039.320000,W,23.760600,W,123.216000,W,-2.170020,W,-3.154720,W,0.455872,W,0.127636,W,0.156822,W,1.798000,W,9.938260,W,536.605000,W,0.861070,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:48:38.36 PM,1739.380000,W,-21.280700,W,1042.930000,W,16.867700,W,120.262000,W,1.440580,W,-2.170020,W,0.784108,W,-0.200600,W,0.025527,W,1.601060,W,9.872610,W,536.014000,W,0.795399,W,5.917740,W,3.290900,W,TRUE
05/02/2016 01:48:39.36 PM,1729.530000,W,-20.296000,W,1034.070000,W,10.631200,W,123.216000,W,0.784108,W,-2.826490,W,-0.528836,W,0.455872,W,-0.171414,W,1.272820,W,9.741310,W,535.423000,W,0.664057,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:48:40.36 PM,1770.890000,W,-46.883100,W,1038.990000,W,21.791200,W,126.170000,W,2.425290,W,-2.498250,W,0.127636,W,0.455872,W,-0.302709,W,1.141530,W,9.872610,W,532.271000,W,0.598386,W,5.720730,W,3.159560,W,TRUE
05/02/2016 01:48:41.36 PM,1763.010000,W,-46.883100,W,1041.950000,W,18.180600,W,126.498000,W,1.440580,W,-2.826490,W,-0.528836,W,0.127636,W,-0.171414,W,1.404120,W,9.610020,W,533.190000,W,0.729728,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:48:42.36 PM,1725.590000,W,-18.326500,W,1039.980000,W,15.554700,W,118.293000,W,-2.170020,W,-1.513540,W,-1.513540,W,-0.528836,W,-0.040120,W,1.338470,W,9.675670,W,532.140000,W,0.729728,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:48:43.36 PM,1757.100000,W,-33.097200,W,1028.160000,W,18.837100,W,115.338000,W,1.112340,W,-2.498250,W,-2.170020,W,-0.200600,W,-0.105767,W,1.601060,W,9.675670,W,530.366000,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:48:44.36 PM,1750.210000,W,-43.929000,W,1041.950000,W,25.073600,W,110.415000,W,0.127636,W,-2.498250,W,-1.841780,W,-0.528836,W,-0.040120,W,1.732350,W,9.610020,W,530.104000,W,0.795399,W,5.655050,W,3.422240,W,TRUE
05/02/2016 01:48:45.36 PM,1759.070000,W,-52.791300,W,1030.790000,W,13.913500,W,110.743000,W,3.738230,W,-3.811200,W,-2.498250,W,-0.528836,W,0.091174,W,1.732350,W,9.938260,W,530.432000,W,0.861070,W,5.983410,W,3.290900,W,TRUE
05/02/2016 01:48:46.36 PM,1757.100000,W,-54.760700,W,1028.820000,W,15.554700,W,124.201000,W,3.081760,W,-3.482960,W,-1.841780,W,-0.857072,W,0.288116,W,1.863650,W,9.938260,W,529.381000,W,0.992412,W,6.049080,W,3.356570,W,TRUE
05/02/2016 01:48:47.36 PM,1758.090000,W,-48.852500,W,1036.700000,W,25.401800,W,113.041000,W,3.738230,W,-3.482960,W,-2.170020,W,-0.200600,W,0.353763,W,1.863650,W,10.003900,W,530.038000,W,1.058080,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:48:48.36 PM,1747.260000,W,-56.730200,W,1031.120000,W,15.883000,W,106.476000,W,0.455872,W,-2.826490,W,-1.841780,W,0.127636,W,0.222469,W,1.601060,W,10.003900,W,530.957000,W,1.058080,W,5.720730,W,3.684920,W,TRUE
05/02/2016 01:48:49.36 PM,1748.240000,W,-61.653700,W,1035.060000,W,13.257100,W,124.857000,W,0.455872,W,-2.826490,W,-1.513540,W,0.127636,W,0.288116,W,1.994940,W,9.741310,W,531.154000,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:48:50.36 PM,1762.030000,W,-69.531400,W,1038.340000,W,26.714800,W,108.117000,W,0.455872,W,-2.498250,W,0.127636,W,-0.200600,W,0.091174,W,1.732350,W,9.806960,W,531.811000,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:48:51.36 PM,1759.070000,W,-61.653700,W,1032.100000,W,16.867700,W,116.323000,W,-1.513540,W,-2.170020,W,-0.857072,W,0.784108,W,0.025527,W,1.666710,W,9.610020,W,532.796000,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:48:52.36 PM,1759.070000,W,-56.730200,W,1028.820000,W,11.944100,W,120.590000,W,4.066470,W,-3.154720,W,0.127636,W,0.127636,W,-0.040120,W,1.338470,W,9.544370,W,532.796000,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:48:53.36 PM,1751.190000,W,-36.051300,W,1032.100000,W,22.119400,W,115.338000,W,2.753520,W,-3.154720,W,-0.200600,W,0.455872,W,-0.368356,W,1.535410,W,9.544370,W,533.059000,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:48:54.36 PM,1737.410000,W,-28.173600,W,1032.760000,W,20.478300,W,118.293000,W,-0.528836,W,-2.498250,W,-0.200600,W,0.127636,W,-0.105767,W,1.535410,W,9.741310,W,533.847000,W,0.532715,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:48:55.36 PM,1727.560000,W,-17.341800,W,1034.400000,W,14.570000,W,116.323000,W,3.081760,W,-3.482960,W,0.127636,W,0.784108,W,-0.237062,W,1.207180,W,9.675670,W,534.175000,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:48:56.36 PM,1718.700000,W,-21.280700,W,1032.100000,W,16.867700,W,112.384000,W,2.425290,W,-3.154720,W,1.768820,W,-0.200600,W,-0.237062,W,1.863650,W,9.478720,W,534.635000,W,0.729728,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:48:57.36 PM,1739.380000,W,-38.020700,W,1032.100000,W,22.775900,W,119.934000,W,0.455872,W,-3.154720,W,1.112340,W,-0.200600,W,-0.105767,W,1.338470,W,9.741310,W,534.504000,W,0.729728,W,5.589380,W,3.356570,W,TRUE
05/02/2016 01:48:58.36 PM,1753.160000,W,-58.699600,W,1033.090000,W,14.570000,W,102.537000,W,3.738230,W,-1.841780,W,0.455872,W,-0.857072,W,-0.237062,W,1.338470,W,9.478720,W,535.160000,W,0.532715,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:48:59.36 PM,1754.150000,W,-53.776000,W,1036.040000,W,10.959400,W,115.338000,W,3.081760,W,-2.498250,W,1.440580,W,-0.528836,W,-0.040120,W,1.272820,W,9.610020,W,534.963000,W,0.598386,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:49:00.36 PM,1740.360000,W,-16.357100,W,1031.450000,W,24.088900,W,108.774000,W,2.425290,W,-3.154720,W,1.440580,W,-0.200600,W,-0.302709,W,1.207180,W,9.675670,W,535.686000,W,0.598386,W,5.261030,W,2.962540,W,TRUE
05/02/2016 01:49:01.36 PM,1723.620000,W,-17.341800,W,1037.350000,W,14.241800,W,108.117000,W,2.097050,W,-3.154720,W,1.768820,W,-0.200600,W,-0.105767,W,1.207180,W,9.610020,W,535.751000,W,0.532715,W,5.326700,W,3.093880,W,TRUE
05/02/2016 01:49:02.36 PM,1743.320000,W,-41.959500,W,1029.150000,W,9.646480,W,119.934000,W,2.753520,W,-3.154720,W,2.097050,W,-0.528836,W,-0.368356,W,1.469770,W,10.003900,W,535.751000,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:49:03.36 PM,1751.190000,W,-43.929000,W,1036.040000,W,21.791200,W,116.980000,W,3.081760,W,-2.498250,W,2.753520,W,-0.200600,W,-0.302709,W,1.469770,W,9.806960,W,535.751000,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:49:04.36 PM,1759.070000,W,-54.760700,W,1029.800000,W,14.241800,W,128.796000,W,1.768820,W,-3.154720,W,1.768820,W,0.784108,W,-0.302709,W,1.535410,W,9.938260,W,535.751000,W,0.729728,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:49:05.36 PM,1763.010000,W,-55.745400,W,1034.070000,W,11.287700,W,122.888000,W,-0.200600,W,-2.498250,W,2.753520,W,-0.528836,W,-0.237062,W,1.601060,W,10.003900,W,536.539000,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:49:06.36 PM,1749.220000,W,-38.020700,W,1030.130000,W,19.493600,W,126.827000,W,-2.826490,W,-3.482960,W,2.425290,W,-0.528836,W,0.156822,W,1.469770,W,9.938260,W,536.539000,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:49:07.36 PM,1742.330000,W,-26.204200,W,1038.990000,W,21.791200,W,125.186000,W,-0.857072,W,-2.498250,W,1.768820,W,-0.528836,W,0.025527,W,1.863650,W,10.200800,W,536.277000,W,0.664057,W,5.589380,W,3.487910,W,TRUE
05/02/2016 01:49:08.36 PM,1728.550000,W,-25.219500,W,1038.340000,W,13.913500,W,120.262000,W,1.440580,W,-3.811200,W,2.425290,W,-0.857072,W,0.156822,W,2.060590,W,10.200800,W,536.145000,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:49:09.36 PM,1721.650000,W,-17.341800,W,1032.760000,W,12.928800,W,122.888000,W,1.768820,W,-4.467670,W,2.753520,W,-2.170020,W,0.353763,W,2.126240,W,10.397800,W,535.751000,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 01:49:10.36 PM,1720.670000,W,-10.448900,W,1032.100000,W,23.432400,W,119.606000,W,2.425290,W,-3.811200,W,2.425290,W,-1.185310,W,0.485058,W,1.141530,W,10.529100,W,535.883000,W,1.189420,W,6.049080,W,3.750600,W,TRUE
05/02/2016 01:49:11.36 PM,1727.560000,W,-19.311300,W,1036.700000,W,16.539400,W,118.949000,W,3.738230,W,-4.467670,W,2.425290,W,-1.841780,W,0.288116,W,1.732350,W,10.397800,W,530.038000,W,1.714790,W,6.640120,W,3.422240,W,TRUE
05/02/2016 01:49:12.36 PM,1729.530000,W,-25.219500,W,1037.030000,W,11.944100,W,113.041000,W,1.112340,W,-3.482960,W,3.410000,W,-1.513540,W,0.091174,W,1.929300,W,10.266500,W,534.569000,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 01:49:13.36 PM,1736.420000,W,-11.433600,W,1034.070000,W,25.401800,W,122.888000,W,1.768820,W,-3.154720,W,3.738230,W,-1.185310,W,0.288116,W,2.060590,W,10.332100,W,534.307000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 01:49:14.36 PM,1747.260000,W,-36.051300,W,1033.090000,W,16.211200,W,109.102000,W,4.066470,W,-3.811200,W,3.410000,W,-1.185310,W,0.156822,W,1.863650,W,10.332100,W,533.519000,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:49:15.36 PM,1768.920000,W,-53.776000,W,1033.090000,W,12.600600,W,119.606000,W,2.097050,W,-4.467670,W,3.738230,W,-0.528836,W,0.222469,W,2.585770,W,10.463400,W,532.862000,W,0.992412,W,6.049080,W,3.356570,W,TRUE
05/02/2016 01:49:16.36 PM,1767.930000,W,-54.760700,W,1030.460000,W,25.730000,W,117.964000,W,0.455872,W,-3.811200,W,3.410000,W,-0.857072,W,0.156822,W,1.929300,W,10.266500,W,530.629000,W,0.861070,W,5.983410,W,3.684920,W,TRUE
05/02/2016 01:49:17.36 PM,1754.150000,W,-34.081900,W,1038.010000,W,21.134700,W,115.667000,W,3.410000,W,-4.467670,W,4.394700,W,-0.857072,W,0.288116,W,1.994940,W,10.266500,W,531.614000,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:49:18.36 PM,1733.470000,W,-19.311300,W,1030.790000,W,14.898300,W,114.354000,W,3.410000,W,-4.467670,W,5.051180,W,-0.857072,W,0.091174,W,1.863650,W,10.266500,W,531.483000,W,0.795399,W,5.983410,W,3.356570,W,TRUE
05/02/2016 01:49:19.36 PM,1740.360000,W,-39.005400,W,1029.800000,W,18.837100,W,116.980000,W,3.081760,W,-3.154720,W,3.738230,W,-0.857072,W,0.025527,W,1.994940,W,10.135200,W,532.862000,W,0.795399,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:49:20.36 PM,1758.090000,W,-50.821900,W,1032.100000,W,23.104200,W,110.743000,W,0.784108,W,-3.482960,W,4.394700,W,-0.857072,W,0.156822,W,1.798000,W,10.135200,W,531.745000,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:49:21.36 PM,1744.300000,W,-32.112500,W,1030.130000,W,15.554700,W,114.354000,W,-0.200600,W,-3.482960,W,4.394700,W,-0.857072,W,0.025527,W,1.863650,W,10.069500,W,530.498000,W,0.664057,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:49:22.36 PM,1731.500000,W,-26.204200,W,1035.380000,W,15.226500,W,113.041000,W,-2.170020,W,-3.482960,W,4.394700,W,-0.857072,W,0.025527,W,1.863650,W,10.003900,W,530.235000,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 01:49:23.36 PM,1758.090000,W,-40.974800,W,1036.370000,W,27.371200,W,116.323000,W,0.784108,W,-2.826490,W,4.394700,W,-0.528836,W,0.091174,W,1.732350,W,10.069500,W,530.366000,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:49:24.36 PM,1750.210000,W,-44.913700,W,1033.410000,W,19.821800,W,119.277000,W,1.440580,W,-2.498250,W,4.722940,W,-0.528836,W,0.025527,W,1.732350,W,10.003900,W,530.432000,W,0.664057,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:49:25.36 PM,1727.560000,W,-20.296000,W,1037.680000,W,14.898300,W,124.529000,W,-0.200600,W,-2.826490,W,4.066470,W,0.455872,W,-0.105767,W,1.863650,W,10.069500,W,529.184000,W,0.729728,W,5.655050,W,3.159560,W,TRUE
05/02/2016 01:49:26.36 PM,1750.210000,W,-30.143000,W,1035.380000,W,26.386500,W,127.483000,W,-0.200600,W,-2.498250,W,4.066470,W,-0.528836,W,-0.237062,W,1.666710,W,9.872610,W,529.513000,W,0.729728,W,5.523710,W,3.356570,W,TRUE
05/02/2016 01:49:27.36 PM,1763.990000,W,-59.684300,W,1036.370000,W,19.165300,W,121.247000,W,-0.200600,W,-2.170020,W,4.722940,W,0.127636,W,-0.368356,W,1.666710,W,9.938260,W,530.169000,W,0.729728,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:49:28.36 PM,1748.240000,W,-37.036000,W,1035.380000,W,14.898300,W,118.949000,W,-0.528836,W,-3.154720,W,4.066470,W,-0.528836,W,-0.237062,W,1.666710,W,9.872610,W,530.760000,W,0.532715,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:49:29.36 PM,1737.410000,W,-11.433600,W,1031.450000,W,21.463000,W,117.964000,W,-0.528836,W,-3.154720,W,4.066470,W,-0.200600,W,-0.171414,W,1.469770,W,9.872610,W,530.366000,W,0.729728,W,5.589380,W,3.028210,W,TRUE
05/02/2016 01:49:30.36 PM,1742.330000,W,-34.081900,W,1032.100000,W,22.119400,W,117.636000,W,1.768820,W,-3.154720,W,5.379410,W,-0.200600,W,-0.302709,W,1.601060,W,10.135200,W,530.498000,W,0.532715,W,5.458040,W,3.028210,W,TRUE
05/02/2016 01:49:31.36 PM,1760.060000,W,-57.714900,W,1032.100000,W,16.211200,W,118.293000,W,0.455872,W,-3.154720,W,4.722940,W,0.127636,W,-0.105767,W,1.732350,W,9.938260,W,531.220000,W,0.664057,W,5.720730,W,3.159560,W,TRUE
05/02/2016 01:49:32.36 PM,1755.130000,W,-49.837200,W,1030.790000,W,15.883000,W,124.857000,W,2.753520,W,-3.482960,W,5.051180,W,-0.200600,W,-0.105767,W,1.798000,W,9.872610,W,530.235000,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:49:33.36 PM,1734.450000,W,-17.341800,W,1027.510000,W,24.745300,W,120.918000,W,-0.857072,W,-2.498250,W,4.722940,W,0.127636,W,0.025527,W,1.798000,W,9.938260,W,530.892000,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 01:49:34.36 PM,1722.640000,W,-13.403000,W,1035.710000,W,16.211200,W,118.293000,W,2.425290,W,-3.154720,W,4.722940,W,0.127636,W,0.025527,W,1.929300,W,10.135200,W,531.351000,W,0.729728,W,5.655050,W,3.093880,W,TRUE
05/02/2016 01:49:35.36 PM,1747.260000,W,-38.020700,W,1033.410000,W,12.600600,W,114.354000,W,0.455872,W,-2.826490,W,4.066470,W,0.127636,W,0.091174,W,1.732350,W,9.938260,W,531.548000,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:49:36.36 PM,1756.120000,W,-42.944200,W,1032.430000,W,25.730000,W,122.231000,W,2.097050,W,-3.154720,W,4.394700,W,-0.200600,W,0.156822,W,1.929300,W,10.069500,W,532.140000,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:49:37.36 PM,1763.010000,W,-54.760700,W,1033.740000,W,20.150000,W,119.934000,W,3.738230,W,-3.482960,W,3.410000,W,-0.200600,W,0.288116,W,2.060590,W,10.200800,W,532.928000,W,0.795399,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:49:38.36 PM,1756.120000,W,-56.730200,W,1031.120000,W,14.898300,W,111.071000,W,3.410000,W,-2.498250,W,3.738230,W,0.127636,W,0.288116,W,1.929300,W,10.135200,W,532.074000,W,0.795399,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:49:39.36 PM,1755.130000,W,-35.066600,W,1030.130000,W,21.463000,W,120.590000,W,2.753520,W,-3.154720,W,3.738230,W,-1.185310,W,0.353763,W,1.994940,W,10.135200,W,533.322000,W,1.123750,W,5.983410,W,3.356570,W,TRUE
05/02/2016 01:49:40.36 PM,1731.500000,W,-20.296000,W,1032.430000,W,19.165300,W,124.201000,W,3.738230,W,-3.811200,W,2.425290,W,-0.857072,W,0.353763,W,2.191880,W,10.200800,W,533.387000,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:49:41.36 PM,1726.580000,W,-19.311300,W,1033.090000,W,13.585300,W,127.811000,W,2.425290,W,-3.811200,W,1.768820,W,-1.513540,W,0.222469,W,1.798000,W,9.806960,W,533.781000,W,1.058080,W,6.114750,W,3.619250,W,TRUE
05/02/2016 01:49:42.36 PM,1734.450000,W,-24.234800,W,1030.460000,W,16.211200,W,121.575000,W,-2.498250,W,-3.811200,W,2.097050,W,-0.857072,W,0.222469,W,1.863650,W,10.069500,W,534.175000,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:49:43.36 PM,1738.390000,W,-23.250100,W,1036.700000,W,23.432400,W,118.621000,W,-1.185310,W,-3.482960,W,2.097050,W,-1.185310,W,0.353763,W,1.863650,W,10.135200,W,534.701000,W,0.926741,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:49:44.36 PM,1745.290000,W,-40.974800,W,1034.400000,W,14.570000,W,122.560000,W,-0.857072,W,-3.482960,W,1.768820,W,-0.857072,W,0.419410,W,1.994940,W,10.003900,W,535.292000,W,0.795399,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:49:45.36 PM,1738.390000,W,-46.883100,W,1036.370000,W,10.631200,W,123.216000,W,2.425290,W,-3.811200,W,1.768820,W,-0.857072,W,0.156822,W,1.994940,W,10.003900,W,535.620000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:49:46.36 PM,1741.350000,W,-39.005400,W,1031.450000,W,23.104200,W,113.369000,W,3.738230,W,-3.482960,W,1.112340,W,-0.857072,W,0.485058,W,1.994940,W,10.266500,W,536.014000,W,1.058080,W,6.114750,W,3.422240,W,TRUE
05/02/2016 01:49:47.36 PM,1754.150000,W,-54.760700,W,1033.410000,W,14.570000,W,129.124000,W,2.425290,W,-3.811200,W,1.112340,W,-1.185310,W,0.288116,W,1.798000,W,10.069500,W,536.539000,W,1.123750,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:49:48.36 PM,1766.950000,W,-64.607800,W,1038.010000,W,11.615900,W,119.277000,W,3.738230,W,-3.482960,W,1.440580,W,-0.528836,W,0.353763,W,1.798000,W,10.135200,W,536.342000,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:49:49.36 PM,1768.920000,W,-51.806600,W,1042.280000,W,22.775900,W,128.140000,W,-0.857072,W,-2.498250,W,0.784108,W,-0.200600,W,0.288116,W,1.798000,W,10.003900,W,536.605000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:49:50.36 PM,1763.010000,W,-46.883100,W,1037.680000,W,17.195900,W,127.483000,W,2.425290,W,-3.154720,W,0.127636,W,-0.200600,W,0.288116,W,1.732350,W,10.003900,W,536.474000,W,0.992412,W,5.917740,W,3.356570,W,TRUE
05/02/2016 01:49:51.36 PM,1743.320000,W,-28.173600,W,1039.650000,W,10.631200,W,122.888000,W,2.097050,W,-2.498250,W,1.112340,W,-0.200600,W,0.288116,W,1.732350,W,9.938260,W,536.671000,W,0.861070,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:49:52.36 PM,1727.560000,W,-14.387700,W,1035.380000,W,18.508900,W,127.155000,W,2.425290,W,-2.498250,W,0.127636,W,-0.528836,W,0.025527,W,1.469770,W,9.872610,W,536.277000,W,0.795399,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:49:53.36 PM,1740.360000,W,-29.158300,W,1035.380000,W,19.821800,W,114.682000,W,1.440580,W,-2.170020,W,0.455872,W,0.455872,W,-0.105767,W,1.404120,W,10.003900,W,536.277000,W,0.664057,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:49:54.36 PM,1754.150000,W,-56.730200,W,1034.400000,W,13.585300,W,114.026000,W,2.097050,W,-1.841780,W,0.455872,W,0.127636,W,-0.302709,W,1.404120,W,9.610020,W,535.620000,W,0.795399,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:49:55.36 PM,1764.980000,W,-59.684300,W,1038.670000,W,12.928800,W,118.949000,W,3.081760,W,-2.170020,W,0.455872,W,0.127636,W,-0.237062,W,1.141530,W,9.675670,W,535.554000,W,0.598386,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:49:56.36 PM,1746.270000,W,-21.280700,W,1032.100000,W,23.760600,W,119.277000,W,-3.482960,W,-2.498250,W,0.455872,W,0.784108,W,-0.434003,W,1.141530,W,9.544370,W,535.292000,W,0.664057,W,5.326700,W,2.962540,W,TRUE
05/02/2016 01:49:57.36 PM,1732.480000,W,-27.188900,W,1035.380000,W,15.883000,W,109.102000,W,2.097050,W,-2.170020,W,-0.200600,W,0.455872,W,-0.237062,W,1.272820,W,9.806960,W,535.292000,W,0.532715,W,5.392370,W,2.962540,W,TRUE
05/02/2016 01:49:58.36 PM,1756.120000,W,-57.714900,W,1038.010000,W,13.585300,W,117.636000,W,3.081760,W,-1.513540,W,-0.200600,W,0.127636,W,-0.302709,W,1.010230,W,9.544370,W,535.160000,W,0.664057,W,5.392370,W,2.831200,W,TRUE
05/02/2016 01:49:59.36 PM,1771.870000,W,-40.974800,W,1041.620000,W,26.714800,W,120.918000,W,-3.811200,W,1.112340,W,0.127636,W,1.768820,W,-0.040120,W,2.651420,W,9.544370,W,534.569000,W,0.598386,W,5.589380,W,2.962540,W,TRUE
05/02/2016 01:50:00.36 PM,1737.410000,W,-18.326500,W,1040.310000,W,18.508900,W,109.430000,W,0.455872,W,-2.498250,W,0.127636,W,0.127636,W,-0.237062,W,1.272820,W,9.413080,W,534.241000,W,0.598386,W,4.078950,W,2.502850,W,TRUE
05/02/2016 01:50:01.36 PM,1756.120000,W,-44.913700,W,1038.340000,W,14.241800,W,121.247000,W,3.081760,W,-2.498250,W,-0.200600,W,0.455872,W,-0.237062,W,1.338470,W,9.544370,W,534.044000,W,0.467044,W,5.392370,W,3.028210,W,TRUE
05/02/2016 01:50:02.36 PM,1766.950000,W,-47.867800,W,1036.040000,W,21.134700,W,123.544000,W,2.753520,W,-1.841780,W,-0.200600,W,0.455872,W,-0.237062,W,1.272820,W,9.544370,W,533.978000,W,0.598386,W,5.261030,W,2.962540,W,TRUE
05/02/2016 01:50:03.36 PM,1731.500000,W,-12.418300,W,1037.680000,W,20.806500,W,121.903000,W,3.081760,W,-2.170020,W,-0.528836,W,0.455872,W,-0.237062,W,1.141530,W,9.610020,W,534.110000,W,0.401373,W,5.261030,W,3.093880,W,TRUE
05/02/2016 01:50:04.36 PM,1763.010000,W,-50.821900,W,1040.640000,W,17.195900,W,115.010000,W,-0.857072,W,-2.826490,W,-0.200600,W,0.784108,W,-0.105767,W,1.075880,W,9.675670,W,534.241000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:50:05.36 PM,1755.130000,W,-37.036000,W,1038.340000,W,18.837100,W,108.117000,W,4.394700,W,-1.841780,W,-0.200600,W,0.455872,W,-0.171414,W,1.207180,W,9.675670,W,534.241000,W,0.467044,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:50:06.36 PM,1732.480000,W,-11.433600,W,1035.380000,W,24.088900,W,121.247000,W,0.784108,W,-2.498250,W,-0.528836,W,0.127636,W,-0.171414,W,1.141530,W,9.806960,W,533.781000,W,0.532715,W,5.195360,W,3.159560,W,TRUE
05/02/2016 01:50:07.36 PM,1771.870000,W,-51.806600,W,1034.070000,W,14.570000,W,125.186000,W,5.051180,W,-1.841780,W,-0.528836,W,0.127636,W,-0.171414,W,1.075880,W,9.806960,W,533.519000,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:50:08.36 PM,1753.160000,W,-39.005400,W,1038.670000,W,14.241800,W,114.354000,W,3.410000,W,-2.170020,W,-1.185310,W,0.127636,W,-0.171414,W,1.075880,W,9.544370,W,533.913000,W,0.729728,W,5.261030,W,3.093880,W,TRUE
05/02/2016 01:50:09.36 PM,1728.550000,W,-12.418300,W,1036.700000,W,26.714800,W,120.590000,W,1.112340,W,-2.498250,W,-0.200600,W,-0.857072,W,-0.237062,W,1.010230,W,9.610020,W,533.519000,W,0.664057,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:50:10.36 PM,1763.990000,W,-49.837200,W,1037.350000,W,18.837100,W,117.636000,W,2.753520,W,-2.170020,W,-0.528836,W,-0.200600,W,-0.237062,W,1.141530,W,9.675670,W,533.190000,W,0.532715,W,5.326700,W,3.028210,W,TRUE
05/02/2016 01:50:11.36 PM,1767.930000,W,-55.745400,W,1038.340000,W,15.554700,W,111.071000,W,-2.170020,W,-2.826490,W,-0.857072,W,0.455872,W,-0.302709,W,1.338470,W,9.675670,W,532.993000,W,0.598386,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:50:12.36 PM,1735.440000,W,-13.403000,W,1035.380000,W,24.088900,W,115.995000,W,2.425290,W,-2.170020,W,-1.513540,W,0.455872,W,-0.040120,W,1.272820,W,9.741310,W,532.534000,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:50:13.36 PM,1745.290000,W,-33.097200,W,1035.060000,W,20.478300,W,123.873000,W,0.127636,W,-3.154720,W,-1.513540,W,-0.200600,W,-0.040120,W,1.141530,W,9.478720,W,532.928000,W,0.598386,W,5.589380,W,3.028210,W,TRUE
05/02/2016 01:50:14.36 PM,1765.960000,W,-60.669000,W,1036.040000,W,15.226500,W,111.400000,W,-1.841780,W,-2.826490,W,-0.200600,W,0.127636,W,0.156822,W,1.666710,W,9.610020,W,532.402000,W,0.598386,W,5.655050,W,3.093880,W,TRUE
05/02/2016 01:50:15.36 PM,1746.270000,W,-34.081900,W,1036.040000,W,16.867700,W,108.117000,W,1.768820,W,-2.170020,W,-0.528836,W,-0.200600,W,-0.368356,W,0.878941,W,9.478720,W,532.140000,W,0.532715,W,5.523710,W,3.093880,W,TRUE
05/02/2016 01:50:16.36 PM,1728.550000,W,-9.464170,W,1036.370000,W,25.073600,W,116.980000,W,1.112340,W,-2.498250,W,-1.841780,W,0.127636,W,-0.237062,W,1.338470,W,9.478720,W,532.074000,W,0.532715,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:50:17.36 PM,1748.240000,W,-44.913700,W,1032.760000,W,15.883000,W,115.995000,W,3.410000,W,-1.841780,W,-0.528836,W,0.127636,W,-0.237062,W,1.338470,W,9.610020,W,532.731000,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:50:18.36 PM,1761.040000,W,-55.745400,W,1039.320000,W,14.241800,W,119.934000,W,3.081760,W,-2.498250,W,-1.841780,W,0.455872,W,-0.171414,W,1.272820,W,9.544370,W,532.993000,W,3.947610,W,7.034140,W,6.246090,W,TRUE
05/02/2016 01:50:19.36 PM,1737.410000,W,-9.464170,W,1040.310000,W,29.012400,W,121.903000,W,1.768820,W,-2.826490,W,-1.513540,W,0.127636,W,-0.040120,W,1.141530,W,9.741310,W,532.205000,W,0.861070,W,5.786400,W,3.225230,W,TRUE
05/02/2016 01:50:20.36 PM,1739.380000,W,-38.020700,W,1038.010000,W,19.493600,W,110.743000,W,2.097050,W,-3.154720,W,-1.841780,W,-0.857072,W,-0.105767,W,1.338470,W,9.806960,W,531.286000,W,0.729728,W,5.458040,W,3.225230,W,TRUE
