TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 01:50:21.36 PM,1761.040000,W,-58.699600,W,1036.040000,W,14.570000,W,116.980000,W,-0.857072,W,-3.482960,W,-2.170020,W,-0.200600,W,0.025527,W,1.535410,W,9.741310,W,530.169000,W,0.729728,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:50:22.36 PM,1744.300000,W,-13.403000,W,1033.090000,W,25.073600,W,126.498000,W,-0.857072,W,-3.154720,W,-1.841780,W,-0.528836,W,0.025527,W,1.404120,W,9.675670,W,529.316000,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:50:23.36 PM,1742.330000,W,-35.066600,W,1033.090000,W,20.150000,W,116.651000,W,3.081760,W,-2.498250,W,-1.841780,W,0.455872,W,0.091174,W,1.338470,W,9.544370,W,529.710000,W,0.795399,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:50:24.36 PM,1750.210000,W,-47.867800,W,1038.670000,W,15.554700,W,113.369000,W,0.455872,W,-2.498250,W,-2.170020,W,-0.857072,W,-0.040120,W,1.469770,W,9.806960,W,530.695000,W,0.795399,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:50:25.36 PM,1731.500000,W,-11.433600,W,1035.380000,W,20.150000,W,122.888000,W,2.425290,W,-2.498250,W,-1.841780,W,-0.200600,W,-0.040120,W,1.535410,W,9.610020,W,529.710000,W,0.861070,W,5.786400,W,3.225230,W,TRUE
05/02/2016 01:50:26.36 PM,1763.010000,W,-48.852500,W,1035.380000,W,23.760600,W,131.094000,W,1.440580,W,-2.498250,W,-1.513540,W,0.127636,W,-0.171414,W,1.601060,W,9.741310,W,530.235000,W,0.861070,W,5.655050,W,3.487910,W,TRUE
05/02/2016 01:50:27.36 PM,1730.510000,W,-15.372400,W,1038.010000,W,19.165300,W,108.117000,W,-0.200600,W,-2.826490,W,-2.170020,W,-0.200600,W,-0.040120,W,1.338470,W,9.610020,W,530.169000,W,0.861070,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:50:28.36 PM,1769.900000,W,-54.760700,W,1034.070000,W,15.883000,W,128.468000,W,2.425290,W,-2.826490,W,-1.185310,W,0.127636,W,-0.105767,W,1.075880,W,9.741310,W,530.235000,W,0.795399,W,5.326700,W,3.290900,W,TRUE
05/02/2016 01:50:29.36 PM,1733.470000,W,-10.448900,W,1038.990000,W,27.043000,W,115.338000,W,0.455872,W,-3.482960,W,-2.498250,W,-0.200600,W,-0.105767,W,1.798000,W,9.741310,W,531.220000,W,0.664057,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:50:30.36 PM,1762.030000,W,-48.852500,W,1046.870000,W,14.570000,W,122.888000,W,2.097050,W,-2.498250,W,-1.513540,W,0.455872,W,-0.040120,W,1.338470,W,9.610020,W,532.468000,W,0.795399,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:50:31.36 PM,1746.270000,W,-36.051300,W,1040.310000,W,15.226500,W,120.590000,W,-1.841780,W,-7.093560,W,1.440580,W,1.768820,W,0.025527,W,1.798000,W,9.347430,W,531.811000,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 01:50:32.36 PM,1761.040000,W,-33.097200,W,1038.670000,W,25.401800,W,119.934000,W,2.425290,W,-3.154720,W,-2.170020,W,-0.528836,W,-0.237062,W,1.272820,W,9.478720,W,532.402000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 01:50:33.36 PM,1751.190000,W,-35.066600,W,1044.900000,W,19.821800,W,113.041000,W,2.753520,W,-2.170020,W,-0.857072,W,-0.200600,W,-0.171414,W,1.404120,W,9.675670,W,531.548000,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:50:34.36 PM,1749.220000,W,-31.127700,W,1040.640000,W,14.898300,W,120.590000,W,-8.406500,W,-2.826490,W,-1.513540,W,0.127636,W,-0.171414,W,1.207180,W,9.741310,W,531.811000,W,0.729728,W,5.523710,W,3.093880,W,TRUE
05/02/2016 01:50:35.36 PM,1750.210000,W,-40.974800,W,1038.010000,W,21.791200,W,117.636000,W,5.051180,W,-2.498250,W,-0.857072,W,0.127636,W,-0.171414,W,1.272820,W,9.281780,W,531.286000,W,0.598386,W,5.589380,W,3.093880,W,TRUE
05/02/2016 01:50:36.36 PM,1733.470000,W,-9.464170,W,1034.400000,W,23.432400,W,113.041000,W,3.410000,W,-2.498250,W,-0.528836,W,0.455872,W,-0.105767,W,1.404120,W,9.610020,W,532.337000,W,0.664057,W,5.392370,W,3.159560,W,TRUE
05/02/2016 01:50:37.36 PM,1764.980000,W,-53.776000,W,1035.380000,W,17.852400,W,132.735000,W,0.784108,W,-2.170020,W,-0.200600,W,0.455872,W,-0.434003,W,1.272820,W,9.610020,W,532.796000,W,0.664057,W,5.523710,W,3.159560,W,TRUE
05/02/2016 01:50:38.36 PM,1744.300000,W,-29.158300,W,1041.290000,W,15.554700,W,115.010000,W,1.440580,W,-3.482960,W,-0.200600,W,0.455872,W,-0.105767,W,1.141530,W,9.610020,W,533.125000,W,0.664057,W,5.326700,W,3.159560,W,TRUE
05/02/2016 01:50:39.36 PM,1749.220000,W,-20.296000,W,1036.700000,W,25.401800,W,106.476000,W,1.768820,W,-2.170020,W,-0.528836,W,0.127636,W,-0.171414,W,1.075880,W,9.610020,W,533.125000,W,0.467044,W,5.392370,W,3.159560,W,TRUE
05/02/2016 01:50:40.36 PM,1761.040000,W,-52.791300,W,1043.920000,W,18.180600,W,119.277000,W,-2.498250,W,-2.170020,W,-0.528836,W,-0.528836,W,-0.105767,W,1.338470,W,9.478720,W,533.453000,W,0.664057,W,5.195360,W,2.962540,W,TRUE
05/02/2016 01:50:41.36 PM,1749.220000,W,-41.959500,W,1038.340000,W,13.585300,W,133.720000,W,-1.841780,W,-2.170020,W,0.127636,W,0.784108,W,-0.302709,W,1.207180,W,9.675670,W,533.978000,W,0.664057,W,5.326700,W,2.962540,W,TRUE
05/02/2016 01:50:42.36 PM,1736.420000,W,-15.372400,W,1038.990000,W,24.745300,W,124.857000,W,-0.200600,W,-2.170020,W,0.127636,W,0.784108,W,-0.368356,W,1.075880,W,9.806960,W,534.372000,W,0.401373,W,5.195360,W,2.962540,W,TRUE
05/02/2016 01:50:43.36 PM,1766.950000,W,-47.867800,W,1036.040000,W,19.821800,W,123.216000,W,3.410000,W,-1.841780,W,0.455872,W,0.127636,W,-0.105767,W,1.141530,W,9.675670,W,534.898000,W,0.467044,W,5.523710,W,3.093880,W,TRUE
05/02/2016 01:50:44.36 PM,1758.090000,W,-55.745400,W,1037.030000,W,13.913500,W,120.918000,W,0.784108,W,-3.482960,W,-0.200600,W,-0.200600,W,-0.171414,W,1.207180,W,9.675670,W,535.160000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:50:45.36 PM,1742.330000,W,-23.250100,W,1039.980000,W,21.463000,W,122.888000,W,-0.528836,W,-2.498250,W,0.127636,W,-0.528836,W,0.025527,W,1.601060,W,9.806960,W,535.817000,W,0.729728,W,5.852070,W,3.290900,W,TRUE
05/02/2016 01:50:46.36 PM,1745.290000,W,-27.188900,W,1036.700000,W,19.821800,W,107.133000,W,0.127636,W,-2.826490,W,0.127636,W,-0.200600,W,0.091174,W,1.601060,W,9.872610,W,535.423000,W,0.795399,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:50:47.36 PM,1766.950000,W,-57.714900,W,1039.980000,W,14.898300,W,134.376000,W,-3.154720,W,-3.154720,W,0.455872,W,-0.200600,W,0.156822,W,1.798000,W,9.872610,W,536.211000,W,0.729728,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:50:48.36 PM,1745.290000,W,-43.929000,W,1040.640000,W,15.554700,W,106.804000,W,1.768820,W,-3.482960,W,0.127636,W,-0.857072,W,0.288116,W,1.732350,W,10.135200,W,536.145000,W,0.992412,W,6.049080,W,3.290900,W,TRUE
05/02/2016 01:50:49.36 PM,1741.350000,W,-16.357100,W,1035.060000,W,23.760600,W,107.789000,W,-0.200600,W,-3.154720,W,0.127636,W,-0.857072,W,0.288116,W,1.732350,W,10.069500,W,535.751000,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:50:50.36 PM,1760.060000,W,-51.806600,W,1036.040000,W,15.554700,W,124.201000,W,1.768820,W,-3.482960,W,0.127636,W,-0.528836,W,0.353763,W,1.798000,W,10.069500,W,536.211000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:50:51.36 PM,1756.120000,W,-54.760700,W,1035.060000,W,12.928800,W,123.216000,W,0.127636,W,-3.154720,W,0.127636,W,-0.528836,W,0.419410,W,1.863650,W,10.069500,W,535.489000,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:50:52.36 PM,1736.420000,W,-17.341800,W,1037.030000,W,25.401800,W,116.323000,W,-0.528836,W,-3.154720,W,1.440580,W,-1.185310,W,0.288116,W,1.732350,W,10.135200,W,535.029000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:50:53.36 PM,1762.030000,W,-49.837200,W,1030.790000,W,16.539400,W,114.682000,W,-0.857072,W,-3.482960,W,1.440580,W,-2.170020,W,0.419410,W,1.732350,W,10.135200,W,535.620000,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:50:54.36 PM,1754.150000,W,-51.806600,W,1031.770000,W,12.272400,W,113.697000,W,5.379410,W,-3.811200,W,0.455872,W,-0.857072,W,0.288116,W,1.929300,W,10.069500,W,535.160000,W,0.926741,W,6.049080,W,3.356570,W,TRUE
05/02/2016 01:50:55.36 PM,1736.420000,W,-18.326500,W,1036.040000,W,21.134700,W,125.842000,W,0.455872,W,-2.498250,W,2.097050,W,-1.185310,W,0.288116,W,1.732350,W,10.069500,W,535.095000,W,0.795399,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:50:56.36 PM,1759.070000,W,-54.760700,W,1029.800000,W,18.837100,W,125.514000,W,1.112340,W,-3.482960,W,2.097050,W,-1.185310,W,0.419410,W,1.994940,W,10.135200,W,535.160000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:50:57.36 PM,1733.470000,W,-25.219500,W,1033.410000,W,13.585300,W,120.590000,W,-2.498250,W,-3.154720,W,3.081760,W,-0.528836,W,0.222469,W,2.060590,W,10.069500,W,534.175000,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:50:58.36 PM,1758.090000,W,-47.867800,W,1032.430000,W,14.241800,W,117.636000,W,2.097050,W,-3.811200,W,1.768820,W,-0.200600,W,0.353763,W,1.732350,W,10.135200,W,534.175000,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:50:59.36 PM,1729.530000,W,-24.234800,W,1035.710000,W,23.760600,W,115.338000,W,-0.200600,W,-3.811200,W,1.440580,W,-0.857072,W,0.156822,W,1.994940,W,10.003900,W,534.307000,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 01:51:00.36 PM,1746.270000,W,-39.005400,W,1032.760000,W,15.226500,W,115.010000,W,3.410000,W,-3.482960,W,2.097050,W,-0.528836,W,0.156822,W,1.798000,W,10.069500,W,533.584000,W,0.926741,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:51:01.36 PM,1751.190000,W,-50.821900,W,1041.290000,W,12.928800,W,112.384000,W,2.753520,W,-4.139430,W,3.081760,W,-1.185310,W,0.025527,W,1.929300,W,9.938260,W,533.978000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:51:02.36 PM,1728.550000,W,-15.372400,W,1028.820000,W,25.730000,W,117.308000,W,3.410000,W,-3.811200,W,2.425290,W,-0.200600,W,-0.105767,W,1.863650,W,9.938260,W,533.453000,W,0.926741,W,6.180420,W,3.619250,W,TRUE
05/02/2016 01:51:03.36 PM,1757.100000,W,-48.852500,W,1034.070000,W,18.180600,W,128.140000,W,2.097050,W,-3.154720,W,3.081760,W,-0.857072,W,0.222469,W,2.126240,W,10.135200,W,533.650000,W,0.926741,W,6.180420,W,3.619250,W,TRUE
05/02/2016 01:51:04.36 PM,1729.530000,W,-24.234800,W,1031.120000,W,12.928800,W,114.354000,W,-0.200600,W,-3.482960,W,2.425290,W,-1.185310,W,0.485058,W,2.126240,W,10.135200,W,533.519000,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:51:05.36 PM,1765.960000,W,-52.791300,W,1029.800000,W,21.134700,W,115.667000,W,-3.482960,W,-4.139430,W,2.753520,W,-1.185310,W,0.485058,W,2.060590,W,10.332100,W,532.928000,W,1.058080,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:51:06.36 PM,1724.610000,W,-13.403000,W,1032.760000,W,19.165300,W,125.186000,W,3.081760,W,-3.154720,W,2.425290,W,-0.857072,W,0.550705,W,2.191880,W,10.200800,W,533.387000,W,1.189420,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:51:07.36 PM,1750.210000,W,-52.791300,W,1032.430000,W,14.570000,W,115.995000,W,3.081760,W,-3.811200,W,2.753520,W,-0.528836,W,0.353763,W,1.994940,W,10.266500,W,533.190000,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 01:51:08.36 PM,1730.510000,W,-21.280700,W,1038.670000,W,19.165300,W,111.728000,W,1.440580,W,-3.811200,W,2.753520,W,-1.185310,W,0.419410,W,1.994940,W,10.266500,W,533.519000,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:51:09.36 PM,1731.500000,W,-30.143000,W,1030.130000,W,24.088900,W,104.835000,W,3.081760,W,-3.811200,W,3.081760,W,-1.185310,W,0.485058,W,2.126240,W,10.200800,W,533.716000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:51:10.36 PM,1763.990000,W,-49.837200,W,1034.070000,W,14.898300,W,124.201000,W,3.081760,W,-3.482960,W,2.753520,W,-1.185310,W,0.288116,W,2.060590,W,10.266500,W,533.190000,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:51:11.36 PM,1731.500000,W,-25.219500,W,1032.100000,W,10.959400,W,127.155000,W,-3.811200,W,-3.811200,W,2.425290,W,-1.513540,W,0.353763,W,1.929300,W,10.266500,W,533.716000,W,1.123750,W,6.114750,W,3.684920,W,TRUE
05/02/2016 01:51:12.36 PM,1745.290000,W,-35.066600,W,1032.100000,W,27.043000,W,122.231000,W,-2.170020,W,-3.482960,W,3.081760,W,-1.185310,W,0.485058,W,1.929300,W,10.200800,W,533.125000,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:51:13.36 PM,1762.030000,W,-51.806600,W,1041.290000,W,18.180600,W,124.529000,W,2.097050,W,-3.811200,W,1.768820,W,-0.857072,W,0.419410,W,1.994940,W,10.266500,W,533.716000,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:51:14.36 PM,1723.620000,W,-21.280700,W,1035.710000,W,12.928800,W,122.231000,W,2.097050,W,-3.154720,W,2.097050,W,-1.185310,W,0.156822,W,1.666710,W,9.938260,W,533.519000,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 01:51:15.36 PM,1753.160000,W,-41.959500,W,1034.070000,W,22.447700,W,113.697000,W,0.455872,W,-2.826490,W,3.081760,W,-1.185310,W,0.156822,W,1.863650,W,9.938260,W,533.650000,W,1.058080,W,6.049080,W,3.684920,W,TRUE
05/02/2016 01:51:16.36 PM,1755.130000,W,-38.020700,W,1037.680000,W,17.524100,W,109.430000,W,2.425290,W,-2.826490,W,2.753520,W,-0.528836,W,0.091174,W,1.929300,W,10.069500,W,533.650000,W,1.255100,W,5.983410,W,3.750600,W,TRUE
05/02/2016 01:51:17.36 PM,1733.470000,W,-30.143000,W,1034.400000,W,15.226500,W,124.201000,W,2.097050,W,-4.467670,W,2.097050,W,-0.528836,W,0.156822,W,1.601060,W,10.003900,W,533.453000,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:51:18.36 PM,1748.240000,W,-53.776000,W,1029.800000,W,17.195900,W,118.293000,W,0.455872,W,-3.154720,W,2.753520,W,-0.528836,W,0.353763,W,1.798000,W,10.069500,W,533.453000,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 01:51:19.36 PM,1734.450000,W,-17.341800,W,1033.410000,W,22.119400,W,114.682000,W,-0.528836,W,-3.154720,W,3.081760,W,-0.528836,W,0.288116,W,1.929300,W,10.003900,W,534.044000,W,1.189420,W,6.180420,W,3.487910,W,TRUE
05/02/2016 01:51:20.36 PM,1755.130000,W,-49.837200,W,1041.950000,W,14.570000,W,129.124000,W,3.081760,W,-3.811200,W,2.425290,W,-0.528836,W,0.156822,W,1.798000,W,9.938260,W,533.387000,W,1.189420,W,6.246090,W,3.619250,W,TRUE
05/02/2016 01:51:21.36 PM,1740.360000,W,-37.036000,W,1033.740000,W,12.928800,W,118.949000,W,0.784108,W,-3.154720,W,3.410000,W,-0.528836,W,0.222469,W,1.863650,W,10.003900,W,533.847000,W,0.992412,W,6.114750,W,3.684920,W,TRUE
05/02/2016 01:51:22.36 PM,1733.470000,W,-31.127700,W,1039.650000,W,24.745300,W,120.918000,W,-2.498250,W,-2.826490,W,3.081760,W,-0.528836,W,0.025527,W,1.732350,W,10.003900,W,533.650000,W,1.058080,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:51:23.36 PM,1761.040000,W,-47.867800,W,1038.990000,W,16.539400,W,112.713000,W,3.081760,W,-2.498250,W,2.753520,W,-0.200600,W,0.222469,W,1.863650,W,9.872610,W,532.993000,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 01:51:24.36 PM,1742.330000,W,-39.990100,W,1036.700000,W,12.928800,W,117.308000,W,1.440580,W,-2.498250,W,2.097050,W,-1.185310,W,0.616352,W,1.994940,W,10.069500,W,533.387000,W,0.992412,W,6.180420,W,3.684920,W,TRUE
05/02/2016 01:51:25.36 PM,1756.120000,W,-40.974800,W,1034.730000,W,23.432400,W,120.262000,W,0.127636,W,-3.482960,W,2.753520,W,-0.857072,W,0.550705,W,2.257530,W,10.069500,W,533.059000,W,1.123750,W,6.246090,W,3.553580,W,TRUE
05/02/2016 01:51:26.36 PM,1741.350000,W,-31.127700,W,1037.350000,W,20.150000,W,125.842000,W,-0.528836,W,-4.139430,W,2.753520,W,-0.857072,W,0.419410,W,2.126240,W,10.266500,W,533.190000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:51:27.36 PM,1757.100000,W,-55.745400,W,1034.070000,W,12.928800,W,116.323000,W,-3.154720,W,-3.482960,W,2.753520,W,-0.200600,W,0.616352,W,2.060590,W,10.397800,W,532.862000,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 01:51:28.36 PM,1731.500000,W,-18.326500,W,1036.040000,W,19.821800,W,116.980000,W,0.455872,W,-4.467670,W,3.081760,W,-0.857072,W,0.616352,W,2.126240,W,10.069500,W,532.468000,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:51:29.36 PM,1759.070000,W,-50.821900,W,1037.680000,W,23.432400,W,124.201000,W,0.784108,W,-4.467670,W,2.425290,W,-1.185310,W,0.485058,W,1.994940,W,10.200800,W,533.256000,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:51:30.36 PM,1748.240000,W,-32.112500,W,1033.090000,W,15.554700,W,122.888000,W,2.425290,W,-3.154720,W,2.425290,W,-1.185310,W,0.353763,W,2.191880,W,10.135200,W,533.190000,W,1.058080,W,6.180420,W,3.487910,W,TRUE
05/02/2016 01:51:31.36 PM,1752.180000,W,-42.944200,W,1035.380000,W,12.600600,W,127.811000,W,-1.185310,W,-2.826490,W,2.753520,W,-1.185310,W,0.419410,W,2.060590,W,10.200800,W,532.731000,W,1.058080,W,6.114750,W,3.684920,W,TRUE
05/02/2016 01:51:32.36 PM,1764.980000,W,-48.852500,W,1037.350000,W,25.730000,W,121.247000,W,2.425290,W,-3.811200,W,1.768820,W,-1.841780,W,0.485058,W,2.060590,W,10.003900,W,533.453000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 01:51:33.36 PM,1730.510000,W,-21.280700,W,1039.650000,W,17.524100,W,123.873000,W,-1.841780,W,-3.482960,W,2.097050,W,-0.528836,W,0.156822,W,1.863650,W,10.003900,W,533.781000,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:51:34.36 PM,1761.040000,W,-50.821900,W,1029.800000,W,10.959400,W,122.231000,W,0.127636,W,-2.498250,W,3.081760,W,-0.200600,W,0.091174,W,1.798000,W,9.872610,W,533.584000,W,1.123750,W,6.180420,W,3.619250,W,TRUE
05/02/2016 01:51:35.36 PM,1765.960000,W,-39.990100,W,1035.380000,W,22.775900,W,124.201000,W,0.784108,W,-2.498250,W,2.753520,W,-0.857072,W,0.091174,W,1.732350,W,9.938260,W,533.453000,W,1.255100,W,6.246090,W,3.553580,W,TRUE
05/02/2016 01:51:36.36 PM,1721.650000,W,-20.296000,W,1038.990000,W,19.165300,W,120.262000,W,0.455872,W,-3.154720,W,3.410000,W,-0.200600,W,0.222469,W,1.929300,W,10.003900,W,533.716000,W,1.123750,W,6.180420,W,3.619250,W,TRUE
05/02/2016 01:51:37.36 PM,1763.010000,W,-59.684300,W,1037.030000,W,13.913500,W,117.636000,W,0.784108,W,-3.482960,W,2.097050,W,-0.528836,W,0.025527,W,1.601060,W,10.003900,W,533.650000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 01:51:38.36 PM,1734.450000,W,-30.143000,W,1035.710000,W,18.180600,W,118.293000,W,0.127636,W,-3.154720,W,3.738230,W,0.127636,W,0.288116,W,1.863650,W,10.135200,W,533.781000,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 01:51:39.36 PM,1743.320000,W,-46.883100,W,1034.730000,W,21.791200,W,108.117000,W,-0.857072,W,-3.154720,W,2.425290,W,-0.200600,W,0.222469,W,1.863650,W,10.069500,W,533.978000,W,1.123750,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:51:40.36 PM,1742.330000,W,-32.112500,W,1034.070000,W,15.883000,W,126.498000,W,0.455872,W,-3.482960,W,2.753520,W,-0.200600,W,0.156822,W,1.798000,W,9.872610,W,533.650000,W,0.992412,W,6.311760,W,3.422240,W,TRUE
05/02/2016 01:51:41.36 PM,1753.160000,W,-52.791300,W,1031.450000,W,11.944100,W,118.949000,W,2.097050,W,-3.482960,W,1.768820,W,-1.841780,W,0.025527,W,1.929300,W,9.806960,W,533.125000,W,1.058080,W,6.114750,W,3.750600,W,TRUE
05/02/2016 01:51:42.36 PM,1745.290000,W,-23.250100,W,1035.710000,W,27.043000,W,129.124000,W,2.425290,W,-3.154720,W,2.753520,W,-0.528836,W,0.485058,W,2.060590,W,10.266500,W,533.125000,W,1.123750,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:51:43.36 PM,1755.130000,W,-54.760700,W,1030.790000,W,15.883000,W,103.522000,W,4.066470,W,-3.811200,W,2.097050,W,-0.857072,W,0.485058,W,2.060590,W,10.200800,W,532.993000,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 01:51:44.36 PM,1731.500000,W,-21.280700,W,1031.770000,W,13.913500,W,121.247000,W,1.112340,W,-4.139430,W,3.081760,W,-1.185310,W,0.485058,W,1.994940,W,10.266500,W,533.256000,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 01:51:45.36 PM,1760.060000,W,-47.867800,W,1030.460000,W,24.088900,W,112.384000,W,0.455872,W,-2.826490,W,3.081760,W,-0.857072,W,0.353763,W,2.060590,W,10.135200,W,533.059000,W,0.992412,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:51:46.36 PM,1729.530000,W,-22.265400,W,1034.070000,W,20.478300,W,119.934000,W,2.097050,W,-3.811200,W,3.081760,W,0.455872,W,0.288116,W,1.732350,W,10.200800,W,532.468000,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:51:47.36 PM,1749.220000,W,-53.776000,W,1031.770000,W,13.257100,W,119.277000,W,1.440580,W,-3.482960,W,3.738230,W,-0.528836,W,0.288116,W,1.929300,W,10.200800,W,532.534000,W,0.861070,W,5.983410,W,3.290900,W,TRUE
05/02/2016 01:51:48.36 PM,1735.440000,W,-23.250100,W,1030.790000,W,22.119400,W,120.262000,W,0.455872,W,-3.482960,W,3.081760,W,-1.185310,W,0.288116,W,1.863650,W,10.200800,W,532.534000,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:51:49.36 PM,1759.070000,W,-44.913700,W,1032.430000,W,20.150000,W,118.293000,W,1.440580,W,-2.498250,W,3.738230,W,-0.857072,W,0.288116,W,2.060590,W,10.069500,W,532.205000,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 01:51:50.36 PM,1732.480000,W,-20.296000,W,1034.730000,W,18.180600,W,111.728000,W,3.738230,W,-3.482960,W,3.410000,W,-0.857072,W,0.419410,W,1.929300,W,10.135200,W,531.614000,W,0.992412,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:51:51.36 PM,1755.130000,W,-54.760700,W,1028.490000,W,16.867700,W,114.354000,W,3.081760,W,-3.154720,W,3.410000,W,0.127636,W,0.353763,W,2.060590,W,10.266500,W,531.943000,W,1.123750,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:51:52.36 PM,1721.650000,W,-10.448900,W,1029.150000,W,24.088900,W,108.446000,W,0.127636,W,-2.498250,W,3.738230,W,0.127636,W,0.288116,W,1.994940,W,10.135200,W,531.745000,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 01:51:53.36 PM,1758.090000,W,-53.776000,W,1031.770000,W,17.524100,W,118.621000,W,2.753520,W,-2.826490,W,4.394700,W,-1.185310,W,0.222469,W,2.060590,W,10.200800,W,532.205000,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:51:54.36 PM,1738.390000,W,-32.112500,W,1032.760000,W,13.585300,W,113.697000,W,-7.421790,W,-3.482960,W,3.410000,W,-0.200600,W,0.353763,W,1.929300,W,10.200800,W,531.548000,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:51:55.36 PM,1738.390000,W,-34.081900,W,1032.100000,W,25.401800,W,118.949000,W,4.066470,W,-3.154720,W,3.738230,W,-0.857072,W,0.288116,W,2.126240,W,10.069500,W,532.008000,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:51:56.36 PM,1746.270000,W,-33.097200,W,1036.040000,W,18.837100,W,108.117000,W,4.066470,W,-3.154720,W,4.066470,W,-0.528836,W,0.288116,W,2.191880,W,10.200800,W,531.811000,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:51:57.36 PM,1734.450000,W,-39.005400,W,1031.450000,W,14.898300,W,124.529000,W,2.097050,W,-2.498250,W,3.081760,W,-0.200600,W,0.091174,W,1.929300,W,10.069500,W,531.417000,W,0.861070,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:51:58.36 PM,1751.190000,W,-35.066600,W,1030.790000,W,22.447700,W,115.667000,W,0.127636,W,-3.482960,W,5.051180,W,-0.528836,W,0.222469,W,2.060590,W,10.135200,W,531.680000,W,0.795399,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:51:59.36 PM,1735.440000,W,-32.112500,W,1034.070000,W,21.791200,W,119.606000,W,1.112340,W,-3.811200,W,4.066470,W,-0.528836,W,0.288116,W,1.732350,W,10.135200,W,531.548000,W,0.861070,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:52:00.36 PM,1743.320000,W,-39.005400,W,1031.450000,W,13.585300,W,118.949000,W,-2.498250,W,-3.482960,W,4.066470,W,0.127636,W,0.156822,W,1.929300,W,10.135200,W,530.892000,W,0.729728,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:52:01.36 PM,1750.210000,W,-42.944200,W,1037.350000,W,20.478300,W,124.529000,W,3.081760,W,-3.154720,W,3.738230,W,0.127636,W,0.222469,W,1.994940,W,10.069500,W,531.286000,W,0.861070,W,5.852070,W,3.290900,W,TRUE
05/02/2016 01:52:02.36 PM,1747.260000,W,-27.188900,W,1028.820000,W,24.745300,W,120.590000,W,2.753520,W,-3.482960,W,3.410000,W,-0.200600,W,0.091174,W,1.929300,W,10.135200,W,531.286000,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 01:52:03.36 PM,1742.330000,W,-42.944200,W,1036.700000,W,17.852400,W,119.277000,W,3.081760,W,-3.482960,W,4.066470,W,0.455872,W,0.156822,W,1.666710,W,9.938260,W,531.154000,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:52:04.36 PM,1741.350000,W,-32.112500,W,1028.820000,W,13.257100,W,117.964000,W,2.425290,W,-3.154720,W,3.738230,W,0.127636,W,0.091174,W,1.798000,W,9.938260,W,531.089000,W,0.992412,W,5.720730,W,3.093880,W,TRUE
05/02/2016 01:52:05.36 PM,1748.240000,W,-35.066600,W,1033.410000,W,28.355900,W,119.606000,W,2.425290,W,-2.498250,W,4.066470,W,0.127636,W,0.025527,W,1.798000,W,10.200800,W,530.629000,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:52:06.36 PM,1734.450000,W,-27.188900,W,1028.820000,W,17.524100,W,113.369000,W,2.097050,W,-2.498250,W,4.722940,W,-0.200600,W,-0.040120,W,1.929300,W,10.003900,W,530.760000,W,0.795399,W,5.720730,W,3.028210,W,TRUE
05/02/2016 01:52:07.36 PM,1744.300000,W,-56.730200,W,1034.400000,W,14.241800,W,128.796000,W,1.112340,W,-2.498250,W,1.768820,W,0.127636,W,0.156822,W,1.798000,W,10.135200,W,529.775000,W,0.729728,W,5.852070,W,3.225230,W,TRUE
05/02/2016 01:52:08.36 PM,1613.330000,W,6.291160,W,1033.090000,W,23.760600,W,114.354000,W,0.455872,W,-3.154720,W,1.440580,W,-0.200600,W,-0.105767,W,1.798000,W,9.872610,W,429.102000,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:52:09.36 PM,1552.280000,W,2.352320,W,1036.370000,W,21.134700,W,123.216000,W,4.394700,W,-2.498250,W,2.097050,W,-0.200600,W,-0.171414,W,1.601060,W,10.003900,W,337.228000,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:52:10.36 PM,1206.650000,W,19.092400,W,1027.180000,W,14.898300,W,124.857000,W,4.394700,W,-3.154720,W,1.440580,W,0.455872,W,-0.040120,W,1.666710,W,10.003900,W,3.290900,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:52:11.36 PM,1205.670000,W,21.061800,W,1031.450000,W,20.806500,W,114.682000,W,2.753520,W,-2.498250,W,1.768820,W,-0.200600,W,-0.237062,W,1.601060,W,9.872610,W,2.831200,W,0.664057,W,5.589380,W,3.093880,W,TRUE
05/02/2016 01:52:12.36 PM,1202.710000,W,25.000600,W,1032.760000,W,24.417100,W,112.384000,W,2.753520,W,-2.170020,W,0.455872,W,-0.200600,W,-0.105767,W,1.535410,W,9.938260,W,2.568520,W,0.664057,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:52:13.36 PM,1192.860000,W,16.138200,W,1034.400000,W,17.195900,W,124.857000,W,1.768820,W,-2.826490,W,1.112340,W,0.127636,W,-0.237062,W,1.732350,W,9.938260,W,2.634190,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:52:14.36 PM,1202.710000,W,17.122900,W,1032.430000,W,14.241800,W,120.262000,W,4.394700,W,-2.826490,W,2.753520,W,0.455872,W,-0.237062,W,1.666710,W,9.872610,W,2.634190,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:52:15.36 PM,1201.730000,W,26.970000,W,1028.160000,W,27.043000,W,115.667000,W,2.753520,W,-3.482960,W,1.768820,W,-0.200600,W,-0.302709,W,1.666710,W,9.806960,W,2.502850,W,0.598386,W,5.720730,W,3.093880,W,TRUE
05/02/2016 01:52:16.36 PM,1193.850000,W,-1.586510,W,1030.790000,W,16.211200,W,115.338000,W,0.127636,W,-3.482960,W,2.097050,W,-0.528836,W,-0.171414,W,1.404120,W,3.504830,W,2.765530,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:52:17.36 PM,1202.710000,W,-0.601800,W,1037.030000,W,15.226500,W,116.651000,W,-0.200600,W,-3.482960,W,1.440580,W,-0.200600,W,-0.302709,W,1.404120,W,3.636120,W,2.699860,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:52:18.36 PM,1189.910000,W,13.184100,W,1034.400000,W,25.401800,W,127.483000,W,3.081760,W,-3.482960,W,1.440580,W,-0.200600,W,0.025527,W,1.535410,W,4.226950,W,2.896870,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:52:19.36 PM,1204.680000,W,7.275860,W,1035.060000,W,21.791200,W,122.888000,W,3.738230,W,-3.154720,W,1.112340,W,-0.528836,W,-0.171414,W,1.863650,W,4.030010,W,2.502850,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:52:20.36 PM,1195.820000,W,1.367620,W,1027.180000,W,15.226500,W,123.216000,W,3.738230,W,-3.482960,W,1.440580,W,-0.200600,W,-0.040120,W,1.601060,W,4.161300,W,2.831200,W,0.729728,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:52:21.36 PM,1194.830000,W,5.306450,W,1032.430000,W,20.150000,W,113.041000,W,3.410000,W,-3.154720,W,1.112340,W,-0.528836,W,-0.105767,W,1.732350,W,2.323180,W,2.831200,W,0.861070,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:52:22.36 PM,1197.790000,W,11.214700,W,1038.010000,W,23.760600,W,120.918000,W,3.410000,W,-3.811200,W,1.112340,W,-1.185310,W,0.025527,W,1.666710,W,2.191880,W,2.765530,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:52:23.36 PM,1197.790000,W,0.382908,W,1038.340000,W,17.195900,W,108.774000,W,3.081760,W,-2.498250,W,1.440580,W,0.455872,W,-0.040120,W,1.601060,W,1.929300,W,2.568520,W,0.664057,W,5.917740,W,3.159560,W,TRUE
05/02/2016 01:52:24.36 PM,1196.800000,W,0.382908,W,1039.320000,W,17.195900,W,119.934000,W,1.768820,W,-2.498250,W,1.768820,W,1.440580,W,-0.237062,W,1.666710,W,1.863650,W,2.699860,W,0.532715,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:52:25.36 PM,1197.790000,W,11.214700,W,1036.700000,W,26.714800,W,117.636000,W,2.753520,W,-2.498250,W,2.097050,W,-0.528836,W,-0.105767,W,1.601060,W,1.666710,W,2.502850,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:52:26.36 PM,1196.800000,W,3.337030,W,1033.090000,W,18.508900,W,118.293000,W,3.081760,W,-2.170020,W,1.112340,W,-0.528836,W,-0.302709,W,1.666710,W,1.601060,W,2.568520,W,0.532715,W,5.523710,W,2.962540,W,TRUE
05/02/2016 01:52:27.36 PM,1196.800000,W,-0.601800,W,1032.760000,W,15.883000,W,122.231000,W,3.410000,W,-2.826490,W,0.784108,W,0.455872,W,0.025527,W,1.601060,W,1.601060,W,2.502850,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:52:28.36 PM,1194.830000,W,11.214700,W,1039.650000,W,27.699500,W,107.461000,W,3.410000,W,-3.154720,W,1.768820,W,-0.200600,W,0.025527,W,1.798000,W,2.388830,W,2.568520,W,0.795399,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:52:29.36 PM,1191.880000,W,7.275860,W,1033.410000,W,19.821800,W,109.758000,W,2.425290,W,-3.154720,W,1.112340,W,0.127636,W,-0.040120,W,1.732350,W,6.918480,W,2.634190,W,0.795399,W,5.786400,W,3.159560,W,TRUE
05/02/2016 01:52:30.36 PM,1201.730000,W,5.306450,W,1034.730000,W,14.898300,W,116.651000,W,2.753520,W,-3.482960,W,1.440580,W,-0.528836,W,0.091174,W,1.798000,W,7.115430,W,2.371500,W,0.861070,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:52:31.36 PM,1199.760000,W,16.138200,W,1037.350000,W,23.104200,W,120.262000,W,2.425290,W,-3.154720,W,1.112340,W,0.455872,W,0.288116,W,1.798000,W,6.984130,W,2.699860,W,0.795399,W,5.720730,W,3.422240,W,TRUE
05/02/2016 01:52:32.36 PM,1210.590000,W,15.153500,W,1033.090000,W,19.821800,W,106.476000,W,2.425290,W,-2.498250,W,-0.528836,W,-0.528836,W,0.288116,W,1.863650,W,7.049780,W,2.699860,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:52:33.36 PM,1193.850000,W,8.260570,W,1030.790000,W,14.570000,W,115.010000,W,3.081760,W,-2.826490,W,0.455872,W,-0.528836,W,0.091174,W,1.994940,W,7.115430,W,2.765530,W,0.926741,W,5.917740,W,3.356570,W,TRUE
05/02/2016 01:52:34.36 PM,1200.740000,W,9.245280,W,1034.400000,W,16.539400,W,105.820000,W,-0.200600,W,-3.811200,W,0.127636,W,-0.200600,W,0.419410,W,1.994940,W,7.246720,W,2.437180,W,0.926741,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:52:35.36 PM,1205.670000,W,13.184100,W,1034.070000,W,23.432400,W,118.293000,W,0.127636,W,-3.811200,W,0.127636,W,-0.528836,W,0.288116,W,1.929300,W,7.115430,W,2.765530,W,0.992412,W,6.180420,W,3.356570,W,TRUE
05/02/2016 01:52:36.36 PM,1194.830000,W,6.291160,W,1030.790000,W,14.898300,W,115.667000,W,3.738230,W,-3.811200,W,-0.528836,W,-1.513540,W,0.419410,W,2.060590,W,7.443660,W,2.962540,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:52:37.36 PM,1190.890000,W,6.291160,W,1034.400000,W,12.600600,W,121.575000,W,3.081760,W,-3.482960,W,-1.513540,W,-1.185310,W,0.419410,W,1.994940,W,7.246720,W,2.962540,W,0.861070,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:52:38.36 PM,1198.770000,W,14.168800,W,1033.740000,W,25.730000,W,122.560000,W,2.753520,W,-3.154720,W,-0.528836,W,-1.185310,W,0.419410,W,1.994940,W,7.312370,W,3.093880,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:52:39.36 PM,1183.020000,W,6.291160,W,1035.380000,W,17.524100,W,116.323000,W,2.753520,W,-3.811200,W,-1.513540,W,-1.513540,W,0.485058,W,1.994940,W,7.181070,W,3.093880,W,1.189420,W,6.246090,W,3.553580,W,TRUE
05/02/2016 01:52:40.36 PM,1204.680000,W,2.352320,W,1037.680000,W,10.959400,W,120.918000,W,2.097050,W,-4.139430,W,-1.185310,W,0.455872,W,0.288116,W,1.535410,W,6.984130,W,3.028210,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 01:52:41.36 PM,1204.680000,W,7.275860,W,1030.790000,W,22.119400,W,127.811000,W,-0.200600,W,-3.811200,W,-0.857072,W,-0.857072,W,0.156822,W,1.601060,W,7.115430,W,2.765530,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:52:42.36 PM,1207.640000,W,6.291160,W,1034.730000,W,18.180600,W,120.918000,W,0.784108,W,-3.482960,W,-0.857072,W,-0.857072,W,0.288116,W,1.535410,W,7.181070,W,2.502850,W,0.926741,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:52:43.36 PM,1202.710000,W,4.321740,W,1027.510000,W,12.600600,W,116.980000,W,2.753520,W,-3.154720,W,-1.185310,W,-0.528836,W,0.288116,W,1.601060,W,7.181070,W,2.568520,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:52:44.36 PM,1198.770000,W,7.275860,W,1035.710000,W,15.226500,W,120.262000,W,1.768820,W,-3.811200,W,-1.185310,W,-1.185310,W,0.091174,W,1.666710,W,7.049780,W,2.831200,W,0.729728,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:52:45.36 PM,1197.790000,W,11.214700,W,1036.040000,W,22.775900,W,127.811000,W,0.127636,W,-3.482960,W,-1.185310,W,-0.857072,W,0.419410,W,1.732350,W,7.115430,W,2.896870,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:52:46.36 PM,1202.710000,W,2.352320,W,1033.090000,W,11.287700,W,116.323000,W,3.410000,W,-4.139430,W,-1.841780,W,-0.857072,W,0.288116,W,1.798000,W,7.115430,W,2.831200,W,1.058080,W,5.786400,W,3.553580,W,TRUE
05/02/2016 01:52:47.36 PM,1202.710000,W,2.352320,W,1034.400000,W,8.990010,W,120.918000,W,3.081760,W,-3.482960,W,-1.841780,W,-1.185310,W,0.288116,W,1.929300,W,7.115430,W,3.093880,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 01:52:48.36 PM,1217.480000,W,12.199400,W,1037.680000,W,24.088900,W,121.247000,W,2.097050,W,-3.482960,W,-2.826490,W,-0.857072,W,0.222469,W,1.863650,W,7.312370,W,3.093880,W,0.861070,W,6.049080,W,3.356570,W,TRUE
05/02/2016 01:52:49.36 PM,1199.760000,W,5.306450,W,1032.100000,W,14.570000,W,117.964000,W,1.440580,W,-3.811200,W,-2.498250,W,-0.200600,W,0.353763,W,1.863650,W,7.181070,W,2.962540,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:52:50.36 PM,1207.640000,W,0.382908,W,1030.790000,W,10.303000,W,121.903000,W,2.753520,W,-3.482960,W,-1.841780,W,-0.528836,W,0.485058,W,1.929300,W,7.181070,W,2.962540,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:52:51.36 PM,1196.800000,W,13.184100,W,1032.760000,W,21.134700,W,120.918000,W,2.425290,W,-3.154720,W,-2.498250,W,-0.857072,W,0.222469,W,1.929300,W,7.246720,W,3.093880,W,0.992412,W,6.114750,W,3.356570,W,TRUE
05/02/2016 01:52:52.36 PM,1206.650000,W,7.275860,W,1036.700000,W,16.867700,W,114.682000,W,2.097050,W,-3.482960,W,-3.154720,W,-0.200600,W,0.222469,W,1.863650,W,7.115430,W,2.962540,W,1.058080,W,6.180420,W,3.422240,W,TRUE
05/02/2016 01:52:53.36 PM,1205.670000,W,0.382908,W,1033.090000,W,11.615900,W,116.323000,W,3.081760,W,-3.154720,W,-3.154720,W,0.127636,W,0.091174,W,1.666710,W,6.918480,W,2.962540,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:52:54.36 PM,1201.730000,W,4.321740,W,1040.640000,W,17.195900,W,117.964000,W,-0.200600,W,-3.154720,W,-3.482960,W,0.127636,W,0.156822,W,1.666710,W,6.852840,W,2.896870,W,1.123750,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:52:55.36 PM,1197.790000,W,13.184100,W,1038.670000,W,22.775900,W,122.888000,W,2.097050,W,-3.154720,W,-3.154720,W,-0.200600,W,0.156822,W,1.601060,W,6.918480,W,2.962540,W,0.795399,W,5.983410,W,3.225230,W,TRUE
05/02/2016 01:52:56.36 PM,1205.670000,W,2.352320,W,1038.670000,W,12.600600,W,111.400000,W,1.440580,W,-3.154720,W,-3.482960,W,0.127636,W,0.025527,W,1.404120,W,6.787190,W,2.699860,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:52:57.36 PM,1198.770000,W,1.367620,W,1035.380000,W,12.272400,W,118.949000,W,0.127636,W,-2.498250,W,-3.482960,W,0.127636,W,-0.040120,W,1.338470,W,6.787190,W,2.765530,W,0.664057,W,5.458040,W,3.028210,W,TRUE
05/02/2016 01:52:58.36 PM,1200.740000,W,14.168800,W,1038.670000,W,25.073600,W,122.888000,W,3.081760,W,-2.498250,W,-3.482960,W,0.784108,W,-0.302709,W,0.944588,W,6.655900,W,2.568520,W,0.598386,W,5.589380,W,3.028210,W,TRUE
05/02/2016 01:52:59.36 PM,1196.800000,W,3.337030,W,1045.890000,W,17.195900,W,129.453000,W,1.112340,W,-2.498250,W,-3.154720,W,0.784108,W,-0.237062,W,0.944588,W,6.655900,W,2.568520,W,0.664057,W,5.589380,W,3.028210,W,TRUE
05/02/2016 01:53:00.36 PM,1202.710000,W,-2.571220,W,1042.610000,W,8.990010,W,127.811000,W,3.081760,W,-3.154720,W,-2.826490,W,0.455872,W,-0.368356,W,1.141530,W,6.458950,W,2.634190,W,0.598386,W,5.261030,W,3.159560,W,TRUE
05/02/2016 01:53:01.36 PM,1209.600000,W,15.153500,W,1038.340000,W,22.447700,W,118.293000,W,2.097050,W,-2.826490,W,-3.482960,W,-0.200600,W,-0.302709,W,1.141530,W,6.655900,W,2.437180,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:53:02.36 PM,1203.700000,W,8.260570,W,1039.650000,W,17.852400,W,112.056000,W,3.081760,W,-1.841780,W,-3.811200,W,0.127636,W,-0.237062,W,1.075880,W,6.524600,W,2.371500,W,0.664057,W,5.458040,W,2.962540,W,TRUE
05/02/2016 01:53:03.36 PM,1209.600000,W,4.321740,W,1040.960000,W,13.585300,W,118.621000,W,0.784108,W,-2.170020,W,-4.467670,W,-0.200600,W,-0.105767,W,1.207180,W,6.590250,W,2.831200,W,0.467044,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:53:04.36 PM,1201.730000,W,9.245280,W,1039.980000,W,19.165300,W,114.682000,W,1.440580,W,-2.498250,W,-4.139430,W,0.127636,W,-0.237062,W,1.272820,W,6.458950,W,2.699860,W,0.467044,W,5.523710,W,3.028210,W,TRUE
05/02/2016 01:53:05.36 PM,1197.790000,W,10.230000,W,1040.640000,W,25.730000,W,122.888000,W,0.127636,W,-2.170020,W,-3.811200,W,0.127636,W,-0.171414,W,1.075880,W,6.590250,W,2.568520,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:53:06.36 PM,1204.680000,W,6.291160,W,1038.010000,W,15.883000,W,115.667000,W,1.768820,W,-2.498250,W,-3.482960,W,0.127636,W,-0.171414,W,1.075880,W,6.590250,W,2.568520,W,0.598386,W,5.326700,W,3.159560,W,TRUE
05/02/2016 01:53:07.36 PM,1197.790000,W,7.275860,W,1030.460000,W,15.883000,W,123.544000,W,2.753520,W,-1.841780,W,-3.811200,W,0.455872,W,-0.171414,W,1.207180,W,6.655900,W,2.699860,W,0.532715,W,5.392370,W,3.028210,W,TRUE
05/02/2016 01:53:08.36 PM,1209.600000,W,12.199400,W,1039.320000,W,25.401800,W,132.079000,W,1.768820,W,-2.498250,W,-4.139430,W,0.455872,W,-0.105767,W,1.075880,W,6.524600,W,2.765530,W,0.598386,W,5.195360,W,3.093880,W,TRUE
05/02/2016 01:53:09.36 PM,1204.680000,W,7.275860,W,1039.980000,W,19.493600,W,122.560000,W,2.753520,W,-1.841780,W,-3.811200,W,-0.200600,W,-0.105767,W,1.075880,W,6.655900,W,2.568520,W,0.532715,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:53:10.36 PM,1206.650000,W,2.352320,W,1034.070000,W,14.241800,W,118.293000,W,-3.811200,W,-2.170020,W,-3.482960,W,0.455872,W,-0.040120,W,0.944588,W,6.590250,W,2.765530,W,0.861070,W,5.458040,W,3.225230,W,TRUE
05/02/2016 01:53:11.36 PM,1207.640000,W,15.153500,W,1035.060000,W,23.760600,W,121.575000,W,3.738230,W,-2.498250,W,-3.811200,W,0.455872,W,-0.171414,W,1.010230,W,6.655900,W,2.568520,W,0.532715,W,5.261030,W,3.159560,W,TRUE
05/02/2016 01:53:12.36 PM,1201.730000,W,8.260570,W,1038.010000,W,22.775900,W,122.560000,W,1.768820,W,-2.498250,W,-3.811200,W,-0.200600,W,-0.105767,W,1.075880,W,6.590250,W,2.896870,W,0.729728,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:53:13.36 PM,1211.570000,W,5.306450,W,1032.760000,W,14.241800,W,123.544000,W,1.440580,W,-2.826490,W,-3.811200,W,-0.200600,W,-0.171414,W,1.141530,W,6.721540,W,2.634190,W,0.664057,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:53:14.36 PM,1210.590000,W,12.199400,W,1041.290000,W,23.104200,W,114.682000,W,3.081760,W,-2.826490,W,-4.795900,W,0.127636,W,-0.171414,W,1.075880,W,6.590250,W,2.437180,W,0.795399,W,5.458040,W,3.028210,W,TRUE
05/02/2016 01:53:15.36 PM,1209.600000,W,13.184100,W,1031.770000,W,21.463000,W,110.415000,W,2.753520,W,-2.170020,W,-3.811200,W,0.127636,W,-0.105767,W,1.338470,W,6.590250,W,2.502850,W,0.664057,W,5.326700,W,2.896870,W,TRUE
05/02/2016 01:53:16.36 PM,1201.730000,W,5.306450,W,1037.350000,W,16.867700,W,119.606000,W,2.097050,W,-2.826490,W,-3.811200,W,0.127636,W,-0.171414,W,1.338470,W,6.655900,W,2.437180,W,0.467044,W,5.589380,W,3.093880,W,TRUE
05/02/2016 01:53:17.36 PM,1208.620000,W,6.291160,W,1036.370000,W,14.570000,W,118.621000,W,-0.200600,W,-3.154720,W,-3.811200,W,-0.200600,W,-0.302709,W,1.272820,W,6.655900,W,2.896870,W,0.664057,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:53:18.36 PM,1197.790000,W,16.138200,W,1039.320000,W,26.714800,W,107.133000,W,0.784108,W,-2.826490,W,-3.811200,W,0.127636,W,-0.171414,W,1.272820,W,6.655900,W,2.634190,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:53:19.36 PM,1201.730000,W,7.275860,W,1040.640000,W,16.211200,W,120.262000,W,4.066470,W,-2.826490,W,-3.154720,W,0.455872,W,-0.368356,W,1.272820,W,6.655900,W,2.699860,W,0.664057,W,5.523710,W,3.028210,W,TRUE
05/02/2016 01:53:20.36 PM,1208.620000,W,4.321740,W,1032.430000,W,12.272400,W,129.453000,W,2.753520,W,-2.498250,W,-2.826490,W,0.455872,W,-0.368356,W,1.535410,W,6.721540,W,2.305830,W,0.401373,W,5.195360,W,2.962540,W,TRUE
05/02/2016 01:53:21.36 PM,1202.710000,W,15.153500,W,1041.950000,W,26.714800,W,120.918000,W,1.440580,W,-2.826490,W,-3.482960,W,0.127636,W,-0.368356,W,1.141530,W,6.721540,W,2.502850,W,0.467044,W,5.392370,W,3.159560,W,TRUE
05/02/2016 01:53:22.36 PM,1201.730000,W,7.275860,W,1036.040000,W,17.195900,W,111.400000,W,-0.528836,W,-1.513540,W,-2.498250,W,0.127636,W,-0.368356,W,1.141530,W,6.655900,W,2.634190,W,0.598386,W,5.458040,W,3.028210,W,TRUE
05/02/2016 01:53:23.36 PM,1208.620000,W,4.321740,W,1034.070000,W,13.913500,W,115.010000,W,2.425290,W,-2.170020,W,-2.826490,W,0.784108,W,-0.237062,W,1.207180,W,6.787190,W,2.502850,W,0.598386,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:53:24.36 PM,1210.590000,W,12.199400,W,1035.710000,W,21.463000,W,113.041000,W,3.081760,W,-3.154720,W,-2.498250,W,0.455872,W,0.025527,W,1.338470,W,6.655900,W,2.634190,W,0.664057,W,5.523710,W,3.093880,W,TRUE
05/02/2016 01:53:25.36 PM,1200.740000,W,9.245280,W,1035.060000,W,19.165300,W,107.789000,W,0.455872,W,-2.826490,W,-2.826490,W,0.127636,W,-0.105767,W,1.272820,W,6.721540,W,2.634190,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:53:26.36 PM,1198.770000,W,4.321740,W,1039.650000,W,14.898300,W,113.369000,W,3.410000,W,-2.826490,W,-3.154720,W,-0.200600,W,0.025527,W,1.272820,W,6.984130,W,2.831200,W,0.795399,W,5.917740,W,3.290900,W,TRUE
05/02/2016 01:53:27.36 PM,1196.800000,W,6.291160,W,1033.740000,W,15.883000,W,120.918000,W,1.440580,W,-2.826490,W,-3.482960,W,0.127636,W,0.091174,W,1.404120,W,6.787190,W,2.831200,W,0.729728,W,5.917740,W,3.356570,W,TRUE
05/02/2016 01:53:28.36 PM,1197.790000,W,13.184100,W,1036.370000,W,19.821800,W,114.682000,W,1.768820,W,-2.826490,W,-2.498250,W,0.455872,W,0.222469,W,1.732350,W,7.049780,W,2.765530,W,0.992412,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:53:29.36 PM,1200.740000,W,3.337030,W,1036.040000,W,16.539400,W,115.338000,W,2.425290,W,-3.811200,W,-3.154720,W,-0.528836,W,0.025527,W,1.666710,W,7.246720,W,3.093880,W,1.058080,W,5.983410,W,3.290900,W,TRUE
05/02/2016 01:53:30.36 PM,1199.760000,W,4.321740,W,1028.490000,W,11.615900,W,116.651000,W,2.097050,W,-3.482960,W,-3.154720,W,-0.528836,W,0.288116,W,1.732350,W,7.181070,W,3.028210,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:53:31.36 PM,1200.740000,W,14.168800,W,1037.030000,W,26.058300,W,120.918000,W,2.753520,W,-3.811200,W,-2.826490,W,-1.185310,W,0.419410,W,1.601060,W,7.378010,W,3.028210,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:53:32.36 PM,1317.920000,W,22.046500,W,1033.410000,W,14.570000,W,121.575000,W,3.738230,W,-3.811200,W,-3.154720,W,-0.528836,W,0.222469,W,1.798000,W,123.705000,W,2.962540,W,0.926741,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:53:33.36 PM,1320.880000,W,21.061800,W,1035.380000,W,12.928800,W,116.651000,W,2.425290,W,-3.811200,W,-2.498250,W,-0.857072,W,0.288116,W,1.666710,W,122.523000,W,2.765530,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:53:34.36 PM,1319.890000,W,29.924100,W,1038.010000,W,24.088900,W,118.293000,W,4.066470,W,-3.811200,W,-2.498250,W,-1.185310,W,0.353763,W,1.798000,W,122.655000,W,3.159560,W,0.992412,W,5.983410,W,3.356570,W,TRUE
05/02/2016 01:53:35.36 PM,1322.850000,W,25.985300,W,1032.430000,W,18.508900,W,132.407000,W,2.753520,W,-3.482960,W,-3.154720,W,-1.185310,W,0.353763,W,1.732350,W,122.720000,W,2.962540,W,0.992412,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:53:36.36 PM,1317.920000,W,24.015900,W,1033.410000,W,14.898300,W,120.918000,W,3.081760,W,-4.467670,W,-1.513540,W,-0.857072,W,0.419410,W,1.798000,W,122.523000,W,2.962540,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 01:53:37.36 PM,1323.830000,W,32.878300,W,1031.770000,W,17.195900,W,117.964000,W,2.097050,W,-3.154720,W,-1.513540,W,-0.857072,W,0.288116,W,1.666710,W,130.138000,W,2.962540,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:53:38.36 PM,1327.770000,W,36.817100,W,1032.430000,W,22.775900,W,126.170000,W,1.768820,W,-3.482960,W,-1.513540,W,-1.185310,W,0.288116,W,1.798000,W,129.810000,W,3.093880,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:53:39.36 PM,1323.830000,W,27.954700,W,1037.350000,W,14.570000,W,118.949000,W,2.753520,W,-3.811200,W,-1.841780,W,-1.185310,W,0.288116,W,1.732350,W,129.613000,W,2.962540,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:53:40.36 PM,1320.880000,W,27.954700,W,1030.790000,W,12.928800,W,130.109000,W,2.425290,W,-2.826490,W,-2.170020,W,-1.185310,W,0.288116,W,1.666710,W,131.386000,W,2.896870,W,0.861070,W,6.180420,W,3.356570,W,TRUE
05/02/2016 01:53:41.36 PM,1330.720000,W,34.847700,W,1029.480000,W,24.088900,W,129.453000,W,-0.857072,W,-4.139430,W,-1.841780,W,-0.857072,W,0.485058,W,1.798000,W,131.123000,W,2.896870,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:53:42.36 PM,1313.000000,W,23.031200,W,1029.150000,W,14.570000,W,112.713000,W,3.410000,W,-3.482960,W,-0.857072,W,-1.185310,W,0.288116,W,1.666710,W,123.705000,W,2.634190,W,0.795399,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:53:43.36 PM,1316.940000,W,19.092400,W,1028.820000,W,11.615900,W,121.575000,W,-0.857072,W,-3.482960,W,-1.185310,W,-0.528836,W,0.091174,W,1.732350,W,123.967000,W,2.765530,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 01:53:44.36 PM,1313.000000,W,31.893600,W,1032.430000,W,23.432400,W,125.186000,W,2.425290,W,-3.482960,W,-0.528836,W,0.127636,W,0.091174,W,1.732350,W,123.574000,W,2.962540,W,1.123750,W,6.114750,W,3.619250,W,TRUE
05/02/2016 01:53:45.36 PM,1310.040000,W,23.031200,W,1028.160000,W,16.539400,W,111.400000,W,0.127636,W,-3.811200,W,-1.185310,W,-1.185310,W,0.550705,W,2.060590,W,122.195000,W,2.896870,W,1.123750,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:53:46.36 PM,1308.080000,W,17.122900,W,1030.790000,W,12.928800,W,110.743000,W,-0.528836,W,-4.467670,W,-0.528836,W,-0.528836,W,0.485058,W,1.929300,W,122.326000,W,2.699860,W,1.123750,W,6.114750,W,3.619250,W,TRUE
05/02/2016 01:53:47.36 PM,1307.090000,W,27.954700,W,1027.510000,W,19.821800,W,122.231000,W,3.081760,W,-3.811200,W,-1.185310,W,-1.185310,W,0.419410,W,1.994940,W,122.195000,W,2.831200,W,1.058080,W,6.114750,W,3.684920,W,TRUE
05/02/2016 01:53:48.36 PM,1311.030000,W,27.954700,W,1032.430000,W,20.478300,W,111.728000,W,2.425290,W,-3.154720,W,-0.200600,W,-1.185310,W,0.485058,W,1.929300,W,122.064000,W,2.699860,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 01:53:49.36 PM,1314.970000,W,18.107700,W,1031.120000,W,14.241800,W,115.995000,W,-3.482960,W,-3.154720,W,-0.200600,W,0.455872,W,0.485058,W,2.060590,W,122.261000,W,2.831200,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:53:50.36 PM,1320.880000,W,22.046500,W,1032.760000,W,17.195900,W,114.026000,W,2.097050,W,-3.811200,W,-0.200600,W,-1.185310,W,0.419410,W,1.994940,W,122.261000,W,2.962540,W,0.926741,W,6.180420,W,3.356570,W,TRUE
05/02/2016 01:53:51.36 PM,1317.920000,W,28.939400,W,1030.790000,W,24.088900,W,123.544000,W,-0.200600,W,-3.154720,W,-0.200600,W,-0.200600,W,0.353763,W,1.929300,W,122.392000,W,3.028210,W,1.123750,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:53:52.36 PM,1319.890000,W,20.077100,W,1034.070000,W,17.195900,W,110.415000,W,2.425290,W,-3.482960,W,-0.200600,W,-0.528836,W,0.485058,W,2.060590,W,121.998000,W,2.896870,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:53:53.36 PM,1317.920000,W,16.138200,W,1025.870000,W,10.959400,W,110.087000,W,2.425290,W,-3.482960,W,-0.200600,W,-1.185310,W,0.353763,W,1.863650,W,122.458000,W,2.962540,W,0.926741,W,6.114750,W,3.356570,W,TRUE
05/02/2016 01:53:54.36 PM,1313.980000,W,30.908900,W,1028.490000,W,24.745300,W,113.041000,W,1.768820,W,-3.482960,W,-0.857072,W,-0.857072,W,0.485058,W,1.929300,W,122.392000,W,3.028210,W,1.123750,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:53:55.36 PM,1314.970000,W,25.000600,W,1033.740000,W,17.195900,W,108.446000,W,3.081760,W,-3.482960,W,-0.200600,W,-0.528836,W,0.550705,W,1.994940,W,122.326000,W,2.831200,W,1.123750,W,6.114750,W,3.553580,W,TRUE
