TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 01:53:56.36 PM,1319.890000,W,17.122900,W,1027.830000,W,12.928800,W,119.606000,W,0.784108,W,-4.467670,W,-0.528836,W,-1.185310,W,0.288116,W,2.060590,W,122.458000,W,2.962540,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:53:57.36 PM,1313.980000,W,30.908900,W,1029.480000,W,22.119400,W,126.498000,W,-1.185310,W,-4.139430,W,-0.528836,W,-0.528836,W,0.353763,W,2.060590,W,122.458000,W,2.831200,W,0.926741,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:53:58.36 PM,1305.120000,W,25.000600,W,1026.190000,W,17.195900,W,114.682000,W,1.768820,W,-3.482960,W,0.127636,W,-0.200600,W,0.222469,W,1.994940,W,122.786000,W,2.896870,W,0.926741,W,6.180420,W,3.487910,W,TRUE
05/02/2016 01:53:59.36 PM,1315.950000,W,23.031200,W,1032.100000,W,13.913500,W,111.400000,W,3.738230,W,-3.811200,W,-0.200600,W,0.127636,W,0.485058,W,2.126240,W,122.655000,W,2.896870,W,1.058080,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:54:00.36 PM,1315.950000,W,27.954700,W,1032.100000,W,19.493600,W,127.155000,W,2.425290,W,-3.482960,W,-0.200600,W,-0.200600,W,0.550705,W,2.126240,W,122.720000,W,3.028210,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:54:01.36 PM,1307.090000,W,28.939400,W,1026.850000,W,20.806500,W,106.804000,W,4.066470,W,-4.139430,W,-0.200600,W,-0.528836,W,0.485058,W,1.994940,W,122.655000,W,3.093880,W,0.861070,W,6.311760,W,3.487910,W,TRUE
05/02/2016 01:54:02.36 PM,1310.040000,W,23.031200,W,1030.460000,W,16.211200,W,115.667000,W,1.768820,W,-3.482960,W,-0.200600,W,-0.857072,W,0.353763,W,1.994940,W,122.326000,W,2.831200,W,1.058080,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:54:03.36 PM,1311.030000,W,22.046500,W,1026.520000,W,14.570000,W,117.964000,W,1.440580,W,-2.826490,W,-0.200600,W,0.127636,W,0.288116,W,1.929300,W,122.392000,W,2.896870,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:54:04.36 PM,1316.940000,W,33.863000,W,1026.850000,W,25.730000,W,122.888000,W,3.081760,W,-3.482960,W,0.127636,W,-0.528836,W,0.156822,W,1.863650,W,122.261000,W,2.699860,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:54:05.36 PM,1314.970000,W,23.031200,W,1032.100000,W,16.211200,W,113.369000,W,3.738230,W,-2.826490,W,1.112340,W,-0.857072,W,0.156822,W,1.929300,W,122.195000,W,2.568520,W,1.058080,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:54:06.36 PM,1315.950000,W,20.077100,W,1031.450000,W,12.600600,W,123.216000,W,1.440580,W,-3.482960,W,0.784108,W,0.127636,W,0.288116,W,1.798000,W,122.129000,W,3.028210,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 01:54:07.36 PM,1308.080000,W,34.847700,W,1030.790000,W,28.355900,W,114.026000,W,4.066470,W,-2.498250,W,0.784108,W,-0.200600,W,0.156822,W,1.798000,W,121.932000,W,2.831200,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:54:08.36 PM,1310.040000,W,27.954700,W,1027.830000,W,19.165300,W,109.758000,W,3.410000,W,-3.154720,W,0.784108,W,0.127636,W,0.156822,W,1.666710,W,121.998000,W,2.699860,W,0.795399,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:54:09.36 PM,1313.000000,W,25.000600,W,1033.090000,W,16.539400,W,122.231000,W,3.738230,W,-3.154720,W,0.784108,W,1.112340,W,-0.105767,W,1.798000,W,121.932000,W,2.502850,W,0.664057,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:54:10.36 PM,1313.980000,W,33.863000,W,1034.070000,W,26.386500,W,127.155000,W,3.081760,W,-3.482960,W,1.440580,W,-0.200600,W,-0.105767,W,1.535410,W,121.867000,W,2.568520,W,0.729728,W,5.523710,W,3.093880,W,TRUE
05/02/2016 01:54:11.36 PM,1313.980000,W,30.908900,W,1033.410000,W,22.447700,W,121.903000,W,3.410000,W,-4.139430,W,1.440580,W,-0.200600,W,-0.105767,W,1.469770,W,121.867000,W,2.502850,W,0.729728,W,5.786400,W,3.159560,W,TRUE
05/02/2016 01:54:12.36 PM,1302.170000,W,25.000600,W,1029.480000,W,16.867700,W,121.247000,W,2.425290,W,-3.154720,W,1.440580,W,-0.200600,W,-0.105767,W,1.666710,W,122.195000,W,2.568520,W,0.795399,W,5.852070,W,3.290900,W,TRUE
05/02/2016 01:54:13.36 PM,1312.010000,W,30.908900,W,1030.790000,W,20.806500,W,118.949000,W,3.410000,W,-2.826490,W,2.097050,W,-0.528836,W,-0.040120,W,1.798000,W,122.392000,W,2.962540,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:54:14.36 PM,1313.980000,W,29.924100,W,1032.100000,W,24.417100,W,125.514000,W,-0.857072,W,-3.154720,W,0.127636,W,-0.857072,W,0.025527,W,1.863650,W,122.458000,W,2.831200,W,0.729728,W,6.246090,W,3.487910,W,TRUE
05/02/2016 01:54:15.36 PM,1320.880000,W,25.985300,W,1031.450000,W,11.944100,W,123.544000,W,3.410000,W,-4.467670,W,0.455872,W,-1.513540,W,0.025527,W,2.060590,W,122.983000,W,2.634190,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:54:16.36 PM,1314.970000,W,25.000600,W,1030.790000,W,16.867700,W,114.682000,W,2.425290,W,-4.139430,W,0.455872,W,-0.200600,W,0.091174,W,2.191880,W,122.720000,W,2.831200,W,0.992412,W,6.180420,W,3.487910,W,TRUE
05/02/2016 01:54:17.36 PM,1309.060000,W,33.863000,W,1031.120000,W,27.371200,W,118.293000,W,3.738230,W,-4.139430,W,0.127636,W,-1.185310,W,0.222469,W,2.126240,W,122.786000,W,2.831200,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 01:54:18.36 PM,1313.980000,W,22.046500,W,1031.450000,W,17.852400,W,118.293000,W,3.738230,W,-4.467670,W,0.127636,W,-0.857072,W,0.222469,W,1.929300,W,123.114000,W,2.896870,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:54:19.36 PM,1312.010000,W,20.077100,W,1024.550000,W,11.287700,W,114.682000,W,2.753520,W,-4.139430,W,-0.200600,W,-1.513540,W,0.222469,W,1.994940,W,123.180000,W,2.634190,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:54:20.36 PM,1317.920000,W,34.847700,W,1025.540000,W,27.699500,W,110.743000,W,5.379410,W,-4.467670,W,-0.857072,W,-1.185310,W,0.288116,W,1.863650,W,123.114000,W,2.634190,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:54:21.36 PM,1315.950000,W,25.000600,W,1032.100000,W,15.883000,W,123.873000,W,3.738230,W,-3.482960,W,-0.528836,W,-1.185310,W,0.419410,W,1.863650,W,123.377000,W,3.028210,W,1.123750,W,5.983410,W,3.816270,W,TRUE
05/02/2016 01:54:22.36 PM,1309.060000,W,18.107700,W,1032.100000,W,13.585300,W,113.697000,W,3.738230,W,-3.154720,W,-0.200600,W,-1.513540,W,0.353763,W,1.863650,W,123.377000,W,3.093880,W,1.058080,W,6.246090,W,3.684920,W,TRUE
05/02/2016 01:54:23.36 PM,1313.000000,W,27.954700,W,1034.400000,W,20.478300,W,121.247000,W,2.753520,W,-3.482960,W,-1.185310,W,-1.513540,W,0.419410,W,1.798000,W,123.442000,W,2.831200,W,1.123750,W,6.311760,W,3.684920,W,TRUE
05/02/2016 01:54:24.36 PM,1317.920000,W,28.939400,W,1035.380000,W,21.791200,W,121.575000,W,3.410000,W,-4.467670,W,-0.528836,W,-1.513540,W,0.288116,W,1.798000,W,123.377000,W,2.896870,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 01:54:25.36 PM,1317.920000,W,20.077100,W,1029.150000,W,13.585300,W,119.606000,W,1.768820,W,-3.811200,W,0.127636,W,-0.857072,W,0.353763,W,1.666710,W,123.508000,W,2.896870,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 01:54:26.36 PM,1314.970000,W,24.015900,W,1029.800000,W,16.539400,W,123.873000,W,2.425290,W,-4.139430,W,-0.857072,W,-0.857072,W,0.156822,W,1.929300,W,123.377000,W,3.028210,W,0.926741,W,6.246090,W,3.816270,W,TRUE
05/02/2016 01:54:27.36 PM,1324.820000,W,27.954700,W,1031.120000,W,24.417100,W,124.857000,W,0.127636,W,-4.467670,W,-0.857072,W,-1.513540,W,0.419410,W,1.863650,W,123.311000,W,2.765530,W,1.123750,W,6.180420,W,3.684920,W,TRUE
05/02/2016 01:54:28.36 PM,1311.030000,W,20.077100,W,1033.740000,W,16.539400,W,115.010000,W,3.738230,W,-3.811200,W,-0.857072,W,-1.185310,W,0.353763,W,2.520120,W,123.508000,W,3.159560,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 01:54:29.36 PM,1314.970000,W,18.107700,W,1031.450000,W,14.898300,W,111.071000,W,3.738230,W,-5.124140,W,-0.200600,W,-0.857072,W,0.222469,W,2.126240,W,123.508000,W,2.962540,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 01:54:30.36 PM,1315.950000,W,28.939400,W,1029.480000,W,24.417100,W,108.117000,W,-1.513540,W,-4.139430,W,-0.528836,W,-1.841780,W,0.222469,W,2.651420,W,123.311000,W,2.896870,W,0.992412,W,6.377440,W,3.487910,W,TRUE
05/02/2016 01:54:31.36 PM,1307.090000,W,37.801800,W,1030.130000,W,15.554700,W,120.590000,W,3.081760,W,-4.467670,W,-0.857072,W,-0.857072,W,0.222469,W,1.994940,W,123.442000,W,2.962540,W,0.992412,W,6.180420,W,3.881940,W,TRUE
05/02/2016 01:54:32.36 PM,1315.950000,W,17.122900,W,1031.120000,W,13.585300,W,119.606000,W,0.127636,W,-3.154720,W,-0.200600,W,-1.185310,W,0.156822,W,2.060590,W,123.377000,W,2.896870,W,0.992412,W,6.311760,W,3.487910,W,TRUE
05/02/2016 01:54:33.36 PM,1313.980000,W,31.893600,W,1034.070000,W,24.088900,W,124.529000,W,2.097050,W,-3.811200,W,-0.200600,W,-0.857072,W,0.288116,W,1.798000,W,123.377000,W,2.699860,W,1.058080,W,6.246090,W,3.684920,W,TRUE
05/02/2016 01:54:34.36 PM,1317.920000,W,23.031200,W,1034.400000,W,20.478300,W,112.384000,W,4.394700,W,-4.795900,W,-0.200600,W,-1.185310,W,0.288116,W,1.994940,W,123.377000,W,2.962540,W,1.058080,W,6.180420,W,3.422240,W,TRUE
05/02/2016 01:54:35.36 PM,1317.920000,W,20.077100,W,1029.150000,W,13.585300,W,115.995000,W,3.081760,W,-3.811200,W,-0.200600,W,-1.185310,W,0.288116,W,1.994940,W,123.180000,W,2.962540,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 01:54:36.36 PM,1308.080000,W,28.939400,W,1032.430000,W,20.478300,W,116.980000,W,1.112340,W,-4.139430,W,0.455872,W,-1.841780,W,0.156822,W,1.994940,W,123.377000,W,2.962540,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:54:37.36 PM,1323.830000,W,24.015900,W,1029.800000,W,21.134700,W,108.774000,W,3.081760,W,-4.139430,W,-0.528836,W,-1.185310,W,0.222469,W,1.994940,W,122.983000,W,2.765530,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:54:38.36 PM,1313.000000,W,22.046500,W,1027.510000,W,16.211200,W,120.918000,W,2.425290,W,-3.482960,W,0.455872,W,-1.185310,W,0.222469,W,1.929300,W,123.114000,W,2.831200,W,0.992412,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:54:39.36 PM,1312.010000,W,22.046500,W,1033.410000,W,16.867700,W,120.262000,W,1.768820,W,-3.811200,W,0.455872,W,-1.185310,W,0.288116,W,1.929300,W,122.917000,W,2.831200,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 01:54:40.36 PM,1312.010000,W,34.847700,W,1034.400000,W,24.417100,W,119.934000,W,2.753520,W,-3.482960,W,0.127636,W,-1.185310,W,0.156822,W,1.994940,W,123.048000,W,2.502850,W,0.861070,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:54:41.36 PM,1321.860000,W,20.077100,W,1035.710000,W,18.180600,W,114.354000,W,1.112340,W,-4.467670,W,-0.528836,W,-0.857072,W,0.288116,W,1.929300,W,123.048000,W,2.831200,W,1.123750,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:54:42.36 PM,1324.820000,W,20.077100,W,1032.760000,W,10.631200,W,124.529000,W,1.768820,W,-4.467670,W,-0.528836,W,-2.170020,W,0.288116,W,1.994940,W,123.114000,W,2.962540,W,0.992412,W,6.114750,W,3.750600,W,TRUE
05/02/2016 01:54:43.36 PM,1314.970000,W,22.046500,W,1031.450000,W,27.371200,W,120.590000,W,2.753520,W,-4.467670,W,-0.528836,W,-1.513540,W,0.222469,W,1.732350,W,123.114000,W,2.962540,W,1.058080,W,6.180420,W,3.881940,W,TRUE
05/02/2016 01:54:44.36 PM,1315.950000,W,24.015900,W,1032.430000,W,16.867700,W,117.636000,W,3.738230,W,-3.811200,W,-0.857072,W,-1.185310,W,0.156822,W,1.929300,W,123.311000,W,3.028210,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:54:45.36 PM,1312.010000,W,21.061800,W,1027.830000,W,12.600600,W,121.903000,W,3.410000,W,-4.139430,W,-0.528836,W,-1.841780,W,0.419410,W,2.257530,W,123.771000,W,3.093880,W,0.992412,W,6.180420,W,3.553580,W,TRUE
05/02/2016 01:54:46.36 PM,1315.950000,W,29.924100,W,1034.730000,W,25.073600,W,110.415000,W,-2.826490,W,-4.467670,W,-0.857072,W,-1.513540,W,0.353763,W,2.520120,W,123.311000,W,2.831200,W,1.123750,W,6.246090,W,3.750600,W,TRUE
05/02/2016 01:54:47.36 PM,1314.970000,W,24.015900,W,1033.740000,W,19.165300,W,114.026000,W,3.081760,W,-3.811200,W,0.127636,W,-0.857072,W,0.288116,W,2.060590,W,123.836000,W,2.831200,W,0.926741,W,6.180420,W,3.684920,W,TRUE
05/02/2016 01:54:48.36 PM,1310.040000,W,22.046500,W,1028.490000,W,13.585300,W,125.514000,W,3.081760,W,-4.467670,W,-0.857072,W,-1.185310,W,0.419410,W,1.929300,W,123.508000,W,2.962540,W,0.926741,W,6.049080,W,3.684920,W,TRUE
05/02/2016 01:54:49.36 PM,1312.010000,W,25.000600,W,1031.770000,W,18.508900,W,116.651000,W,3.738230,W,-4.467670,W,-1.841780,W,-1.513540,W,0.288116,W,2.060590,W,123.836000,W,2.831200,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:54:50.36 PM,1313.980000,W,29.924100,W,1028.490000,W,22.119400,W,118.949000,W,4.066470,W,-3.811200,W,-0.857072,W,-1.185310,W,0.222469,W,1.929300,W,123.836000,W,2.568520,W,0.926741,W,5.983410,W,3.356570,W,TRUE
05/02/2016 01:54:51.36 PM,1322.850000,W,22.046500,W,1030.790000,W,13.913500,W,116.651000,W,4.066470,W,-4.795900,W,-1.513540,W,-1.185310,W,0.288116,W,1.994940,W,123.836000,W,2.765530,W,0.598386,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:54:52.36 PM,1312.010000,W,20.077100,W,1033.740000,W,13.913500,W,104.178000,W,2.097050,W,-3.811200,W,-0.528836,W,-1.185310,W,0.222469,W,1.929300,W,123.967000,W,2.765530,W,0.729728,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:54:53.36 PM,1317.920000,W,26.970000,W,1030.460000,W,24.417100,W,127.811000,W,-0.528836,W,-3.811200,W,-0.857072,W,-0.857072,W,0.288116,W,1.929300,W,123.705000,W,2.831200,W,0.861070,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:54:54.36 PM,1316.940000,W,21.061800,W,1026.190000,W,13.585300,W,117.308000,W,3.738230,W,-4.467670,W,-0.857072,W,-1.185310,W,0.222469,W,1.798000,W,123.902000,W,2.765530,W,0.926741,W,5.983410,W,3.750600,W,TRUE
05/02/2016 01:54:55.36 PM,1308.080000,W,-2.571220,W,1030.130000,W,10.959400,W,126.170000,W,2.425290,W,-3.811200,W,-0.857072,W,-1.513540,W,0.222469,W,1.863650,W,123.902000,W,2.831200,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 01:54:56.36 PM,1318.910000,W,31.893600,W,1036.370000,W,25.730000,W,116.323000,W,3.410000,W,-4.139430,W,0.127636,W,-0.857072,W,0.485058,W,1.798000,W,123.771000,W,2.765530,W,0.992412,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:54:57.36 PM,1321.860000,W,20.077100,W,1033.090000,W,17.524100,W,113.041000,W,1.112340,W,-4.139430,W,-0.857072,W,-0.857072,W,0.288116,W,1.994940,W,123.574000,W,2.699860,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:54:58.36 PM,1318.910000,W,17.122900,W,1030.790000,W,11.287700,W,111.728000,W,2.097050,W,-3.811200,W,-0.857072,W,-0.857072,W,0.222469,W,1.929300,W,123.705000,W,3.028210,W,0.992412,W,6.246090,W,3.619250,W,TRUE
05/02/2016 01:54:59.36 PM,1308.080000,W,26.970000,W,1027.180000,W,19.165300,W,117.308000,W,1.112340,W,-4.139430,W,-2.170020,W,-1.513540,W,0.353763,W,1.994940,W,123.705000,W,2.962540,W,0.861070,W,6.180420,W,3.684920,W,TRUE
05/02/2016 01:55:00.36 PM,1313.980000,W,25.000600,W,1035.380000,W,19.493600,W,126.498000,W,1.440580,W,-4.139430,W,-1.185310,W,-1.185310,W,0.288116,W,2.126240,W,123.705000,W,2.962540,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:55:01.36 PM,1312.010000,W,17.122900,W,1031.770000,W,14.241800,W,125.186000,W,0.127636,W,-4.139430,W,-0.857072,W,-1.841780,W,0.353763,W,2.060590,W,123.508000,W,2.765530,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:55:02.36 PM,1313.000000,W,23.031200,W,1034.070000,W,17.852400,W,120.590000,W,2.425290,W,-4.139430,W,-0.528836,W,-1.185310,W,0.550705,W,1.929300,W,123.902000,W,3.028210,W,1.123750,W,6.377440,W,3.553580,W,TRUE
05/02/2016 01:55:03.36 PM,1320.880000,W,29.924100,W,1032.100000,W,23.432400,W,107.133000,W,4.394700,W,-3.811200,W,-1.513540,W,-1.185310,W,0.288116,W,1.994940,W,123.967000,W,2.831200,W,1.058080,W,6.180420,W,3.619250,W,TRUE
05/02/2016 01:55:04.36 PM,1315.950000,W,19.092400,W,1036.040000,W,13.585300,W,117.964000,W,3.410000,W,-4.795900,W,0.127636,W,-1.841780,W,0.550705,W,1.601060,W,123.967000,W,3.093880,W,1.058080,W,6.246090,W,3.750600,W,TRUE
05/02/2016 01:55:05.36 PM,1314.970000,W,18.107700,W,1036.370000,W,12.600600,W,120.918000,W,1.440580,W,-4.795900,W,-0.200600,W,-1.513540,W,0.288116,W,2.191880,W,124.033000,W,2.962540,W,0.992412,W,6.246090,W,3.750600,W,TRUE
05/02/2016 01:55:06.36 PM,1311.030000,W,31.893600,W,1038.010000,W,26.058300,W,119.606000,W,0.127636,W,-4.467670,W,-0.857072,W,-1.185310,W,0.419410,W,1.732350,W,123.771000,W,2.831200,W,1.255100,W,6.180420,W,3.684920,W,TRUE
05/02/2016 01:55:07.36 PM,1317.920000,W,22.046500,W,1032.430000,W,17.524100,W,116.651000,W,2.425290,W,-4.139430,W,-1.185310,W,-1.841780,W,0.288116,W,2.454470,W,123.771000,W,2.896870,W,1.123750,W,5.917740,W,3.619250,W,TRUE
05/02/2016 01:55:08.36 PM,1314.970000,W,17.122900,W,1027.180000,W,11.615900,W,120.590000,W,3.410000,W,-4.467670,W,-0.528836,W,-1.185310,W,0.156822,W,2.257530,W,123.639000,W,2.896870,W,0.926741,W,6.311760,W,3.750600,W,TRUE
05/02/2016 01:55:09.36 PM,1316.940000,W,32.878300,W,1036.370000,W,22.447700,W,120.918000,W,3.738230,W,-3.811200,W,-0.857072,W,-0.857072,W,0.288116,W,2.388830,W,123.574000,W,2.962540,W,1.058080,W,6.311760,W,3.750600,W,TRUE
05/02/2016 01:55:10.36 PM,1319.890000,W,21.061800,W,1037.350000,W,19.493600,W,119.934000,W,4.066470,W,-4.467670,W,-1.841780,W,-0.857072,W,0.353763,W,2.257530,W,123.574000,W,2.962540,W,0.926741,W,6.311760,W,3.684920,W,TRUE
05/02/2016 01:55:11.36 PM,1313.980000,W,16.138200,W,1033.090000,W,13.913500,W,107.461000,W,2.097050,W,-4.139430,W,-0.528836,W,-1.185310,W,0.353763,W,2.388830,W,123.574000,W,2.962540,W,0.992412,W,6.114750,W,3.684920,W,TRUE
05/02/2016 01:55:12.36 PM,1315.950000,W,28.939400,W,1032.430000,W,19.493600,W,118.621000,W,2.753520,W,-4.139430,W,-0.857072,W,-1.185310,W,0.156822,W,1.666710,W,123.705000,W,2.962540,W,1.058080,W,6.246090,W,3.487910,W,TRUE
05/02/2016 01:55:13.36 PM,1318.910000,W,27.954700,W,1027.180000,W,20.478300,W,113.697000,W,2.097050,W,-4.139430,W,0.455872,W,-0.528836,W,0.288116,W,1.994940,W,124.033000,W,2.962540,W,0.926741,W,6.246090,W,3.619250,W,TRUE
05/02/2016 01:55:14.36 PM,1315.950000,W,21.061800,W,1029.800000,W,13.585300,W,120.918000,W,2.753520,W,-3.811200,W,-0.857072,W,-1.513540,W,0.156822,W,1.863650,W,123.771000,W,2.765530,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:55:15.36 PM,1321.860000,W,24.015900,W,1032.430000,W,15.554700,W,129.124000,W,2.425290,W,-4.139430,W,0.127636,W,-1.185310,W,0.156822,W,1.798000,W,123.902000,W,2.831200,W,0.926741,W,6.180420,W,3.422240,W,TRUE
05/02/2016 01:55:16.36 PM,1313.000000,W,29.924100,W,1032.760000,W,24.088900,W,124.857000,W,2.097050,W,-4.139430,W,-0.200600,W,-1.513540,W,0.091174,W,1.994940,W,123.771000,W,2.896870,W,0.926741,W,6.180420,W,3.684920,W,TRUE
05/02/2016 01:55:17.36 PM,1320.880000,W,24.015900,W,1033.090000,W,15.554700,W,104.835000,W,4.066470,W,-3.811200,W,0.127636,W,-0.857072,W,0.353763,W,1.929300,W,123.705000,W,2.896870,W,0.861070,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:55:18.36 PM,1315.950000,W,20.077100,W,1036.370000,W,15.226500,W,117.308000,W,3.081760,W,-4.467670,W,0.784108,W,-1.185310,W,0.222469,W,1.732350,W,123.771000,W,2.831200,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:55:19.36 PM,1319.890000,W,33.863000,W,1035.060000,W,27.371200,W,107.133000,W,3.738230,W,-3.811200,W,-0.528836,W,-1.185310,W,0.288116,W,1.798000,W,123.377000,W,2.962540,W,0.992412,W,6.180420,W,3.684920,W,TRUE
05/02/2016 01:55:20.36 PM,1320.880000,W,25.985300,W,1030.460000,W,18.180600,W,116.980000,W,4.394700,W,-4.139430,W,0.784108,W,-1.185310,W,0.353763,W,1.666710,W,123.180000,W,3.093880,W,0.795399,W,6.180420,W,3.487910,W,TRUE
05/02/2016 01:55:21.36 PM,1315.950000,W,20.077100,W,1032.430000,W,13.257100,W,114.026000,W,1.440580,W,-4.467670,W,0.127636,W,-0.857072,W,0.025527,W,1.798000,W,123.442000,W,2.831200,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:55:22.36 PM,1325.800000,W,28.939400,W,1033.740000,W,22.775900,W,122.560000,W,2.425290,W,-3.811200,W,0.455872,W,-1.185310,W,0.288116,W,1.863650,W,123.377000,W,2.962540,W,0.861070,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:55:23.36 PM,1306.110000,W,26.970000,W,1028.820000,W,19.165300,W,130.109000,W,1.440580,W,-3.811200,W,0.784108,W,-1.185310,W,0.156822,W,1.863650,W,123.574000,W,2.831200,W,1.058080,W,5.852070,W,3.487910,W,TRUE
05/02/2016 01:55:24.36 PM,1316.940000,W,18.107700,W,1034.730000,W,14.241800,W,117.636000,W,3.081760,W,-3.811200,W,0.127636,W,-0.857072,W,0.091174,W,1.929300,W,123.508000,W,2.896870,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:55:25.36 PM,1318.910000,W,27.954700,W,1032.430000,W,21.134700,W,124.201000,W,4.722940,W,-4.467670,W,1.112340,W,-0.857072,W,0.156822,W,1.798000,W,123.377000,W,2.765530,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:55:26.36 PM,1312.010000,W,31.893600,W,1033.090000,W,24.745300,W,122.560000,W,3.738230,W,-4.139430,W,0.455872,W,-0.857072,W,0.025527,W,1.929300,W,123.311000,W,2.831200,W,0.795399,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:55:27.36 PM,1317.920000,W,19.092400,W,1037.030000,W,16.867700,W,106.148000,W,2.097050,W,-3.811200,W,0.784108,W,-0.857072,W,0.288116,W,1.994940,W,123.245000,W,2.765530,W,0.992412,W,5.852070,W,3.684920,W,TRUE
05/02/2016 01:55:28.36 PM,1312.010000,W,23.031200,W,1036.370000,W,16.211200,W,120.918000,W,0.784108,W,-4.139430,W,1.112340,W,0.127636,W,0.156822,W,1.929300,W,122.851000,W,2.831200,W,0.861070,W,6.180420,W,3.290900,W,TRUE
05/02/2016 01:55:29.36 PM,1318.910000,W,32.878300,W,1029.800000,W,27.699500,W,118.293000,W,3.081760,W,-4.139430,W,1.440580,W,-0.528836,W,0.091174,W,1.929300,W,122.720000,W,2.896870,W,0.795399,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:55:30.36 PM,1314.970000,W,23.031200,W,1032.100000,W,17.524100,W,110.415000,W,2.753520,W,-3.811200,W,0.784108,W,-0.200600,W,-0.040120,W,1.863650,W,122.720000,W,2.568520,W,0.729728,W,5.720730,W,3.159560,W,TRUE
05/02/2016 01:55:31.36 PM,1315.950000,W,20.077100,W,1029.150000,W,12.928800,W,116.651000,W,3.081760,W,-3.482960,W,1.440580,W,-1.185310,W,-0.040120,W,1.666710,W,122.917000,W,2.699860,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:55:32.36 PM,1316.940000,W,32.878300,W,1029.150000,W,27.043000,W,117.636000,W,3.081760,W,-3.482960,W,1.768820,W,-0.857072,W,-0.237062,W,1.732350,W,122.589000,W,2.765530,W,0.664057,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:55:33.36 PM,1316.940000,W,22.046500,W,1029.480000,W,17.524100,W,118.621000,W,-0.528836,W,-3.811200,W,1.768820,W,-1.185310,W,-0.171414,W,1.666710,W,122.655000,W,2.437180,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:55:34.36 PM,1313.000000,W,21.061800,W,1027.830000,W,13.257100,W,119.606000,W,3.410000,W,-3.482960,W,1.768820,W,-0.528836,W,-0.171414,W,1.666710,W,122.655000,W,2.568520,W,0.729728,W,5.458040,W,2.962540,W,TRUE
05/02/2016 01:55:35.36 PM,1316.940000,W,29.924100,W,1029.480000,W,22.119400,W,123.216000,W,2.753520,W,-2.498250,W,0.784108,W,0.127636,W,-0.302709,W,1.601060,W,122.195000,W,2.502850,W,0.664057,W,5.655050,W,3.093880,W,TRUE
05/02/2016 01:55:36.36 PM,1310.040000,W,26.970000,W,1029.150000,W,19.165300,W,125.842000,W,0.784108,W,-2.498250,W,1.112340,W,0.127636,W,-0.105767,W,1.469770,W,122.589000,W,2.240160,W,0.729728,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:55:37.36 PM,1312.010000,W,24.015900,W,1028.490000,W,15.554700,W,120.590000,W,2.753520,W,-2.498250,W,1.440580,W,-0.528836,W,-0.171414,W,1.535410,W,122.326000,W,2.437180,W,0.532715,W,5.523710,W,3.028210,W,TRUE
05/02/2016 01:55:38.36 PM,1315.950000,W,25.000600,W,1034.730000,W,19.165300,W,115.667000,W,1.768820,W,-3.154720,W,0.784108,W,0.784108,W,-0.237062,W,1.601060,W,122.720000,W,2.502850,W,0.664057,W,5.655050,W,2.962540,W,TRUE
05/02/2016 01:55:39.36 PM,1317.920000,W,30.908900,W,1030.790000,W,26.058300,W,125.842000,W,3.081760,W,-2.826490,W,1.440580,W,-0.200600,W,-0.105767,W,1.601060,W,122.720000,W,2.437180,W,0.467044,W,5.589380,W,3.290900,W,TRUE
05/02/2016 01:55:40.36 PM,1314.970000,W,25.000600,W,1028.820000,W,18.180600,W,119.606000,W,2.097050,W,-2.498250,W,2.097050,W,-0.200600,W,-0.105767,W,1.535410,W,122.720000,W,2.634190,W,0.664057,W,5.523710,W,3.028210,W,TRUE
05/02/2016 01:55:41.36 PM,1317.920000,W,23.031200,W,1026.190000,W,13.913500,W,117.964000,W,2.753520,W,-2.498250,W,1.440580,W,0.455872,W,-0.040120,W,1.732350,W,122.917000,W,2.371500,W,0.664057,W,5.720730,W,3.028210,W,TRUE
05/02/2016 01:55:42.36 PM,1316.940000,W,32.878300,W,1030.460000,W,27.371200,W,131.750000,W,2.425290,W,-3.482960,W,0.784108,W,0.127636,W,-0.171414,W,1.666710,W,122.589000,W,2.240160,W,0.598386,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:55:43.36 PM,1314.970000,W,24.015900,W,1031.120000,W,18.508900,W,130.437000,W,3.738230,W,-2.498250,W,1.768820,W,-0.528836,W,-0.105767,W,1.863650,W,122.655000,W,2.437180,W,0.664057,W,5.655050,W,3.159560,W,TRUE
05/02/2016 01:55:44.36 PM,1314.970000,W,22.046500,W,1026.850000,W,14.241800,W,114.026000,W,4.394700,W,-2.498250,W,1.440580,W,0.127636,W,-0.040120,W,1.535410,W,122.720000,W,2.240160,W,0.532715,W,5.523710,W,3.356570,W,TRUE
05/02/2016 01:55:45.36 PM,1318.910000,W,31.893600,W,1028.490000,W,26.058300,W,122.888000,W,1.440580,W,-3.154720,W,1.768820,W,0.784108,W,-0.105767,W,1.732350,W,122.786000,W,2.174490,W,0.664057,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:55:46.36 PM,1314.970000,W,25.000600,W,1028.820000,W,17.524100,W,119.606000,W,3.081760,W,-2.826490,W,1.440580,W,-0.528836,W,-0.105767,W,1.601060,W,123.048000,W,2.371500,W,0.729728,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:55:47.36 PM,1315.950000,W,17.122900,W,1037.030000,W,14.570000,W,116.980000,W,3.738230,W,-2.498250,W,1.768820,W,-0.200600,W,-0.105767,W,1.732350,W,122.720000,W,2.502850,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:55:48.36 PM,1316.940000,W,29.924100,W,1028.820000,W,23.760600,W,121.247000,W,3.410000,W,-3.154720,W,1.112340,W,-0.857072,W,-0.171414,W,1.601060,W,122.786000,W,2.568520,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:55:49.36 PM,1319.890000,W,27.954700,W,1029.480000,W,20.478300,W,125.186000,W,2.425290,W,-2.498250,W,0.784108,W,0.127636,W,0.091174,W,1.601060,W,122.655000,W,2.437180,W,0.598386,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:55:50.36 PM,1315.950000,W,23.031200,W,1038.990000,W,15.226500,W,119.934000,W,3.410000,W,-3.482960,W,0.784108,W,0.455872,W,-0.105767,W,1.601060,W,122.392000,W,2.305830,W,0.795399,W,5.786400,W,3.093880,W,TRUE
05/02/2016 01:55:51.36 PM,1315.950000,W,25.000600,W,1033.740000,W,19.821800,W,116.980000,W,2.753520,W,-2.170020,W,1.112340,W,0.127636,W,0.156822,W,1.798000,W,122.851000,W,2.502850,W,0.729728,W,5.720730,W,3.290900,W,TRUE
05/02/2016 01:55:52.36 PM,1314.970000,W,31.893600,W,1026.520000,W,25.401800,W,115.338000,W,2.097050,W,-3.154720,W,1.768820,W,0.784108,W,-0.040120,W,1.666710,W,122.917000,W,2.371500,W,0.861070,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:55:53.36 PM,1316.940000,W,23.031200,W,1038.670000,W,16.867700,W,120.262000,W,3.081760,W,-3.482960,W,0.455872,W,0.127636,W,-0.040120,W,1.601060,W,122.917000,W,2.502850,W,0.795399,W,5.720730,W,3.093880,W,TRUE
05/02/2016 01:55:54.36 PM,1318.910000,W,20.077100,W,1034.730000,W,14.898300,W,125.186000,W,2.425290,W,-2.826490,W,1.768820,W,-0.200600,W,-0.040120,W,1.535410,W,122.786000,W,2.699860,W,0.598386,W,5.589380,W,3.225230,W,TRUE
05/02/2016 01:55:55.36 PM,1321.860000,W,35.832400,W,1029.480000,W,26.058300,W,115.995000,W,1.768820,W,-2.498250,W,1.768820,W,0.127636,W,-0.171414,W,1.666710,W,123.048000,W,2.371500,W,0.729728,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:55:56.36 PM,1310.040000,W,26.970000,W,1031.770000,W,17.852400,W,115.010000,W,3.081760,W,-2.826490,W,3.081760,W,0.127636,W,-0.040120,W,1.666710,W,123.048000,W,2.502850,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:55:57.36 PM,1318.910000,W,18.107700,W,1036.370000,W,13.913500,W,119.934000,W,2.753520,W,-3.482960,W,1.112340,W,-0.200600,W,0.091174,W,1.798000,W,122.786000,W,2.502850,W,0.664057,W,5.655050,W,3.225230,W,TRUE
05/02/2016 01:55:58.36 PM,1315.950000,W,32.878300,W,1030.130000,W,27.043000,W,120.590000,W,3.738230,W,-3.154720,W,1.440580,W,0.127636,W,-0.040120,W,1.732350,W,122.917000,W,2.765530,W,0.729728,W,5.786400,W,3.225230,W,TRUE
05/02/2016 01:55:59.36 PM,1312.010000,W,25.985300,W,1034.070000,W,21.134700,W,119.606000,W,1.440580,W,-2.498250,W,1.112340,W,0.127636,W,0.091174,W,1.732350,W,122.851000,W,2.502850,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 01:56:00.36 PM,1314.970000,W,20.077100,W,1032.430000,W,15.554700,W,111.400000,W,4.394700,W,-2.498250,W,1.112340,W,0.455872,W,0.025527,W,1.666710,W,123.048000,W,2.634190,W,0.729728,W,5.917740,W,3.225230,W,TRUE
05/02/2016 01:56:01.36 PM,1316.940000,W,27.954700,W,1026.850000,W,22.447700,W,124.529000,W,2.753520,W,-3.154720,W,-0.200600,W,-0.200600,W,-0.040120,W,1.798000,W,123.048000,W,2.502850,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:56:02.36 PM,1317.920000,W,25.985300,W,1032.430000,W,23.432400,W,127.155000,W,3.410000,W,-3.154720,W,0.784108,W,-0.857072,W,0.156822,W,1.732350,W,123.114000,W,2.765530,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:56:03.36 PM,1317.920000,W,20.077100,W,1028.160000,W,16.539400,W,102.537000,W,2.425290,W,-3.482960,W,1.440580,W,0.127636,W,0.222469,W,1.929300,W,123.048000,W,2.896870,W,0.664057,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:56:04.36 PM,1315.950000,W,23.031200,W,1027.510000,W,17.195900,W,123.544000,W,2.753520,W,-3.482960,W,0.455872,W,-0.528836,W,0.156822,W,1.929300,W,123.114000,W,2.831200,W,0.926741,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:56:05.36 PM,1314.970000,W,26.970000,W,1033.090000,W,24.745300,W,126.170000,W,-1.185310,W,-3.482960,W,1.112340,W,0.455872,W,0.222469,W,1.929300,W,123.245000,W,2.831200,W,0.795399,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:56:06.36 PM,1325.800000,W,20.077100,W,1026.850000,W,14.241800,W,113.041000,W,1.768820,W,-3.154720,W,0.127636,W,-0.857072,W,0.288116,W,1.994940,W,123.377000,W,2.831200,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:56:07.36 PM,1316.940000,W,20.077100,W,1027.510000,W,11.287700,W,114.354000,W,2.425290,W,-3.154720,W,-0.200600,W,-0.857072,W,0.288116,W,1.732350,W,123.508000,W,2.831200,W,1.123750,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:56:08.36 PM,1328.750000,W,25.985300,W,1026.850000,W,25.401800,W,121.575000,W,1.440580,W,-3.154720,W,-0.528836,W,-0.528836,W,0.222469,W,1.994940,W,123.311000,W,2.962540,W,1.058080,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:56:09.36 PM,1321.860000,W,23.031200,W,1026.850000,W,15.226500,W,121.247000,W,2.753520,W,-3.811200,W,-0.200600,W,-0.200600,W,0.485058,W,1.994940,W,123.705000,W,2.896870,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 01:56:10.36 PM,1319.890000,W,18.107700,W,1027.510000,W,12.600600,W,122.231000,W,3.410000,W,-3.811200,W,-0.857072,W,-0.857072,W,0.485058,W,2.126240,W,123.771000,W,2.831200,W,0.992412,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:56:11.36 PM,1318.910000,W,27.954700,W,1029.150000,W,22.447700,W,112.384000,W,2.425290,W,-2.498250,W,-0.528836,W,-0.528836,W,0.091174,W,1.732350,W,123.311000,W,3.159560,W,0.992412,W,6.443110,W,3.684920,W,TRUE
05/02/2016 01:56:12.36 PM,1322.850000,W,25.000600,W,1030.790000,W,17.852400,W,107.789000,W,0.784108,W,-3.482960,W,-0.200600,W,-1.185310,W,0.025527,W,1.929300,W,123.442000,W,2.765530,W,0.861070,W,5.917740,W,3.290900,W,TRUE
05/02/2016 01:56:13.36 PM,1314.970000,W,19.092400,W,1026.190000,W,12.928800,W,129.124000,W,0.455872,W,-3.482960,W,-0.857072,W,-0.857072,W,0.222469,W,1.798000,W,123.442000,W,2.896870,W,0.795399,W,6.049080,W,3.356570,W,TRUE
05/02/2016 01:56:14.36 PM,1314.970000,W,25.000600,W,1031.770000,W,18.837100,W,122.560000,W,0.784108,W,-3.482960,W,-1.513540,W,-0.528836,W,0.156822,W,1.994940,W,123.705000,W,3.093880,W,0.992412,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:56:15.36 PM,1321.860000,W,25.000600,W,1033.410000,W,22.447700,W,122.231000,W,1.440580,W,-3.811200,W,-1.841780,W,-1.185310,W,0.288116,W,1.863650,W,123.836000,W,2.962540,W,1.123750,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:56:16.36 PM,1316.940000,W,20.077100,W,1033.740000,W,14.570000,W,115.010000,W,3.410000,W,-3.811200,W,-1.841780,W,0.127636,W,0.288116,W,1.929300,W,123.902000,W,3.093880,W,0.861070,W,6.114750,W,3.619250,W,TRUE
05/02/2016 01:56:17.36 PM,1317.920000,W,20.077100,W,1030.130000,W,14.241800,W,121.903000,W,-3.811200,W,-3.482960,W,-1.841780,W,-0.528836,W,0.288116,W,1.929300,W,124.033000,W,2.962540,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:56:18.36 PM,1316.940000,W,26.970000,W,1029.480000,W,22.775900,W,124.201000,W,1.440580,W,-3.811200,W,-1.841780,W,-0.200600,W,0.485058,W,1.929300,W,123.902000,W,2.962540,W,0.926741,W,5.983410,W,3.619250,W,TRUE
05/02/2016 01:56:19.36 PM,1324.820000,W,21.061800,W,1031.770000,W,13.913500,W,118.949000,W,3.081760,W,-3.811200,W,-1.841780,W,-0.528836,W,0.485058,W,1.863650,W,123.639000,W,3.093880,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 01:56:20.36 PM,1315.950000,W,14.168800,W,1027.180000,W,10.959400,W,114.354000,W,0.455872,W,-3.482960,W,-1.841780,W,-0.528836,W,0.419410,W,1.732350,W,124.033000,W,2.962540,W,1.123750,W,6.114750,W,3.422240,W,TRUE
05/02/2016 01:56:21.36 PM,1319.890000,W,30.908900,W,1035.060000,W,22.447700,W,112.384000,W,3.410000,W,-3.482960,W,-2.498250,W,-0.857072,W,0.222469,W,1.666710,W,124.033000,W,3.093880,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:56:22.36 PM,1324.820000,W,20.077100,W,1030.130000,W,14.570000,W,120.918000,W,0.784108,W,-3.811200,W,-2.826490,W,-0.528836,W,0.353763,W,1.732350,W,124.164000,W,3.028210,W,1.123750,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:56:23.36 PM,1323.830000,W,19.092400,W,1028.820000,W,10.303000,W,116.980000,W,3.410000,W,-3.482960,W,-2.170020,W,-1.185310,W,0.288116,W,1.732350,W,124.164000,W,2.896870,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:56:24.36 PM,1320.880000,W,24.015900,W,1029.800000,W,21.463000,W,113.041000,W,3.738230,W,-3.482960,W,-3.811200,W,-1.185310,W,0.288116,W,1.732350,W,123.967000,W,3.159560,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:56:25.36 PM,1321.860000,W,24.015900,W,1034.070000,W,15.883000,W,114.682000,W,2.753520,W,-3.482960,W,-3.154720,W,-0.200600,W,0.353763,W,1.666710,W,123.902000,W,2.962540,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:56:26.36 PM,1313.000000,W,19.092400,W,1034.400000,W,13.585300,W,120.590000,W,3.410000,W,-3.811200,W,-3.811200,W,-0.528836,W,0.485058,W,1.666710,W,124.230000,W,3.290900,W,0.992412,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:56:27.36 PM,1318.910000,W,23.031200,W,1030.460000,W,17.524100,W,122.231000,W,3.410000,W,-2.826490,W,-2.826490,W,-0.528836,W,0.222469,W,1.863650,W,124.164000,W,3.028210,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:56:28.36 PM,1317.920000,W,28.939400,W,1032.100000,W,20.806500,W,125.514000,W,1.112340,W,-3.482960,W,-3.154720,W,-0.200600,W,0.156822,W,1.863650,W,124.099000,W,2.896870,W,0.992412,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:56:29.36 PM,1321.860000,W,21.061800,W,1031.450000,W,14.570000,W,124.529000,W,4.394700,W,-3.482960,W,-2.826490,W,0.127636,W,0.288116,W,1.798000,W,124.033000,W,2.896870,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:56:30.36 PM,1317.920000,W,19.092400,W,1031.450000,W,12.600600,W,117.636000,W,2.425290,W,-3.482960,W,-3.154720,W,-0.857072,W,0.025527,W,1.601060,W,124.164000,W,3.093880,W,1.058080,W,5.852070,W,3.422240,W,TRUE
05/02/2016 01:56:31.36 PM,1320.880000,W,30.908900,W,1028.820000,W,24.745300,W,119.606000,W,2.425290,W,-3.811200,W,-2.826490,W,0.127636,W,0.288116,W,1.732350,W,124.099000,W,2.831200,W,1.123750,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:56:32.36 PM,1349.430000,W,106.731000,W,1033.090000,W,14.570000,W,124.529000,W,2.753520,W,-3.482960,W,-3.811200,W,0.127636,W,0.353763,W,1.732350,W,158.170000,W,2.896870,W,0.926741,W,6.114750,W,3.290900,W,TRUE
05/02/2016 01:56:33.36 PM,1356.330000,W,102.793000,W,1033.090000,W,11.615900,W,123.544000,W,2.425290,W,-3.482960,W,-2.498250,W,-1.513540,W,0.288116,W,1.929300,W,157.907000,W,2.962540,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:56:34.36 PM,1347.460000,W,115.594000,W,1036.040000,W,25.073600,W,119.277000,W,1.768820,W,-3.154720,W,-3.154720,W,-0.528836,W,0.091174,W,1.929300,W,154.887000,W,3.093880,W,1.058080,W,5.983410,W,3.356570,W,TRUE
05/02/2016 01:56:35.36 PM,1348.450000,W,109.686000,W,1028.820000,W,15.883000,W,116.651000,W,1.440580,W,-3.482960,W,-2.826490,W,-0.528836,W,0.353763,W,1.994940,W,151.014000,W,2.896870,W,0.992412,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:56:36.36 PM,1343.520000,W,105.747000,W,1032.430000,W,13.585300,W,122.231000,W,2.753520,W,-3.482960,W,-2.170020,W,-0.528836,W,0.353763,W,1.732350,W,149.110000,W,3.028210,W,0.861070,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:56:37.36 PM,1339.590000,W,114.609000,W,1029.150000,W,20.478300,W,120.918000,W,4.066470,W,-3.154720,W,-2.498250,W,-0.857072,W,0.419410,W,1.863650,W,149.176000,W,3.028210,W,0.861070,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:56:38.36 PM,1341.560000,W,113.624000,W,1025.210000,W,21.791200,W,115.010000,W,4.722940,W,-4.139430,W,-1.841780,W,-0.857072,W,0.288116,W,1.732350,W,148.848000,W,3.093880,W,0.861070,W,5.983410,W,3.619250,W,TRUE
05/02/2016 01:56:39.36 PM,1345.490000,W,108.701000,W,1032.100000,W,12.928800,W,115.667000,W,2.425290,W,-3.811200,W,-1.841780,W,-1.185310,W,0.353763,W,1.798000,W,149.635000,W,3.028210,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:56:40.36 PM,1332.690000,W,112.640000,W,1028.820000,W,17.524100,W,122.560000,W,3.410000,W,-3.811200,W,-1.185310,W,-0.857072,W,0.222469,W,1.798000,W,148.388000,W,2.896870,W,0.795399,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:56:41.36 PM,1340.570000,W,115.594000,W,1030.790000,W,22.447700,W,119.606000,W,1.440580,W,-3.482960,W,-1.841780,W,-1.513540,W,0.288116,W,1.798000,W,134.208000,W,3.159560,W,0.795399,W,6.114750,W,3.422240,W,TRUE
05/02/2016 01:56:42.36 PM,1225.360000,W,85.067800,W,1029.150000,W,16.211200,W,113.697000,W,3.081760,W,-3.482960,W,-1.513540,W,-0.857072,W,0.419410,W,1.798000,W,29.698100,W,2.831200,W,0.992412,W,6.114750,W,3.356570,W,TRUE
05/02/2016 01:56:43.36 PM,1227.330000,W,85.067800,W,1032.100000,W,10.959400,W,115.010000,W,3.081760,W,-4.139430,W,-1.513540,W,-1.185310,W,0.288116,W,1.666710,W,32.652200,W,2.699860,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 01:56:44.36 PM,1230.280000,W,95.899600,W,1033.090000,W,24.745300,W,127.483000,W,0.784108,W,-3.482960,W,-1.841780,W,-0.857072,W,0.288116,W,1.798000,W,35.146800,W,3.028210,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:56:45.36 PM,1232.250000,W,88.021900,W,1033.090000,W,16.539400,W,121.247000,W,3.081760,W,-4.139430,W,-1.185310,W,-0.857072,W,0.288116,W,1.732350,W,36.197100,W,2.896870,W,0.992412,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:56:46.36 PM,1227.330000,W,80.144300,W,1033.740000,W,10.959400,W,126.170000,W,-0.200600,W,-3.811200,W,-1.841780,W,-0.857072,W,0.288116,W,1.994940,W,37.050500,W,2.765530,W,1.058080,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:56:47.36 PM,1227.330000,W,97.869000,W,1037.350000,W,25.730000,W,117.308000,W,2.753520,W,-2.826490,W,-1.185310,W,-0.528836,W,0.156822,W,1.863650,W,35.868900,W,2.831200,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 01:56:48.36 PM,1228.310000,W,88.021900,W,1032.430000,W,17.195900,W,121.247000,W,2.097050,W,-3.154720,W,-1.185310,W,0.455872,W,0.222469,W,1.994940,W,34.687200,W,2.765530,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:56:49.36 PM,1224.380000,W,83.098400,W,1033.090000,W,12.928800,W,123.544000,W,2.425290,W,-3.482960,W,-1.185310,W,-0.200600,W,0.353763,W,1.929300,W,33.965100,W,2.962540,W,0.992412,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:56:50.36 PM,1219.450000,W,91.960800,W,1030.790000,W,19.165300,W,120.262000,W,2.425290,W,-3.482960,W,-1.185310,W,-1.185310,W,0.288116,W,1.929300,W,33.046100,W,2.831200,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:56:51.36 PM,1222.410000,W,94.914900,W,1031.120000,W,21.134700,W,127.155000,W,2.753520,W,-3.811200,W,-1.841780,W,-0.857072,W,0.222469,W,1.863650,W,33.440000,W,2.962540,W,0.861070,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:56:52.36 PM,1224.380000,W,80.144300,W,1033.090000,W,13.913500,W,125.842000,W,-2.498250,W,-3.811200,W,-1.185310,W,-0.857072,W,0.288116,W,1.994940,W,32.258300,W,2.765530,W,0.926741,W,6.114750,W,3.356570,W,TRUE
05/02/2016 01:56:53.36 PM,1228.310000,W,87.037200,W,1031.120000,W,14.570000,W,128.140000,W,3.410000,W,-3.482960,W,-1.513540,W,-0.528836,W,0.353763,W,1.994940,W,34.162100,W,3.028210,W,0.729728,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:56:54.36 PM,1222.410000,W,95.899600,W,1033.410000,W,23.760600,W,109.430000,W,2.425290,W,-3.482960,W,-1.185310,W,-0.200600,W,0.156822,W,1.798000,W,32.389600,W,2.831200,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:56:55.36 PM,1229.300000,W,87.037200,W,1034.730000,W,15.883000,W,120.590000,W,2.425290,W,-3.482960,W,-1.513540,W,-0.528836,W,0.288116,W,1.798000,W,32.127000,W,2.962540,W,1.058080,W,6.180420,W,3.356570,W,TRUE
05/02/2016 01:56:56.36 PM,1217.480000,W,83.098400,W,1032.760000,W,12.600600,W,117.964000,W,3.738230,W,-3.811200,W,-1.513540,W,-0.857072,W,0.288116,W,1.863650,W,31.930100,W,2.962540,W,0.926741,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:56:57.36 PM,1219.450000,W,98.853700,W,1028.160000,W,24.088900,W,123.544000,W,0.455872,W,-3.482960,W,-1.185310,W,-0.528836,W,0.288116,W,1.732350,W,31.470500,W,3.028210,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:56:58.36 PM,1231.270000,W,88.021900,W,1035.380000,W,16.539400,W,110.743000,W,2.753520,W,-3.154720,W,-1.185310,W,-0.857072,W,0.353763,W,1.732350,W,32.455200,W,3.028210,W,0.926741,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:56:59.36 PM,1222.410000,W,84.083100,W,1036.040000,W,13.257100,W,112.384000,W,2.753520,W,-3.811200,W,-0.857072,W,-0.857072,W,0.288116,W,1.732350,W,31.798800,W,2.699860,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:57:00.36 PM,1226.340000,W,94.914900,W,1027.830000,W,21.791200,W,125.186000,W,1.440580,W,-3.154720,W,-1.513540,W,-0.857072,W,0.419410,W,1.732350,W,32.324000,W,2.831200,W,0.926741,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:57:01.36 PM,1229.300000,W,88.021900,W,1026.850000,W,15.883000,W,125.514000,W,1.768820,W,-3.482960,W,-2.170020,W,-0.528836,W,0.222469,W,1.732350,W,31.864400,W,3.159560,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:57:02.36 PM,1228.310000,W,84.083100,W,1034.070000,W,11.287700,W,120.262000,W,1.440580,W,-3.811200,W,-1.185310,W,-0.857072,W,0.288116,W,1.863650,W,30.814100,W,2.962540,W,0.861070,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:57:03.36 PM,1222.410000,W,89.991300,W,1032.430000,W,17.852400,W,115.010000,W,3.081760,W,-3.811200,W,-2.170020,W,-0.528836,W,0.156822,W,1.732350,W,31.404900,W,2.896870,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:57:04.36 PM,1226.340000,W,93.930200,W,1033.740000,W,21.463000,W,122.231000,W,1.440580,W,-4.139430,W,-1.513540,W,-1.185310,W,0.288116,W,1.863650,W,29.960700,W,2.831200,W,0.926741,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:57:05.36 PM,1208.620000,W,88.021900,W,1032.430000,W,13.257100,W,122.560000,W,2.753520,W,-4.467670,W,-2.170020,W,-0.857072,W,0.353763,W,2.126240,W,30.485800,W,3.028210,W,0.992412,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:57:06.36 PM,1215.510000,W,89.006600,W,1023.900000,W,11.944100,W,120.590000,W,2.425290,W,-3.811200,W,-2.170020,W,0.127636,W,0.288116,W,1.798000,W,28.450800,W,3.225230,W,1.189420,W,6.180420,W,3.422240,W,TRUE
05/02/2016 01:57:07.36 PM,1226.340000,W,92.945500,W,1031.120000,W,21.463000,W,123.216000,W,1.440580,W,-3.154720,W,-2.498250,W,-0.857072,W,0.419410,W,1.994940,W,29.829400,W,2.896870,W,1.189420,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:57:08.36 PM,1221.420000,W,89.006600,W,1034.730000,W,12.600600,W,121.247000,W,2.753520,W,-3.482960,W,-3.154720,W,-1.185310,W,0.222469,W,1.929300,W,28.385100,W,2.962540,W,1.058080,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:57:09.36 PM,1220.440000,W,85.067800,W,1032.760000,W,10.303000,W,121.903000,W,2.753520,W,-3.154720,W,-2.170020,W,-0.200600,W,0.222469,W,1.798000,W,28.647700,W,2.831200,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:57:10.36 PM,1224.380000,W,96.884300,W,1036.700000,W,23.760600,W,116.651000,W,5.051180,W,-3.482960,W,-3.154720,W,0.455872,W,0.222469,W,1.469770,W,28.056900,W,2.962540,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:57:11.36 PM,1229.300000,W,89.006600,W,1029.800000,W,15.554700,W,127.483000,W,1.768820,W,-2.498250,W,-2.170020,W,0.784108,W,0.025527,W,1.338470,W,28.385100,W,2.699860,W,0.729728,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:57:12.36 PM,1228.310000,W,87.037200,W,1034.730000,W,12.600600,W,124.857000,W,1.768820,W,-2.826490,W,-2.170020,W,-0.200600,W,-0.171414,W,1.141530,W,27.991200,W,2.502850,W,0.532715,W,5.589380,W,3.028210,W,TRUE
05/02/2016 01:57:13.36 PM,1230.280000,W,95.899600,W,1030.790000,W,19.821800,W,123.216000,W,1.112340,W,-2.498250,W,-3.154720,W,0.455872,W,-0.368356,W,0.813294,W,27.925600,W,2.305830,W,0.401373,W,5.523710,W,2.962540,W,TRUE
05/02/2016 01:57:14.36 PM,1223.390000,W,92.945500,W,1035.380000,W,18.180600,W,112.713000,W,2.753520,W,-1.841780,W,-4.139430,W,0.455872,W,-0.105767,W,1.141530,W,27.334800,W,2.437180,W,0.598386,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:57:15.36 PM,1220.440000,W,88.021900,W,1026.190000,W,11.287700,W,120.262000,W,3.738230,W,-3.154720,W,-4.467670,W,-0.200600,W,-0.040120,W,1.272820,W,27.859900,W,2.634190,W,0.729728,W,5.458040,W,3.225230,W,TRUE
05/02/2016 01:57:16.36 PM,1218.470000,W,93.930200,W,1035.710000,W,20.150000,W,116.651000,W,2.097050,W,-2.170020,W,-4.139430,W,0.455872,W,-0.105767,W,1.207180,W,28.056900,W,2.634190,W,0.664057,W,5.392370,W,3.159560,W,TRUE
05/02/2016 01:57:17.36 PM,1224.380000,W,76.205400,W,1031.450000,W,20.478300,W,122.888000,W,3.081760,W,-2.498250,W,-4.795900,W,-0.200600,W,0.222469,W,1.404120,W,27.531700,W,2.502850,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 01:57:18.36 PM,1217.480000,W,87.037200,W,1033.740000,W,17.524100,W,117.636000,W,2.753520,W,-2.826490,W,-5.452380,W,0.127636,W,-0.105767,W,1.404120,W,27.269100,W,2.699860,W,0.664057,W,5.655050,W,3.290900,W,TRUE
05/02/2016 01:57:19.36 PM,1223.390000,W,89.991300,W,1029.150000,W,14.241800,W,116.651000,W,3.410000,W,-3.154720,W,-5.780610,W,-0.857072,W,0.091174,W,1.994940,W,28.253800,W,2.765530,W,0.729728,W,5.720730,W,3.487910,W,TRUE
05/02/2016 01:57:20.36 PM,1222.410000,W,97.869000,W,1028.820000,W,25.073600,W,119.934000,W,2.425290,W,-2.826490,W,-5.452380,W,-0.200600,W,0.419410,W,1.469770,W,27.072200,W,2.896870,W,0.861070,W,5.983410,W,3.356570,W,TRUE
05/02/2016 01:57:21.36 PM,1218.470000,W,89.991300,W,1030.460000,W,18.180600,W,113.369000,W,2.753520,W,-3.811200,W,-5.124140,W,-0.857072,W,0.288116,W,1.666710,W,27.991200,W,2.896870,W,0.861070,W,5.917740,W,3.356570,W,TRUE
05/02/2016 01:57:22.36 PM,1217.480000,W,87.037200,W,1033.740000,W,13.913500,W,112.056000,W,1.440580,W,-3.154720,W,-5.780610,W,-0.528836,W,0.353763,W,1.601060,W,27.466100,W,2.962540,W,0.926741,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:57:23.36 PM,1223.390000,W,99.838400,W,1029.800000,W,26.058300,W,118.293000,W,3.081760,W,-2.498250,W,-5.452380,W,-0.528836,W,0.288116,W,1.535410,W,27.531700,W,3.093880,W,0.992412,W,6.114750,W,3.619250,W,TRUE
05/02/2016 01:57:24.36 PM,1215.510000,W,90.976000,W,1030.790000,W,17.195900,W,114.026000,W,2.753520,W,-3.154720,W,-4.467670,W,0.127636,W,0.288116,W,1.666710,W,26.743900,W,3.028210,W,0.926741,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:57:25.36 PM,1216.500000,W,87.037200,W,1032.100000,W,12.272400,W,108.117000,W,3.081760,W,-3.154720,W,-5.780610,W,-0.200600,W,0.353763,W,1.732350,W,27.466100,W,2.962540,W,0.926741,W,5.983410,W,3.487910,W,TRUE
05/02/2016 01:57:26.36 PM,1219.450000,W,95.899600,W,1034.400000,W,23.432400,W,115.338000,W,2.097050,W,-2.826490,W,-4.795900,W,0.127636,W,0.025527,W,1.601060,W,27.400400,W,3.093880,W,0.926741,W,5.983410,W,3.553580,W,TRUE
05/02/2016 01:57:27.36 PM,1212.560000,W,95.899600,W,1029.800000,W,21.134700,W,118.621000,W,2.425290,W,-2.826490,W,-4.139430,W,-0.200600,W,0.222469,W,1.601060,W,26.415700,W,2.962540,W,1.058080,W,5.786400,W,3.553580,W,TRUE
05/02/2016 01:57:28.36 PM,1219.450000,W,89.991300,W,1027.830000,W,16.539400,W,118.621000,W,2.753520,W,-3.154720,W,-4.139430,W,-0.528836,W,0.288116,W,1.666710,W,27.531700,W,2.699860,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:57:29.36 PM,1222.410000,W,93.930200,W,1027.510000,W,18.180600,W,111.071000,W,0.784108,W,-2.826490,W,-4.795900,W,0.127636,W,0.156822,W,1.601060,W,27.072200,W,3.028210,W,0.861070,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:57:30.36 PM,1211.570000,W,100.823000,W,1036.700000,W,25.730000,W,114.026000,W,4.722940,W,-3.154720,W,-5.124140,W,-0.200600,W,0.222469,W,1.601060,W,26.743900,W,2.765530,W,1.058080,W,5.917740,W,3.422240,W,TRUE
