TimeStamp, DP2_WholeHouse_Power_Val (Actual Values), DP2_WholeHouse_Power_Units, DP2_WholeHouse_VAR_Val (Actual Values), DP2_WholeHouse_VAR_Units, DP2_Condenser_Power_Val (Actual Values), DP2_Condenser_Power_Units, DP2_Condenser_VAR_Val (Actual Values), DP2_Condenser_VAR_Units, DP2_AirHandler_Power_Val (Actual Values), DP2_AirHandler_Power_Units, DP2_AirHandler_VAR_Val (Actual Values), DP2_AirHandler_VAR_Units, DP2_WaterHeater_Power_Val (Actual Values), DP2_WaterHeater_Power_Units, DP2_Dryer_Power_Val (Actual Values), DP2_Dryer_Power_Units, DP2_Range_Power_Val (Actual Values), DP2_Range_Power_Units, DP2_Refrigerator_Power_Val (Actual Values), DP2_Refrigerator_Power_Units, DP2_Washer_Power_Val (Actual Values), DP2_Washer_Power_Units, DP2_Dishwasher_Power_Val (Actual Values), DP2_Dishwasher_Power_Units, DP2_Lights_Power_Val (Actual Values), DP2_Lights_Power_Units, DP2_NRecept_Power_Val (Actual Values), DP2_NRecept_Power_Units, DP2_CounterRecpt_Power_Val (Actual Values), DP2_CounterRecpt_Power_Units, DP2_WDRecpt_Power_Val (Actual Values), DP2_WDRecpt_Power_Units, TestFlag
05/02/2016 01:57:31.36 PM,1211.570000,W,88.021900,W,1027.510000,W,16.211200,W,115.995000,W,0.784108,W,-3.154720,W,-4.795900,W,-0.200600,W,0.353763,W,1.535410,W,27.991200,W,3.028210,W,0.861070,W,5.983410,W,3.422240,W,TRUE
05/02/2016 01:57:32.36 PM,1219.450000,W,89.991300,W,1031.770000,W,16.539400,W,118.293000,W,1.768820,W,-3.154720,W,-5.780610,W,-0.857072,W,0.156822,W,1.666710,W,27.400400,W,3.093880,W,1.123750,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:57:33.36 PM,1218.470000,W,98.853700,W,1030.130000,W,25.073600,W,111.400000,W,2.425290,W,-2.170020,W,-5.452380,W,-0.200600,W,0.353763,W,1.535410,W,27.072200,W,3.159560,W,0.992412,W,5.917740,W,3.553580,W,TRUE
05/02/2016 01:57:34.36 PM,1217.480000,W,90.976000,W,1029.480000,W,19.493600,W,110.087000,W,1.768820,W,-3.482960,W,-5.124140,W,-1.185310,W,0.222469,W,1.535410,W,27.072200,W,2.962540,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:57:35.36 PM,1215.510000,W,89.991300,W,1036.040000,W,15.226500,W,108.117000,W,2.753520,W,-4.467670,W,-4.795900,W,0.127636,W,0.353763,W,1.666710,W,27.400400,W,2.896870,W,0.926741,W,5.852070,W,3.619250,W,TRUE
05/02/2016 01:57:36.36 PM,1214.530000,W,101.808000,W,1031.770000,W,25.730000,W,113.697000,W,1.768820,W,-3.482960,W,-5.780610,W,-0.528836,W,0.288116,W,1.732350,W,27.203500,W,2.962540,W,0.992412,W,6.246090,W,3.553580,W,TRUE
05/02/2016 01:57:37.36 PM,1217.480000,W,92.945500,W,1035.060000,W,19.493600,W,127.155000,W,2.753520,W,-2.826490,W,-4.795900,W,-0.528836,W,0.288116,W,1.666710,W,27.334800,W,3.028210,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:57:38.36 PM,1223.390000,W,89.006600,W,1031.450000,W,15.883000,W,119.606000,W,3.081760,W,-3.811200,W,-5.780610,W,-1.513540,W,0.288116,W,2.060590,W,27.794300,W,2.896870,W,0.861070,W,5.720730,W,3.159560,W,TRUE
05/02/2016 01:57:39.36 PM,1219.450000,W,97.869000,W,1030.130000,W,22.775900,W,111.728000,W,-0.528836,W,-2.826490,W,-5.124140,W,-0.857072,W,0.091174,W,1.404120,W,27.269100,W,2.831200,W,0.729728,W,5.786400,W,3.159560,W,TRUE
05/02/2016 01:57:40.36 PM,5251.830000,W,126.426000,W,1027.830000,W,21.791200,W,126.170000,W,2.753520,W,-3.154720,W,-4.467670,W,3936.990000,W,-0.040120,W,1.272820,W,27.006500,W,3.093880,W,0.861070,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:57:41.36 PM,5242.970000,W,118.548000,W,1035.380000,W,17.852400,W,115.010000,W,2.753520,W,-3.154720,W,-5.124140,W,3959.310000,W,-0.040120,W,1.272820,W,27.137800,W,2.765530,W,0.795399,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:57:42.36 PM,5222.290000,W,119.533000,W,1030.130000,W,19.165300,W,109.430000,W,1.440580,W,-3.154720,W,-5.124140,W,3953.730000,W,-0.171414,W,1.075880,W,27.006500,W,2.699860,W,0.729728,W,5.392370,W,3.619250,W,TRUE
05/02/2016 01:57:43.36 PM,5231.150000,W,127.410000,W,1037.350000,W,26.386500,W,111.728000,W,1.112340,W,-2.498250,W,-3.811200,W,3954.060000,W,-0.105767,W,1.141530,W,27.137800,W,2.568520,W,0.664057,W,5.392370,W,3.093880,W,TRUE
05/02/2016 01:57:44.36 PM,5236.080000,W,115.594000,W,1034.730000,W,17.852400,W,108.446000,W,1.768820,W,-2.498250,W,-3.811200,W,3954.060000,W,-0.171414,W,1.141530,W,27.269100,W,2.699860,W,0.598386,W,5.392370,W,3.159560,W,TRUE
05/02/2016 01:57:45.36 PM,5234.110000,W,116.578000,W,1033.740000,W,15.554700,W,114.682000,W,2.097050,W,-3.154720,W,-4.139430,W,3953.400000,W,0.025527,W,1.075880,W,27.400400,W,2.568520,W,0.729728,W,5.458040,W,3.225230,W,TRUE
05/02/2016 01:57:46.36 PM,5206.530000,W,50.603000,W,1033.740000,W,25.730000,W,120.590000,W,3.081760,W,-2.498250,W,-3.811200,W,3949.460000,W,-0.237062,W,1.010230,W,8.100130,W,2.765530,W,0.664057,W,5.261030,W,3.225230,W,TRUE
05/02/2016 01:57:47.36 PM,5200.630000,W,35.832400,W,1039.650000,W,19.165300,W,108.446000,W,2.753520,W,-2.826490,W,-4.139430,W,3944.210000,W,-0.302709,W,1.207180,W,6.787190,W,2.699860,W,0.664057,W,5.392370,W,3.290900,W,TRUE
05/02/2016 01:57:48.36 PM,5193.730000,W,33.863000,W,1033.410000,W,13.913500,W,116.323000,W,3.738230,W,-2.170020,W,-3.811200,W,3941.260000,W,-0.171414,W,1.207180,W,6.787190,W,2.634190,W,0.729728,W,5.326700,W,3.422240,W,TRUE
05/02/2016 01:57:49.36 PM,5192.750000,W,45.679500,W,1033.740000,W,24.088900,W,121.247000,W,4.394700,W,-3.482960,W,-3.482960,W,3940.600000,W,-0.171414,W,1.272820,W,6.787190,W,2.634190,W,0.729728,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:57:50.36 PM,5189.790000,W,38.786500,W,1037.680000,W,18.837100,W,126.498000,W,2.753520,W,-2.826490,W,-3.482960,W,3934.690000,W,-0.040120,W,1.207180,W,6.787190,W,2.568520,W,0.664057,W,5.326700,W,3.225230,W,TRUE
05/02/2016 01:57:51.36 PM,5177.980000,W,33.863000,W,1035.710000,W,16.867700,W,120.262000,W,5.051180,W,-3.154720,W,-3.482960,W,3927.140000,W,-0.171414,W,1.272820,W,6.721540,W,2.831200,W,0.598386,W,5.523710,W,3.093880,W,TRUE
05/02/2016 01:57:52.36 PM,5175.020000,W,36.817100,W,1033.740000,W,19.493600,W,113.697000,W,2.097050,W,-2.498250,W,-4.467670,W,3921.240000,W,-0.040120,W,1.338470,W,6.787190,W,2.568520,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:57:53.36 PM,5172.070000,W,43.710100,W,1030.790000,W,23.432400,W,113.369000,W,2.753520,W,-2.498250,W,-3.811200,W,3920.580000,W,-0.105767,W,1.207180,W,6.787190,W,2.634190,W,0.795399,W,5.392370,W,3.225230,W,TRUE
05/02/2016 01:57:54.36 PM,5167.150000,W,33.863000,W,1033.740000,W,16.211200,W,115.010000,W,1.440580,W,-3.154720,W,-4.467670,W,3913.360000,W,0.025527,W,1.338470,W,6.787190,W,2.896870,W,0.795399,W,5.458040,W,3.290900,W,TRUE
05/02/2016 01:57:55.36 PM,5161.240000,W,34.847700,W,1037.350000,W,15.226500,W,124.857000,W,0.127636,W,-2.498250,W,-3.482960,W,3910.400000,W,-0.237062,W,1.338470,W,6.721540,W,2.699860,W,0.532715,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:57:56.36 PM,5159.270000,W,44.694800,W,1040.640000,W,28.027700,W,124.857000,W,4.066470,W,-3.154720,W,-4.139430,W,3905.810000,W,-0.171414,W,1.469770,W,6.787190,W,2.699860,W,0.598386,W,5.326700,W,3.225230,W,TRUE
05/02/2016 01:57:57.36 PM,5164.190000,W,36.817100,W,1031.120000,W,18.508900,W,117.636000,W,3.738230,W,-2.826490,W,-4.139430,W,3901.540000,W,-0.040120,W,1.272820,W,6.721540,W,2.568520,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:57:58.36 PM,5153.360000,W,34.847700,W,1034.400000,W,14.570000,W,121.575000,W,2.753520,W,-3.154720,W,-4.795900,W,3898.590000,W,-0.237062,W,1.404120,W,6.721540,W,2.896870,W,0.729728,W,5.458040,W,3.093880,W,TRUE
05/02/2016 01:57:59.36 PM,5149.420000,W,44.694800,W,1038.340000,W,26.714800,W,118.293000,W,3.410000,W,-2.498250,W,-4.795900,W,3896.290000,W,0.025527,W,1.207180,W,6.918480,W,2.568520,W,0.664057,W,5.458040,W,3.225230,W,TRUE
05/02/2016 01:58:00.36 PM,5148.440000,W,37.801800,W,1031.450000,W,19.821800,W,111.400000,W,2.097050,W,-3.482960,W,-4.795900,W,3893.010000,W,-0.105767,W,1.207180,W,6.852840,W,2.765530,W,0.664057,W,5.326700,W,3.159560,W,TRUE
05/02/2016 01:58:01.36 PM,5141.540000,W,33.863000,W,1035.060000,W,16.867700,W,111.071000,W,3.081760,W,-2.826490,W,-4.139430,W,3889.070000,W,-0.105767,W,1.075880,W,6.787190,W,2.765530,W,0.795399,W,5.326700,W,3.290900,W,TRUE
05/02/2016 01:58:02.36 PM,5142.530000,W,41.740600,W,1032.430000,W,19.821800,W,121.575000,W,2.753520,W,-2.826490,W,-3.811200,W,3885.790000,W,-0.105767,W,1.207180,W,6.721540,W,2.699860,W,0.664057,W,5.523710,W,3.225230,W,TRUE
05/02/2016 01:58:03.36 PM,5140.560000,W,43.710100,W,1037.030000,W,26.386500,W,114.682000,W,2.753520,W,-3.154720,W,-3.482960,W,3883.820000,W,-0.171414,W,1.272820,W,6.721540,W,2.634190,W,0.532715,W,5.326700,W,3.159560,W,TRUE
05/02/2016 01:58:04.36 PM,5135.640000,W,31.893600,W,1030.130000,W,15.883000,W,118.621000,W,3.410000,W,-2.826490,W,-4.139430,W,3886.110000,W,-0.171414,W,1.010230,W,6.852840,W,2.699860,W,0.664057,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:58:05.36 PM,5136.620000,W,30.908900,W,1035.060000,W,16.867700,W,126.827000,W,3.081760,W,-3.154720,W,-3.482960,W,3890.380000,W,-0.237062,W,1.272820,W,6.787190,W,2.634190,W,0.664057,W,5.326700,W,3.028210,W,TRUE
05/02/2016 01:58:06.36 PM,5145.480000,W,36.817100,W,1030.130000,W,26.058300,W,127.155000,W,1.440580,W,-2.826490,W,-3.154720,W,3890.380000,W,-0.237062,W,0.944588,W,6.918480,W,2.634190,W,0.532715,W,5.326700,W,3.028210,W,TRUE
05/02/2016 01:58:07.36 PM,5141.540000,W,29.924100,W,1032.760000,W,16.867700,W,120.262000,W,0.127636,W,-1.841780,W,-3.811200,W,3897.270000,W,-0.237062,W,1.338470,W,6.721540,W,2.634190,W,0.532715,W,5.326700,W,3.093880,W,TRUE
05/02/2016 01:58:08.36 PM,5143.510000,W,26.970000,W,1028.820000,W,13.585300,W,119.606000,W,3.738230,W,-2.498250,W,-3.482960,W,3905.150000,W,-0.302709,W,1.272820,W,6.721540,W,2.634190,W,0.664057,W,5.458040,W,3.028210,W,TRUE
05/02/2016 01:58:09.36 PM,5146.470000,W,38.786500,W,1030.460000,W,26.714800,W,123.216000,W,3.410000,W,-2.498250,W,-3.811200,W,3912.370000,W,-0.434003,W,1.075880,W,6.590250,W,2.502850,W,0.467044,W,5.458040,W,3.159560,W,TRUE
05/02/2016 01:58:10.36 PM,5157.300000,W,27.954700,W,1033.740000,W,18.508900,W,110.415000,W,0.784108,W,-2.170020,W,-3.154720,W,3921.560000,W,-0.237062,W,1.010230,W,6.721540,W,2.896870,W,0.532715,W,5.326700,W,2.962540,W,TRUE
05/02/2016 01:58:11.36 PM,5157.300000,W,24.015900,W,1028.490000,W,12.600600,W,125.842000,W,4.394700,W,-2.498250,W,-3.154720,W,3926.810000,W,-0.434003,W,1.141530,W,6.721540,W,2.634190,W,0.664057,W,5.326700,W,3.159560,W,TRUE
05/02/2016 01:58:12.36 PM,5162.220000,W,29.924100,W,1034.400000,W,20.478300,W,115.995000,W,4.066470,W,-3.482960,W,-2.498250,W,3930.750000,W,-0.171414,W,1.207180,W,6.984130,W,2.765530,W,0.664057,W,5.392370,W,3.159560,W,TRUE
05/02/2016 01:58:13.36 PM,5176.990000,W,28.939400,W,1036.370000,W,22.119400,W,113.697000,W,4.066470,W,-2.170020,W,-3.154720,W,3940.270000,W,-0.105767,W,1.207180,W,7.049780,W,2.502850,W,0.861070,W,5.852070,W,3.225230,W,TRUE
05/02/2016 01:58:14.36 PM,5169.120000,W,25.985300,W,1034.070000,W,14.241800,W,113.369000,W,3.738230,W,-2.498250,W,-2.498250,W,3938.630000,W,0.091174,W,1.469770,W,6.918480,W,3.093880,W,0.926741,W,5.655050,W,3.422240,W,TRUE
05/02/2016 01:58:15.36 PM,5165.180000,W,25.985300,W,1031.770000,W,15.226500,W,116.323000,W,4.066470,W,-3.482960,W,-2.826490,W,3940.270000,W,0.025527,W,1.535410,W,7.181070,W,3.093880,W,0.992412,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:58:16.36 PM,5162.220000,W,33.863000,W,1032.100000,W,24.088900,W,130.109000,W,0.784108,W,-3.811200,W,-3.154720,W,3941.910000,W,0.288116,W,1.601060,W,7.181070,W,2.831200,W,0.992412,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:58:17.36 PM,5168.130000,W,20.077100,W,1035.060000,W,15.554700,W,124.529000,W,3.081760,W,-3.482960,W,-2.498250,W,3941.590000,W,0.288116,W,1.601060,W,7.115430,W,3.093880,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 01:58:18.36 PM,5179.950000,W,17.122900,W,1029.150000,W,10.959400,W,117.308000,W,0.784108,W,-3.154720,W,-2.826490,W,3944.540000,W,0.288116,W,1.666710,W,7.246720,W,2.962540,W,1.058080,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:58:19.36 PM,5174.040000,W,33.863000,W,1036.370000,W,25.730000,W,118.621000,W,5.051180,W,-3.811200,W,-2.826490,W,3944.870000,W,0.156822,W,1.929300,W,7.181070,W,3.028210,W,1.058080,W,6.180420,W,3.553580,W,TRUE
05/02/2016 01:58:20.36 PM,5174.040000,W,18.107700,W,1030.790000,W,16.211200,W,108.117000,W,0.784108,W,-3.811200,W,-2.170020,W,3942.900000,W,0.288116,W,1.732350,W,7.181070,W,3.028210,W,0.992412,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:58:21.36 PM,5170.100000,W,21.061800,W,1035.060000,W,13.257100,W,115.995000,W,2.753520,W,-3.482960,W,-2.170020,W,3943.230000,W,0.288116,W,1.863650,W,7.312370,W,3.225230,W,1.123750,W,5.983410,W,3.619250,W,TRUE
05/02/2016 01:58:22.36 PM,5161.240000,W,29.924100,W,1028.160000,W,19.821800,W,123.544000,W,3.738230,W,-3.482960,W,-2.170020,W,3942.240000,W,0.353763,W,1.732350,W,7.312370,W,3.225230,W,0.926741,W,6.114750,W,3.422240,W,TRUE
05/02/2016 01:58:23.36 PM,5174.040000,W,25.985300,W,1033.410000,W,19.165300,W,112.384000,W,2.753520,W,-3.482960,W,-1.185310,W,3944.210000,W,0.353763,W,1.929300,W,7.378010,W,3.093880,W,0.861070,W,5.852070,W,3.356570,W,TRUE
05/02/2016 01:58:24.36 PM,5162.220000,W,21.061800,W,1033.410000,W,13.913500,W,130.437000,W,0.455872,W,-3.811200,W,-1.841780,W,3940.270000,W,0.288116,W,1.929300,W,7.246720,W,3.225230,W,0.926741,W,5.786400,W,3.422240,W,TRUE
05/02/2016 01:58:25.36 PM,5165.180000,W,25.985300,W,1030.130000,W,17.195900,W,116.323000,W,3.081760,W,-3.811200,W,-0.528836,W,3939.940000,W,0.288116,W,1.732350,W,7.246720,W,2.962540,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:58:26.36 PM,5160.250000,W,30.908900,W,1028.160000,W,21.463000,W,125.842000,W,3.410000,W,-3.811200,W,-1.513540,W,3935.020000,W,0.485058,W,1.798000,W,7.378010,W,3.225230,W,0.926741,W,5.917740,W,3.422240,W,TRUE
05/02/2016 01:58:27.36 PM,5162.220000,W,20.077100,W,1030.130000,W,15.226500,W,113.369000,W,3.081760,W,-4.139430,W,-1.841780,W,3936.010000,W,0.419410,W,1.732350,W,7.378010,W,3.093880,W,0.992412,W,5.917740,W,3.356570,W,TRUE
05/02/2016 01:58:28.36 PM,5161.240000,W,21.061800,W,1035.710000,W,12.928800,W,121.903000,W,2.097050,W,-3.811200,W,-1.185310,W,3934.360000,W,0.485058,W,1.929300,W,7.049780,W,3.159560,W,0.861070,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:58:29.36 PM,5159.270000,W,34.847700,W,1028.820000,W,24.745300,W,115.667000,W,2.753520,W,-3.482960,W,-1.185310,W,3929.770000,W,0.353763,W,1.535410,W,7.115430,W,2.371500,W,0.926741,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:58:30.36 PM,5173.050000,W,26.970000,W,1032.760000,W,17.524100,W,128.468000,W,2.097050,W,-2.826490,W,-0.857072,W,3928.460000,W,0.222469,W,1.863650,W,6.984130,W,2.962540,W,0.795399,W,5.786400,W,3.487910,W,TRUE
05/02/2016 01:58:31.36 PM,5152.380000,W,22.046500,W,1028.490000,W,11.944100,W,118.621000,W,2.097050,W,-4.139430,W,-0.200600,W,3923.860000,W,0.288116,W,1.732350,W,6.918480,W,3.028210,W,0.861070,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:58:32.36 PM,5165.180000,W,32.878300,W,1033.740000,W,25.073600,W,114.354000,W,2.425290,W,-3.482960,W,-0.528836,W,3924.850000,W,0.091174,W,1.732350,W,6.984130,W,3.290900,W,0.795399,W,5.786400,W,3.225230,W,TRUE
05/02/2016 01:58:33.36 PM,5159.270000,W,29.924100,W,1032.100000,W,18.180600,W,118.293000,W,2.097050,W,-3.482960,W,-0.528836,W,3921.240000,W,0.025527,W,1.666710,W,7.115430,W,3.225230,W,0.992412,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:58:34.36 PM,4958.390000,W,22.046500,W,1029.480000,W,14.570000,W,115.667000,W,2.097050,W,-4.795900,W,-1.513540,W,3721.010000,W,0.353763,W,1.929300,W,7.246720,W,2.962540,W,1.058080,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:58:35.36 PM,4952.480000,W,28.939400,W,1033.740000,W,20.478300,W,135.361000,W,1.112340,W,-3.482960,W,-0.528836,W,3709.190000,W,0.288116,W,1.929300,W,7.181070,W,2.831200,W,0.992412,W,6.114750,W,3.422240,W,TRUE
05/02/2016 01:58:36.36 PM,4943.620000,W,37.801800,W,1032.100000,W,24.088900,W,117.964000,W,3.410000,W,-3.482960,W,0.127636,W,3706.900000,W,0.353763,W,1.929300,W,7.181070,W,3.093880,W,0.926741,W,5.917740,W,3.487910,W,TRUE
05/02/2016 01:58:37.36 PM,1193.850000,W,8.260570,W,1026.190000,W,15.883000,W,121.575000,W,3.738230,W,-3.482960,W,0.127636,W,34.264200,W,0.419410,W,2.191880,W,7.246720,W,3.028210,W,1.058080,W,6.049080,W,3.422240,W,TRUE
05/02/2016 01:58:38.36 PM,1192.860000,W,5.306450,W,1032.100000,W,16.211200,W,118.293000,W,3.738230,W,-3.154720,W,-0.200600,W,3.081760,W,0.156822,W,1.863650,W,7.049780,W,2.699860,W,0.926741,W,5.786400,W,3.159560,W,TRUE
05/02/2016 01:58:39.36 PM,1193.850000,W,17.122900,W,1028.160000,W,26.386500,W,114.682000,W,2.097050,W,-3.154720,W,0.784108,W,1.112340,W,0.222469,W,1.798000,W,7.181070,W,2.896870,W,0.926741,W,5.917740,W,3.093880,W,TRUE
05/02/2016 01:58:40.36 PM,5160.250000,W,32.878300,W,1030.790000,W,17.195900,W,109.102000,W,4.394700,W,-3.154720,W,1.112340,W,3877.580000,W,0.025527,W,1.666710,W,7.049780,W,2.765530,W,0.795399,W,5.786400,W,3.290900,W,TRUE
05/02/2016 01:58:41.36 PM,5159.270000,W,30.908900,W,1036.040000,W,15.226500,W,126.498000,W,3.081760,W,-3.482960,W,1.112340,W,3908.110000,W,0.025527,W,1.732350,W,7.115430,W,2.502850,W,0.729728,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:58:42.36 PM,5159.270000,W,46.664200,W,1032.430000,W,26.386500,W,116.651000,W,2.425290,W,-3.482960,W,1.440580,W,3909.420000,W,-0.040120,W,1.601060,W,7.049780,W,2.634190,W,0.795399,W,5.786400,W,3.356570,W,TRUE
05/02/2016 01:58:43.36 PM,5154.340000,W,37.801800,W,1028.820000,W,19.165300,W,118.293000,W,1.768820,W,-3.154720,W,2.097050,W,3907.780000,W,0.091174,W,1.666710,W,6.852840,W,2.699860,W,0.729728,W,5.720730,W,3.225230,W,TRUE
05/02/2016 01:58:44.36 PM,5159.270000,W,35.832400,W,1028.820000,W,16.211200,W,120.590000,W,3.410000,W,-3.154720,W,1.440580,W,3906.140000,W,-0.105767,W,1.601060,W,6.787190,W,2.634190,W,0.664057,W,5.852070,W,3.159560,W,TRUE
05/02/2016 01:58:45.36 PM,5164.190000,W,41.740600,W,1028.820000,W,21.791200,W,130.437000,W,3.738230,W,-2.826490,W,1.768820,W,3909.420000,W,-0.040120,W,1.601060,W,6.918480,W,2.634190,W,0.664057,W,5.720730,W,3.356570,W,TRUE
05/02/2016 01:58:46.36 PM,5152.380000,W,41.740600,W,1027.180000,W,23.432400,W,116.980000,W,4.066470,W,-3.811200,W,1.440580,W,3903.840000,W,-0.237062,W,1.601060,W,6.852840,W,2.502850,W,0.729728,W,5.655050,W,3.093880,W,TRUE
05/02/2016 01:58:47.36 PM,5156.310000,W,38.786500,W,1031.450000,W,17.195900,W,111.071000,W,3.738230,W,-3.811200,W,2.097050,W,3905.480000,W,-0.302709,W,1.601060,W,6.787190,W,2.699860,W,0.664057,W,5.589380,W,3.159560,W,TRUE
05/02/2016 01:58:48.36 PM,5160.250000,W,39.771200,W,1032.430000,W,17.195900,W,124.857000,W,3.738230,W,-3.154720,W,1.768820,W,3902.530000,W,-0.237062,W,1.601060,W,6.918480,W,2.699860,W,0.664057,W,5.523710,W,3.290900,W,TRUE
05/02/2016 01:58:49.36 PM,6212.910000,W,60.450100,W,1036.040000,W,26.714800,W,111.728000,W,2.097050,W,-3.482960,W,2.097050,W,3901.870000,W,-0.171414,W,1.929300,W,1034.100000,W,2.634190,W,0.861070,W,5.655050,W,3.356570,W,TRUE
05/02/2016 01:58:50.36 PM,6174.500000,W,54.541900,W,1030.790000,W,17.852400,W,116.651000,W,3.410000,W,-3.482960,W,0.784108,W,3899.570000,W,-0.040120,W,1.994940,W,1026.090000,W,2.765530,W,0.992412,W,5.983410,W,3.356570,W,TRUE
05/02/2016 01:58:51.36 PM,6173.520000,W,51.587700,W,1028.820000,W,13.257100,W,127.155000,W,2.753520,W,-3.811200,W,1.768820,W,3898.260000,W,-0.040120,W,1.863650,W,1020.910000,W,2.831200,W,0.861070,W,5.720730,W,3.553580,W,TRUE
05/02/2016 01:58:52.36 PM,6177.460000,W,65.373600,W,1035.060000,W,28.355900,W,122.888000,W,1.440580,W,-4.467670,W,1.440580,W,3900.880000,W,-0.040120,W,1.863650,W,1018.540000,W,3.028210,W,0.795399,W,5.852070,W,3.553580,W,TRUE
05/02/2016 01:58:53.36 PM,6174.500000,W,55.526600,W,1034.400000,W,19.493600,W,110.415000,W,4.722940,W,-4.467670,W,0.455872,W,3900.880000,W,0.025527,W,2.060590,W,1016.310000,W,2.831200,W,0.992412,W,6.180420,W,3.684920,W,TRUE
05/02/2016 01:58:54.36 PM,6180.410000,W,54.541900,W,1027.180000,W,4.394700,W,120.590000,W,3.738230,W,-3.811200,W,0.127636,W,3905.150000,W,0.025527,W,2.060590,W,1022.610000,W,2.962540,W,1.058080,W,6.246090,W,3.553580,W,TRUE
05/02/2016 01:58:55.36 PM,6179.430000,W,67.343100,W,1033.410000,W,24.417100,W,116.980000,W,3.081760,W,-4.139430,W,1.112340,W,3906.460000,W,0.091174,W,2.126240,W,1021.360000,W,2.896870,W,0.926741,W,6.246090,W,3.684920,W,TRUE
05/02/2016 01:58:56.36 PM,6173.520000,W,63.404200,W,1032.100000,W,21.134700,W,124.857000,W,3.081760,W,-3.482960,W,1.112340,W,3901.540000,W,0.025527,W,1.929300,W,1019.200000,W,2.896870,W,0.926741,W,6.180420,W,3.553580,W,TRUE
05/02/2016 01:58:57.36 PM,6173.520000,W,56.511300,W,1032.100000,W,16.867700,W,122.231000,W,3.738230,W,-3.811200,W,0.455872,W,3907.780000,W,0.156822,W,1.994940,W,1019.720000,W,2.896870,W,1.123750,W,6.246090,W,3.619250,W,TRUE
05/02/2016 01:58:58.36 PM,6163.670000,W,59.465400,W,1030.790000,W,18.180600,W,117.636000,W,-0.200600,W,-4.467670,W,0.127636,W,3903.840000,W,0.156822,W,1.994940,W,1018.410000,W,3.028210,W,1.123750,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:58:59.36 PM,6169.580000,W,57.496000,W,1032.100000,W,24.745300,W,111.728000,W,3.410000,W,-3.811200,W,1.112340,W,3909.420000,W,0.288116,W,1.994940,W,1011.650000,W,3.028210,W,0.926741,W,6.049080,W,3.619250,W,TRUE
05/02/2016 01:59:00.36 PM,6178.440000,W,47.648900,W,1037.350000,W,16.867700,W,117.308000,W,3.738230,W,-4.467670,W,0.127636,W,3912.370000,W,0.025527,W,1.994940,W,1011.910000,W,2.831200,W,1.123750,W,6.377440,W,3.553580,W,TRUE
05/02/2016 01:59:01.36 PM,6154.810000,W,42.725400,W,1027.510000,W,13.913500,W,114.354000,W,-0.200600,W,-5.124140,W,0.455872,W,3908.110000,W,0.025527,W,1.929300,W,1010.010000,W,3.159560,W,1.123750,W,6.246090,W,3.750600,W,TRUE
05/02/2016 01:59:02.36 PM,6153.820000,W,58.480700,W,1032.430000,W,28.027700,W,109.758000,W,4.066470,W,-4.467670,W,0.455872,W,3909.420000,W,0.288116,W,1.994940,W,1010.600000,W,2.896870,W,1.189420,W,6.443110,W,3.553580,W,TRUE
05/02/2016 01:59:03.36 PM,6148.900000,W,49.618300,W,1031.120000,W,17.852400,W,117.308000,W,4.066470,W,-3.482960,W,0.455872,W,3909.420000,W,0.353763,W,2.257530,W,1010.010000,W,2.896870,W,0.926741,W,6.311760,W,3.684920,W,TRUE
05/02/2016 01:59:04.36 PM,6160.720000,W,38.786500,W,1035.380000,W,13.913500,W,113.041000,W,1.112340,W,-4.467670,W,0.784108,W,3915.660000,W,0.353763,W,2.126240,W,1011.450000,W,3.028210,W,1.189420,W,6.311760,W,3.684920,W,TRUE
05/02/2016 01:59:05.36 PM,6158.750000,W,52.572400,W,1034.070000,W,24.088900,W,115.667000,W,2.753520,W,-4.467670,W,0.127636,W,3911.720000,W,0.353763,W,2.126240,W,1010.140000,W,3.028210,W,1.123750,W,6.246090,W,3.619250,W,TRUE
05/02/2016 01:59:06.36 PM,6156.780000,W,44.694800,W,1028.160000,W,17.524100,W,122.560000,W,8.005300,W,-4.467670,W,-1.185310,W,3912.370000,W,0.288116,W,2.848360,W,1010.470000,W,3.093880,W,1.255100,W,6.443110,W,3.750600,W,TRUE
05/02/2016 01:59:07.36 PM,6161.700000,W,36.817100,W,1028.490000,W,15.554700,W,123.544000,W,3.081760,W,-4.467670,W,-0.200600,W,3914.010000,W,0.353763,W,2.191880,W,1010.270000,W,3.093880,W,1.058080,W,6.311760,W,3.684920,W,TRUE
05/02/2016 01:59:08.36 PM,6152.840000,W,46.664200,W,1035.060000,W,17.195900,W,113.041000,W,4.066470,W,-3.811200,W,-0.857072,W,3913.030000,W,0.419410,W,2.191880,W,1010.010000,W,3.159560,W,1.189420,W,6.246090,W,3.619250,W,TRUE
05/02/2016 01:59:09.36 PM,6152.840000,W,49.618300,W,1032.430000,W,23.760600,W,106.476000,W,4.722940,W,-4.467670,W,-0.857072,W,3913.360000,W,0.353763,W,2.126240,W,1009.680000,W,2.962540,W,1.058080,W,6.246090,W,3.684920,W,TRUE
05/02/2016 01:59:10.36 PM,6155.790000,W,40.755900,W,1033.410000,W,13.585300,W,124.529000,W,2.097050,W,-4.467670,W,-0.857072,W,3914.010000,W,0.156822,W,2.060590,W,1009.680000,W,2.896870,W,0.926741,W,6.311760,W,3.619250,W,TRUE
05/02/2016 01:59:11.36 PM,6150.870000,W,35.832400,W,1032.760000,W,14.241800,W,120.590000,W,2.753520,W,-4.467670,W,-0.200600,W,3911.720000,W,0.353763,W,2.060590,W,1009.020000,W,2.699860,W,1.058080,W,6.246090,W,3.619250,W,TRUE
05/02/2016 01:59:12.36 PM,6147.920000,W,50.603000,W,1031.770000,W,23.432400,W,113.697000,W,3.738230,W,-4.139430,W,-0.200600,W,3913.360000,W,0.091174,W,2.060590,W,1009.420000,W,2.765530,W,0.926741,W,6.114750,W,3.553580,W,TRUE
05/02/2016 01:59:13.36 PM,6152.840000,W,41.740600,W,1034.400000,W,17.852400,W,117.636000,W,3.738230,W,-3.811200,W,-0.857072,W,3912.040000,W,0.025527,W,1.863650,W,1009.090000,W,2.634190,W,0.926741,W,6.049080,W,3.487910,W,TRUE
05/02/2016 01:59:14.36 PM,6149.880000,W,34.847700,W,1028.160000,W,10.631200,W,126.498000,W,2.425290,W,-3.811200,W,-0.200600,W,3914.010000,W,0.156822,W,1.863650,W,1009.680000,W,2.699860,W,0.926741,W,6.114750,W,3.619250,W,TRUE
05/02/2016 01:59:15.36 PM,6155.790000,W,46.664200,W,1034.070000,W,24.417100,W,120.918000,W,1.440580,W,-3.811200,W,-0.200600,W,3915.980000,W,0.091174,W,1.929300,W,1009.940000,W,2.699860,W,0.795399,W,6.049080,W,3.553580,W,TRUE
05/02/2016 01:59:16.36 PM,6143.980000,W,38.786500,W,1032.760000,W,16.867700,W,112.056000,W,4.066470,W,-3.482960,W,-0.857072,W,3913.690000,W,-0.105767,W,1.929300,W,1009.480000,W,2.568520,W,0.795399,W,6.114750,W,3.487910,W,TRUE
05/02/2016 01:59:17.36 PM,6145.950000,W,38.786500,W,1032.760000,W,12.600600,W,131.750000,W,1.112340,W,-2.826490,W,-1.185310,W,3913.360000,W,-0.171414,W,1.732350,W,1009.550000,W,2.699860,W,0.926741,W,5.983410,W,3.225230,W,TRUE
05/02/2016 01:59:18.36 PM,6150.870000,W,43.710100,W,1033.740000,W,19.493600,W,113.697000,W,3.410000,W,-4.139430,W,-0.200600,W,3914.010000,W,0.091174,W,1.863650,W,1009.550000,W,2.896870,W,0.861070,W,5.786400,W,3.422240,W,TRUE
